Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.65,7.8,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.55,7.8,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.5,7.75,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.5,7.65,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.65,7.25,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.75,6.9,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,1,7,15,46.0,4.5,0.8,7.0,5.0,0.0,0.0
2018,1,1,7,30,92.0,9.0,0.8,7.3,10.0,54.78,0.0
2018,1,1,7,45,181.5,19.5,0.8,7.6,32.5,139.12,0.0
2018,1,1,8,0,271.0,30.0,0.8,7.9,55.0,218.24,165.31
2018,1,1,8,15,299.5,42.5,0.9,8.3,83.5,249.54,203.9
2018,1,1,8,30,328.0,55.0,1.0,8.7,112.0,282.66,234.98
2018,1,1,8,45,363.5,66.5,1.05,9.15,144.0,318.21,266.13
2018,1,1,9,0,399.0,78.0,1.1,9.6,176.0,353.1,295.44
2018,1,1,9,15,417.0,88.5,1.15,10.05,205.5,375.04,313.15
2018,1,1,9,30,435.0,99.0,1.2,10.5,235.0,395.4,328.95
2018,1,1,9,45,442.0,110.0,1.25,11.0,261.0,407.86,337.76
2018,1,1,10,0,449.0,121.0,1.3,11.5,287.0,418.34,344.71
2018,1,1,10,15,473.0,126.5,1.35,11.9,313.0,430.82,353.33
2018,1,1,10,30,497.0,132.0,1.4,12.3,339.0,441.02,359.86
2018,1,1,10,45,512.5,136.0,1.4,12.65,359.0,442.35,359.11
2018,1,1,11,0,528.0,140.0,1.4,13.0,379.0,441.33,356.4
2018,1,1,11,15,528.0,145.5,1.35,13.35,390.5,431.23,346.23
2018,1,1,11,30,528.0,151.0,1.3,13.7,402.0,419.26,334.52
2018,1,1,11,45,502.5,160.0,1.3,14.05,401.5,396.8,314.78
2018,1,1,12,0,477.0,169.0,1.3,14.4,401.0,373.95,294.72
2018,1,1,12,15,470.5,169.5,1.2,14.6,398.5,351.08,274.31
2018,1,1,12,30,464.0,170.0,1.1,14.8,396.0,327.38,253.05
2018,1,1,12,45,497.0,158.5,1.05,15.05,397.0,305.71,232.44
2018,1,1,13,0,530.0,147.0,1.0,15.3,398.0,280.69,208.55
2018,1,1,13,15,541.5,140.0,1.0,15.4,389.0,250.65,181.14
2018,1,1,13,30,553.0,133.0,1.0,15.5,380.0,218.81,152.44
2018,1,1,13,45,512.0,134.0,1.0,15.6,354.0,183.36,124.08
2018,1,1,14,0,471.0,135.0,1.0,15.7,328.0,150.85,100.55
2018,1,1,14,15,456.5,126.5,0.95,15.55,303.0,116.11,78.29
2018,1,1,14,30,442.0,118.0,0.9,15.4,278.0,83.16,68.0
2018,1,1,14,45,447.5,105.5,0.8,15.25,254.0,75.44,61.4
2018,1,1,15,0,453.0,93.0,0.7,15.1,230.0,67.52,54.52
2018,1,1,15,15,403.0,85.5,0.7,15.1,195.5,62.78,50.31
2018,1,1,15,30,353.0,78.0,0.7,15.1,161.0,57.97,45.95
2018,1,1,15,45,316.0,66.0,0.8,14.1,130.0,49.73,38.58
2018,1,1,16,0,279.0,54.0,0.9,13.1,99.0,41.27,30.83
2018,1,1,16,15,207.0,41.0,0.9,12.75,69.0,31.71,21.76
2018,1,1,16,30,135.0,28.0,0.9,12.4,39.0,21.91,10.51
2018,1,1,16,45,86.5,16.5,0.95,12.0,22.0,15.01,0.0
2018,1,1,17,0,38.0,5.0,1.0,11.6,5.0,4.55,0.0
2018,1,1,17,15,19.0,2.5,1.05,11.4,2.5,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,2,7,15,26.5,4.0,1.85,7.35,4.0,0.0,0.0
2018,1,2,7,30,53.0,8.0,1.9,7.7,8.0,34.14,0.0
2018,1,2,7,45,103.5,20.5,1.95,8.05,27.5,99.44,0.0
2018,1,2,8,0,154.0,33.0,2.0,8.4,47.0,158.1,118.97
2018,1,2,8,15,226.0,45.0,2.1,8.75,77.5,212.0,173.82
2018,1,2,8,30,298.0,57.0,2.2,9.1,108.0,268.37,224.43
2018,1,2,8,45,322.5,69.0,2.3,9.5,137.5,297.62,250.69
2018,1,2,9,0,347.0,81.0,2.4,9.9,167.0,326.13,275.29
2018,1,2,9,15,316.0,99.0,2.35,10.3,186.5,327.01,275.4
2018,1,2,9,30,285.0,117.0,2.3,10.7,206.0,314.52,264.26
2018,1,2,9,45,193.0,133.5,2.25,11.1,196.5,273.58,228.56
2018,1,2,10,0,101.0,150.0,2.2,11.5,187.0,221.97,183.91
2018,1,2,10,15,96.5,161.0,2.2,11.9,198.5,217.62,179.74
2018,1,2,10,30,92.0,172.0,2.2,12.3,210.0,222.49,182.98
2018,1,2,10,45,54.0,165.5,2.2,12.7,188.0,189.78,154.9
2018,1,2,11,0,16.0,159.0,2.2,13.1,166.0,153.47,124.0
2018,1,2,11,15,12.5,159.0,2.15,13.35,164.5,150.22,121.05
2018,1,2,11,30,9.0,159.0,2.1,13.6,163.0,147.24,118.31
2018,1,2,11,45,16.0,172.5,2.05,13.9,180.0,161.76,130.03
2018,1,2,12,0,23.0,186.0,2.0,14.2,197.0,175.46,140.91
2018,1,2,12,15,16.0,172.0,2.0,14.3,179.5,158.39,126.76
2018,1,2,12,30,9.0,158.0,2.0,14.4,162.0,142.19,113.46
2018,1,2,12,45,4.5,137.0,1.95,14.55,139.0,121.66,96.55
2018,1,2,13,0,0.0,116.0,1.9,14.7,116.0,101.84,80.22
2018,1,2,13,15,0.0,124.0,1.9,14.65,124.0,108.2,85.63
2018,1,2,13,30,0.0,132.0,1.9,14.6,132.0,114.19,90.71
2018,1,2,13,45,0.0,117.0,1.9,14.6,117.0,101.33,80.09
2018,1,2,14,0,0.0,102.0,1.9,14.6,102.0,88.63,69.59
2018,1,2,14,15,0.0,89.0,1.75,14.4,89.0,77.66,60.52
2018,1,2,14,30,0.0,76.0,1.6,14.2,76.0,66.79,53.98
2018,1,2,14,45,0.5,68.5,1.5,13.95,68.5,60.42,48.46
2018,1,2,15,0,1.0,61.0,1.4,13.7,61.0,53.9,42.74
2018,1,2,15,15,0.5,61.0,1.4,13.7,61.0,53.57,42.43
2018,1,2,15,30,0.0,61.0,1.4,13.7,61.0,52.98,41.79
2018,1,2,15,45,7.5,51.5,1.25,12.5,52.5,44.88,34.54
2018,1,2,16,0,15.0,42.0,1.1,11.3,44.0,36.29,26.68
2018,1,2,16,15,7.5,30.0,1.15,10.9,31.0,26.46,17.44
2018,1,2,16,30,0.0,18.0,1.2,10.5,18.0,15.85,6.43
2018,1,2,16,45,3.5,10.0,1.25,10.1,10.0,9.1,0.0
2018,1,2,17,0,7.0,2.0,1.3,9.7,2.0,1.82,0.0
2018,1,2,17,15,3.5,1.0,1.3,9.65,1.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.95,6.95,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.0,6.85,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.95,6.8,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.85,6.8,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,3,7,15,2.0,0.5,1.7,7.0,0.5,0.0,0.0
2018,1,3,7,30,4.0,1.0,1.6,7.2,1.0,2.94,0.0
2018,1,3,7,45,2.0,3.0,1.55,7.4,3.0,3.74,0.0
2018,1,3,8,0,0.0,5.0,1.5,7.6,5.0,4.38,0.0
2018,1,3,8,15,0.0,6.0,1.45,7.85,6.0,5.26,0.0
2018,1,3,8,30,0.0,7.0,1.4,8.1,7.0,6.14,0.0
2018,1,3,8,45,0.0,8.0,1.35,8.4,8.0,7.02,0.49
2018,1,3,9,0,0.0,9.0,1.3,8.7,9.0,7.9,1.29
2018,1,3,9,15,0.0,28.0,1.35,8.85,28.0,24.65,16.02
2018,1,3,9,30,0.0,47.0,1.4,9.0,47.0,41.46,30.7
2018,1,3,9,45,0.0,66.5,1.4,9.2,66.5,58.78,45.67
2018,1,3,10,0,0.0,86.0,1.4,9.4,86.0,77.14,61.38
2018,1,3,10,15,0.0,69.0,1.55,9.55,69.0,61.0,47.35
2018,1,3,10,30,0.0,52.0,1.7,9.7,52.0,45.91,34.25
2018,1,3,10,45,0.0,53.0,1.85,9.85,53.0,46.8,34.95
2018,1,3,11,0,0.0,54.0,2.0,10.0,54.0,47.69,35.65
2018,1,3,11,15,0.0,42.0,2.05,10.05,42.0,37.06,26.45
2018,1,3,11,30,0.0,30.0,2.1,10.1,30.0,26.45,17.27
2018,1,3,11,45,0.0,41.0,2.2,10.2,41.0,36.19,25.64
2018,1,3,12,0,0.0,52.0,2.3,10.3,52.0,45.93,33.99
2018,1,3,12,15,0.0,52.5,2.35,10.3,52.5,46.38,34.36
2018,1,3,12,30,0.0,53.0,2.4,10.3,53.0,46.82,34.74
2018,1,3,12,45,0.0,49.5,2.5,10.3,49.5,43.71,32.09
2018,1,3,13,0,0.0,46.0,2.6,10.3,46.0,40.61,29.44
2018,1,3,13,15,0.0,42.0,2.7,10.3,42.0,37.06,26.42
2018,1,3,13,30,0.0,38.0,2.8,10.3,38.0,33.52,23.39
2018,1,3,13,45,0.0,42.0,2.9,10.35,42.0,37.05,26.47
2018,1,3,14,0,0.0,46.0,3.0,10.4,46.0,40.59,29.56
2018,1,3,14,15,0.0,41.0,2.9,10.4,41.0,36.16,25.78
2018,1,3,14,30,0.0,36.0,2.8,10.4,36.0,31.73,23.19
2018,1,3,14,45,0.0,40.0,2.75,10.4,40.0,35.26,26.44
2018,1,3,15,0,0.0,44.0,2.7,10.4,44.0,38.8,29.66
2018,1,3,15,15,0.0,43.0,2.7,10.4,43.0,37.92,28.85
2018,1,3,15,30,0.0,42.0,2.7,10.4,42.0,37.04,27.98
2018,1,3,15,45,0.0,34.5,2.15,9.95,34.5,30.4,21.88
2018,1,3,16,0,0.0,27.0,1.6,9.5,27.0,23.77,15.71
2018,1,3,16,15,0.0,20.5,1.6,9.4,20.5,18.04,10.22
2018,1,3,16,30,0.0,14.0,1.6,9.3,14.0,12.31,3.98
2018,1,3,16,45,0.0,8.0,1.6,9.2,8.0,7.28,0.0
2018,1,3,17,0,0.0,2.0,1.6,9.1,2.0,1.82,0.0
2018,1,3,17,15,0.0,1.0,1.7,9.2,1.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,2.35,9.6,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,4,7,15,5.0,1.5,2.0,9.15,1.5,0.0,0.0
2018,1,4,7,30,10.0,3.0,2.1,9.5,3.0,7.81,0.0
2018,1,4,7,45,5.0,8.5,2.2,9.85,8.5,10.26,0.0
2018,1,4,8,0,0.0,14.0,2.3,10.2,14.0,12.31,3.98
2018,1,4,8,15,0.0,27.5,2.25,10.45,27.5,24.23,14.8
2018,1,4,8,30,0.0,41.0,2.2,10.7,41.0,36.58,25.72
2018,1,4,8,45,12.5,53.5,2.2,11.0,56.5,56.14,43.05
2018,1,4,9,0,25.0,66.0,2.2,11.3,72.0,80.71,64.56
2018,1,4,9,15,30.5,93.0,2.2,11.75,101.5,113.9,92.92
2018,1,4,9,30,36.0,120.0,2.2,12.2,131.0,146.48,120.28
2018,1,4,9,45,67.0,133.5,2.15,12.65,157.0,177.28,146.22
2018,1,4,10,0,98.0,147.0,2.1,13.1,183.0,217.09,179.04
2018,1,4,10,15,82.0,155.5,2.2,13.6,187.5,203.2,166.58
2018,1,4,10,30,66.0,164.0,2.3,14.1,192.0,199.04,162.29
2018,1,4,10,45,40.5,162.5,2.45,14.65,180.0,179.25,145.09
2018,1,4,11,0,15.0,161.0,2.6,15.2,168.0,154.92,124.3
2018,1,4,11,15,46.5,180.0,2.7,15.5,202.0,193.78,156.15
2018,1,4,11,30,78.0,199.0,2.8,15.8,236.0,224.55,180.73
2018,1,4,11,45,47.0,186.5,2.9,16.15,209.0,193.37,154.76
2018,1,4,12,0,16.0,174.0,3.0,16.5,182.0,161.77,128.73
2018,1,4,12,15,14.0,171.0,3.05,16.55,178.0,156.82,124.65
2018,1,4,12,30,12.0,168.0,3.1,16.6,174.0,152.07,120.71
2018,1,4,12,45,14.5,161.0,3.1,16.7,168.0,145.59,115.29
2018,1,4,13,0,17.0,154.0,3.1,16.8,162.0,139.01,109.76
2018,1,4,13,15,14.0,145.5,3.1,16.8,152.0,129.65,102.15
2018,1,4,13,30,11.0,137.0,3.1,16.8,142.0,120.63,94.87
2018,1,4,13,45,8.5,123.0,3.1,16.75,126.5,107.63,84.32
2018,1,4,14,0,6.0,109.0,3.1,16.7,111.0,95.01,74.09
2018,1,4,14,15,96.5,97.5,2.9,16.5,133.0,85.4,63.3
2018,1,4,14,30,187.0,86.0,2.7,16.3,155.0,66.46,53.23
2018,1,4,14,45,377.0,79.5,2.55,16.15,202.0,56.51,44.56
2018,1,4,15,0,567.0,73.0,2.4,16.0,249.0,53.11,41.63
2018,1,4,15,15,284.0,75.5,2.4,16.0,163.5,54.72,43.04
2018,1,4,15,30,1.0,78.0,2.4,16.0,78.0,65.94,52.82
2018,1,4,15,45,79.0,60.5,2.05,14.95,73.5,49.47,38.24
2018,1,4,16,0,157.0,43.0,1.7,13.9,69.0,34.52,24.86
2018,1,4,16,15,236.0,36.5,1.65,13.5,63.0,28.16,18.78
2018,1,4,16,30,315.0,30.0,1.6,13.1,57.0,24.94,13.93
2018,1,4,16,45,167.5,17.0,1.6,12.65,30.5,14.08,0.0
2018,1,4,17,0,20.0,4.0,1.6,12.2,4.0,3.64,0.0
2018,1,4,17,15,10.0,2.0,1.6,12.05,2.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,5,7,15,23.0,3.0,1.75,11.75,3.0,0.0,0.0
2018,1,5,7,30,46.0,6.0,1.8,12.0,6.0,28.85,0.0
2018,1,5,7,45,128.0,14.0,1.9,12.25,23.5,104.99,0.0
2018,1,5,8,0,210.0,22.0,2.0,12.5,41.0,175.66,131.03
2018,1,5,8,15,105.0,24.0,2.0,12.7,33.5,108.83,86.19
2018,1,5,8,30,0.0,26.0,2.0,12.9,26.0,22.89,13.82
2018,1,5,8,45,0.0,32.5,2.0,13.05,32.5,28.63,18.95
2018,1,5,9,0,0.0,39.0,2.0,13.2,39.0,34.38,23.99
2018,1,5,9,15,1.0,53.5,1.95,13.3,54.0,47.85,35.61
2018,1,5,9,30,2.0,68.0,1.9,13.4,69.0,61.76,47.51
2018,1,5,9,45,1.0,76.5,1.85,13.5,77.0,68.97,53.56
2018,1,5,10,0,0.0,85.0,1.8,13.6,85.0,76.15,59.53
2018,1,5,10,15,0.0,73.5,1.75,13.7,73.5,65.0,49.96
2018,1,5,10,30,0.0,62.0,1.7,13.8,62.0,54.78,41.2
2018,1,5,10,45,0.5,60.0,1.7,13.85,60.0,53.29,39.89
2018,1,5,11,0,1.0,58.0,1.7,13.9,58.0,51.79,38.56
2018,1,5,11,15,24.0,108.5,1.7,13.95,120.0,112.67,89.91
2018,1,5,11,30,47.0,159.0,1.7,14.0,182.0,170.7,137.65
2018,1,5,11,45,35.5,153.0,1.7,14.05,170.5,156.77,125.74
2018,1,5,12,0,24.0,147.0,1.7,14.1,159.0,143.72,114.84
2018,1,5,12,15,22.5,128.5,1.7,14.05,139.5,124.59,98.97
2018,1,5,12,30,21.0,110.0,1.7,14.0,120.0,106.06,83.55
2018,1,5,12,45,14.5,113.0,1.75,13.95,120.0,104.48,82.3
2018,1,5,13,0,8.0,116.0,1.8,13.9,120.0,104.28,82.28
2018,1,5,13,15,7.5,97.5,1.8,13.8,101.0,87.8,68.55
2018,1,5,13,30,7.0,79.0,1.8,13.7,82.0,71.37,54.83
2018,1,5,13,45,22.0,88.0,1.8,13.55,97.0,80.18,61.68
2018,1,5,14,0,37.0,97.0,1.8,13.4,112.0,87.4,67.25
2018,1,5,14,15,40.5,113.5,1.7,13.2,129.0,97.15,75.85
2018,1,5,14,30,44.0,130.0,1.6,13.0,146.0,104.35,83.11
2018,1,5,14,45,22.0,102.5,1.55,12.85,110.5,84.2,69.74
2018,1,5,15,0,0.0,75.0,1.5,12.7,75.0,65.28,53.04
2018,1,5,15,15,0.0,55.0,1.5,12.7,55.0,48.57,38.13
2018,1,5,15,30,0.0,35.0,1.5,12.7,35.0,30.84,22.16
2018,1,5,15,45,0.0,27.5,1.45,12.15,27.5,24.21,16.15
2018,1,5,16,0,0.0,20.0,1.4,11.6,20.0,17.58,10.08
2018,1,5,16,15,0.0,14.5,1.5,11.45,14.5,12.74,5.53
2018,1,5,16,30,0.0,9.0,1.6,11.3,9.0,7.9,0.7
2018,1,5,16,45,7.5,6.0,1.65,11.1,6.0,5.46,0.0
2018,1,5,17,0,15.0,3.0,1.7,10.9,3.0,2.73,0.0
2018,1,5,17,15,7.5,1.5,1.85,10.8,1.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,2.45,9.8,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,6,7,15,17.0,3.5,1.5,7.35,3.5,0.0,0.0
2018,1,6,7,30,34.0,7.0,1.6,7.8,7.0,23.69,0.0
2018,1,6,7,45,75.0,20.5,1.65,8.25,26.0,76.83,0.0
2018,1,6,8,0,116.0,34.0,1.7,8.7,45.0,127.28,94.98
2018,1,6,8,15,341.0,38.5,1.75,9.0,93.0,272.43,223.92
2018,1,6,8,30,566.0,43.0,1.8,9.3,141.0,412.63,342.7
2018,1,6,8,45,630.5,46.0,1.85,9.65,181.5,454.79,379.31
2018,1,6,9,0,695.0,49.0,1.9,10.0,222.0,501.31,418.0
2018,1,6,9,15,724.5,54.0,1.9,10.35,259.5,527.09,438.37
2018,1,6,9,30,754.0,59.0,1.9,10.7,297.0,550.41,455.92
2018,1,6,9,45,762.0,64.0,1.9,11.0,327.0,557.8,460.35
2018,1,6,10,0,770.0,69.0,1.9,11.3,357.0,562.31,462.23
2018,1,6,10,15,740.0,81.5,2.0,11.6,375.0,551.46,452.04
2018,1,6,10,30,710.0,94.0,2.1,11.9,393.0,535.98,438.24
2018,1,6,10,45,795.5,80.5,2.15,12.25,431.5,554.91,451.54
2018,1,6,11,0,881.0,67.0,2.2,12.6,470.0,567.6,459.22
2018,1,6,11,15,889.5,67.5,2.2,12.8,485.5,551.7,444.18
2018,1,6,11,30,898.0,68.0,2.2,13.0,501.0,532.66,426.57
2018,1,6,11,45,903.0,68.0,2.2,13.2,509.0,508.31,404.47
2018,1,6,12,0,908.0,68.0,2.2,13.4,517.0,481.08,379.64
2018,1,6,12,15,906.5,68.0,2.1,13.5,516.5,448.35,349.86
2018,1,6,12,30,905.0,68.0,2.0,13.6,516.0,413.37,317.73
2018,1,6,12,45,899.5,69.0,1.95,13.65,508.5,375.83,283.19
2018,1,6,13,0,894.0,70.0,1.9,13.7,501.0,336.6,246.74
2018,1,6,13,15,888.0,69.0,1.8,13.7,486.0,293.96,207.28
2018,1,6,13,30,882.0,68.0,1.7,13.7,471.0,250.13,167.14
2018,1,6,13,45,871.0,67.0,1.65,13.7,449.5,204.45,127.12
2018,1,6,14,0,860.0,66.0,1.6,13.7,428.0,153.56,86.14
2018,1,6,14,15,826.5,65.0,1.6,13.55,394.0,105.41,55.05
2018,1,6,14,30,793.0,64.0,1.6,13.4,360.0,59.68,37.87
2018,1,6,14,45,772.5,62.5,1.65,13.2,329.0,49.2,38.59
2018,1,6,15,0,752.0,61.0,1.7,13.0,298.0,48.82,38.32
2018,1,6,15,15,731.0,56.0,1.7,13.0,262.5,45.52,35.36
2018,1,6,15,30,710.0,51.0,1.7,13.0,227.0,42.18,32.3
2018,1,6,15,45,656.0,46.5,1.5,11.9,186.5,39.12,29.55
2018,1,6,16,0,602.0,42.0,1.3,10.8,146.0,36.11,26.69
2018,1,6,16,15,512.0,35.5,1.3,10.35,107.0,31.12,21.77
2018,1,6,16,30,422.0,29.0,1.3,9.9,68.0,23.92,13.93
2018,1,6,16,45,261.5,19.0,1.35,9.5,39.0,15.89,0.0
2018,1,6,17,0,101.0,9.0,1.4,9.1,10.0,8.19,0.0
2018,1,6,17,15,50.5,4.5,1.4,8.9,5.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.25,5.45,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.45,4.95,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.55,5.1,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.65,5.2,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.75,5.2,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,1,7,7,15,11.0,3.0,1.8,5.4,3.0,0.0,0.0
2018,1,7,7,30,22.0,6.0,1.8,5.6,6.0,16.69,0.0
2018,1,7,7,45,11.0,17.0,1.8,5.8,17.0,24.02,0.0
2018,1,7,8,0,0.0,28.0,1.8,6.0,28.0,27.35,16.12
2018,1,7,8,15,1.0,43.5,1.8,6.1,43.5,44.22,32.21
2018,1,7,8,30,2.0,59.0,1.8,6.2,59.0,60.14,46.68
2018,1,7,8,45,5.0,73.5,1.8,6.35,74.5,75.54,60.55
2018,1,7,9,0,8.0,88.0,1.8,6.5,90.0,90.83,74.14
2018,1,7,9,15,5.5,95.0,1.85,6.7,96.5,94.0,76.88
2018,1,7,9,30,3.0,102.0,1.9,6.9,103.0,97.67,79.95
2018,1,7,9,45,7.5,115.0,1.9,7.1,117.5,112.3,92.52
2018,1,7,10,0,12.0,128.0,1.9,7.3,132.0,126.77,104.79
2018,1,7,10,15,6.5,115.0,1.95,7.65,117.0,108.78,88.96
2018,1,7,10,30,1.0,102.0,2.0,8.0,102.0,92.17,74.4
2018,1,7,10,45,0.5,91.0,2.05,8.35,91.0,81.24,64.83
2018,1,7,11,0,0.0,80.0,2.1,8.7,80.0,70.79,55.71
2018,1,7,11,15,0.0,83.0,2.0,9.1,83.0,73.47,57.86
2018,1,7,11,30,0.0,86.0,1.9,9.5,86.0,76.16,60.01
2018,1,7,11,45,0.0,88.5,1.85,9.9,88.5,78.39,61.77
2018,1,7,12,0,0.0,91.0,1.8,10.3,91.0,80.59,63.53
2018,1,7,12,15,0.0,87.5,1.75,10.55,87.5,77.47,60.8
2018,1,7,12,30,0.0,84.0,1.7,10.8,84.0,74.37,58.12
2018,1,7,12,45,0.0,90.5,1.6,11.05,90.5,80.05,62.91
2018,1,7,13,0,0.0,97.0,1.5,11.3,97.0,85.62,67.58
2018,1,7,13,15,0.0,104.0,1.4,11.35,104.0,91.45,72.54
2018,1,7,13,30,0.0,111.0,1.3,11.4,111.0,97.07,77.32
2018,1,7,13,45,0.0,108.5,1.2,11.45,108.5,94.59,75.3
2018,1,7,14,0,0.0,106.0,1.1,11.5,106.0,92.06,73.24
2018,1,7,14,15,3.0,108.0,1.05,11.3,109.0,93.19,74.26
2018,1,7,14,30,6.0,110.0,1.0,11.1,112.0,93.61,74.81
2018,1,7,14,45,4.0,101.5,0.9,10.85,103.0,86.31,72.12
2018,1,7,15,0,2.0,93.0,0.8,10.6,94.0,79.18,65.91
2018,1,7,15,15,1.0,76.5,0.8,10.6,77.0,65.93,54.07
2018,1,7,15,30,0.0,60.0,0.8,10.6,60.0,52.43,41.89
2018,1,7,15,45,0.0,49.0,0.9,9.95,49.0,43.11,33.42
2018,1,7,16,0,0.0,38.0,1.0,9.3,38.0,33.52,24.58
2018,1,7,16,15,0.0,28.5,1.0,9.15,28.5,25.12,16.65
2018,1,7,16,30,0.0,19.0,1.0,9.0,19.0,16.73,8.27
2018,1,7,16,45,5.5,11.0,1.05,8.85,11.0,9.86,0.0
2018,1,7,17,0,11.0,3.0,1.1,8.7,3.0,2.73,0.0
2018,1,7,17,15,5.5,1.5,1.1,8.65,1.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.75,8.05,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,8,7,15,1.0,0.5,2.15,8.65,0.5,0.0,0.0
2018,1,8,7,30,2.0,1.0,2.3,8.8,1.0,1.93,0.0
2018,1,8,7,45,1.0,3.0,2.4,9.0,3.0,3.21,0.0
2018,1,8,8,0,0.0,5.0,2.5,9.2,5.0,4.38,0.0
2018,1,8,8,15,0.0,6.0,2.6,9.4,6.0,5.26,0.0
2018,1,8,8,30,0.0,7.0,2.7,9.6,7.0,6.14,0.0
2018,1,8,8,45,0.0,8.5,2.85,9.8,8.5,7.46,0.84
2018,1,8,9,0,0.0,10.0,3.0,10.0,10.0,8.78,2.01
2018,1,8,9,15,0.0,13.0,3.05,10.2,13.0,11.42,4.33
2018,1,8,9,30,0.0,16.0,3.1,10.4,16.0,14.07,6.64
2018,1,8,9,45,0.0,21.0,3.15,10.55,21.0,18.48,10.46
2018,1,8,10,0,0.0,26.0,3.2,10.7,26.0,22.9,14.27
2018,1,8,10,15,0.0,25.5,3.15,10.8,25.5,22.46,13.86
2018,1,8,10,30,0.0,25.0,3.1,10.9,25.0,22.02,13.45
2018,1,8,10,45,0.0,28.0,3.05,11.05,28.0,24.68,15.7
2018,1,8,11,0,0.0,31.0,3.0,11.2,31.0,27.33,17.95
2018,1,8,11,15,0.0,35.0,3.0,11.3,35.0,30.87,20.97
2018,1,8,11,30,0.0,39.0,3.0,11.4,39.0,34.42,23.97
2018,1,8,11,45,0.0,38.5,3.0,11.5,38.5,33.98,23.57
2018,1,8,12,0,0.0,38.0,3.0,11.6,38.0,33.54,23.17
2018,1,8,12,15,0.0,35.0,2.95,11.7,35.0,30.88,20.88
2018,1,8,12,30,0.0,32.0,2.9,11.8,32.0,28.23,18.6
2018,1,8,12,45,0.0,37.0,2.8,11.9,37.0,32.65,22.39
2018,1,8,13,0,0.0,42.0,2.7,12.0,42.0,37.07,26.18
2018,1,8,13,15,0.0,39.0,2.6,12.0,39.0,34.41,23.93
2018,1,8,13,30,0.0,36.0,2.5,12.0,36.0,31.75,21.68
2018,1,8,13,45,0.5,40.5,2.35,12.05,40.5,35.82,25.18
2018,1,8,14,0,1.0,45.0,2.2,12.1,45.0,39.83,28.64
2018,1,8,14,15,0.5,43.5,2.15,12.0,43.5,38.41,27.5
2018,1,8,14,30,0.0,42.0,2.1,11.9,42.0,37.04,26.4
2018,1,8,14,45,1.5,46.0,2.0,11.8,46.5,40.59,31.07
2018,1,8,15,0,3.0,50.0,1.9,11.7,51.0,44.14,34.32
2018,1,8,15,15,1.5,41.5,1.9,11.7,42.0,36.6,27.52
2018,1,8,15,30,0.0,33.0,1.9,11.7,33.0,29.06,20.68
2018,1,8,15,45,0.0,27.0,1.95,11.45,27.0,23.76,15.82
2018,1,8,16,0,0.0,21.0,2.0,11.2,21.0,18.47,10.92
2018,1,8,16,15,0.0,15.5,2.0,11.1,15.5,13.62,6.37
2018,1,8,16,30,0.0,10.0,2.0,11.0,10.0,8.78,1.66
2018,1,8,16,45,2.5,6.0,2.0,10.95,6.0,5.37,0.0
2018,1,8,17,0,5.0,2.0,2.0,10.9,2.0,1.82,0.0
2018,1,8,17,15,2.5,1.0,1.95,10.9,1.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,9,7,15,8.0,3.0,1.55,10.35,3.0,0.0,0.0
2018,1,9,7,30,16.0,6.0,1.7,10.6,6.0,13.66,0.0
2018,1,9,7,45,13.5,18.5,1.85,10.85,19.0,28.02,0.0
2018,1,9,8,0,11.0,31.0,2.0,11.1,32.0,43.01,28.23
2018,1,9,8,15,21.0,47.0,2.15,11.25,50.0,66.73,50.69
2018,1,9,8,30,31.0,63.0,2.3,11.4,68.0,89.49,71.12
2018,1,9,8,45,43.5,80.0,2.4,11.6,89.5,114.82,93.45
2018,1,9,9,0,56.0,97.0,2.5,11.8,111.0,139.73,115.11
2018,1,9,9,15,71.5,109.0,2.45,11.9,130.0,159.53,132.2
2018,1,9,9,30,87.0,121.0,2.4,12.0,149.0,189.59,157.54
2018,1,9,9,45,45.0,99.0,2.3,12.1,113.5,124.57,101.9
2018,1,9,10,0,3.0,77.0,2.2,12.2,78.0,70.25,54.82
2018,1,9,10,15,23.0,121.5,2.1,12.25,131.0,131.31,106.84
2018,1,9,10,30,43.0,166.0,2.0,12.3,184.0,188.23,154.14
2018,1,9,10,45,36.0,159.5,1.85,12.3,175.0,174.01,141.78
2018,1,9,11,0,29.0,153.0,1.7,12.3,166.0,160.79,130.48
2018,1,9,11,15,20.0,158.5,1.75,12.35,167.5,154.01,124.56
2018,1,9,11,30,11.0,164.0,1.8,12.4,169.0,153.12,123.57
2018,1,9,11,45,6.0,138.0,1.85,12.4,141.0,125.89,100.86
2018,1,9,12,0,1.0,112.0,1.9,12.4,113.0,99.76,79.03
2018,1,9,12,15,0.5,89.0,2.0,12.4,89.5,79.01,61.62
2018,1,9,12,30,0.0,66.0,2.1,12.4,66.0,58.36,44.19
2018,1,9,12,45,11.0,101.5,2.15,12.45,107.0,93.49,73.69
2018,1,9,13,0,22.0,137.0,2.2,12.5,148.0,126.62,101.06
2018,1,9,13,15,37.0,152.0,2.25,12.45,169.5,140.72,112.21
2018,1,9,13,30,52.0,167.0,2.3,12.4,191.0,152.38,121.19
2018,1,9,13,45,69.0,162.5,2.35,12.4,193.0,147.2,116.02
2018,1,9,14,0,86.0,158.0,2.4,12.4,195.0,140.18,109.53
2018,1,9,14,15,63.5,141.5,2.35,12.3,168.0,119.89,94.19
2018,1,9,14,30,41.0,125.0,2.3,12.2,141.0,102.16,81.18
2018,1,9,14,45,23.5,107.0,2.3,12.1,116.0,87.58,72.96
2018,1,9,15,0,6.0,89.0,2.3,12.0,91.0,76.33,63.05
2018,1,9,15,15,108.5,88.5,2.3,12.0,116.5,70.63,57.99
2018,1,9,15,30,211.0,88.0,2.3,12.0,142.0,67.07,54.74
2018,1,9,15,45,153.5,76.0,2.3,11.65,111.5,58.43,46.88
2018,1,9,16,0,96.0,64.0,2.3,11.3,81.0,51.39,40.28
2018,1,9,16,15,70.0,48.5,2.35,11.1,59.0,39.5,29.18
2018,1,9,16,30,44.0,33.0,2.4,10.9,37.0,27.37,17.33
2018,1,9,16,45,33.0,20.5,2.45,10.75,22.5,17.24,0.0
2018,1,9,17,0,22.0,8.0,2.5,10.6,8.0,7.28,0.0
2018,1,9,17,15,11.0,4.0,2.6,10.45,4.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,3.05,9.8,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,3.15,9.05,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,3.15,8.8,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,3.1,8.45,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,3.1,7.95,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,3.05,7.55,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,2.95,7.4,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,2.9,7.05,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,2.9,6.95,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.85,6.9,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.75,6.95,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.45,7.05,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.35,7.2,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,2.25,7.4,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,1,10,7,15,9.0,3.0,2.05,8.05,3.0,0.0,0.0
2018,1,10,7,30,18.0,6.0,2.0,8.3,6.0,14.7,0.0
2018,1,10,7,45,21.5,19.0,1.95,8.55,20.0,38.91,0.0
2018,1,10,8,0,25.0,32.0,1.9,8.8,34.0,52.63,36.38
2018,1,10,8,15,43.5,47.5,1.95,9.0,54.0,80.43,63.05
2018,1,10,8,30,62.0,63.0,2.0,9.2,74.0,117.5,96.02
2018,1,10,8,45,77.0,80.5,2.05,9.35,97.5,145.74,121.09
2018,1,10,9,0,92.0,98.0,2.1,9.5,121.0,173.37,145.19
2018,1,10,9,15,117.0,114.0,2.15,9.6,148.0,204.56,172.03
2018,1,10,9,30,142.0,130.0,2.2,9.7,175.0,235.22,197.9
2018,1,10,9,45,115.5,142.0,2.3,9.8,181.5,228.24,191.19
2018,1,10,10,0,89.0,154.0,2.4,9.9,188.0,211.1,176.06
2018,1,10,10,15,137.5,167.5,2.45,10.0,224.0,260.82,217.68
2018,1,10,10,30,186.0,181.0,2.5,10.1,260.0,298.93,248.85
2018,1,10,10,45,105.5,166.5,2.55,10.2,212.0,230.11,190.5
2018,1,10,11,0,25.0,152.0,2.6,10.3,164.0,157.62,128.88
2018,1,10,11,15,52.5,169.5,2.55,10.4,195.0,187.48,153.94
2018,1,10,11,30,80.0,187.0,2.5,10.5,226.0,215.37,176.72
2018,1,10,11,45,46.5,173.5,2.45,10.6,196.5,181.91,148.39
2018,1,10,12,0,13.0,160.0,2.4,10.7,167.0,148.21,120.12
2018,1,10,12,15,6.5,133.5,2.3,10.8,137.0,120.91,97.25
2018,1,10,12,30,0.0,107.0,2.2,10.9,107.0,94.58,75.13
2018,1,10,12,45,1.5,113.0,2.1,11.0,113.5,100.17,79.85
2018,1,10,13,0,3.0,119.0,2.0,11.1,120.0,105.5,84.29
2018,1,10,13,15,15.5,139.5,1.95,11.2,146.5,125.59,100.77
2018,1,10,13,30,28.0,160.0,1.9,11.3,173.0,141.84,113.77
2018,1,10,13,45,23.0,147.5,1.8,11.4,158.0,128.06,102.37
2018,1,10,14,0,18.0,135.0,1.7,11.5,143.0,117.59,93.9
2018,1,10,14,15,35.5,120.5,1.6,11.5,134.5,102.99,81.19
2018,1,10,14,30,53.0,106.0,1.5,11.5,126.0,89.48,70.33
2018,1,10,14,45,165.0,89.5,1.45,11.55,144.5,67.33,55.04
2018,1,10,15,0,277.0,73.0,1.4,11.6,163.0,51.7,41.11
2018,1,10,15,15,426.0,66.5,1.4,11.6,186.0,47.91,37.73
2018,1,10,15,30,575.0,60.0,1.4,11.6,209.0,44.88,34.97
2018,1,10,15,45,319.5,50.0,1.1,11.2,130.5,37.02,27.83
2018,1,10,16,0,64.0,40.0,0.8,10.8,52.0,33.96,24.9
2018,1,10,16,15,171.5,34.5,0.8,10.6,55.0,26.26,17.66
2018,1,10,16,30,279.0,29.0,0.8,10.4,58.0,23.23,14.09
2018,1,10,16,45,181.5,19.5,0.85,10.2,35.0,15.87,0.8
2018,1,10,17,0,84.0,10.0,0.9,10.0,12.0,9.1,0.0
2018,1,10,17,15,42.0,5.0,0.9,10.0,6.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,1,11,7,15,28.0,3.5,0.45,9.7,4.0,0.0,0.0
2018,1,11,7,30,56.0,7.0,0.5,9.8,8.0,35.2,0.0
2018,1,11,7,45,54.5,18.5,0.6,9.95,21.5,62.45,0.0
2018,1,11,8,0,53.0,30.0,0.7,10.1,35.0,73.41,52.99
2018,1,11,8,15,52.5,48.0,0.8,10.35,55.0,95.89,75.68
2018,1,11,8,30,52.0,66.0,0.9,10.6,75.0,106.5,85.95
2018,1,11,8,45,74.5,83.0,1.05,10.85,100.0,147.95,122.0
2018,1,11,9,0,97.0,100.0,1.2,11.1,125.0,179.32,149.02
2018,1,11,9,15,82.5,106.0,1.25,11.3,129.5,172.84,143.39
2018,1,11,9,30,68.0,112.0,1.3,11.5,134.0,156.8,129.62
2018,1,11,9,45,37.0,114.0,1.4,11.75,126.0,136.54,111.8
2018,1,11,10,0,6.0,116.0,1.5,12.0,118.0,110.63,89.11
2018,1,11,10,15,10.0,130.0,1.4,12.25,134.0,125.88,101.79
2018,1,11,10,30,14.0,144.0,1.3,12.5,150.0,140.85,114.01
2018,1,11,10,45,17.5,156.0,1.25,12.75,164.0,153.23,123.94
2018,1,11,11,0,21.0,168.0,1.2,13.0,178.0,165.28,133.52
2018,1,11,11,15,87.0,193.0,1.15,13.2,235.5,229.7,186.22
2018,1,11,11,30,153.0,218.0,1.1,13.4,293.0,289.9,233.66
2018,1,11,11,45,159.5,221.5,1.0,13.6,301.0,288.28,230.95
2018,1,11,12,0,166.0,225.0,0.9,13.8,309.0,285.73,227.76
2018,1,11,12,15,170.0,225.5,0.95,13.9,311.5,278.41,221.16
2018,1,11,12,30,174.0,226.0,1.0,14.0,314.0,270.31,213.86
2018,1,11,12,45,171.0,221.5,1.0,14.05,307.0,254.74,200.58
2018,1,11,13,0,168.0,217.0,1.0,14.1,300.0,239.11,187.22
2018,1,11,13,15,261.0,200.0,1.05,14.1,324.5,239.28,183.64
2018,1,11,13,30,354.0,183.0,1.1,14.1,349.0,230.83,171.94
2018,1,11,13,45,382.0,170.0,1.15,14.05,342.0,205.17,148.62
2018,1,11,14,0,410.0,157.0,1.2,14.0,335.0,173.78,121.64
2018,1,11,14,15,449.5,138.0,1.2,13.9,321.5,137.94,93.34
2018,1,11,14,30,489.0,119.0,1.2,13.8,308.0,98.35,68.65
2018,1,11,14,45,450.5,113.0,1.15,13.65,275.5,79.8,65.57
2018,1,11,15,0,412.0,107.0,1.1,13.5,243.0,76.44,62.75
2018,1,11,15,15,482.5,87.5,1.1,13.5,228.0,63.9,51.66
2018,1,11,15,30,553.0,68.0,1.1,13.5,213.0,51.24,40.36
2018,1,11,15,45,431.5,65.0,0.9,12.75,166.5,50.06,39.3
2018,1,11,16,0,310.0,62.0,0.7,12.0,120.0,46.93,36.33
2018,1,11,16,15,240.5,50.0,0.75,11.55,88.0,38.32,28.24
2018,1,11,16,30,171.0,38.0,0.8,11.1,56.0,29.51,19.5
2018,1,11,16,45,104.5,24.0,0.9,10.65,33.5,18.86,3.68
