Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,17,0,38.0,10.0,1.0,10.2,11.0,9.1,0.0
2018,1,11,17,15,19.0,5.0,1.0,10.0,5.5,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,12,7,15,59.0,5.0,1.2,7.6,5.5,0.0,0.0
2018,1,12,7,30,118.0,10.0,1.2,8.0,11.0,70.01,0.0
2018,1,12,7,45,251.0,19.0,1.2,8.4,38.0,179.84,0.0
2018,1,12,8,0,384.0,28.0,1.2,8.8,65.0,283.68,218.21
2018,1,12,8,15,503.0,33.5,1.3,9.15,107.5,357.69,292.59
2018,1,12,8,30,622.0,39.0,1.4,9.5,150.0,441.9,365.28
2018,1,12,8,45,501.0,55.5,1.5,9.8,159.5,399.14,333.06
2018,1,12,9,0,380.0,72.0,1.6,10.1,169.0,341.2,286.82
2018,1,12,9,15,363.0,92.0,1.7,10.6,196.5,354.16,297.34
2018,1,12,9,30,346.0,112.0,1.8,11.1,224.0,364.38,304.63
2018,1,12,9,45,438.5,111.5,1.95,11.6,269.0,417.56,347.69
2018,1,12,10,0,531.0,111.0,2.1,12.1,314.0,468.79,387.86
2018,1,12,10,15,649.0,97.0,2.1,12.4,363.5,523.96,430.24
2018,1,12,10,30,767.0,83.0,2.1,12.7,413.0,566.99,462.17
2018,1,12,10,45,777.0,85.5,2.1,13.05,434.5,561.63,455.46
2018,1,12,11,0,787.0,88.0,2.1,13.4,456.0,553.22,446.59
2018,1,12,11,15,848.0,76.5,2.1,13.55,485.0,554.93,445.86
2018,1,12,11,30,909.0,65.0,2.1,13.7,514.0,549.72,439.28
2018,1,12,11,45,905.5,67.5,2.1,13.9,521.0,523.89,416.2
2018,1,12,12,0,902.0,70.0,2.1,14.1,528.0,495.5,390.85
2018,1,12,12,15,764.0,105.0,2.15,14.15,493.0,436.61,342.6
2018,1,12,12,30,626.0,140.0,2.2,14.2,458.0,383.04,298.85
2018,1,12,12,45,640.0,134.5,2.25,14.3,456.0,354.78,273.06
2018,1,12,13,0,654.0,129.0,2.3,14.4,454.0,324.1,244.55
2018,1,12,13,15,724.5,109.5,2.3,14.35,460.0,294.42,214.69
2018,1,12,13,30,795.0,90.0,2.3,14.3,466.0,261.29,181.1
2018,1,12,13,45,773.5,89.5,2.35,14.25,442.0,217.02,142.36
2018,1,12,14,0,752.0,89.0,2.4,14.2,418.0,169.14,102.97
2018,1,12,14,15,754.0,82.5,2.35,14.05,394.5,128.28,73.26
2018,1,12,14,30,756.0,76.0,2.3,13.9,371.0,82.06,48.68
2018,1,12,14,45,738.5,71.5,2.25,13.75,339.0,55.77,44.3
2018,1,12,15,0,721.0,67.0,2.2,13.6,307.0,53.08,42.0
2018,1,12,15,15,669.0,65.5,2.2,13.6,267.5,48.18,37.65
2018,1,12,15,30,617.0,64.0,2.2,13.6,228.0,48.09,37.54
2018,1,12,15,45,561.5,57.5,1.7,12.45,187.5,44.0,33.93
2018,1,12,16,0,506.0,51.0,1.2,11.3,147.0,39.87,30.15
2018,1,12,16,15,458.5,42.0,1.2,10.8,112.5,33.48,24.09
2018,1,12,16,30,411.0,33.0,1.2,10.3,78.0,26.91,17.48
2018,1,12,16,45,281.5,23.0,1.25,9.75,47.5,19.07,5.19
2018,1,12,17,0,152.0,13.0,1.3,9.2,17.0,11.82,0.0
2018,1,12,17,15,76.0,6.5,1.3,9.05,8.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.85,4.9,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.95,4.9,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.45,4.9,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.55,4.9,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.65,4.95,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.75,5.05,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.8,5.1,0.0,0.0,0.0
2018,1,13,7,15,13.0,3.0,2.9,5.4,3.0,0.0,0.0
2018,1,13,7,30,26.0,6.0,3.0,5.7,6.0,18.92,0.0
2018,1,13,7,45,49.0,20.5,3.1,6.0,24.0,63.73,0.0
2018,1,13,8,0,72.0,35.0,3.2,6.3,42.0,93.94,70.86
2018,1,13,8,15,121.5,50.0,3.3,6.7,69.0,150.02,123.6
2018,1,13,8,30,171.0,65.0,3.4,7.1,96.0,196.55,165.88
2018,1,13,8,45,176.5,80.0,3.45,7.45,118.5,216.87,184.44
2018,1,13,9,0,182.0,95.0,3.5,7.8,141.0,236.43,201.62
2018,1,13,9,15,193.5,107.0,3.5,8.25,163.0,255.0,217.36
2018,1,13,9,30,205.0,119.0,3.5,8.7,185.0,272.92,232.06
2018,1,13,9,45,275.5,130.5,3.45,9.1,230.0,326.37,276.82
2018,1,13,10,0,346.0,142.0,3.4,9.5,275.0,378.27,319.1
2018,1,13,10,15,342.5,154.5,3.35,9.95,294.5,383.44,321.51
2018,1,13,10,30,339.0,167.0,3.3,10.4,314.0,387.11,322.77
2018,1,13,10,45,431.5,157.5,3.3,10.85,354.0,432.42,358.53
2018,1,13,11,0,524.0,148.0,3.3,11.3,394.0,463.63,382.07
2018,1,13,11,15,551.5,146.0,3.25,11.7,412.5,461.55,378.19
2018,1,13,11,30,579.0,144.0,3.2,12.1,431.0,460.66,375.05
2018,1,13,11,45,657.5,127.5,3.15,12.5,458.5,463.95,375.01
2018,1,13,12,0,736.0,111.0,3.1,12.9,486.0,460.78,369.04
2018,1,13,12,15,678.5,126.0,3.1,13.1,472.0,421.7,335.09
2018,1,13,12,30,621.0,141.0,3.1,13.3,458.0,383.97,302.33
2018,1,13,12,45,716.0,115.5,3.05,13.5,476.5,367.2,283.77
2018,1,13,13,0,811.0,90.0,3.0,13.7,495.0,344.37,258.74
2018,1,13,13,15,716.0,108.5,3.0,13.7,458.5,293.51,215.55
2018,1,13,13,30,621.0,127.0,3.0,13.7,422.0,251.23,180.4
2018,1,13,13,45,585.0,127.5,2.95,13.75,396.0,211.98,146.83
2018,1,13,14,0,549.0,128.0,2.9,13.8,370.0,173.83,116.07
2018,1,13,14,15,632.0,105.0,2.85,13.65,366.5,132.84,81.61
2018,1,13,14,30,715.0,82.0,2.8,13.5,363.0,82.47,48.79
2018,1,13,14,45,742.0,71.5,2.75,13.35,341.0,55.67,44.27
2018,1,13,15,0,769.0,61.0,2.7,13.2,319.0,48.26,37.75
2018,1,13,15,15,706.5,60.0,2.7,13.2,275.5,48.13,37.66
2018,1,13,15,30,644.0,59.0,2.7,13.2,232.0,44.06,33.99
2018,1,13,15,45,568.0,55.0,2.3,12.1,189.0,41.81,32.03
2018,1,13,16,0,492.0,51.0,1.9,11.0,146.0,39.68,30.03
2018,1,13,16,15,421.0,43.0,1.9,10.4,110.0,34.14,24.74
2018,1,13,16,30,350.0,35.0,1.9,9.8,74.0,28.51,18.99
2018,1,13,16,45,231.5,24.0,1.95,9.25,45.0,19.83,6.81
2018,1,13,17,0,113.0,13.0,2.0,8.7,16.0,11.82,0.0
2018,1,13,17,15,56.5,6.5,2.05,8.55,8.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,2.2,7.55,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,2.35,7.45,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,2.4,7.35,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,2.45,7.3,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,2.5,7.25,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,2.55,7.2,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,2.55,7.15,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,2.5,7.05,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,2.5,6.95,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,2.5,6.85,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,2.45,6.55,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,2.5,6.45,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,2.85,6.4,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,3.1,6.35,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,3.05,6.3,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,1,14,7,15,0.0,0.5,3.0,6.45,0.5,0.0,0.0
2018,1,14,7,30,0.0,1.0,3.0,6.6,1.0,0.91,0.0
2018,1,14,7,45,0.0,4.5,3.0,6.75,4.5,3.94,0.0
2018,1,14,8,0,0.0,8.0,3.0,6.9,8.0,7.02,0.02
2018,1,14,8,15,0.0,12.0,2.95,7.1,12.0,10.53,3.38
2018,1,14,8,30,0.0,16.0,2.9,7.3,16.0,14.06,6.6
2018,1,14,8,45,0.0,21.0,2.85,7.5,21.0,18.46,10.56
2018,1,14,9,0,0.0,26.0,2.8,7.7,26.0,22.88,14.49
2018,1,14,9,15,0.5,45.5,2.75,8.05,45.5,40.45,29.91
2018,1,14,9,30,1.0,65.0,2.7,8.4,65.0,58.08,45.24
2018,1,14,9,45,251.0,85.0,2.65,8.75,181.5,270.37,230.95
2018,1,14,10,0,501.0,105.0,2.6,9.1,298.0,445.99,376.02
2018,1,14,10,15,407.5,136.0,2.5,9.5,300.5,415.37,347.19
2018,1,14,10,30,314.0,167.0,2.4,9.9,303.0,372.92,310.18
2018,1,14,10,45,216.5,186.5,2.3,10.3,282.5,318.2,263.43
2018,1,14,11,0,119.0,206.0,2.2,10.7,262.0,274.82,225.9
2018,1,14,11,15,123.0,209.0,2.1,11.05,268.5,273.58,224.15
2018,1,14,11,30,127.0,212.0,2.0,11.4,275.0,271.84,221.81
2018,1,14,11,45,122.0,214.5,1.95,11.75,276.0,264.52,214.94
2018,1,14,12,0,117.0,217.0,1.9,12.1,277.0,257.09,208.03
2018,1,14,12,15,92.5,219.0,1.8,12.3,266.5,237.04,191.12
2018,1,14,12,30,68.0,221.0,1.7,12.5,256.0,222.84,179.19
2018,1,14,12,45,113.5,223.0,1.6,12.7,280.5,237.08,189.43
2018,1,14,13,0,159.0,225.0,1.5,12.9,305.0,244.69,193.56
2018,1,14,13,15,183.5,215.5,1.45,13.0,305.5,233.04,182.33
2018,1,14,13,30,208.0,206.0,1.4,13.1,306.0,219.14,169.08
2018,1,14,13,45,237.0,194.5,1.4,13.15,303.5,200.01,151.41
2018,1,14,14,0,266.0,183.0,1.4,13.2,301.0,179.37,132.95
2018,1,14,14,15,163.0,169.0,1.45,13.05,240.0,146.0,111.07
2018,1,14,14,30,60.0,155.0,1.5,12.9,179.0,124.38,98.59
2018,1,14,14,45,91.5,140.5,1.5,12.8,173.5,105.85,88.71
2018,1,14,15,0,123.0,126.0,1.5,12.7,168.0,96.31,80.49
2018,1,14,15,15,196.0,113.5,1.5,12.7,171.0,84.18,69.83
2018,1,14,15,30,269.0,101.0,1.5,12.7,174.0,76.22,62.75
2018,1,14,15,45,225.5,86.5,1.6,11.8,141.0,66.05,53.75
2018,1,14,16,0,182.0,72.0,1.7,10.9,108.0,55.62,44.31
2018,1,14,16,15,130.5,56.5,1.7,10.5,79.0,44.22,33.7
2018,1,14,16,30,79.0,41.0,1.7,10.1,50.0,33.53,23.41
2018,1,14,16,45,60.0,26.5,1.65,9.7,31.5,21.38,8.78
2018,1,14,17,0,41.0,12.0,1.6,9.3,13.0,10.91,0.0
2018,1,14,17,15,20.5,6.0,1.55,9.15,6.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.65,6.95,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.15,6.95,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,1,15,7,15,2.0,2.0,2.0,7.15,2.0,0.0,0.0
2018,1,15,7,30,4.0,4.0,1.9,7.4,4.0,5.72,0.0
2018,1,15,7,45,2.0,14.5,1.85,7.65,14.5,13.86,0.0
2018,1,15,8,0,0.0,25.0,1.8,7.9,25.0,22.09,12.25
2018,1,15,8,15,0.0,37.5,1.7,8.25,37.5,34.61,23.91
2018,1,15,8,30,0.0,50.0,1.6,8.6,50.0,46.65,34.73
2018,1,15,8,45,22.0,70.5,1.55,8.9,76.0,87.9,71.1
2018,1,15,9,0,44.0,91.0,1.5,9.2,102.0,123.98,102.61
2018,1,15,9,15,195.5,103.5,1.4,9.6,166.0,252.58,213.44
2018,1,15,9,30,347.0,116.0,1.3,10.0,230.0,372.39,311.87
2018,1,15,9,45,379.5,125.5,1.25,10.4,262.0,399.74,332.07
2018,1,15,10,0,412.0,135.0,1.2,10.8,294.0,425.31,350.91
2018,1,15,10,15,288.5,146.0,1.15,11.2,261.5,342.3,282.17
2018,1,15,10,30,165.0,157.0,1.1,11.6,229.0,262.47,215.73
2018,1,15,10,45,313.0,161.5,1.1,12.0,307.0,358.77,293.8
2018,1,15,11,0,461.0,166.0,1.1,12.4,385.0,448.82,362.69
2018,1,15,11,15,447.5,175.0,1.05,12.55,393.0,436.04,350.1
2018,1,15,11,30,434.0,184.0,1.0,12.7,401.0,422.02,337.38
2018,1,15,11,45,321.0,207.0,1.0,12.85,369.0,363.98,290.63
2018,1,15,12,0,208.0,230.0,1.0,13.0,337.0,312.65,249.46
2018,1,15,12,15,196.5,231.0,1.0,13.0,332.5,297.55,236.94
2018,1,15,12,30,185.0,232.0,1.0,13.0,328.0,282.63,224.32
2018,1,15,12,45,173.0,229.0,0.95,13.05,317.5,264.45,209.0
2018,1,15,13,0,161.0,226.0,0.9,13.1,307.0,246.83,194.18
2018,1,15,13,15,134.0,218.5,0.85,13.05,285.0,222.07,174.23
2018,1,15,13,30,107.0,211.0,0.8,13.0,263.0,200.95,157.53
2018,1,15,13,45,78.5,197.0,0.8,13.0,234.0,176.7,138.73
2018,1,15,14,0,50.0,183.0,0.8,13.0,205.0,155.38,122.65
2018,1,15,14,15,51.0,164.5,0.8,12.95,186.0,136.85,107.82
2018,1,15,14,30,52.0,146.0,0.8,12.9,167.0,118.64,93.73
2018,1,15,14,45,146.5,141.0,0.75,12.85,192.5,106.6,89.21
2018,1,15,15,0,241.0,136.0,0.7,12.8,218.0,99.02,82.72
2018,1,15,15,15,362.0,106.0,0.7,12.8,213.5,76.16,62.64
2018,1,15,15,30,483.0,76.0,0.7,12.8,209.0,56.95,45.59
2018,1,15,15,45,416.5,70.5,0.7,12.3,172.0,52.6,41.71
2018,1,15,16,0,350.0,65.0,0.7,11.8,135.0,49.07,38.38
2018,1,15,16,15,281.0,52.5,0.7,11.6,100.0,40.13,30.02
2018,1,15,16,30,212.0,40.0,0.7,11.4,65.0,30.96,21.21
2018,1,15,16,45,166.5,27.5,0.7,11.15,42.0,21.59,9.71
2018,1,15,17,0,121.0,15.0,0.7,10.9,19.0,13.64,0.0
2018,1,15,17,15,60.5,7.5,0.7,10.75,9.5,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.65,10.2,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.65,9.55,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.65,9.55,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.45,10.3,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.4,10.35,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.45,10.3,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.55,10.2,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,16,7,15,0.0,1.0,0.7,10.15,1.0,0.0,0.0
2018,1,16,7,30,0.0,2.0,0.7,10.3,2.0,1.82,0.0
2018,1,16,7,45,0.0,6.5,0.7,10.45,6.5,5.7,0.0
2018,1,16,8,0,0.0,11.0,0.7,10.6,11.0,9.66,2.15
2018,1,16,8,15,0.0,15.5,0.8,10.8,15.5,13.62,5.93
2018,1,16,8,30,0.0,20.0,0.9,11.0,20.0,17.58,9.52
2018,1,16,8,45,0.0,27.0,1.0,11.2,27.0,23.76,14.98
2018,1,16,9,0,0.0,34.0,1.1,11.4,34.0,29.95,20.4
2018,1,16,9,15,1.5,56.5,0.95,11.8,57.0,50.85,38.48
2018,1,16,9,30,3.0,79.0,0.8,12.2,80.0,73.19,57.54
2018,1,16,9,45,4.0,98.5,0.65,12.55,100.0,92.63,73.82
2018,1,16,10,0,5.0,118.0,0.5,12.9,120.0,111.88,89.68
2018,1,16,10,15,14.5,133.0,0.55,13.15,139.5,131.63,105.99
2018,1,16,10,30,24.0,148.0,0.6,13.4,159.0,157.91,127.45
2018,1,16,10,45,23.5,164.0,0.65,13.6,175.0,164.77,132.61
2018,1,16,11,0,23.0,180.0,0.7,13.8,191.0,178.26,143.23
2018,1,16,11,15,27.5,184.5,0.75,13.95,198.0,189.24,151.84
2018,1,16,11,30,32.0,189.0,0.8,14.1,205.0,193.11,154.7
2018,1,16,11,45,17.0,161.5,0.85,14.25,170.0,152.99,121.87
2018,1,16,12,0,2.0,134.0,0.9,14.4,135.0,119.96,94.78
2018,1,16,12,15,1.5,124.0,0.95,14.45,125.0,110.47,87.02
2018,1,16,12,30,1.0,114.0,1.0,14.5,115.0,101.19,79.37
2018,1,16,12,45,6.0,115.5,1.05,14.55,119.0,104.13,81.76
2018,1,16,13,0,11.0,117.0,1.1,14.6,123.0,106.6,83.69
2018,1,16,13,15,11.0,123.5,1.1,14.5,129.0,111.37,87.65
2018,1,16,13,30,11.0,130.0,1.1,14.4,135.0,115.88,91.41
2018,1,16,13,45,5.5,99.5,1.1,14.35,102.0,88.48,68.93
2018,1,16,14,0,0.0,69.0,1.1,14.3,69.0,61.01,46.25
2018,1,16,14,15,19.0,94.5,1.15,14.15,102.0,82.77,63.95
2018,1,16,14,30,38.0,120.0,1.2,14.0,135.0,100.51,78.73
2018,1,16,14,45,31.5,107.5,1.2,13.9,119.5,88.48,73.09
2018,1,16,15,0,25.0,95.0,1.2,13.8,104.0,79.0,64.89
2018,1,16,15,15,17.0,77.0,1.2,13.8,83.0,65.28,52.82
2018,1,16,15,30,9.0,59.0,1.2,13.8,62.0,52.09,41.1
2018,1,16,15,45,4.5,46.0,1.05,13.05,47.5,40.61,30.88
2018,1,16,16,0,0.0,33.0,0.9,12.3,33.0,29.07,20.49
2018,1,16,16,15,0.0,25.5,0.9,11.95,25.5,22.45,14.36
2018,1,16,16,30,0.0,18.0,0.9,11.6,18.0,15.83,8.14
2018,1,16,16,45,4.0,12.0,0.95,11.2,12.0,10.76,2.34
2018,1,16,17,0,8.0,6.0,1.0,10.8,6.0,5.46,0.0
2018,1,16,17,15,4.0,3.0,1.0,10.65,3.0,0.0,0.0
2018,1,16,17,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,17,7,15,0.0,2.0,1.1,7.95,2.0,0.0,0.0
2018,1,17,7,30,0.0,4.0,1.1,8.3,4.0,3.64,0.0
2018,1,17,7,45,14.5,17.0,1.1,8.7,18.5,25.14,1.64
2018,1,17,8,0,29.0,30.0,1.1,9.1,33.0,49.72,35.17
2018,1,17,8,15,36.5,42.0,1.1,9.45,47.5,66.52,51.53
2018,1,17,8,30,44.0,54.0,1.1,9.8,62.0,83.27,66.79
2018,1,17,8,45,45.0,68.0,1.05,10.15,78.0,98.59,80.35
2018,1,17,9,0,46.0,82.0,1.0,10.5,94.0,113.47,93.19
2018,1,17,9,15,23.5,83.5,1.0,11.0,89.5,98.07,79.48
2018,1,17,9,30,1.0,85.0,1.0,11.5,85.0,77.99,61.66
2018,1,17,9,45,10.5,110.5,1.0,12.0,114.5,109.11,88.09
2018,1,17,10,0,20.0,136.0,1.0,12.5,144.0,139.96,113.71
2018,1,17,10,15,19.0,147.0,1.1,12.85,155.0,148.68,120.48
2018,1,17,10,30,18.0,158.0,1.2,13.2,166.0,157.32,127.2
2018,1,17,10,45,13.0,149.5,1.3,13.55,155.5,144.27,115.99
2018,1,17,11,0,8.0,141.0,1.4,13.9,145.0,132.06,105.56
2018,1,17,11,15,25.0,159.5,1.45,14.15,172.0,163.29,131.26
2018,1,17,11,30,42.0,178.0,1.5,14.4,199.0,187.99,151.14
2018,1,17,11,45,56.5,187.0,1.6,14.65,216.0,200.85,161.21
2018,1,17,12,0,71.0,196.0,1.7,14.9,233.0,212.4,170.1
2018,1,17,12,15,51.5,200.0,1.7,15.05,227.0,202.76,161.86
2018,1,17,12,30,32.0,204.0,1.7,15.2,221.0,194.15,154.7
2018,1,17,12,45,48.5,209.5,1.65,15.35,234.5,201.36,160.04
2018,1,17,13,0,65.0,215.0,1.6,15.5,248.0,206.74,163.62
2018,1,17,13,15,140.0,214.5,1.55,15.5,283.5,221.96,173.36
2018,1,17,13,30,215.0,214.0,1.5,15.5,319.0,229.48,175.87
2018,1,17,13,45,186.5,205.5,1.45,15.45,294.0,203.07,154.72
2018,1,17,14,0,158.0,197.0,1.4,15.4,269.0,179.14,136.31
2018,1,17,14,15,141.0,184.0,1.3,15.25,245.0,156.02,118.89
2018,1,17,14,30,124.0,171.0,1.2,15.1,221.0,134.68,104.06
2018,1,17,14,45,183.5,155.0,1.1,14.95,222.5,115.52,96.23
2018,1,17,15,0,243.0,139.0,1.0,14.8,224.0,100.92,83.75
2018,1,17,15,15,177.5,125.5,1.0,14.8,184.0,95.7,79.3
2018,1,17,15,30,112.0,112.0,1.0,14.8,144.0,85.84,70.66
2018,1,17,15,45,82.0,94.5,0.9,13.95,116.0,73.42,59.83
2018,1,17,16,0,52.0,77.0,0.8,13.1,88.0,62.46,50.06
2018,1,17,16,15,39.0,60.5,0.8,12.75,67.5,49.68,38.35
2018,1,17,16,30,26.0,44.0,0.8,12.4,47.0,36.68,26.22
2018,1,17,16,45,24.0,28.0,0.8,12.0,30.0,23.83,12.58
2018,1,17,17,0,22.0,12.0,0.8,11.6,13.0,10.91,0.0
2018,1,17,17,15,11.0,6.0,0.8,11.5,6.5,5.46,0.0
2018,1,17,17,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,18,7,15,0.0,1.0,1.55,9.4,1.0,0.0,0.0
2018,1,18,7,30,0.0,2.0,1.7,9.7,2.0,1.82,0.0
2018,1,18,7,45,0.0,5.5,1.8,10.05,5.5,4.82,0.0
2018,1,18,8,0,0.0,9.0,1.9,10.4,9.0,7.9,0.76
2018,1,18,8,15,0.0,12.0,1.95,10.6,12.0,10.53,3.31
2018,1,18,8,30,0.0,15.0,2.0,10.8,15.0,13.18,5.72
2018,1,18,8,45,0.0,16.5,2.05,11.0,16.5,14.5,6.94
2018,1,18,9,0,0.0,18.0,2.1,11.2,18.0,15.82,8.13
2018,1,18,9,15,0.0,25.0,2.15,11.35,25.0,22.0,13.51
2018,1,18,9,30,0.0,32.0,2.2,11.5,32.0,28.19,18.85
2018,1,18,9,45,3.5,74.5,2.2,11.65,76.0,68.42,53.54
2018,1,18,10,0,7.0,117.0,2.2,11.8,120.0,112.05,90.54
2018,1,18,10,15,9.0,115.5,2.3,11.95,119.5,110.71,89.17
2018,1,18,10,30,11.0,114.0,2.4,12.1,119.0,109.68,88.14
2018,1,18,10,45,7.5,94.5,2.45,12.25,98.0,88.64,70.15
2018,1,18,11,0,4.0,75.0,2.5,12.4,77.0,68.7,53.09
2018,1,18,11,15,2.0,71.0,2.6,12.45,72.0,63.93,48.96
2018,1,18,11,30,0.0,67.0,2.7,12.5,67.0,59.25,44.91
2018,1,18,11,45,0.0,74.5,2.75,12.6,74.5,65.92,50.5
2018,1,18,12,0,0.0,82.0,2.8,12.7,82.0,72.6,56.09
2018,1,18,12,15,0.0,100.0,2.85,12.75,100.0,88.57,69.5
2018,1,18,12,30,0.0,118.0,2.9,12.8,118.0,104.31,82.67
2018,1,18,12,45,0.5,122.5,3.0,12.85,123.0,108.2,85.91
2018,1,18,13,0,1.0,127.0,3.1,12.9,128.0,111.94,89.05
2018,1,18,13,15,2.5,121.0,3.15,12.8,122.5,106.88,84.87
2018,1,18,13,30,4.0,115.0,3.2,12.7,117.0,101.75,80.62
2018,1,18,13,45,2.0,103.0,3.25,12.65,104.0,90.79,71.58
2018,1,18,14,0,0.0,91.0,3.3,12.6,91.0,80.11,62.77
2018,1,18,14,15,2.0,102.5,3.25,12.4,103.5,89.45,70.75
2018,1,18,14,30,4.0,114.0,3.2,12.2,116.0,97.8,77.97
2018,1,18,14,45,3.0,96.0,3.15,12.0,97.5,82.84,68.69
2018,1,18,15,0,2.0,78.0,3.1,11.8,79.0,68.26,55.85
2018,1,18,15,15,60.5,86.0,3.1,11.8,103.5,68.98,56.56
2018,1,18,15,30,119.0,94.0,3.1,11.8,128.0,74.32,61.34
2018,1,18,15,45,103.0,87.5,2.9,11.3,113.5,69.05,56.63
2018,1,18,16,0,87.0,81.0,2.7,10.8,99.0,63.56,51.54
2018,1,18,16,15,53.0,55.5,2.7,10.6,65.5,45.09,34.64
2018,1,18,16,30,19.0,30.0,2.7,10.4,32.0,26.42,17.53
2018,1,18,16,45,9.5,17.5,2.65,10.2,18.5,15.72,6.76
2018,1,18,17,0,0.0,5.0,2.6,10.0,5.0,4.55,0.0
2018,1,18,17,15,0.0,2.5,2.65,9.9,2.5,2.27,0.0
2018,1,18,17,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.75,9.65,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.75,8.8,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.65,8.6,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.55,8.4,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,2.3,7.35,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,2.35,7.1,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,2.35,6.7,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,2.25,6.3,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,2.15,6.1,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,2.05,5.95,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,2.0,5.85,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.95,5.75,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.9,5.65,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.85,5.55,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.8,5.45,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.8,5.35,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.75,5.35,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,1,19,7,15,45.5,6.0,1.7,6.2,7.0,0.0,0.0
2018,1,19,7,30,91.0,12.0,1.7,6.8,14.0,58.97,0.0
2018,1,19,7,45,229.5,24.0,1.7,7.4,44.0,179.24,65.33
2018,1,19,8,0,368.0,36.0,1.7,8.0,74.0,288.08,229.04
2018,1,19,8,15,462.0,43.0,1.8,8.3,114.5,358.58,296.94
2018,1,19,8,30,556.0,50.0,1.9,8.6,155.0,430.27,359.83
2018,1,19,8,45,613.5,55.5,2.05,8.9,197.0,478.05,401.19
2018,1,19,9,0,671.0,61.0,2.2,9.2,239.0,524.88,440.17
2018,1,19,9,15,708.5,64.5,2.2,9.45,278.5,551.01,460.96
2018,1,19,9,30,746.0,68.0,2.2,9.7,318.0,579.48,482.62
2018,1,19,9,45,772.0,70.5,2.2,9.9,353.5,596.64,494.77
2018,1,19,10,0,798.0,73.0,2.2,10.1,389.0,610.78,504.21
2018,1,19,10,15,816.0,75.0,2.2,10.25,419.0,616.06,506.59
2018,1,19,10,30,834.0,77.0,2.2,10.4,449.0,618.07,506.29
2018,1,19,10,45,846.5,78.5,2.2,10.55,472.5,612.78,500.22
2018,1,19,11,0,859.0,80.0,2.2,10.7,496.0,604.17,491.46
2018,1,19,11,15,857.5,83.0,2.2,10.75,510.0,585.83,475.17
2018,1,19,11,30,856.0,86.0,2.2,10.8,524.0,564.67,456.51
2018,1,19,11,45,794.0,103.0,2.25,10.9,514.5,523.5,422.03
2018,1,19,12,0,732.0,120.0,2.3,11.0,505.0,482.23,387.34
2018,1,19,12,15,414.5,113.5,2.35,11.0,331.5,300.2,242.39
2018,1,19,12,30,97.0,107.0,2.4,11.0,158.0,138.5,110.86
2018,1,19,12,45,50.0,87.0,2.5,11.0,113.5,97.9,77.14
2018,1,19,13,0,3.0,67.0,2.6,11.0,69.0,60.28,45.93
2018,1,19,13,15,49.5,98.5,2.7,10.95,123.5,101.46,79.65
2018,1,19,13,30,96.0,130.0,2.8,10.9,178.0,135.65,106.48
2018,1,19,13,45,251.0,141.0,2.85,10.85,258.5,166.83,125.67
2018,1,19,14,0,406.0,152.0,2.9,10.8,339.0,180.82,129.6
2018,1,19,14,15,485.0,123.5,2.95,10.65,333.5,143.37,95.79
2018,1,19,14,30,564.0,95.0,3.0,10.5,328.0,97.61,60.83
2018,1,19,14,45,487.5,105.5,3.0,10.4,295.0,73.9,61.1
2018,1,19,15,0,411.0,116.0,3.0,10.3,262.0,81.79,68.32
2018,1,19,15,15,381.5,106.5,3.0,10.3,230.5,76.12,63.3
2018,1,19,15,30,352.0,97.0,3.0,10.3,199.0,70.33,58.12
2018,1,19,15,45,297.5,87.0,2.7,9.5,164.0,63.93,52.43
2018,1,19,16,0,243.0,77.0,2.4,8.7,129.0,59.45,48.3
2018,1,19,16,15,283.0,58.5,2.4,8.25,106.0,44.47,34.47
2018,1,19,16,30,323.0,40.0,2.4,7.8,83.0,32.16,22.89
2018,1,19,16,45,257.5,30.0,2.35,7.35,56.0,24.71,14.47
2018,1,19,17,0,192.0,20.0,2.3,6.9,29.0,16.98,0.0
2018,1,19,17,15,96.0,10.0,2.3,6.75,14.5,9.1,0.0
2018,1,19,17,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,2.4,5.25,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,2.3,4.75,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,2.3,3.8,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,2.3,3.65,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,2.3,3.4,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,2.25,3.25,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,2.2,3.2,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,2.2,3.1,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,2.2,2.9,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,2.2,2.8,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,2.2,2.75,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,2.2,2.7,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,2.2,2.6,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,2.2,2.45,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,2.2,2.4,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,2.2,2.4,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,2.2,2.4,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,2.2,2.35,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,2.2,2.3,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,2.2,2.25,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,2.2,2.2,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,2.2,2.15,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,2.2,2.1,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,2.2,2.2,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,2.2,2.3,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,2.2,2.4,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2018,1,20,7,15,75.0,6.5,2.3,3.25,8.0,0.0,0.0
2018,1,20,7,30,150.0,13.0,2.4,4.0,16.0,91.35,0.0
2018,1,20,7,45,308.5,22.0,2.5,4.7,48.0,223.23,94.71
2018,1,20,8,0,467.0,31.0,2.6,5.4,80.0,332.77,269.11
2018,1,20,8,15,554.0,36.5,2.7,5.95,122.0,400.76,336.23
2018,1,20,8,30,641.0,42.0,2.8,6.5,164.0,468.91,396.92
2018,1,20,8,45,694.0,45.5,2.85,7.0,206.5,513.45,435.69
2018,1,20,9,0,747.0,49.0,2.9,7.5,249.0,556.54,471.42
2018,1,20,9,15,781.5,51.5,3.0,8.0,289.5,584.62,493.75
2018,1,20,9,30,816.0,54.0,3.1,8.5,330.0,610.22,513.19
2018,1,20,9,45,839.5,56.0,3.2,9.05,366.0,620.28,519.71
2018,1,20,10,0,863.0,58.0,3.3,9.6,402.0,632.5,527.44
2018,1,20,10,15,878.0,59.5,3.3,9.85,432.0,635.48,527.81
2018,1,20,10,30,893.0,61.0,3.3,10.1,462.0,635.19,525.45
2018,1,20,10,45,902.5,62.5,3.35,10.4,485.5,628.13,517.72
2018,1,20,11,0,912.0,64.0,3.4,10.7,509.0,617.73,507.23
2018,1,20,11,15,917.5,65.5,3.4,10.85,525.5,601.66,492.24
2018,1,20,11,30,923.0,67.0,3.4,11.0,542.0,582.39,474.49
2018,1,20,11,45,925.5,68.0,3.4,11.2,551.0,557.86,452.22
2018,1,20,12,0,928.0,69.0,3.4,11.4,560.0,530.42,427.24
2018,1,20,12,15,925.0,70.0,3.4,11.45,560.5,497.64,397.76
2018,1,20,12,30,922.0,71.0,3.4,11.5,561.0,462.52,365.79
2018,1,20,12,45,897.0,76.5,3.35,11.6,549.0,420.97,328.15
2018,1,20,13,0,872.0,82.0,3.3,11.7,537.0,376.8,287.97
2018,1,20,13,15,870.5,80.5,3.25,11.7,524.5,334.86,248.68
2018,1,20,13,30,869.0,79.0,3.2,11.7,512.0,291.35,207.76
2018,1,20,13,45,873.0,74.5,3.15,11.7,494.0,245.01,164.62
2018,1,20,14,0,877.0,70.0,3.1,11.7,476.0,201.89,125.73
2018,1,20,14,15,864.0,68.0,3.05,11.55,448.5,153.1,87.01
2018,1,20,14,30,851.0,66.0,3.0,11.4,421.0,98.72,51.68
2018,1,20,14,45,832.0,63.5,2.9,11.3,387.0,49.8,39.3
2018,1,20,15,0,813.0,61.0,2.8,11.2,353.0,47.84,37.65
2018,1,20,15,15,783.0,58.5,2.8,11.2,314.5,46.55,36.54
2018,1,20,15,30,753.0,56.0,2.8,11.2,276.0,45.32,35.44
2018,1,20,15,45,574.5,62.0,2.4,10.1,215.0,46.66,36.76
2018,1,20,16,0,396.0,68.0,2.0,9.0,154.0,51.12,40.79
2018,1,20,16,15,349.0,54.5,2.0,8.4,118.0,41.55,31.88
2018,1,20,16,30,302.0,41.0,2.0,7.8,82.0,32.86,23.59
2018,1,20,16,45,281.5,31.0,2.0,7.2,58.0,25.54,15.52
2018,1,20,17,0,261.0,21.0,2.0,6.6,34.0,17.88,0.0
2018,1,20,17,15,130.5,10.5,2.0,6.45,17.0,9.55,0.0
2018,1,20,17,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,2.0,5.55,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.95,5.1,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.85,4.95,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.65,5.2,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.25,4.85,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.0,4.85,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.9,4.95,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.85,5.1,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.85,5.2,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.95,5.2,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.05,5.3,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,21,7,15,59.5,6.5,1.1,5.75,8.0,0.0,0.0
2018,1,21,7,30,119.0,13.0,1.1,6.0,16.0,75.17,0.0
2018,1,21,7,45,261.5,24.0,1.1,6.2,47.0,200.16,92.82
2018,1,21,8,0,404.0,35.0,1.1,6.4,78.0,310.41,248.95
2018,1,21,8,15,450.0,43.5,1.1,6.65,112.5,354.51,294.23
2018,1,21,8,30,496.0,52.0,1.1,6.9,147.0,398.73,334.21
2018,1,21,8,45,403.5,73.5,1.15,7.2,163.0,366.87,309.48
2018,1,21,9,0,311.0,95.0,1.2,7.5,179.0,334.79,283.05
2018,1,21,9,15,380.0,100.0,1.3,7.9,218.5,383.7,324.08
2018,1,21,9,30,449.0,105.0,1.4,8.3,258.0,432.0,362.98
2018,1,21,9,45,350.0,134.0,1.45,8.7,261.0,384.91,322.46
2018,1,21,10,0,251.0,163.0,1.5,9.1,264.0,349.14,291.07
2018,1,21,10,15,245.0,177.0,1.55,9.3,281.5,354.63,294.66
2018,1,21,10,30,239.0,191.0,1.6,9.5,299.0,358.92,296.96
2018,1,21,10,45,182.5,203.0,1.7,9.75,288.0,319.49,263.61
2018,1,21,11,0,126.0,215.0,1.8,10.0,277.0,290.98,239.14
2018,1,21,11,15,115.0,223.5,1.85,10.15,281.5,286.49,234.81
2018,1,21,11,30,104.0,232.0,1.9,10.3,286.0,275.2,224.97
2018,1,21,11,45,119.5,237.5,2.0,10.45,300.5,288.24,235.08
2018,1,21,12,0,135.0,243.0,2.1,10.6,315.0,293.18,238.41
2018,1,21,12,15,129.5,242.0,2.1,10.65,311.0,281.01,227.88
2018,1,21,12,30,124.0,241.0,2.1,10.7,307.0,268.91,217.47
2018,1,21,12,45,160.0,235.0,2.1,10.75,319.5,268.78,216.24
2018,1,21,13,0,196.0,229.0,2.1,10.8,332.0,265.62,212.01
2018,1,21,13,15,272.0,215.5,2.1,10.85,354.5,265.09,208.33
2018,1,21,13,30,348.0,202.0,2.1,10.9,377.0,257.06,197.5
2018,1,21,13,45,290.5,201.0,2.1,10.9,343.0,222.98,169.98
2018,1,21,14,0,233.0,200.0,2.1,10.9,309.0,193.65,147.5
2018,1,21,14,15,145.0,184.5,2.0,10.85,251.0,159.79,123.73
2018,1,21,14,30,57.0,169.0,1.9,10.8,193.0,136.52,109.02
2018,1,21,14,45,59.0,153.0,1.8,10.75,176.0,119.45,101.31
2018,1,21,15,0,61.0,137.0,1.7,10.7,159.0,107.84,91.26
2018,1,21,15,15,90.0,128.5,1.7,10.7,157.0,97.46,82.17
2018,1,21,15,30,119.0,120.0,1.7,10.7,155.0,91.31,76.75
2018,1,21,15,45,89.5,102.5,1.45,10.1,126.5,79.01,65.83
2018,1,21,16,0,60.0,85.0,1.2,9.5,98.0,68.35,56.19
2018,1,21,16,15,44.5,67.5,1.3,9.25,76.0,54.98,43.82
2018,1,21,16,30,29.0,50.0,1.4,9.0,54.0,41.36,31.05
2018,1,21,16,45,24.5,34.0,1.45,8.8,36.5,28.58,18.22
2018,1,21,17,0,20.0,18.0,1.5,8.6,19.0,15.25,0.0
2018,1,21,17,15,10.0,9.0,1.55,8.5,9.5,8.19,0.0
2018,1,21,17,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,2.25,8.1,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,2.5,8.25,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,2.6,8.35,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,2.85,8.7,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,2.95,8.85,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,3.05,8.95,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,3.1,9.05,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,3.15,9.15,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,3.25,9.25,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,3.25,9.35,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,3.15,9.4,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,3.1,9.45,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,3.05,9.55,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,2.9,9.55,0.0,0.0,0.0
