Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,4,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,1,22,7,15,33.0,5.0,1.95,9.0,6.0,0.0,0.0
2018,1,22,7,30,66.0,10.0,2.0,9.3,12.0,44.37,0.0
2018,1,22,7,45,129.5,20.5,2.05,9.6,32.0,121.58,59.04
2018,1,22,8,0,193.0,31.0,2.1,9.9,52.0,180.1,143.55
2018,1,22,8,15,123.5,44.5,2.15,10.1,60.0,142.39,116.69
2018,1,22,8,30,54.0,58.0,2.2,10.3,68.0,104.37,84.96
2018,1,22,8,45,40.5,75.0,2.25,10.5,83.5,104.68,85.54
2018,1,22,9,0,27.0,92.0,2.3,10.7,99.0,113.8,93.18
2018,1,22,9,15,49.5,112.0,2.3,10.9,128.0,149.31,123.81
2018,1,22,9,30,72.0,132.0,2.3,11.1,157.0,184.28,153.43
2018,1,22,9,45,218.5,140.0,2.35,11.3,226.0,307.28,257.58
2018,1,22,10,0,365.0,148.0,2.4,11.5,295.0,406.52,338.76
2018,1,22,10,15,475.5,139.0,2.4,11.65,345.5,472.84,391.11
2018,1,22,10,30,586.0,130.0,2.4,11.8,396.0,529.02,434.4
2018,1,22,10,45,696.0,111.5,2.4,11.95,443.5,565.87,462.03
2018,1,22,11,0,806.0,93.0,2.4,12.1,491.0,595.03,483.12
2018,1,22,11,15,621.5,139.5,2.4,12.2,452.5,517.0,419.19
2018,1,22,11,30,437.0,186.0,2.4,12.3,414.0,436.55,353.77
2018,1,22,11,45,529.5,169.0,2.35,12.4,449.5,452.48,365.29
2018,1,22,12,0,622.0,152.0,2.3,12.5,485.0,465.66,373.18
2018,1,22,12,15,752.0,118.5,2.25,12.5,522.5,469.66,373.13
2018,1,22,12,30,882.0,85.0,2.2,12.5,560.0,464.4,364.4
2018,1,22,12,45,879.5,84.5,2.1,12.55,553.5,426.36,329.85
2018,1,22,13,0,877.0,84.0,2.0,12.6,547.0,386.43,293.29
2018,1,22,13,15,843.0,88.0,1.9,12.5,524.0,339.14,251.21
2018,1,22,13,30,809.0,92.0,1.8,12.4,501.0,292.96,209.97
2018,1,22,13,45,582.0,118.5,1.7,12.35,406.5,221.46,156.18
2018,1,22,14,0,355.0,145.0,1.6,12.3,312.0,171.35,122.84
2018,1,22,14,15,212.5,152.0,1.55,12.15,250.5,141.6,104.92
2018,1,22,14,30,70.0,159.0,1.5,12.0,189.0,131.32,103.6
2018,1,22,14,45,36.0,130.0,1.4,11.85,145.5,104.85,87.99
2018,1,22,15,0,2.0,101.0,1.3,11.7,102.0,86.36,71.87
2018,1,22,15,15,11.5,100.0,1.3,11.7,103.5,84.88,70.7
2018,1,22,15,30,21.0,99.0,1.3,11.7,105.0,80.59,66.92
2018,1,22,15,45,11.5,84.0,1.15,11.0,87.0,71.02,58.49
2018,1,22,16,0,2.0,69.0,1.0,10.3,69.0,58.75,47.47
2018,1,22,16,15,91.0,53.0,1.05,9.9,66.0,43.74,33.73
2018,1,22,16,30,180.0,37.0,1.1,9.5,63.0,28.22,19.45
2018,1,22,16,45,195.0,30.0,1.2,9.15,49.0,23.34,14.07
2018,1,22,17,0,210.0,23.0,1.3,8.8,35.0,19.5,0.0
2018,1,22,17,15,105.0,11.5,1.35,8.65,17.5,10.46,0.0
2018,1,22,17,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.75,6.3,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.65,5.65,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.6,5.55,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.6,5.45,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.55,5.4,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.55,5.1,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.6,4.95,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.55,4.85,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.45,4.8,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,23,7,15,38.0,6.0,1.1,5.55,7.0,0.0,0.0
2018,1,23,7,30,76.0,12.0,1.1,5.8,14.0,51.71,0.0
2018,1,23,7,45,101.5,25.5,1.05,6.05,33.5,105.21,55.3
2018,1,23,8,0,127.0,39.0,1.0,6.3,53.0,142.21,113.95
2018,1,23,8,15,298.5,49.5,1.0,6.55,102.5,270.23,226.28
2018,1,23,8,30,470.0,60.0,1.0,6.8,152.0,394.22,331.16
2018,1,23,8,45,419.0,75.5,1.0,7.1,172.0,381.58,321.41
2018,1,23,9,0,368.0,91.0,1.0,7.4,192.0,368.54,310.86
2018,1,23,9,15,526.0,86.0,1.05,7.85,254.5,469.69,393.61
2018,1,23,9,30,684.0,81.0,1.1,8.3,317.0,567.03,469.29
2018,1,23,9,45,748.5,77.5,1.15,8.75,360.5,598.96,492.18
2018,1,23,10,0,813.0,74.0,1.2,9.2,404.0,632.04,515.85
2018,1,23,10,15,816.0,78.5,1.25,9.6,430.5,630.75,512.74
2018,1,23,10,30,819.0,83.0,1.3,10.0,457.0,626.35,507.5
2018,1,23,10,45,711.0,111.5,1.35,10.35,448.0,577.64,467.67
2018,1,23,11,0,603.0,140.0,1.4,10.7,439.0,525.56,425.48
2018,1,23,11,15,705.5,121.0,1.35,10.95,482.5,549.64,442.74
2018,1,23,11,30,808.0,102.0,1.3,11.2,526.0,566.12,452.78
2018,1,23,11,45,853.5,92.0,1.25,11.45,546.5,555.22,441.34
2018,1,23,12,0,899.0,82.0,1.2,11.7,567.0,538.54,425.23
2018,1,23,12,15,901.0,82.0,1.05,11.85,569.0,507.75,397.41
2018,1,23,12,30,903.0,82.0,0.9,12.0,571.0,474.37,367.2
2018,1,23,12,45,902.5,80.5,0.8,12.15,565.0,436.17,333.03
2018,1,23,13,0,902.0,79.0,0.7,12.3,559.0,395.89,296.59
2018,1,23,13,15,864.0,84.0,0.7,12.35,534.0,345.01,252.72
2018,1,23,13,30,826.0,89.0,0.7,12.4,509.0,297.64,211.38
2018,1,23,13,45,777.0,93.0,0.65,12.45,475.5,248.79,169.51
2018,1,23,14,0,728.0,97.0,0.6,12.5,442.0,198.76,128.12
2018,1,23,14,15,781.5,83.0,0.6,12.45,434.0,158.7,93.44
2018,1,23,14,30,835.0,69.0,0.6,12.4,426.0,108.33,57.09
2018,1,23,14,45,801.5,68.0,0.65,12.35,389.0,60.8,39.7
2018,1,23,15,0,768.0,67.0,0.7,12.3,352.0,52.0,41.21
2018,1,23,15,15,715.5,65.0,0.7,12.3,308.0,51.16,40.53
2018,1,23,15,30,663.0,63.0,0.7,12.3,264.0,46.08,36.01
2018,1,23,15,45,630.0,56.5,0.65,11.8,225.0,42.08,32.46
2018,1,23,16,0,597.0,50.0,0.6,11.3,186.0,37.97,28.72
2018,1,23,16,15,525.0,45.0,0.65,11.0,146.0,34.88,25.74
2018,1,23,16,30,453.0,40.0,0.7,10.7,106.0,31.87,22.64
2018,1,23,16,45,338.5,31.5,0.7,10.4,71.0,25.64,16.13
2018,1,23,17,0,224.0,23.0,0.7,10.1,36.0,19.34,0.97
2018,1,23,17,15,112.0,11.5,0.75,9.9,18.0,10.46,0.0
2018,1,23,17,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.55,8.1,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.45,8.05,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.55,7.95,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.55,5.75,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.7,5.25,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.75,5.1,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.8,5.05,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.8,5.05,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.75,5.15,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.75,5.3,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.8,5.45,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.85,5.7,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.95,6.05,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,1,24,7,15,2.0,3.0,2.05,6.65,3.0,0.0,0.0
2018,1,24,7,30,4.0,6.0,2.1,7.1,6.0,7.61,0.0
2018,1,24,7,45,2.0,15.0,2.15,7.5,15.0,14.33,3.06
2018,1,24,8,0,0.0,24.0,2.2,7.9,24.0,21.14,12.02
2018,1,24,8,15,0.0,34.0,2.4,8.25,34.0,29.99,20.16
2018,1,24,8,30,0.0,44.0,2.6,8.6,44.0,38.84,28.12
2018,1,24,8,45,0.5,59.5,2.75,8.95,59.5,54.42,41.83
2018,1,24,9,0,1.0,75.0,2.9,9.3,75.0,69.84,55.26
2018,1,24,9,15,20.0,102.5,3.0,9.5,109.5,110.41,90.66
2018,1,24,9,30,39.0,130.0,3.1,9.7,144.0,160.08,133.24
2018,1,24,9,45,65.5,143.5,3.2,9.95,169.5,189.47,158.24
2018,1,24,10,0,92.0,157.0,3.3,10.2,195.0,218.42,182.52
2018,1,24,10,15,67.5,167.5,3.45,10.5,196.5,210.17,174.42
2018,1,24,10,30,43.0,178.0,3.6,10.8,198.0,202.08,166.6
2018,1,24,10,45,43.0,191.0,3.7,11.05,211.5,212.26,174.55
2018,1,24,11,0,43.0,204.0,3.8,11.3,225.0,222.0,182.07
2018,1,24,11,15,28.0,193.5,3.9,11.45,207.5,199.0,162.45
2018,1,24,11,30,13.0,183.0,4.0,11.6,190.0,172.31,139.9
2018,1,24,11,45,7.5,174.0,4.1,11.75,178.0,159.77,129.29
2018,1,24,12,0,2.0,165.0,4.2,11.9,166.0,147.88,119.24
2018,1,24,12,15,7.5,167.5,4.3,11.9,171.5,151.98,122.65
2018,1,24,12,30,13.0,170.0,4.4,11.9,177.0,155.63,125.64
2018,1,24,12,45,8.5,168.0,4.45,11.9,172.5,150.89,121.69
2018,1,24,13,0,4.0,166.0,4.5,11.9,168.0,146.5,118.12
2018,1,24,13,15,2.5,149.0,4.45,11.75,150.5,130.81,105.18
2018,1,24,13,30,1.0,132.0,4.4,11.6,133.0,115.5,92.53
2018,1,24,13,45,0.5,106.0,4.35,11.45,106.5,93.19,73.9
2018,1,24,14,0,0.0,80.0,4.3,11.3,80.0,70.8,55.07
2018,1,24,14,15,0.0,69.0,4.15,11.15,69.0,61.01,46.84
2018,1,24,14,30,0.0,58.0,4.0,11.0,58.0,51.23,38.58
2018,1,24,14,45,17.5,80.5,3.9,10.85,87.0,69.25,53.97
2018,1,24,15,0,35.0,103.0,3.8,10.7,116.0,85.31,71.31
2018,1,24,15,15,23.5,85.5,3.8,10.7,94.0,72.04,59.52
2018,1,24,15,30,12.0,68.0,3.8,10.7,72.0,59.72,48.49
2018,1,24,15,45,6.0,55.5,3.8,10.25,57.5,49.05,38.91
2018,1,24,16,0,0.0,43.0,3.8,9.8,43.0,37.93,28.8
2018,1,24,16,15,0.0,34.5,3.7,9.45,34.5,30.41,21.83
2018,1,24,16,30,0.0,26.0,3.6,9.1,26.0,22.89,14.79
2018,1,24,16,45,7.0,18.5,3.55,8.8,19.0,16.61,8.61
2018,1,24,17,0,14.0,11.0,3.5,8.5,12.0,9.79,0.0
2018,1,24,17,15,14.0,6.5,3.4,8.2,7.0,5.91,0.0
2018,1,24,17,30,14.0,2.0,3.3,7.9,2.0,0.0,0.0
2018,1,24,17,45,7.0,1.0,3.15,7.6,1.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,2.85,7.15,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.6,6.85,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.5,6.65,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.55,6.6,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.65,6.6,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.55,6.35,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.55,6.35,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.65,6.55,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,2.45,6.45,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,2.35,6.35,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,2.25,6.25,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,2.15,6.15,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,2.05,5.8,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,2.0,5.65,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,2.0,5.55,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,2.05,5.55,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,2.05,5.65,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.95,5.7,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.8,5.75,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,1,25,7,15,7.0,5.0,1.7,6.2,5.0,0.0,0.0
2018,1,25,7,30,14.0,10.0,1.7,6.6,10.0,16.68,0.0
2018,1,25,7,45,52.5,24.0,1.7,7.0,29.5,65.64,36.9
2018,1,25,8,0,91.0,38.0,1.7,7.4,49.0,118.75,94.75
2018,1,25,8,15,262.0,50.0,1.85,7.65,99.0,250.04,210.02
2018,1,25,8,30,433.0,62.0,2.0,7.9,149.0,376.17,318.3
2018,1,25,8,45,534.5,65.5,2.15,8.2,198.0,450.3,381.04
2018,1,25,9,0,636.0,69.0,2.3,8.5,247.0,524.11,441.8
2018,1,25,9,15,682.5,72.0,2.4,8.75,289.0,560.23,470.5
2018,1,25,9,30,729.0,75.0,2.5,9.0,331.0,594.2,496.83
2018,1,25,9,45,734.0,80.5,2.6,9.25,361.0,601.15,501.03
2018,1,25,10,0,739.0,86.0,2.7,9.5,391.0,605.26,502.89
2018,1,25,10,15,574.0,115.0,2.8,9.75,362.0,521.62,433.92
2018,1,25,10,30,409.0,144.0,2.9,10.0,333.0,431.67,359.43
2018,1,25,10,45,350.0,167.5,3.0,10.2,335.0,398.79,331.44
2018,1,25,11,0,291.0,191.0,3.1,10.4,337.0,377.35,312.2
2018,1,25,11,15,463.0,169.0,3.2,10.5,410.5,455.34,375.38
2018,1,25,11,30,635.0,147.0,3.3,10.6,484.0,519.73,425.4
2018,1,25,11,45,752.0,119.0,3.4,10.7,525.0,533.83,434.7
2018,1,25,12,0,869.0,91.0,3.5,10.8,566.0,539.55,436.67
2018,1,25,12,15,863.5,93.0,3.55,10.75,566.0,507.24,408.02
2018,1,25,12,30,858.0,95.0,3.6,10.7,566.0,472.86,377.27
2018,1,25,12,45,634.0,127.5,3.65,10.7,473.5,374.91,297.68
2018,1,25,13,0,410.0,160.0,3.7,10.7,381.0,290.2,229.6
2018,1,25,13,15,271.0,166.5,3.7,10.65,311.0,229.18,180.51
2018,1,25,13,30,132.0,173.0,3.7,10.6,241.0,182.43,144.5
2018,1,25,13,45,103.0,129.5,3.7,10.55,181.5,132.82,103.51
2018,1,25,14,0,74.0,86.0,3.7,10.5,122.0,86.28,65.1
2018,1,25,14,15,145.0,123.5,3.6,10.35,188.5,119.27,90.04
2018,1,25,14,30,216.0,161.0,3.5,10.2,255.0,135.62,102.51
2018,1,25,14,45,358.5,136.0,3.4,10.05,277.5,100.73,76.36
2018,1,25,15,0,501.0,111.0,3.3,9.9,300.0,78.05,64.97
2018,1,25,15,15,590.5,91.5,3.3,9.9,292.0,66.16,54.4
2018,1,25,15,30,680.0,72.0,3.3,9.9,284.0,52.91,42.49
2018,1,25,15,45,633.5,67.0,2.9,9.35,242.0,50.25,40.16
2018,1,25,16,0,587.0,62.0,2.5,8.8,200.0,47.62,37.75
2018,1,25,16,15,514.5,55.0,2.4,8.4,158.0,43.19,33.53
2018,1,25,16,30,442.0,48.0,2.3,8.0,116.0,38.77,29.12
2018,1,25,16,45,324.5,38.0,2.2,7.6,79.0,31.42,21.61
2018,1,25,17,0,207.0,28.0,2.1,7.2,42.0,22.17,6.68
2018,1,25,17,15,108.0,15.0,2.05,7.05,22.0,13.64,0.0
2018,1,25,17,30,9.0,2.0,2.0,6.9,2.0,0.0,0.0
2018,1,25,17,45,4.5,1.0,2.0,6.8,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.95,6.6,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.85,6.4,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.75,5.65,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.7,5.55,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.65,5.45,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.6,5.45,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.15,4.85,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.05,4.95,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,26,7,15,70.0,8.0,1.0,5.35,10.0,0.0,0.0
2018,1,26,7,30,140.0,16.0,1.0,5.7,20.0,90.75,0.0
2018,1,26,7,45,293.0,26.0,1.0,6.05,54.5,228.92,147.73
2018,1,26,8,0,446.0,36.0,1.0,6.4,89.0,342.61,278.61
2018,1,26,8,15,530.5,42.5,1.05,6.7,131.5,409.49,340.17
2018,1,26,8,30,615.0,49.0,1.1,7.0,174.0,477.64,398.72
2018,1,26,8,45,659.0,53.0,1.15,7.35,215.0,512.41,428.41
2018,1,26,9,0,703.0,57.0,1.2,7.7,256.0,551.32,459.76
2018,1,26,9,15,691.0,66.0,1.2,8.05,285.5,560.64,465.86
2018,1,26,9,30,679.0,75.0,1.2,8.4,315.0,563.39,466.57
2018,1,26,9,45,401.5,124.0,1.2,8.7,269.5,426.19,354.33
2018,1,26,10,0,124.0,173.0,1.2,9.0,224.0,269.17,223.14
2018,1,26,10,15,129.5,187.5,1.2,9.25,244.5,283.82,235.19
2018,1,26,10,30,135.0,202.0,1.2,9.5,265.0,297.57,245.43
2018,1,26,10,45,345.5,175.5,1.15,9.8,348.0,405.72,333.74
2018,1,26,11,0,556.0,149.0,1.1,10.1,431.0,507.71,412.38
2018,1,26,11,15,676.0,126.0,1.1,10.2,479.5,545.04,439.08
2018,1,26,11,30,796.0,103.0,1.1,10.3,528.0,569.11,455.53
2018,1,26,11,45,856.5,88.0,1.1,10.45,552.5,562.04,447.62
2018,1,26,12,0,917.0,73.0,1.1,10.6,577.0,548.43,434.46
2018,1,26,12,15,916.0,73.5,1.15,10.6,578.5,516.32,407.13
2018,1,26,12,30,915.0,74.0,1.2,10.6,580.0,481.76,377.3
2018,1,26,12,45,911.0,74.0,1.2,10.6,573.5,443.2,343.31
2018,1,26,13,0,907.0,74.0,1.2,10.6,567.0,402.75,306.99
2018,1,26,13,15,873.0,80.5,1.2,10.5,545.5,356.66,266.18
2018,1,26,13,30,839.0,87.0,1.2,10.4,524.0,308.1,223.12
2018,1,26,13,45,851.0,80.5,1.25,10.3,508.5,263.01,181.37
2018,1,26,14,0,863.0,74.0,1.3,10.2,493.0,215.61,138.3
2018,1,26,14,15,779.0,85.0,1.3,10.05,447.0,167.87,101.88
2018,1,26,14,30,695.0,96.0,1.3,9.9,401.0,121.89,72.24
2018,1,26,14,45,604.0,104.5,1.25,9.75,355.0,86.07,59.22
2018,1,26,15,0,513.0,113.0,1.2,9.6,309.0,79.37,66.19
2018,1,26,15,15,342.0,119.5,1.2,9.6,244.5,84.08,70.53
2018,1,26,15,30,171.0,126.0,1.2,9.6,180.0,95.91,81.17
2018,1,26,15,45,103.0,108.5,1.2,8.95,139.5,83.47,70.17
2018,1,26,16,0,35.0,91.0,1.2,8.3,99.0,72.99,60.77
2018,1,26,16,15,23.5,73.0,1.25,7.95,78.0,59.37,48.22
2018,1,26,16,30,12.0,55.0,1.3,7.6,57.0,46.31,35.98
2018,1,26,16,45,19.0,38.5,1.35,7.3,40.5,32.39,22.64
2018,1,26,17,0,26.0,22.0,1.4,7.0,24.0,18.59,6.03
2018,1,26,17,15,23.0,12.0,1.4,6.8,12.5,10.91,0.0
2018,1,26,17,30,20.0,2.0,1.4,6.6,1.0,0.0,0.0
2018,1,26,17,45,10.0,1.0,1.45,6.4,0.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.55,5.8,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.35,5.7,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,0.85,5.75,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.75,5.8,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.7,5.75,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.75,5.7,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.8,5.65,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.8,5.45,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.85,5.3,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.9,5.15,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.85,5.1,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.75,5.1,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.7,5.15,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,1,27,7,15,24.0,6.0,0.7,5.75,7.0,0.0,0.0
2018,1,27,7,30,48.0,12.0,0.7,6.1,14.0,37.17,0.0
2018,1,27,7,45,92.5,27.5,0.7,6.45,37.0,105.81,68.69
2018,1,27,8,0,137.0,43.0,0.7,6.8,60.0,154.91,125.64
2018,1,27,8,15,187.0,58.5,0.7,7.25,91.5,204.43,170.75
2018,1,27,8,30,237.0,74.0,0.7,7.7,123.0,255.02,214.94
2018,1,27,8,45,333.0,80.5,0.75,8.15,166.0,337.35,284.27
2018,1,27,9,0,429.0,87.0,0.8,8.6,209.0,408.28,342.14
2018,1,27,9,15,557.5,81.5,0.9,9.15,265.0,492.94,409.51
2018,1,27,9,30,686.0,76.0,1.0,9.7,321.0,571.65,469.99
2018,1,27,9,45,763.0,69.0,1.1,10.25,367.0,609.28,497.55
2018,1,27,10,0,840.0,62.0,1.2,10.8,413.0,642.03,521.26
2018,1,27,10,15,854.5,63.5,1.3,11.05,443.0,645.4,522.45
2018,1,27,10,30,869.0,65.0,1.4,11.3,473.0,645.56,521.35
2018,1,27,10,45,879.0,66.5,1.5,11.6,497.0,639.51,515.33
2018,1,27,11,0,889.0,68.0,1.6,11.9,521.0,630.15,506.67
2018,1,27,11,15,895.0,68.5,1.7,12.1,537.5,613.96,492.85
2018,1,27,11,30,901.0,69.0,1.8,12.3,554.0,594.63,476.37
2018,1,27,11,45,904.0,70.0,1.85,12.55,563.5,571.06,455.93
2018,1,27,12,0,907.0,71.0,1.9,12.8,573.0,544.58,432.82
2018,1,27,12,15,846.5,88.5,1.95,12.95,558.5,500.93,396.24
2018,1,27,12,30,786.0,106.0,2.0,13.1,544.0,457.33,359.45
2018,1,27,12,45,701.0,130.0,2.05,13.2,517.5,409.19,319.13
2018,1,27,13,0,616.0,154.0,2.1,13.3,491.0,366.19,282.9
2018,1,27,13,15,622.5,146.5,2.1,13.35,480.0,330.66,250.92
2018,1,27,13,30,629.0,139.0,2.1,13.4,469.0,293.52,217.08
2018,1,27,13,45,740.0,105.5,2.15,13.45,479.0,257.58,180.23
2018,1,27,14,0,851.0,72.0,2.2,13.5,489.0,219.56,141.07
2018,1,27,14,15,849.5,68.5,2.2,13.4,465.0,171.85,100.94
2018,1,27,14,30,848.0,65.0,2.2,13.3,441.0,123.27,66.17
2018,1,27,14,45,828.5,63.5,2.2,13.2,407.5,68.51,38.52
2018,1,27,15,0,809.0,62.0,2.2,13.1,374.0,47.86,37.31
2018,1,27,15,15,771.0,60.0,2.2,13.1,333.0,46.93,36.57
2018,1,27,15,30,733.0,58.0,2.2,13.1,292.0,46.09,35.86
2018,1,27,15,45,665.5,56.0,1.8,12.2,245.5,45.21,35.2
2018,1,27,16,0,598.0,54.0,1.4,11.3,199.0,40.72,31.22
2018,1,27,16,15,537.5,48.0,1.4,10.7,159.0,36.94,27.69
2018,1,27,16,30,477.0,42.0,1.4,10.1,119.0,33.13,23.98
2018,1,27,16,45,376.0,34.5,1.45,9.45,83.0,27.88,18.66
2018,1,27,17,0,275.0,27.0,1.5,8.8,47.0,22.64,9.71
2018,1,27,17,15,150.0,15.5,1.55,8.65,25.0,14.1,0.0
2018,1,27,17,30,25.0,4.0,1.6,8.5,3.0,0.0,0.0
2018,1,27,17,45,12.5,2.0,1.65,8.3,1.5,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.95,7.3,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,2.0,7.05,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,2.0,6.75,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,2.0,6.45,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.9,5.95,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.85,5.7,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.8,5.25,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.8,5.05,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.75,4.9,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.8,5.25,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,2.15,5.15,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,2.25,5.05,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,2.3,5.05,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,2.25,5.15,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,1,28,7,15,96.0,8.5,2.25,5.65,12.0,0.0,0.0
2018,1,28,7,30,192.0,17.0,2.3,6.1,24.0,121.0,0.0
2018,1,28,7,45,328.0,26.5,2.3,6.5,58.5,254.0,176.98
2018,1,28,8,0,464.0,36.0,2.3,6.9,93.0,356.3,293.23
2018,1,28,8,15,556.5,41.0,2.35,7.3,137.5,420.68,353.45
2018,1,28,8,30,649.0,46.0,2.4,7.7,182.0,494.39,417.28
2018,1,28,8,45,699.0,50.5,2.4,8.1,226.5,540.01,455.6
2018,1,28,9,0,749.0,55.0,2.4,8.5,271.0,584.15,490.99
2018,1,28,9,15,785.5,57.0,2.45,9.05,313.0,614.27,513.88
2018,1,28,9,30,822.0,59.0,2.5,9.6,355.0,641.85,533.94
2018,1,28,9,45,847.5,60.5,2.55,10.2,392.5,653.27,540.75
2018,1,28,10,0,873.0,62.0,2.6,10.8,430.0,667.08,549.3
2018,1,28,10,15,888.5,63.0,2.55,11.3,461.0,670.38,549.02
2018,1,28,10,30,904.0,64.0,2.5,11.8,492.0,670.34,546.11
2018,1,28,10,45,915.0,65.0,2.5,12.3,517.0,663.95,538.52
2018,1,28,11,0,926.0,66.0,2.5,12.8,542.0,654.12,528.23
2018,1,28,11,15,933.0,67.0,2.5,13.15,559.5,638.4,513.62
2018,1,28,11,30,940.0,68.0,2.5,13.5,577.0,619.34,496.29
2018,1,28,11,45,944.0,68.5,2.55,13.85,587.0,594.78,474.73
2018,1,28,12,0,948.0,69.0,2.6,14.2,597.0,567.15,450.39
2018,1,28,12,15,949.0,69.0,2.6,14.4,599.0,534.57,421.83
2018,1,28,12,30,950.0,69.0,2.6,14.6,601.0,499.32,390.57
2018,1,28,12,45,948.0,69.0,2.6,14.8,595.5,460.3,355.67
2018,1,28,13,0,946.0,69.0,2.6,15.0,590.0,419.13,318.27
2018,1,28,13,15,941.5,68.5,2.55,15.05,576.5,374.71,277.67
2018,1,28,13,30,937.0,68.0,2.5,15.1,563.0,328.72,235.23
2018,1,28,13,45,928.0,67.0,2.5,15.15,541.5,279.88,190.6
2018,1,28,14,0,919.0,66.0,2.5,15.2,520.0,230.32,146.3
2018,1,28,14,15,905.5,65.0,2.45,15.05,491.5,179.63,104.16
2018,1,28,14,30,892.0,64.0,2.4,14.9,463.0,129.1,68.27
2018,1,28,14,45,870.5,63.0,2.3,14.8,428.0,78.67,44.48
2018,1,28,15,0,849.0,62.0,2.2,14.7,393.0,48.04,37.2
2018,1,28,15,15,810.5,59.5,2.2,14.7,349.5,46.68,36.09
2018,1,28,15,30,772.0,57.0,2.2,14.7,306.0,45.38,34.98
2018,1,28,15,45,696.0,54.5,1.8,13.5,255.5,43.96,33.89
2018,1,28,16,0,620.0,52.0,1.4,12.3,205.0,42.7,32.87
2018,1,28,16,15,553.0,47.5,1.4,11.65,164.0,36.45,27.16
2018,1,28,16,30,486.0,43.0,1.4,11.0,123.0,33.89,24.6
2018,1,28,16,45,389.0,35.0,1.4,10.4,86.0,28.22,18.96
2018,1,28,17,0,292.0,27.0,1.4,9.8,49.0,22.49,10.51
2018,1,28,17,15,173.5,16.0,1.45,9.6,26.5,14.55,0.0
2018,1,28,17,30,55.0,5.0,1.5,9.4,4.0,0.0,0.0
2018,1,28,17,45,27.5,2.5,1.5,9.2,2.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,2.05,6.85,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,2.25,6.05,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,2.35,5.95,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,2.5,6.15,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,2.55,6.2,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.6,6.25,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.6,6.35,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,2.65,6.4,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.7,6.65,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,1,29,7,15,7.0,2.5,2.7,6.95,3.0,0.0,0.0
2018,1,29,7,30,14.0,5.0,2.7,7.2,6.0,12.28,0.0
2018,1,29,7,45,7.0,10.5,2.7,7.5,11.0,13.45,4.37
2018,1,29,8,0,0.0,16.0,2.7,7.8,16.0,14.06,6.26
2018,1,29,8,15,0.0,22.0,2.75,8.2,22.0,19.35,11.1
2018,1,29,8,30,0.0,28.0,2.8,8.6,28.0,24.65,15.87
2018,1,29,8,45,0.0,39.5,2.8,8.95,39.5,34.82,24.83
2018,1,29,9,0,0.0,51.0,2.8,9.3,51.0,45.01,33.71
2018,1,29,9,15,0.0,58.0,2.75,9.85,58.0,51.22,39.01
2018,1,29,9,30,0.0,65.0,2.7,10.4,65.0,57.44,44.23
2018,1,29,9,45,0.0,91.5,2.65,10.95,91.5,82.36,65.4
2018,1,29,10,0,0.0,118.0,2.6,11.5,118.0,107.84,86.72
2018,1,29,10,15,31.0,156.5,2.55,12.0,171.5,174.3,142.75
2018,1,29,10,30,62.0,195.0,2.5,12.5,225.0,233.06,190.95
2018,1,29,10,45,74.5,210.5,2.5,12.95,248.0,253.32,206.71
2018,1,29,11,0,87.0,226.0,2.5,13.4,271.0,272.53,221.51
2018,1,29,11,15,64.5,223.0,2.45,13.65,257.0,250.73,202.85
2018,1,29,11,30,42.0,220.0,2.4,13.9,243.0,230.23,185.49
2018,1,29,11,45,84.0,238.0,2.3,14.1,285.0,266.73,214.79
2018,1,29,12,0,126.0,256.0,2.2,14.3,327.0,304.85,244.48
2018,1,29,12,15,93.5,241.0,2.1,14.15,293.5,262.85,210.39
2018,1,29,12,30,61.0,226.0,2.0,14.0,260.0,228.65,182.82
2018,1,29,12,45,80.5,236.0,1.9,13.85,280.5,240.27,191.8
2018,1,29,13,0,100.0,246.0,1.8,13.7,301.0,249.48,198.42
2018,1,29,13,15,88.5,238.5,1.8,13.6,286.5,231.94,184.08
2018,1,29,13,30,77.0,231.0,1.8,13.5,272.0,215.36,170.7
2018,1,29,13,45,170.5,212.5,1.75,13.35,298.5,214.58,166.48
2018,1,29,14,0,264.0,194.0,1.7,13.2,325.0,203.03,152.5
2018,1,29,14,15,279.0,188.0,1.75,13.2,320.0,182.69,134.9
2018,1,29,14,30,294.0,182.0,1.8,13.2,315.0,160.43,117.7
2018,1,29,14,45,251.5,172.5,1.85,13.2,280.0,131.87,100.72
2018,1,29,15,0,209.0,163.0,1.9,13.2,245.0,120.87,101.63
2018,1,29,15,15,200.0,147.5,1.9,13.2,219.5,110.62,92.86
2018,1,29,15,30,191.0,132.0,1.9,13.2,194.0,100.09,83.72
2018,1,29,15,45,114.0,113.5,1.55,12.45,149.0,87.04,72.42
2018,1,29,16,0,37.0,95.0,1.2,11.7,104.0,76.11,62.8
2018,1,29,16,15,21.0,76.5,1.25,11.2,81.5,62.17,50.21
2018,1,29,16,30,5.0,58.0,1.3,10.7,59.0,48.86,37.96
2018,1,29,16,45,2.5,41.5,1.3,10.15,42.0,35.32,25.26
2018,1,29,17,0,0.0,25.0,1.3,9.6,25.0,21.67,10.66
2018,1,29,17,15,12.0,14.5,1.3,9.4,14.5,13.19,0.0
2018,1,29,17,30,24.0,4.0,1.3,9.2,4.0,0.0,0.0
2018,1,29,17,45,12.0,2.0,1.3,9.05,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,0.6,7.95,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,0.6,7.85,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,30,7,15,104.5,8.5,1.4,7.1,12.5,7.73,0.0
2018,1,30,7,30,209.0,17.0,1.5,7.6,25.0,131.54,0.0
2018,1,30,7,45,183.0,31.0,1.6,8.15,45.0,180.26,130.18
2018,1,30,8,0,157.0,45.0,1.7,8.7,65.0,170.11,138.81
2018,1,30,8,15,173.0,62.5,1.7,9.1,93.0,202.58,169.24
2018,1,30,8,30,189.0,80.0,1.7,9.5,121.0,234.33,197.46
2018,1,30,8,45,208.5,97.0,1.7,9.95,151.0,267.0,225.41
2018,1,30,9,0,228.0,114.0,1.7,10.4,181.0,298.99,251.85
2018,1,30,9,15,279.0,125.5,1.7,10.9,219.5,344.36,288.95
2018,1,30,9,30,330.0,137.0,1.7,11.4,258.0,389.33,324.63
2018,1,30,9,45,400.0,139.5,1.7,11.95,300.5,448.6,370.78
2018,1,30,10,0,470.0,142.0,1.7,12.5,343.0,493.5,404.6
2018,1,30,10,15,507.0,145.0,1.65,12.9,376.0,514.38,418.86
2018,1,30,10,30,544.0,148.0,1.6,13.3,409.0,532.72,430.99
2018,1,30,10,45,664.0,123.0,1.6,13.7,457.5,578.0,464.55
2018,1,30,11,0,784.0,98.0,1.6,14.1,506.0,610.06,487.2
2018,1,30,11,15,823.0,91.5,1.55,14.45,532.5,607.7,482.66
2018,1,30,11,30,862.0,85.0,1.5,14.8,559.0,600.97,474.88
2018,1,30,11,45,821.5,99.0,1.45,15.15,556.5,566.47,445.72
2018,1,30,12,0,781.0,113.0,1.4,15.5,554.0,530.9,415.86
2018,1,30,12,15,846.5,95.5,1.4,15.7,575.0,517.18,402.72
2018,1,30,12,30,912.0,78.0,1.4,15.9,596.0,497.53,383.97
2018,1,30,12,45,915.5,76.5,1.35,16.15,592.0,460.6,351.29
2018,1,30,13,0,919.0,75.0,1.3,16.4,588.0,421.22,316.07
2018,1,30,13,15,913.5,74.5,1.3,16.5,574.5,377.39,277.12
2018,1,30,13,30,908.0,74.0,1.3,16.6,561.0,332.13,236.37
2018,1,30,13,45,881.0,77.0,1.35,16.7,534.5,283.33,193.38
2018,1,30,14,0,854.0,80.0,1.4,16.8,508.0,230.7,148.11
2018,1,30,14,15,743.5,98.0,1.4,16.65,456.0,179.13,109.68
2018,1,30,14,30,633.0,116.0,1.4,16.5,404.0,141.03,86.57
2018,1,30,14,45,678.5,99.0,1.45,16.4,387.0,92.66,57.04
2018,1,30,15,0,724.0,82.0,1.5,16.3,370.0,57.07,44.87
2018,1,30,15,15,747.0,71.0,1.5,16.3,342.5,55.31,43.44
2018,1,30,15,30,770.0,60.0,1.5,16.3,315.0,47.6,36.7
2018,1,30,15,45,685.5,61.0,1.4,15.15,265.0,49.23,38.35
2018,1,30,16,0,601.0,62.0,1.3,14.0,215.0,46.83,36.34
2018,1,30,16,15,518.5,55.0,1.3,13.45,169.0,42.34,32.24
2018,1,30,16,30,436.0,48.0,1.3,12.9,123.0,37.84,27.96
2018,1,30,16,45,409.5,38.0,1.35,12.35,91.5,30.7,21.11
2018,1,30,17,0,383.0,28.0,1.4,11.8,60.0,23.26,12.32
2018,1,30,17,15,223.0,17.0,1.45,11.6,33.0,15.46,0.0
2018,1,30,17,30,63.0,6.0,1.5,11.4,6.0,5.46,0.0
2018,1,30,17,45,31.5,3.0,1.5,11.2,3.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,1.75,6.8,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.65,6.3,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.6,6.45,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,1,31,7,15,120.0,9.0,1.6,7.15,14.0,8.19,0.0
2018,1,31,7,30,240.0,18.0,1.6,7.8,28.0,150.38,0.0
2018,1,31,7,45,391.5,26.5,1.6,8.45,67.0,298.66,221.61
2018,1,31,8,0,543.0,35.0,1.6,9.1,106.0,400.11,327.05
2018,1,31,8,15,617.5,39.5,1.5,9.45,150.5,463.45,383.74
2018,1,31,8,30,692.0,44.0,1.4,9.8,195.0,526.61,436.56
2018,1,31,8,45,625.5,60.5,1.3,10.15,219.0,515.56,427.61
2018,1,31,9,0,559.0,77.0,1.2,10.5,243.0,495.12,410.52
2018,1,31,9,15,553.0,90.5,1.25,10.95,274.5,508.26,420.13
2018,1,31,9,30,547.0,104.0,1.3,11.4,306.0,518.74,426.79
2018,1,31,9,45,569.5,111.0,1.35,11.85,340.0,539.29,441.3
2018,1,31,10,0,592.0,118.0,1.4,12.3,374.0,557.32,453.45
2018,1,31,10,15,674.5,107.0,1.5,12.65,418.0,593.66,480.62
2018,1,31,10,30,757.0,96.0,1.6,13.0,462.0,625.54,503.73
2018,1,31,10,45,842.5,81.0,1.65,13.4,507.5,649.1,519.92
2018,1,31,11,0,928.0,66.0,1.7,13.8,553.0,665.7,530.59
2018,1,31,11,15,934.0,67.0,1.7,14.1,570.5,649.42,515.77
2018,1,31,11,30,940.0,68.0,1.7,14.4,588.0,629.82,498.57
2018,1,31,11,45,935.0,70.5,1.75,14.75,595.0,602.34,475.41
2018,1,31,12,0,930.0,73.0,1.8,15.1,602.0,572.19,449.88
2018,1,31,12,15,846.0,97.0,1.8,15.35,579.5,521.55,408.29
2018,1,31,12,30,762.0,121.0,1.8,15.6,557.0,470.61,366.44
2018,1,31,12,45,707.0,134.5,1.85,15.85,536.0,426.17,329.38
2018,1,31,13,0,652.0,148.0,1.9,16.1,515.0,383.73,293.55
2018,1,31,13,15,685.5,133.0,1.9,16.2,511.0,349.34,262.25
2018,1,31,13,30,719.0,118.0,1.9,16.3,507.0,311.08,226.89
2018,1,31,13,45,727.0,110.0,1.9,16.4,490.5,268.49,188.23
2018,1,31,14,0,735.0,102.0,1.9,16.5,474.0,224.25,148.56
2018,1,31,14,15,726.0,98.5,1.8,16.45,449.0,179.48,110.96
2018,1,31,14,30,717.0,95.0,1.7,16.4,424.0,134.84,77.8
2018,1,31,14,45,714.5,87.0,1.65,16.3,394.5,87.45,50.77
2018,1,31,15,0,712.0,79.0,1.6,16.2,365.0,54.64,42.75
2018,1,31,15,15,664.0,79.0,1.6,16.2,325.0,55.67,43.78
2018,1,31,15,30,616.0,79.0,1.6,16.2,285.0,56.98,44.99
2018,1,31,15,45,543.5,76.0,1.4,15.05,240.0,56.02,44.39
2018,1,31,16,0,471.0,73.0,1.2,13.9,195.0,55.3,43.9
2018,1,31,16,15,433.5,62.5,1.3,13.35,158.0,48.32,37.59
2018,1,31,16,30,396.0,52.0,1.4,12.8,121.0,41.11,30.9
2018,1,31,16,45,340.0,41.0,1.45,12.2,88.0,33.13,23.31
2018,1,31,17,0,284.0,30.0,1.5,11.6,55.0,24.85,14.07
2018,1,31,17,15,165.0,18.0,1.55,11.4,30.5,16.37,0.0
2018,1,31,17,30,46.0,6.0,1.6,11.2,6.0,5.46,0.0
2018,1,31,17,45,23.0,3.0,1.6,10.95,3.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,1,7,15,39.5,8.0,1.4,8.4,10.0,28.44,0.0
2018,2,1,7,30,79.0,16.0,1.5,9.0,20.0,82.06,0.0
2018,2,1,7,45,148.0,31.5,1.6,9.6,48.0,162.19,120.72
2018,2,1,8,0,217.0,47.0,1.7,10.2,76.0,223.56,183.12
2018,2,1,8,15,265.0,61.0,1.65,10.65,110.0,272.28,227.08
2018,2,1,8,30,313.0,75.0,1.6,11.1,144.0,322.08,270.04
2018,2,1,8,45,343.5,88.0,1.55,11.55,179.0,359.27,300.95
2018,2,1,9,0,374.0,101.0,1.5,12.0,214.0,395.81,330.12
2018,2,1,9,15,399.5,113.5,1.5,12.55,249.0,427.24,354.16
2018,2,1,9,30,425.0,126.0,1.5,13.1,284.0,457.16,376.29
2018,2,1,9,45,463.0,132.0,1.5,13.65,320.0,486.46,397.64
2018,2,1,10,0,501.0,138.0,1.5,14.2,356.0,513.84,416.98
2018,2,1,10,15,658.5,109.5,1.55,14.65,417.5,588.21,473.55
2018,2,1,10,30,816.0,81.0,1.6,15.1,479.0,649.09,518.2
2018,2,1,10,45,744.5,104.5,1.7,15.55,481.5,615.79,490.15
2018,2,1,11,0,673.0,128.0,1.8,16.0,484.0,578.75,460.1
2018,2,1,11,15,654.5,139.0,1.85,16.3,494.0,560.55,444.61
2018,2,1,11,30,636.0,150.0,1.9,16.6,504.0,540.44,427.42
2018,2,1,11,45,650.0,148.5,1.95,16.9,516.0,525.13,414.02
2018,2,1,12,0,664.0,147.0,2.0,17.2,528.0,506.99,398.13
2018,2,1,12,15,679.0,143.0,2.05,17.4,533.5,484.18,378.48
2018,2,1,12,30,694.0,139.0,2.1,17.6,539.0,458.55,356.16
2018,2,1,12,45,736.5,125.0,2.1,17.8,546.0,432.77,332.77
2018,2,1,13,0,779.0,111.0,2.1,18.0,553.0,404.68,306.54
