Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,23,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,2.65,4.9,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,2.6,4.55,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,2.6,4.3,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,2.6,4.25,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,2.6,4.2,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,2.6,4.15,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,2.6,4.1,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,2.55,4.05,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,2.5,3.95,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,2.5,3.9,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,2.5,3.85,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,2.5,3.75,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,2.5,3.7,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,2.5,3.65,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,2.5,3.6,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,2.45,3.55,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,2.4,3.45,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,2.4,3.4,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,2.35,3.35,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,2.25,3.65,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,2,12,6,45,24.5,2.5,2.2,4.35,2.0,0.0,0.0
2018,2,12,7,0,49.0,5.0,2.2,4.7,4.0,0.0,0.0
2018,2,12,7,15,226.5,16.0,2.35,5.35,31.5,143.89,0.0
2018,2,12,7,30,404.0,27.0,2.5,6.0,59.0,310.85,220.75
2018,2,12,7,45,520.0,32.5,2.65,6.65,103.5,395.45,327.82
2018,2,12,8,0,636.0,38.0,2.8,7.3,148.0,490.01,412.81
2018,2,12,8,15,696.0,42.0,2.9,7.75,195.5,547.56,463.18
2018,2,12,8,30,756.0,46.0,3.0,8.2,243.0,604.85,510.24
2018,2,12,8,45,793.5,49.0,3.15,8.65,290.0,637.87,536.26
2018,2,12,9,0,831.0,52.0,3.3,9.1,337.0,675.18,564.58
2018,2,12,9,15,854.0,55.0,3.25,9.4,380.0,699.82,581.67
2018,2,12,9,30,877.0,58.0,3.2,9.7,423.0,721.71,596.23
2018,2,12,9,45,892.0,61.5,3.15,10.05,461.5,735.3,604.08
2018,2,12,10,0,907.0,65.0,3.1,10.4,500.0,745.54,609.37
2018,2,12,10,15,919.0,66.5,3.05,10.65,532.0,747.72,608.86
2018,2,12,10,30,931.0,68.0,3.0,10.9,564.0,746.39,605.88
2018,2,12,10,45,940.0,69.0,2.95,11.2,589.5,738.81,598.29
2018,2,12,11,0,949.0,70.0,2.9,11.5,615.0,727.68,588.25
2018,2,12,11,15,954.5,71.0,2.9,11.65,633.5,710.65,573.49
2018,2,12,11,30,960.0,72.0,2.9,11.8,652.0,690.2,555.83
2018,2,12,11,45,962.0,73.0,2.85,12.0,662.0,664.23,533.44
2018,2,12,12,0,964.0,74.0,2.8,12.2,672.0,635.15,508.39
2018,2,12,12,15,963.5,74.5,2.8,12.3,674.0,601.21,479.59
2018,2,12,12,30,963.0,75.0,2.8,12.4,676.0,564.58,448.1
2018,2,12,12,45,959.5,75.0,2.8,12.45,669.5,523.53,412.55
2018,2,12,13,0,956.0,75.0,2.8,12.5,663.0,480.37,374.45
2018,2,12,13,15,918.5,84.5,2.8,12.55,639.5,430.7,330.75
2018,2,12,13,30,881.0,94.0,2.8,12.6,616.0,378.64,284.65
2018,2,12,13,45,860.0,96.0,2.75,12.6,591.0,329.07,239.74
2018,2,12,14,0,839.0,98.0,2.7,12.6,566.0,280.01,195.28
2018,2,12,14,15,768.0,109.5,2.7,12.55,521.5,225.24,149.41
2018,2,12,14,30,697.0,121.0,2.7,12.5,477.0,180.46,114.81
2018,2,12,14,45,727.5,106.0,2.7,12.45,455.5,130.32,77.04
2018,2,12,15,0,758.0,91.0,2.7,12.4,434.0,76.95,48.86
2018,2,12,15,15,678.5,94.5,2.7,12.4,381.0,64.88,52.49
2018,2,12,15,30,599.0,98.0,2.7,12.4,328.0,69.02,56.31
2018,2,12,15,45,431.0,102.0,2.4,11.85,257.5,72.42,59.58
2018,2,12,16,0,263.0,106.0,2.1,11.3,187.0,79.55,66.13
2018,2,12,16,15,348.5,85.5,2.05,10.55,174.0,62.67,51.11
2018,2,12,16,30,434.0,65.0,2.0,9.8,161.0,50.29,39.93
2018,2,12,16,45,448.0,51.0,1.95,9.05,129.5,40.28,30.66
2018,2,12,17,0,462.0,37.0,1.9,8.3,98.0,29.76,20.73
2018,2,12,17,15,339.5,28.0,2.0,8.05,62.5,23.12,12.67
2018,2,12,17,30,217.0,19.0,2.1,7.8,27.0,17.28,0.0
2018,2,12,17,45,108.5,9.5,2.2,7.55,13.5,0.0,0.0
2018,2,12,18,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.4,7.15,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.75,6.7,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.8,6.45,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.8,6.15,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.75,5.8,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.65,5.05,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,2.6,4.75,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,2.6,4.45,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,2.6,4.3,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,2.6,4.2,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,2.6,4.1,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,2.6,3.9,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,2.65,3.8,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,2.7,3.7,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,2.7,3.6,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,2.7,3.45,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,2.7,3.4,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,2.75,3.35,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,2.8,3.3,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,2.8,3.25,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,2.8,3.2,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,2.75,3.1,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,2.7,2.95,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,2.7,2.9,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,2.65,2.8,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,2.6,2.7,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,2.55,2.65,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,2.5,2.6,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,2.5,2.55,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,2.45,2.45,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,2.4,2.4,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,2.4,2.4,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,2.4,2.4,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,2.4,2.75,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,2.4,3.1,0.0,0.0,0.0
2018,2,13,6,45,31.0,3.5,2.4,3.4,3.0,0.0,0.0
2018,2,13,7,0,62.0,7.0,2.4,3.7,6.0,0.0,0.0
2018,2,13,7,15,232.5,17.5,2.55,4.35,34.0,149.52,0.0
2018,2,13,7,30,403.0,28.0,2.7,5.0,62.0,314.96,232.99
2018,2,13,7,45,508.5,35.0,2.8,5.65,106.5,392.6,327.95
2018,2,13,8,0,614.0,42.0,2.9,6.3,151.0,482.58,408.95
2018,2,13,8,15,675.0,47.5,2.9,6.9,199.5,542.89,461.16
2018,2,13,8,30,736.0,53.0,2.9,7.5,248.0,602.88,509.76
2018,2,13,8,45,775.0,56.5,2.85,8.1,295.0,643.94,540.92
2018,2,13,9,0,814.0,60.0,2.8,8.7,342.0,683.06,569.22
2018,2,13,9,15,842.0,62.0,2.65,9.35,386.0,709.91,586.42
2018,2,13,9,30,870.0,64.0,2.5,10.0,430.0,727.77,596.22
2018,2,13,9,45,890.5,65.5,2.4,10.6,469.0,742.78,604.03
2018,2,13,10,0,911.0,67.0,2.3,11.2,508.0,754.55,609.3
2018,2,13,10,15,923.0,69.0,2.15,11.6,541.0,757.28,607.96
2018,2,13,10,30,935.0,71.0,2.0,12.0,574.0,756.46,604.13
2018,2,13,10,45,943.5,72.5,1.85,12.4,599.5,748.97,595.58
2018,2,13,11,0,952.0,74.0,1.7,12.8,625.0,737.91,584.63
2018,2,13,11,15,956.5,75.0,1.55,13.05,643.0,720.05,568.28
2018,2,13,11,30,961.0,76.0,1.4,13.3,661.0,698.79,549.15
2018,2,13,11,45,963.5,76.5,1.25,13.55,671.0,672.46,526.18
2018,2,13,12,0,966.0,77.0,1.1,13.8,681.0,643.0,500.69
2018,2,13,12,15,967.0,76.5,1.0,14.0,683.0,608.71,471.9
2018,2,13,12,30,968.0,76.0,0.9,14.2,685.0,571.66,440.59
2018,2,13,12,45,966.0,76.5,0.85,14.35,679.5,531.5,406.82
2018,2,13,13,0,964.0,77.0,0.8,14.5,674.0,489.07,370.53
2018,2,13,13,15,959.5,76.5,0.75,14.6,660.0,442.69,330.45
2018,2,13,13,30,955.0,76.0,0.7,14.7,646.0,394.68,288.18
2018,2,13,13,45,947.0,75.0,0.65,14.8,624.0,343.78,243.01
2018,2,13,14,0,939.0,74.0,0.6,14.9,602.0,292.02,196.88
2018,2,13,14,15,920.0,74.0,0.6,14.8,570.0,238.32,150.66
2018,2,13,14,30,901.0,74.0,0.6,14.7,538.0,185.29,107.71
2018,2,13,14,45,884.0,72.0,0.6,14.65,502.0,131.85,70.68
2018,2,13,15,0,867.0,70.0,0.6,14.6,466.0,79.42,47.17
2018,2,13,15,15,853.0,67.0,0.6,14.6,428.0,50.96,39.72
2018,2,13,15,30,839.0,64.0,0.6,14.6,390.0,49.57,38.64
2018,2,13,15,45,785.5,63.0,0.6,14.0,340.0,49.54,38.79
2018,2,13,16,0,732.0,62.0,0.6,13.4,290.0,49.71,39.09
2018,2,13,16,15,674.5,58.0,0.75,12.75,241.5,47.47,37.15
2018,2,13,16,30,617.0,54.0,0.9,12.1,193.0,41.42,31.68
2018,2,13,16,45,543.5,46.5,1.0,11.45,148.0,36.46,27.02
2018,2,13,17,0,470.0,39.0,1.1,10.8,103.0,31.44,22.06
2018,2,13,17,15,336.5,28.5,1.15,10.45,65.0,23.43,13.22
2018,2,13,17,30,203.0,18.0,1.2,10.1,27.0,16.37,0.0
2018,2,13,17,45,101.5,9.0,1.3,9.75,13.5,8.19,0.0
2018,2,13,18,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,2,14,6,45,27.5,3.0,1.1,6.1,3.0,0.0,0.0
2018,2,14,7,0,55.0,6.0,1.1,6.2,6.0,5.46,0.0
2018,2,14,7,15,197.5,18.5,1.15,6.75,33.5,131.04,0.0
2018,2,14,7,30,340.0,31.0,1.2,7.3,61.0,282.5,211.79
2018,2,14,7,45,455.5,39.0,1.25,7.85,105.5,373.82,307.76
2018,2,14,8,0,571.0,47.0,1.3,8.4,150.0,469.42,390.46
2018,2,14,8,15,600.5,55.5,1.4,8.8,192.0,510.35,426.16
2018,2,14,8,30,630.0,64.0,1.5,9.2,234.0,550.32,459.2
2018,2,14,8,45,553.5,86.0,1.55,9.6,254.5,528.9,441.04
2018,2,14,9,0,477.0,108.0,1.6,10.0,275.0,497.46,414.63
2018,2,14,9,15,363.5,135.5,1.75,10.45,272.0,446.88,371.96
2018,2,14,9,30,250.0,163.0,1.9,10.9,269.0,378.51,314.56
2018,2,14,9,45,150.0,177.5,2.05,11.4,242.5,303.84,251.56
2018,2,14,10,0,50.0,192.0,2.2,11.9,216.0,229.83,188.08
2018,2,14,10,15,37.5,190.5,2.3,12.3,209.5,215.21,175.37
2018,2,14,10,30,25.0,189.0,2.4,12.7,203.0,201.4,163.19
2018,2,14,10,45,103.5,227.5,2.5,13.1,287.5,304.27,247.59
2018,2,14,11,0,182.0,266.0,2.6,13.5,372.0,391.95,317.0
2018,2,14,11,15,255.5,265.5,2.7,13.7,419.5,440.82,355.06
2018,2,14,11,30,329.0,265.0,2.8,13.9,467.0,475.64,381.79
2018,2,14,11,45,355.0,264.0,2.85,14.1,485.0,476.01,380.96
2018,2,14,12,0,381.0,263.0,2.9,14.3,503.0,473.85,378.14
2018,2,14,12,15,327.0,269.5,3.0,14.3,476.0,431.7,344.12
2018,2,14,12,30,273.0,276.0,3.1,14.3,449.0,392.06,312.15
2018,2,14,12,45,549.0,197.0,3.15,14.35,541.0,441.07,349.05
2018,2,14,13,0,825.0,118.0,3.2,14.4,633.0,467.68,364.75
2018,2,14,13,15,852.0,107.0,3.35,14.25,629.0,428.67,329.58
2018,2,14,13,30,879.0,96.0,3.5,14.1,625.0,385.79,290.31
2018,2,14,13,45,758.0,126.0,3.6,13.95,571.0,326.2,240.46
2018,2,14,14,0,637.0,156.0,3.7,13.8,517.0,279.0,201.84
2018,2,14,14,15,727.0,124.5,3.8,13.5,517.0,234.1,158.49
2018,2,14,14,30,817.0,93.0,3.9,13.2,517.0,185.22,113.16
2018,2,14,14,45,839.5,82.0,4.05,12.95,492.5,131.73,72.69
2018,2,14,15,0,862.0,71.0,4.2,12.7,468.0,75.52,42.85
2018,2,14,15,15,846.0,68.0,4.2,12.7,429.5,51.54,40.52
2018,2,14,15,30,830.0,65.0,4.2,12.7,391.0,50.16,39.4
2018,2,14,15,45,800.5,61.5,4.15,11.8,346.0,48.29,37.96
2018,2,14,16,0,771.0,58.0,4.1,10.9,301.0,46.43,36.47
2018,2,14,16,15,726.0,54.0,3.9,10.25,254.0,44.08,34.42
2018,2,14,16,30,681.0,50.0,3.7,9.6,207.0,41.76,32.29
2018,2,14,16,45,604.5,44.5,3.5,8.9,159.5,38.02,28.71
2018,2,14,17,0,528.0,39.0,3.3,8.2,112.0,31.43,22.33
2018,2,14,17,15,371.5,29.5,3.3,7.9,71.0,24.27,14.4
2018,2,14,17,30,215.0,20.0,3.3,7.6,30.0,17.01,0.0
2018,2,14,17,45,107.5,10.0,3.35,7.3,15.0,9.1,0.0
2018,2,14,18,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,3.45,6.9,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,3.5,6.8,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,3.5,6.75,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,3.5,6.7,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,3.5,6.7,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,3.5,6.7,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,3.5,6.7,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,3.5,6.7,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,3.45,6.65,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,3.4,6.6,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,3.35,6.55,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,3.25,6.4,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,3.15,6.2,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,3.0,5.95,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.85,5.65,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,2.65,5.3,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,2.4,4.95,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,2.25,4.65,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.15,4.4,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,2.15,4.25,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,2.25,4.15,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,2.55,4.05,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.6,3.9,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.6,3.8,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.6,3.65,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.65,3.45,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.7,3.4,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.75,3.35,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.8,3.3,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.8,3.25,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.8,3.2,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,2.8,3.1,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.9,3.3,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,3.0,3.6,0.0,0.0,0.0
2018,2,15,6,45,38.5,3.5,3.05,3.9,3.5,0.0,0.0
2018,2,15,7,0,77.0,7.0,3.1,4.2,7.0,48.96,0.0
2018,2,15,7,15,266.0,18.0,3.3,4.7,39.0,197.51,0.0
2018,2,15,7,30,455.0,29.0,3.5,5.2,71.0,341.67,266.27
2018,2,15,7,45,559.0,35.0,3.7,5.75,117.5,429.72,361.5
2018,2,15,8,0,663.0,41.0,3.9,6.3,164.0,519.35,442.26
2018,2,15,8,15,721.5,46.0,3.95,6.85,214.0,578.62,493.15
2018,2,15,8,30,780.0,51.0,4.0,7.4,264.0,637.47,541.03
2018,2,15,8,45,819.0,53.5,4.05,7.95,312.5,678.11,572.33
2018,2,15,9,0,858.0,56.0,4.1,8.5,361.0,710.27,595.79
2018,2,15,9,15,886.0,58.5,4.1,9.05,407.0,738.36,615.05
2018,2,15,9,30,914.0,61.0,4.1,9.6,453.0,763.65,631.67
2018,2,15,9,45,932.5,62.5,4.1,10.2,493.0,777.46,639.13
2018,2,15,10,0,951.0,64.0,4.1,10.8,533.0,787.86,644.11
2018,2,15,10,15,964.0,65.0,4.05,11.2,566.5,790.02,643.17
2018,2,15,10,30,977.0,66.0,4.0,11.6,600.0,788.51,639.65
2018,2,15,10,45,986.5,66.5,3.95,12.05,626.5,780.16,631.09
2018,2,15,11,0,996.0,67.0,3.9,12.5,653.0,768.09,619.98
2018,2,15,11,15,1001.5,67.5,3.85,12.75,671.5,749.58,604.55
2018,2,15,11,30,1007.0,68.0,3.8,13.0,690.0,727.5,585.23
2018,2,15,11,45,1010.5,68.5,3.8,13.25,701.0,700.65,562.27
2018,2,15,12,0,1014.0,69.0,3.8,13.5,712.0,670.45,536.45
2018,2,15,12,15,1014.5,68.5,3.75,13.6,714.0,634.36,505.83
2018,2,15,12,30,1015.0,68.0,3.7,13.7,716.0,595.39,472.41
2018,2,15,12,45,1012.5,68.5,3.7,13.85,710.0,553.23,435.77
2018,2,15,13,0,1010.0,69.0,3.7,14.0,704.0,508.7,396.39
2018,2,15,13,15,1006.0,68.5,3.65,14.0,689.5,460.53,353.32
2018,2,15,13,30,1002.0,68.0,3.6,14.0,675.0,410.57,307.82
2018,2,15,13,45,994.5,67.5,3.55,14.05,652.5,357.99,259.45
2018,2,15,14,0,987.0,67.0,3.5,14.1,630.0,304.41,209.98
2018,2,15,14,15,968.5,67.0,3.45,14.0,597.0,248.28,159.79
2018,2,15,14,30,950.0,67.0,3.4,13.9,564.0,192.72,112.98
2018,2,15,14,45,935.0,64.5,3.3,13.8,527.0,136.41,71.95
2018,2,15,15,0,920.0,62.0,3.2,13.7,490.0,80.91,44.56
2018,2,15,15,15,892.0,61.5,3.2,13.7,447.0,54.16,42.67
2018,2,15,15,30,864.0,61.0,3.2,13.7,404.0,53.64,42.34
2018,2,15,15,45,814.0,60.0,2.65,12.9,353.5,47.07,36.7
2018,2,15,16,0,764.0,59.0,2.1,12.1,303.0,47.1,36.91
2018,2,15,16,15,717.5,55.0,2.0,11.2,255.5,44.77,34.94
2018,2,15,16,30,671.0,51.0,1.9,10.3,208.0,42.49,32.9
2018,2,15,16,45,601.0,44.5,1.85,9.35,161.0,37.86,28.57
2018,2,15,17,0,531.0,38.0,1.8,8.4,114.0,30.41,21.48
2018,2,15,17,15,421.0,29.5,1.8,8.1,75.0,24.21,14.65
2018,2,15,17,30,311.0,21.0,1.8,7.8,36.0,17.92,0.0
2018,2,15,17,45,155.5,10.5,1.85,7.45,18.0,9.55,0.0
2018,2,15,18,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.75,6.9,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.95,6.45,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,0.95,5.9,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.15,5.35,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,2,16,6,45,49.0,5.0,0.85,5.75,5.0,0.0,0.0
2018,2,16,7,0,98.0,10.0,0.8,5.9,10.0,63.64,0.0
2018,2,16,7,15,265.0,20.0,0.9,6.4,40.5,201.2,0.0
2018,2,16,7,30,432.0,30.0,1.0,6.9,71.0,341.72,265.5
2018,2,16,7,45,529.5,36.5,1.1,7.45,116.5,414.61,342.14
2018,2,16,8,0,627.0,43.0,1.2,8.0,162.0,500.32,416.33
2018,2,16,8,15,684.5,48.0,1.25,8.55,210.5,558.51,464.05
2018,2,16,8,30,742.0,53.0,1.3,9.1,259.0,616.28,508.87
2018,2,16,8,45,779.0,56.5,1.35,9.65,306.5,656.4,538.27
2018,2,16,9,0,816.0,60.0,1.4,10.2,354.0,694.56,565.13
2018,2,16,9,15,842.5,62.5,1.45,10.7,398.0,721.29,582.82
2018,2,16,9,30,869.0,65.0,1.5,11.2,442.0,738.83,593.49
2018,2,16,9,45,888.0,67.0,1.5,11.65,481.0,753.57,601.66
2018,2,16,10,0,907.0,69.0,1.5,12.1,520.0,765.04,607.43
2018,2,16,10,15,919.5,70.0,1.5,12.45,552.5,767.04,606.68
2018,2,16,10,30,932.0,71.0,1.5,12.8,585.0,765.53,603.66
2018,2,16,10,45,940.0,73.0,1.5,13.2,611.0,758.33,596.64
2018,2,16,11,0,948.0,75.0,1.5,13.6,637.0,747.53,587.28
2018,2,16,11,15,954.0,75.5,1.5,13.85,655.5,730.15,573.37
2018,2,16,11,30,960.0,76.0,1.5,14.1,674.0,709.33,556.09
2018,2,16,11,45,963.5,77.0,1.45,14.35,685.0,684.06,534.92
2018,2,16,12,0,967.0,78.0,1.4,14.6,696.0,655.57,511.15
2018,2,16,12,15,968.0,78.0,1.45,14.8,698.5,621.58,483.83
2018,2,16,12,30,969.0,78.0,1.5,15.0,701.0,584.79,453.75
2018,2,16,12,45,967.5,77.5,1.5,15.2,695.0,543.67,419.37
2018,2,16,13,0,966.0,77.0,1.5,15.4,689.0,500.27,382.36
2018,2,16,13,15,961.5,76.5,1.55,15.45,674.5,453.58,342.26
2018,2,16,13,30,957.0,76.0,1.6,15.5,660.0,405.25,299.74
2018,2,16,13,45,950.0,75.0,1.7,15.55,638.0,354.3,254.35
2018,2,16,14,0,943.0,74.0,1.8,15.6,616.0,302.39,207.61
2018,2,16,14,15,926.5,73.5,1.8,15.5,584.5,248.23,159.92
2018,2,16,14,30,910.0,73.0,1.8,15.4,553.0,194.51,115.05
2018,2,16,14,45,892.0,71.5,1.8,15.35,516.5,140.58,75.92
2018,2,16,15,0,874.0,70.0,1.8,15.3,480.0,87.74,49.42
2018,2,16,15,15,860.5,67.0,1.8,15.3,441.5,57.82,45.59
2018,2,16,15,30,847.0,64.0,1.8,15.3,403.0,49.27,38.19
2018,2,16,15,45,786.0,64.5,1.55,14.5,351.0,50.36,39.39
2018,2,16,16,0,725.0,65.0,1.3,13.7,299.0,51.78,40.85
2018,2,16,16,15,654.5,62.0,1.35,13.0,248.5,46.05,35.84
2018,2,16,16,30,584.0,59.0,1.4,12.3,198.0,44.98,34.88
2018,2,16,16,45,482.5,50.0,1.45,11.6,147.5,38.82,29.19
2018,2,16,17,0,381.0,41.0,1.5,10.9,97.0,32.54,23.18
2018,2,16,17,15,330.0,31.0,1.55,10.6,66.5,25.29,15.62
2018,2,16,17,30,279.0,21.0,1.6,10.3,36.0,17.73,0.0
2018,2,16,17,45,139.5,10.5,1.65,10.0,18.0,9.55,0.0
2018,2,16,18,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.75,7.75,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.65,7.7,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.55,7.65,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.5,7.55,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,2,17,6,45,47.0,4.5,0.5,7.8,5.0,0.0,0.0
2018,2,17,7,0,94.0,9.0,0.5,7.9,10.0,60.82,0.0
2018,2,17,7,15,256.5,20.5,0.5,8.35,42.0,199.73,0.0
2018,2,17,7,30,419.0,32.0,0.5,8.8,74.0,337.42,262.39
2018,2,17,7,45,516.0,38.5,0.5,9.25,119.0,418.02,340.03
2018,2,17,8,0,613.0,45.0,0.5,9.7,164.0,495.79,405.73
2018,2,17,8,15,671.5,50.5,0.5,10.3,213.0,555.35,452.52
2018,2,17,8,30,730.0,56.0,0.5,10.9,262.0,614.52,496.31
2018,2,17,8,45,768.0,59.0,0.5,11.55,309.0,654.8,523.95
2018,2,17,9,0,806.0,62.0,0.5,12.2,356.0,693.1,549.12
2018,2,17,9,15,833.5,64.5,0.5,12.8,400.0,720.59,565.82
2018,2,17,9,30,861.0,67.0,0.5,13.4,444.0,738.88,575.73
2018,2,17,9,45,881.0,68.0,0.5,14.0,483.0,753.15,582.78
2018,2,17,10,0,901.0,69.0,0.5,14.6,522.0,764.22,587.62
2018,2,17,10,15,913.5,70.5,0.45,15.0,554.5,766.89,586.34
2018,2,17,10,30,926.0,72.0,0.4,15.4,587.0,766.03,582.89
2018,2,17,10,45,935.0,73.0,0.35,15.8,612.5,758.48,575.09
2018,2,17,11,0,944.0,74.0,0.3,16.2,638.0,747.37,565.17
2018,2,17,11,15,949.5,74.5,0.4,16.55,656.0,729.75,553.43
2018,2,17,11,30,955.0,75.0,0.5,16.9,674.0,708.72,538.18
2018,2,17,11,45,958.0,75.5,0.6,17.25,684.5,682.75,519.12
2018,2,17,12,0,961.0,76.0,0.7,17.6,695.0,653.63,497.33
2018,2,17,12,15,962.0,76.0,0.8,17.7,697.0,619.84,472.01
2018,2,17,12,30,963.0,76.0,0.9,17.8,699.0,583.26,443.8
2018,2,17,12,45,961.0,75.0,1.0,17.9,692.5,541.65,410.94
2018,2,17,13,0,959.0,74.0,1.1,18.0,686.0,497.83,375.26
2018,2,17,13,15,955.0,73.5,1.2,17.95,672.0,451.64,336.72
2018,2,17,13,30,951.0,73.0,1.3,17.9,658.0,403.78,295.58
2018,2,17,13,45,943.5,72.0,1.4,17.85,636.0,352.95,251.08
2018,2,17,14,0,936.0,71.0,1.5,17.8,614.0,301.23,205.18
2018,2,17,14,15,925.0,69.5,1.55,17.6,584.5,247.71,158.32
2018,2,17,14,30,914.0,68.0,1.6,17.4,555.0,194.11,113.56
2018,2,17,14,45,899.0,66.5,1.7,17.15,519.5,140.27,74.33
2018,2,17,15,0,884.0,65.0,1.8,16.9,484.0,87.22,47.07
2018,2,17,15,15,863.5,63.5,1.8,16.9,443.5,55.34,43.11
2018,2,17,15,30,843.0,62.0,1.8,16.9,403.0,54.2,42.26
2018,2,17,15,45,812.5,59.0,1.8,15.95,357.5,46.05,35.32
2018,2,17,16,0,782.0,56.0,1.8,15.0,312.0,44.51,34.16
2018,2,17,16,15,736.5,52.5,1.8,14.1,264.0,42.49,32.5
2018,2,17,16,30,691.0,49.0,1.8,13.2,216.0,40.53,30.78
2018,2,17,16,45,619.0,44.0,1.85,12.3,168.5,37.19,27.67
2018,2,17,17,0,547.0,39.0,1.9,11.4,121.0,33.94,24.41
2018,2,17,17,15,411.5,31.0,2.05,11.0,79.5,25.29,15.77
2018,2,17,17,30,276.0,23.0,2.2,10.6,38.0,19.54,0.0
2018,2,17,17,45,138.0,11.5,2.3,10.2,19.0,10.46,0.0
2018,2,17,18,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,2.95,8.7,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,3.0,8.55,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,3.0,8.45,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,3.0,8.35,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,3.05,8.25,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,3.05,8.15,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,2.95,7.85,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,2.9,7.55,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,2.9,7.45,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,2.95,7.35,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,3.05,7.25,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,3.15,7.2,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,3.2,7.15,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.25,7.1,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.3,6.85,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.45,7.05,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,2,18,6,45,34.0,5.0,3.75,7.5,5.5,0.0,0.0
2018,2,18,7,0,68.0,10.0,3.9,7.7,11.0,47.41,0.0
2018,2,18,7,15,117.0,22.5,4.2,7.95,31.5,122.79,20.69
2018,2,18,7,30,166.0,35.0,4.5,8.2,52.0,183.77,146.5
2018,2,18,7,45,318.0,48.0,4.8,8.45,103.0,299.86,253.24
2018,2,18,8,0,470.0,61.0,5.1,8.7,154.0,426.51,364.78
2018,2,18,8,15,584.5,63.5,5.15,8.95,210.0,519.05,444.92
2018,2,18,8,30,699.0,66.0,5.2,9.2,266.0,612.78,522.52
2018,2,18,8,45,738.5,70.0,5.3,9.45,313.5,649.58,551.58
2018,2,18,9,0,778.0,74.0,5.4,9.7,361.0,690.23,582.95
2018,2,18,9,15,681.5,96.0,5.45,9.9,369.0,652.07,550.79
2018,2,18,9,30,585.0,118.0,5.5,10.1,377.0,604.17,509.97
2018,2,18,9,45,533.0,132.0,5.5,10.3,383.5,570.68,480.82
2018,2,18,10,0,481.0,146.0,5.5,10.5,390.0,541.98,455.24
2018,2,18,10,15,688.0,117.0,5.55,10.7,490.0,664.13,554.32
2018,2,18,10,30,895.0,88.0,5.6,10.9,590.0,770.52,635.95
2018,2,18,10,45,872.0,98.0,5.65,11.05,605.0,749.41,617.92
2018,2,18,11,0,849.0,108.0,5.7,11.2,620.0,725.37,597.8
2018,2,18,11,15,898.5,98.0,5.8,11.25,653.5,727.39,598.54
2018,2,18,11,30,948.0,88.0,5.9,11.3,687.0,721.32,592.69
2018,2,18,11,45,950.5,88.5,6.0,11.35,697.0,694.89,570.11
2018,2,18,12,0,953.0,89.0,6.1,11.4,707.0,665.36,544.77
2018,2,18,12,15,954.0,89.5,6.25,11.35,710.0,631.97,516.2
2018,2,18,12,30,955.0,90.0,6.4,11.3,713.0,595.79,484.72
2018,2,18,12,45,953.5,89.5,6.5,11.2,707.0,554.84,448.65
2018,2,18,13,0,952.0,89.0,6.6,11.1,701.0,511.64,409.83
2018,2,18,13,15,947.0,88.5,6.65,10.9,686.5,464.95,367.32
2018,2,18,13,30,942.0,88.0,6.7,10.7,672.0,416.7,322.51
2018,2,18,13,45,933.5,88.0,6.8,10.55,650.0,366.41,275.27
2018,2,18,14,0,925.0,88.0,6.9,10.4,628.0,315.29,226.98
2018,2,18,14,15,905.5,87.5,6.9,10.15,595.5,260.88,177.07
2018,2,18,14,30,886.0,87.0,6.9,9.9,563.0,201.24,125.25
2018,2,18,14,45,876.5,84.5,6.9,9.65,529.5,147.67,83.72
2018,2,18,15,0,867.0,82.0,6.9,9.4,496.0,94.48,53.91
2018,2,18,15,15,844.5,79.0,6.9,9.4,454.0,59.33,48.02
2018,2,18,15,30,822.0,76.0,6.9,9.4,412.0,58.19,47.12
2018,2,18,15,45,789.0,73.0,6.7,8.75,366.0,57.01,46.29
2018,2,18,16,0,756.0,70.0,6.5,8.1,320.0,55.91,45.49
2018,2,18,16,15,706.0,66.0,6.35,7.75,271.5,49.2,39.45
2018,2,18,16,30,656.0,62.0,6.2,7.4,223.0,47.48,37.84
2018,2,18,16,45,575.5,55.5,6.0,7.05,174.0,43.6,34.09
2018,2,18,17,0,495.0,49.0,5.8,6.7,125.0,39.79,30.17
2018,2,18,17,15,358.0,38.0,5.75,6.45,82.5,31.65,21.73
2018,2,18,17,30,221.0,27.0,5.7,6.2,40.0,21.46,2.28
2018,2,18,17,45,110.5,13.5,5.6,5.95,20.0,12.28,0.0
2018,2,18,18,0,0.0,0.0,5.5,5.7,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,5.45,5.55,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,5.4,5.4,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,5.35,5.3,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,5.3,5.2,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,5.25,5.1,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,5.15,4.9,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,5.1,4.8,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,5.05,4.7,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,5.0,4.6,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.95,4.5,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.9,4.4,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.85,4.35,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.8,4.3,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,4.7,4.2,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,4.6,4.1,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,4.5,3.9,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,4.4,3.8,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,4.3,3.7,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,4.25,3.65,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,4.2,3.6,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,4.15,3.5,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,4.1,3.4,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,4.1,3.35,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,4.1,3.3,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,4.05,3.25,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,4.0,3.2,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,4.0,3.2,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,4.0,3.2,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,4.0,3.2,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,4.0,3.2,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,4.05,3.15,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,4.1,3.1,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,4.1,3.05,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,4.15,2.9,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,4.1,2.8,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,4.1,2.75,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,4.1,2.7,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,4.0,2.6,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,3.85,2.4,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,3.8,2.3,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,3.85,2.45,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,3.9,2.6,0.0,0.0,0.0
2018,2,19,6,45,37.0,5.5,3.95,2.8,6.0,0.0,0.0
2018,2,19,7,0,74.0,11.0,4.0,3.0,12.0,51.98,0.0
2018,2,19,7,15,230.5,24.5,4.1,3.35,46.0,193.17,69.58
2018,2,19,7,30,387.0,38.0,4.2,3.7,80.0,326.14,269.04
2018,2,19,7,45,495.0,45.0,4.35,4.05,127.0,416.31,356.53
2018,2,19,8,0,603.0,52.0,4.5,4.4,174.0,509.27,440.11
2018,2,19,8,15,665.0,57.0,4.4,4.75,224.0,569.96,492.37
2018,2,19,8,30,727.0,62.0,4.3,5.1,274.0,625.69,537.64
2018,2,19,8,45,768.5,65.5,4.25,5.45,322.5,669.62,571.65
2018,2,19,9,0,810.0,69.0,4.2,5.8,371.0,711.53,602.83
2018,2,19,9,15,838.0,71.0,4.1,6.05,415.5,739.04,621.74
2018,2,19,9,30,866.0,73.0,4.0,6.3,460.0,763.65,637.97
2018,2,19,9,45,887.5,73.5,3.85,6.55,499.5,772.0,641.52
2018,2,19,10,0,909.0,74.0,3.7,6.8,539.0,783.59,647.61
2018,2,19,10,15,922.0,75.0,3.6,6.95,572.0,785.91,647.11
2018,2,19,10,30,935.0,76.0,3.5,7.1,605.0,784.7,644.12
2018,2,19,10,45,944.0,77.5,3.45,7.25,631.5,777.49,637.02
2018,2,19,11,0,953.0,79.0,3.4,7.4,658.0,766.65,627.39
2018,2,19,11,15,958.5,80.0,3.35,7.55,676.5,749.21,612.97
2018,2,19,11,30,964.0,81.0,3.3,7.7,695.0,728.3,594.79
2018,2,19,11,45,967.0,81.0,3.3,7.8,705.0,701.36,572.01
2018,2,19,12,0,970.0,81.0,3.3,7.9,715.0,671.25,546.47
2018,2,19,12,15,970.0,82.0,3.3,8.0,717.5,637.34,517.5
2018,2,19,12,30,970.0,83.0,3.3,8.1,720.0,600.64,485.75
2018,2,19,12,45,968.0,82.5,3.35,8.2,713.5,558.94,449.52
2018,2,19,13,0,966.0,82.0,3.4,8.3,707.0,514.99,410.57
2018,2,19,13,15,961.0,81.5,3.4,8.35,692.5,467.76,367.99
2018,2,19,13,30,956.0,81.0,3.4,8.4,678.0,418.94,323.07
2018,2,19,13,45,943.5,82.0,3.45,8.4,654.5,367.64,275.54
2018,2,19,14,0,931.0,83.0,3.5,8.4,631.0,315.84,227.14
2018,2,19,14,15,794.5,111.0,3.5,8.4,563.0,254.19,176.11
2018,2,19,14,30,658.0,139.0,3.5,8.4,495.0,203.59,137.47
2018,2,19,14,45,447.0,150.0,3.5,8.35,385.0,150.49,104.03
2018,2,19,15,0,236.0,161.0,3.5,8.3,275.0,125.91,96.38
2018,2,19,15,15,118.0,105.5,3.5,8.3,162.5,83.59,70.01
2018,2,19,15,30,0.0,50.0,3.5,8.3,50.0,44.13,34.58
2018,2,19,15,45,0.0,47.5,3.25,8.0,47.5,41.91,32.71
2018,2,19,16,0,0.0,45.0,3.0,7.7,45.0,39.69,30.79
2018,2,19,16,15,0.0,50.5,2.85,7.15,50.5,44.57,35.35
2018,2,19,16,30,0.0,56.0,2.7,6.6,56.0,49.23,39.62
2018,2,19,16,45,0.0,43.5,2.55,6.05,43.5,38.39,29.55
2018,2,19,17,0,0.0,31.0,2.4,5.5,31.0,27.32,19.15
2018,2,19,17,15,65.5,23.0,2.4,5.15,27.0,18.92,10.95
2018,2,19,17,30,131.0,15.0,2.4,4.8,23.0,11.71,0.08
2018,2,19,17,45,65.5,7.5,2.45,4.5,11.5,6.82,0.0
2018,2,19,18,0,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,2.5,3.65,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,2.45,3.3,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,2.4,3.1,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,2.35,2.95,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,2.25,2.65,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,2.15,2.35,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,2.1,2.2,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,2.1,2.15,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,2.1,2.1,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,2.05,2.05,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,2.0,1.95,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,2.0,1.9,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,2.0,1.85,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,2.0,1.8,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,2.0,1.7,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,2.0,1.6,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,2.0,1.4,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,2.0,1.3,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,2.0,1.2,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,2.0,1.1,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.95,0.9,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.9,0.8,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.9,0.75,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.9,0.7,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.85,0.55,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.8,0.4,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.8,0.3,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.8,0.2,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.8,0.15,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.8,0.1,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.7,-0.1,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.7,-0.15,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.7,-0.2,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.7,-0.3,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.7,-0.4,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.65,-0.4,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.6,-0.4,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.6,-0.45,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.55,-0.05,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,2,20,6,45,76.5,6.5,1.45,0.8,8.0,0.0,0.0
2018,2,20,7,0,153.0,13.0,1.4,1.2,16.0,99.18,0.0
2018,2,20,7,15,318.0,23.5,1.4,1.75,52.0,249.04,121.79
2018,2,20,7,30,483.0,34.0,1.4,2.3,88.0,385.57,317.23
2018,2,20,7,45,538.0,42.0,1.35,2.85,130.0,443.32,374.63
2018,2,20,8,0,593.0,50.0,1.3,3.4,172.0,502.36,426.67
2018,2,20,8,15,395.5,78.5,1.2,4.05,169.0,403.98,345.35
2018,2,20,8,30,198.0,107.0,1.1,4.7,166.0,285.78,244.6
2018,2,20,8,45,138.0,131.0,1.0,5.3,175.0,256.59,218.63
2018,2,20,9,0,78.0,155.0,0.9,5.9,184.0,224.86,189.57
2018,2,20,9,15,124.0,175.5,0.9,6.3,228.5,293.35,246.64
2018,2,20,9,30,170.0,196.0,0.9,6.7,273.0,348.21,290.57
2018,2,20,9,45,343.0,181.0,0.9,7.1,352.5,471.17,389.97
2018,2,20,10,0,516.0,166.0,0.9,7.5,432.0,594.92,484.48
2018,2,20,10,15,720.0,123.0,1.0,7.75,519.5,700.64,564.11
2018,2,20,10,30,924.0,80.0,1.1,8.0,607.0,784.81,623.41
2018,2,20,10,45,931.0,82.0,1.2,8.25,632.5,776.75,616.25
2018,2,20,11,0,938.0,84.0,1.3,8.5,658.0,765.14,607.81
2018,2,20,11,15,943.0,85.5,1.35,8.65,676.5,748.05,595.16
2018,2,20,11,30,948.0,87.0,1.4,8.8,695.0,727.55,578.82
2018,2,20,11,45,950.0,87.0,1.45,8.9,704.5,700.24,557.28
2018,2,20,12,0,952.0,87.0,1.5,9.0,714.0,669.87,533.08
2018,2,20,12,15,953.0,87.0,1.6,9.05,716.0,635.98,506.14
2018,2,20,12,30,954.0,87.0,1.7,9.1,718.0,599.32,476.3
2018,2,20,12,45,952.5,86.0,1.75,9.2,711.5,557.89,441.57
2018,2,20,13,0,951.0,85.0,1.8,9.3,705.0,514.23,404.11
2018,2,20,13,15,946.5,84.5,1.85,9.25,690.5,467.73,363.53
2018,2,20,13,30,942.0,84.0,1.9,9.2,676.0,419.62,320.49
2018,2,20,13,45,934.5,83.0,2.0,9.2,654.0,368.73,274.28
2018,2,20,14,0,927.0,82.0,2.1,9.2,632.0,316.97,226.61
2018,2,20,14,15,915.5,81.0,2.15,9.1,602.5,263.68,178.06
2018,2,20,14,30,904.0,80.0,2.2,9.0,573.0,210.35,131.42
2018,2,20,14,45,741.0,111.5,2.25,8.85,498.5,153.74,93.56
2018,2,20,15,0,578.0,143.0,2.3,8.7,424.0,124.53,85.08
2018,2,20,15,15,394.5,158.5,2.3,8.7,343.0,106.08,89.89
2018,2,20,15,30,211.0,174.0,2.3,8.7,262.0,127.99,109.64
2018,2,20,15,45,131.0,151.0,2.35,8.25,203.5,112.77,96.48
2018,2,20,16,0,51.0,128.0,2.4,7.8,145.0,101.11,86.38
2018,2,20,16,15,63.5,111.0,2.3,7.25,129.0,88.58,75.31
2018,2,20,16,30,76.0,94.0,2.2,6.7,113.0,73.31,61.53
2018,2,20,16,45,58.0,76.5,2.1,6.2,89.0,62.21,51.23
2018,2,20,17,0,40.0,59.0,2.0,5.7,65.0,48.46,38.26
2018,2,20,17,15,31.5,39.5,2.0,5.4,43.5,33.14,23.51
2018,2,20,17,30,23.0,20.0,2.0,5.1,22.0,17.03,4.18
2018,2,20,17,45,21.0,11.5,2.0,4.8,12.0,10.46,0.0
2018,2,20,18,0,19.0,3.0,2.0,4.5,2.0,0.0,0.0
2018,2,20,18,15,9.5,1.5,2.0,4.3,1.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.95,3.55,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.9,3.25,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.85,3.05,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.75,2.95,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.65,2.9,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.55,2.95,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.45,3.3,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.35,3.4,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.25,3.6,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.15,3.7,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.8,4.05,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.65,4.15,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.6,4.25,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.6,4.3,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.55,4.3,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.5,4.3,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.6,4.25,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.75,4.1,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.9,3.85,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.25,3.4,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,21,6,45,14.0,4.0,1.35,3.6,4.5,0.0,0.0
2018,2,21,7,0,28.0,8.0,1.4,3.7,9.0,23.37,0.0
2018,2,21,7,15,210.0,22.5,1.5,3.95,46.0,186.33,106.49
2018,2,21,7,30,392.0,37.0,1.6,4.2,83.0,332.7,275.06
2018,2,21,7,45,469.0,45.0,1.7,4.45,125.5,403.34,341.97
2018,2,21,8,0,546.0,53.0,1.8,4.7,168.0,476.25,406.35
2018,2,21,8,15,635.0,56.5,1.8,5.1,222.5,553.4,470.13
2018,2,21,8,30,724.0,60.0,1.8,5.5,277.0,627.42,527.96
2018,2,21,8,45,763.5,63.5,1.85,5.95,325.5,669.99,559.39
2018,2,21,9,0,803.0,67.0,1.9,6.4,374.0,710.6,588.51
2018,2,21,9,15,830.5,69.0,1.85,6.85,418.5,737.84,605.96
2018,2,21,9,30,858.0,71.0,1.8,7.3,463.0,762.23,620.96
2018,2,21,9,45,879.5,72.0,1.8,7.8,503.0,771.25,624.74
2018,2,21,10,0,901.0,73.0,1.8,8.3,543.0,783.64,631.18
2018,2,21,10,15,913.5,75.5,1.75,8.6,576.5,787.47,631.35
2018,2,21,10,30,926.0,78.0,1.7,8.9,610.0,787.72,629.12
2018,2,21,10,45,934.0,79.5,1.6,9.25,636.0,779.85,620.59
2018,2,21,11,0,942.0,81.0,1.5,9.6,662.0,768.41,609.74
2018,2,21,11,15,947.0,82.0,1.4,9.8,680.0,750.76,594.95
2018,2,21,11,30,952.0,83.0,1.3,10.0,698.0,729.69,576.97
2018,2,21,11,45,954.0,84.0,1.15,10.2,708.5,703.33,554.04
2018,2,21,12,0,956.0,85.0,1.0,10.4,719.0,673.85,528.64
2018,2,21,12,15,955.5,86.0,1.1,10.5,721.0,639.91,502.4
2018,2,21,12,30,955.0,87.0,1.2,10.6,723.0,603.27,473.32
2018,2,21,12,45,952.5,86.5,1.25,10.75,716.5,561.68,439.18
2018,2,21,13,0,950.0,86.0,1.3,10.9,710.0,517.94,402.39
2018,2,21,13,15,944.5,86.0,1.35,10.9,695.5,471.41,362.54
2018,2,21,13,30,939.0,86.0,1.4,10.9,681.0,423.34,320.27
2018,2,21,13,45,930.0,86.0,1.5,10.9,658.5,372.83,275.18
2018,2,21,14,0,921.0,86.0,1.6,10.9,636.0,321.55,228.66
2018,2,21,14,15,908.0,85.0,1.6,10.8,606.0,268.07,180.53
2018,2,21,14,30,895.0,84.0,1.6,10.7,576.0,214.71,134.29
2018,2,21,14,45,876.5,83.0,1.6,10.6,539.5,154.4,87.24
2018,2,21,15,0,858.0,82.0,1.6,10.5,503.0,101.63,56.28
2018,2,21,15,15,836.5,79.0,1.6,10.5,461.5,58.79,47.26
2018,2,21,15,30,815.0,76.0,1.6,10.5,420.0,57.66,46.43
2018,2,21,15,45,777.0,73.5,1.6,10.0,372.5,56.85,45.92
2018,2,21,16,0,739.0,71.0,1.6,9.5,325.0,56.15,45.48
2018,2,21,16,15,692.5,66.0,1.6,8.95,276.0,48.67,38.83
2018,2,21,16,30,646.0,61.0,1.6,8.4,227.0,46.12,36.55
2018,2,21,16,45,581.5,53.5,1.65,7.8,179.5,41.4,32.14
2018,2,21,17,0,517.0,46.0,1.7,7.2,132.0,36.59,27.44
2018,2,21,17,15,397.5,36.5,1.8,6.8,89.0,29.74,20.53
2018,2,21,17,30,278.0,27.0,1.9,6.4,46.0,22.79,8.97
2018,2,21,17,45,149.5,15.0,2.0,6.0,24.0,13.64,0.0
2018,2,21,18,0,21.0,3.0,2.1,5.6,2.0,0.0,0.0
2018,2,21,18,15,10.5,1.5,2.15,5.4,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,2.2,4.95,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,2.2,4.55,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,2.2,3.85,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,2.2,3.7,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,2.2,3.6,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,2.2,3.35,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,2.2,3.2,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,2.15,3.1,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,2.1,2.8,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,2.05,2.7,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,2.0,2.6,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,2.0,2.6,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,2.0,2.6,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,2.0,2.6,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,2.0,2.6,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,2.05,2.6,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,2.15,2.65,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,2.2,2.7,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,2.3,2.75,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,2.4,2.8,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,2.45,2.8,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,2.5,2.8,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,2.55,2.9,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,2.7,3.1,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,2.8,3.2,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,2.8,3.2,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,2.8,3.2,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,2.8,3.25,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,2.8,3.3,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,2.85,3.2,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,2.9,3.1,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,2.9,2.9,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,2.95,2.8,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,3.0,2.7,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,3.0,2.6,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,3.0,2.5,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,3.1,2.85,0.0,0.0,0.0
