Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,6,30,0.0,0.0,3.2,3.2,0.0,0.0,0.0
2018,2,22,6,45,66.0,7.5,3.3,3.55,9.0,0.0,0.0
2018,2,22,7,0,132.0,15.0,3.4,3.9,18.0,90.0,0.0
2018,2,22,7,15,290.0,26.5,3.55,4.35,55.0,241.78,155.69
2018,2,22,7,30,448.0,38.0,3.7,4.8,92.0,371.49,310.11
2018,2,22,7,45,541.5,44.0,3.85,5.25,139.5,452.65,386.55
2018,2,22,8,0,635.0,50.0,4.0,5.7,187.0,530.16,455.22
2018,2,22,8,15,690.5,55.0,4.05,6.15,237.0,588.75,504.34
2018,2,22,8,30,746.0,60.0,4.1,6.6,287.0,646.69,550.68
2018,2,22,8,45,782.5,63.5,4.15,7.05,335.5,687.46,581.62
2018,2,22,9,0,819.0,67.0,4.2,7.5,384.0,726.15,609.99
2018,2,22,9,15,843.0,69.5,4.25,7.8,428.0,751.53,627.67
2018,2,22,9,30,867.0,72.0,4.3,8.1,472.0,773.97,642.88
2018,2,22,9,45,884.5,73.5,4.3,8.45,511.0,780.51,645.33
2018,2,22,10,0,902.0,75.0,4.3,8.8,550.0,790.43,650.54
2018,2,22,10,15,912.5,77.5,4.4,8.95,582.5,792.7,651.1
2018,2,22,10,30,923.0,80.0,4.5,9.1,615.0,791.41,649.14
2018,2,22,10,45,882.5,95.0,4.6,9.3,624.0,767.78,630.18
2018,2,22,11,0,842.0,110.0,4.7,9.5,633.0,735.88,605.07
2018,2,22,11,15,662.0,168.5,4.85,9.5,587.0,650.41,535.08
2018,2,22,11,30,482.0,227.0,5.0,9.5,541.0,560.36,460.96
2018,2,22,11,45,299.5,253.5,5.15,9.5,449.5,440.86,362.94
2018,2,22,12,0,117.0,280.0,5.3,9.5,358.0,333.18,272.98
2018,2,22,12,15,193.0,290.5,5.4,9.45,419.5,378.18,310.08
2018,2,22,12,30,269.0,301.0,5.5,9.4,481.0,419.86,343.23
2018,2,22,12,45,373.0,272.0,5.65,9.3,519.5,430.45,351.09
2018,2,22,13,0,477.0,243.0,5.8,9.2,558.0,434.0,352.06
2018,2,22,13,15,467.5,241.0,5.85,9.1,544.5,400.88,322.85
2018,2,22,13,30,458.0,239.0,5.9,9.0,531.0,367.7,293.28
2018,2,22,13,45,371.0,234.5,6.0,8.85,466.0,309.97,245.26
2018,2,22,14,0,284.0,230.0,6.1,8.7,401.0,259.18,203.76
2018,2,22,14,15,364.0,211.0,6.1,8.6,419.5,243.04,185.54
2018,2,22,14,30,444.0,192.0,6.1,8.5,438.0,213.29,155.8
2018,2,22,14,45,616.5,145.0,6.1,8.35,463.5,169.76,112.62
2018,2,22,15,0,789.0,98.0,6.1,8.2,489.0,112.67,67.47
2018,2,22,15,15,536.5,132.5,6.1,8.2,388.5,89.49,75.33
2018,2,22,15,30,284.0,167.0,6.1,8.2,288.0,118.13,101.27
2018,2,22,15,45,434.5,128.5,5.95,7.85,290.5,89.33,75.68
2018,2,22,16,0,585.0,90.0,5.8,7.5,293.0,64.84,53.7
2018,2,22,16,15,615.5,75.5,5.6,7.2,261.5,55.64,45.43
2018,2,22,16,30,646.0,61.0,5.4,6.9,230.0,45.97,36.59
2018,2,22,16,45,578.0,55.0,5.2,6.6,182.5,42.51,33.28
2018,2,22,17,0,510.0,49.0,5.0,6.3,135.0,39.08,29.79
2018,2,22,17,15,389.5,39.0,4.85,6.05,92.0,31.89,22.54
2018,2,22,17,30,269.0,29.0,4.7,5.8,49.0,24.57,11.4
2018,2,22,17,45,142.5,15.5,4.6,5.55,25.5,14.1,0.0
2018,2,22,18,0,16.0,2.0,4.5,5.3,2.0,0.0,0.0
2018,2,22,18,15,8.0,1.0,4.4,5.15,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,4.2,4.85,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,4.1,4.7,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,3.9,4.3,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,3.8,4.15,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,3.6,3.8,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,3.5,3.6,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,3.4,3.45,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,3.3,3.3,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,3.2,3.1,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,3.1,2.9,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,3.0,2.7,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,2.85,2.35,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,2.8,2.2,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,2.7,1.8,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,2.7,1.7,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,2.7,1.6,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,2.65,1.45,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,2.6,1.3,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,2.6,1.2,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,2.6,1.1,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,2.6,0.95,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,2.6,0.8,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,2.55,0.75,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,2.5,0.7,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,2.5,0.65,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,2.5,0.6,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,2.5,0.45,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,2.5,0.3,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,2.45,0.2,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,2.4,0.1,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,2.4,-0.1,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,2.35,-0.25,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,2.3,-0.4,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,2.3,-0.6,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,2.3,-0.65,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,2.3,-0.7,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,2.3,-0.75,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,2.3,-0.8,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,2.3,-0.85,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,2.3,-0.9,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,2.35,-0.35,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,2.4,0.2,0.0,0.0,0.0
2018,2,23,6,45,94.0,8.0,2.45,0.8,11.0,0.0,0.0
2018,2,23,7,0,188.0,16.0,2.5,1.4,22.0,124.04,0.0
2018,2,23,7,15,361.5,25.5,2.75,2.05,62.0,288.97,202.19
2018,2,23,7,30,535.0,35.0,3.0,2.7,102.0,417.27,351.25
2018,2,23,7,45,619.0,40.5,3.25,3.35,151.5,496.07,425.15
2018,2,23,8,0,703.0,46.0,3.5,4.0,201.0,575.97,494.39
2018,2,23,8,15,753.0,50.5,3.7,4.45,252.5,631.26,540.68
2018,2,23,8,30,803.0,55.0,3.9,4.9,304.0,685.7,584.21
2018,2,23,8,45,836.0,58.0,4.1,5.35,353.0,724.05,613.67
2018,2,23,9,0,869.0,61.0,4.3,5.8,402.0,753.29,635.34
2018,2,23,9,15,890.5,64.5,4.3,6.15,447.5,778.56,652.49
2018,2,23,9,30,912.0,68.0,4.3,6.5,493.0,800.8,667.02
2018,2,23,9,45,927.0,70.5,4.25,6.85,533.0,813.45,673.71
2018,2,23,10,0,942.0,73.0,4.2,7.2,573.0,822.62,677.82
2018,2,23,10,15,953.0,75.0,4.2,7.5,606.5,824.47,676.99
2018,2,23,10,30,964.0,77.0,4.2,7.8,640.0,822.63,673.57
2018,2,23,10,45,971.0,77.5,4.2,8.05,665.5,812.37,664.13
2018,2,23,11,0,978.0,78.0,4.2,8.3,691.0,798.48,652.19
2018,2,23,11,15,982.0,79.0,4.15,8.5,709.0,779.38,636.3
2018,2,23,11,30,986.0,80.0,4.1,8.7,727.0,756.78,617.6
2018,2,23,11,45,987.5,80.5,4.1,8.9,736.5,728.61,593.71
2018,2,23,12,0,989.0,81.0,4.1,9.1,746.0,697.26,567.08
2018,2,23,12,15,987.0,82.0,4.05,9.25,747.5,661.3,536.3
2018,2,23,12,30,985.0,83.0,4.0,9.4,749.0,622.64,502.96
2018,2,23,12,45,981.0,84.0,3.95,9.55,742.0,580.44,466.17
2018,2,23,13,0,977.0,85.0,3.9,9.7,735.0,536.06,426.83
2018,2,23,13,15,972.5,84.5,3.85,9.75,720.5,488.17,383.96
2018,2,23,13,30,968.0,84.0,3.8,9.8,706.0,438.62,338.71
2018,2,23,13,45,960.5,83.0,3.7,9.85,683.0,386.23,290.24
2018,2,23,14,0,953.0,82.0,3.6,9.9,660.0,332.91,240.45
2018,2,23,14,15,939.0,81.0,3.5,9.85,628.5,277.44,189.45
2018,2,23,14,30,925.0,80.0,3.4,9.8,597.0,222.18,140.45
2018,2,23,14,45,909.5,78.0,3.3,9.7,559.5,166.45,95.88
2018,2,23,15,0,894.0,76.0,3.2,9.6,522.0,111.59,61.87
2018,2,23,15,15,876.5,73.5,3.2,9.6,481.0,54.72,43.75
2018,2,23,15,30,859.0,71.0,3.2,9.6,440.0,53.85,43.13
2018,2,23,15,45,824.0,69.0,2.85,9.15,392.0,53.28,42.82
2018,2,23,16,0,789.0,67.0,2.5,8.7,344.0,52.81,42.57
2018,2,23,16,15,739.5,62.0,2.35,7.9,292.0,49.82,40.04
2018,2,23,16,30,690.0,57.0,2.2,7.1,240.0,46.82,37.38
2018,2,23,16,45,635.5,51.0,2.05,6.25,192.5,42.88,33.73
2018,2,23,17,0,581.0,45.0,1.9,5.4,145.0,35.6,26.84
2018,2,23,17,15,468.5,37.0,1.95,5.0,100.5,30.04,21.15
2018,2,23,17,30,356.0,29.0,2.0,4.6,56.0,24.49,12.45
2018,2,23,17,45,191.5,16.5,2.05,4.2,29.5,15.01,0.0
2018,2,23,18,0,27.0,4.0,2.1,3.8,3.0,0.0,0.0
2018,2,23,18,15,13.5,2.0,2.1,3.65,1.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,2.1,3.35,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,2.1,3.2,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,2.1,3.1,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,2.1,2.95,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,2.05,2.85,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,2.0,2.75,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,2.0,2.7,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,2.0,2.65,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,2.0,2.6,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,2.0,2.6,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,2.0,2.6,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,2.0,2.55,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,2.0,2.45,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,2.0,2.4,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,2.0,2.4,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,2.0,2.4,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,2.0,2.4,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,2.0,2.4,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.95,2.45,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.9,2.4,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.9,2.3,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.9,2.15,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.95,1.85,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,2.0,1.7,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,2.0,1.55,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,2.0,1.4,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,2.0,1.25,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,2.0,1.1,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,2.1,0.9,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,2.1,0.8,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,2.1,0.7,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,2.1,0.6,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,2.1,0.45,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,2.1,0.4,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,2.1,0.4,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,2.1,0.4,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,2.15,1.05,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,2.2,1.7,0.0,0.0,0.0
2018,2,24,6,45,74.5,9.0,2.25,2.35,11.5,0.0,0.0
2018,2,24,7,0,149.0,18.0,2.3,3.0,23.0,103.73,0.0
2018,2,24,7,15,291.5,29.0,2.5,3.7,60.0,252.57,184.62
2018,2,24,7,30,434.0,40.0,2.7,4.4,97.0,368.63,309.67
2018,2,24,7,45,476.5,50.0,2.85,5.1,137.0,420.45,359.34
2018,2,24,8,0,519.0,60.0,3.0,5.8,177.0,472.89,406.05
2018,2,24,8,15,457.5,81.5,3.1,6.3,202.0,458.73,394.5
2018,2,24,8,30,396.0,103.0,3.2,6.8,227.0,445.27,382.11
2018,2,24,8,45,411.5,118.0,3.3,7.3,265.0,477.66,407.84
2018,2,24,9,0,427.0,133.0,3.4,7.8,303.0,508.52,431.33
2018,2,24,9,15,424.0,151.0,3.5,8.2,335.0,526.7,443.89
2018,2,24,9,30,421.0,169.0,3.6,8.6,367.0,542.53,454.4
2018,2,24,9,45,527.0,156.5,3.7,9.0,425.0,607.2,505.78
2018,2,24,10,0,633.0,144.0,3.8,9.4,483.0,676.63,559.2
2018,2,24,10,15,597.5,163.5,3.85,9.7,498.5,661.35,544.18
2018,2,24,10,30,562.0,183.0,3.9,10.0,514.0,638.68,524.21
2018,2,24,10,45,567.0,190.5,4.0,10.25,536.5,637.5,521.85
2018,2,24,11,0,572.0,198.0,4.1,10.5,559.0,633.77,517.44
2018,2,24,11,15,538.5,217.0,4.15,10.55,564.5,611.71,498.47
2018,2,24,11,30,505.0,236.0,4.2,10.6,570.0,588.35,478.59
2018,2,24,11,45,476.0,251.5,4.25,10.65,570.0,563.78,457.87
2018,2,24,12,0,447.0,267.0,4.3,10.7,570.0,538.63,436.64
2018,2,24,12,15,461.0,262.5,4.4,10.7,575.5,520.91,421.93
2018,2,24,12,30,475.0,258.0,4.5,10.7,581.0,500.97,405.08
2018,2,24,12,45,460.0,259.5,4.55,10.7,570.0,469.09,378.21
2018,2,24,13,0,445.0,261.0,4.6,10.7,559.0,437.21,351.04
2018,2,24,13,15,480.0,242.0,4.65,10.7,557.5,410.1,327.0
2018,2,24,13,30,515.0,223.0,4.7,10.7,556.0,379.42,299.12
2018,2,24,13,45,530.0,210.0,4.7,10.7,543.0,343.22,266.16
2018,2,24,14,0,545.0,197.0,4.7,10.7,530.0,305.11,231.06
2018,2,24,14,15,595.0,171.5,4.7,10.65,519.5,264.27,192.25
2018,2,24,14,30,645.0,146.0,4.7,10.6,509.0,216.55,148.13
2018,2,24,14,45,643.0,135.0,4.7,10.5,478.0,168.64,108.99
2018,2,24,15,0,641.0,124.0,4.7,10.4,447.0,120.81,76.73
2018,2,24,15,15,687.0,105.0,4.7,10.4,425.5,69.72,57.0
2018,2,24,15,30,733.0,86.0,4.7,10.4,404.0,58.45,47.09
2018,2,24,15,45,685.0,84.5,4.55,10.05,356.5,58.74,47.55
2018,2,24,16,0,637.0,83.0,4.4,9.7,309.0,59.22,48.16
2018,2,24,16,15,607.5,73.0,4.15,9.15,263.5,53.22,42.9
2018,2,24,16,30,578.0,63.0,3.9,8.6,218.0,46.96,37.27
2018,2,24,16,45,505.0,56.5,3.6,8.1,172.0,43.17,33.74
2018,2,24,17,0,432.0,50.0,3.3,7.6,126.0,39.38,30.01
2018,2,24,17,15,345.0,40.5,3.25,7.2,89.0,32.83,23.46
2018,2,24,17,30,258.0,31.0,3.2,6.8,52.0,26.14,14.31
2018,2,24,17,45,141.0,18.0,3.1,6.4,28.0,16.37,0.0
2018,2,24,18,0,24.0,5.0,3.0,6.0,4.0,0.0,0.0
2018,2,24,18,15,12.0,2.5,3.0,5.8,2.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.95,5.45,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.8,5.1,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.7,4.9,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,2.65,4.75,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.35,4.05,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,2.25,3.75,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,2.2,3.6,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,2.2,3.45,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.2,3.15,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,2.15,2.85,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,2.1,2.7,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,2.1,2.55,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,2.1,2.4,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,2.1,2.2,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,2.1,2.05,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,2.1,1.9,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,2.05,1.8,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,2.0,1.7,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,2.0,1.6,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.95,1.4,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.9,1.3,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.9,1.25,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.9,1.2,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.85,1.1,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.8,0.95,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.8,0.9,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.75,0.85,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.7,0.8,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.7,0.8,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.7,0.8,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.65,0.8,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.6,0.8,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.6,0.8,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.6,0.8,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.55,0.85,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.45,1.45,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,25,6,45,88.5,9.5,1.35,2.55,13.0,0.0,0.0
2018,2,25,7,0,177.0,19.0,1.3,3.1,26.0,121.77,0.0
2018,2,25,7,15,327.5,29.5,1.3,3.7,65.5,279.65,211.19
2018,2,25,7,30,478.0,40.0,1.3,4.3,105.0,399.47,333.19
2018,2,25,7,45,563.5,47.0,1.3,4.9,154.0,478.29,403.16
2018,2,25,8,0,649.0,54.0,1.3,5.5,203.0,559.54,470.25
2018,2,25,8,15,701.5,58.5,1.4,6.25,253.5,609.93,509.89
2018,2,25,8,30,754.0,63.0,1.5,7.0,304.0,665.93,552.04
2018,2,25,8,45,789.0,66.5,1.55,7.75,352.5,706.09,580.05
2018,2,25,9,0,824.0,70.0,1.6,8.5,401.0,744.08,605.6
2018,2,25,9,15,849.5,72.0,1.7,9.0,446.0,770.27,622.83
2018,2,25,9,30,875.0,74.0,1.8,9.5,491.0,793.48,637.76
2018,2,25,9,45,893.0,75.5,1.85,10.05,530.0,800.35,640.13
2018,2,25,10,0,911.0,77.0,1.9,10.6,569.0,810.71,645.26
2018,2,25,10,15,923.0,78.0,1.85,10.9,602.0,812.32,643.77
2018,2,25,10,30,935.0,79.0,1.8,11.2,635.0,810.36,639.96
2018,2,25,10,45,944.0,80.0,1.8,11.5,661.0,802.48,632.62
2018,2,25,11,0,953.0,81.0,1.8,11.8,687.0,790.98,622.92
2018,2,25,11,15,959.0,81.5,1.85,12.0,705.5,773.15,609.57
2018,2,25,11,30,965.0,82.0,1.9,12.2,724.0,751.83,593.77
2018,2,25,11,45,968.5,82.0,1.95,12.35,734.5,724.9,572.52
2018,2,25,12,0,972.0,82.0,2.0,12.5,745.0,694.76,548.54
2018,2,25,12,15,972.0,83.0,2.15,12.6,747.5,660.4,521.58
2018,2,25,12,30,972.0,84.0,2.3,12.7,750.0,623.24,491.71
2018,2,25,12,45,969.0,84.5,2.4,12.8,743.5,581.43,457.2
2018,2,25,13,0,966.0,85.0,2.5,12.9,737.0,537.41,419.97
2018,2,25,13,15,962.5,84.0,2.65,12.9,722.5,489.86,379.17
2018,2,25,13,30,959.0,83.0,2.8,12.9,708.0,440.59,335.71
2018,2,25,13,45,952.5,82.0,2.9,12.9,685.5,388.82,289.05
2018,2,25,14,0,946.0,81.0,3.0,12.9,663.0,336.05,240.75
2018,2,25,14,15,936.0,80.0,3.15,12.7,633.5,281.69,191.38
2018,2,25,14,30,926.0,79.0,3.3,12.5,604.0,227.13,143.21
2018,2,25,14,45,910.5,77.0,3.4,12.35,566.5,171.18,98.28
2018,2,25,15,0,895.0,75.0,3.5,12.2,529.0,116.12,63.15
2018,2,25,15,15,869.5,73.0,3.5,12.2,485.0,54.2,42.8
2018,2,25,15,30,844.0,71.0,3.5,12.2,441.0,53.47,42.32
2018,2,25,15,45,800.5,70.0,3.65,11.5,391.0,53.63,42.7
2018,2,25,16,0,757.0,69.0,3.8,10.8,341.0,53.97,43.23
2018,2,25,16,15,707.0,65.5,3.6,10.1,291.0,52.34,41.94
2018,2,25,16,30,657.0,62.0,3.4,9.4,241.0,46.39,36.64
2018,2,25,16,45,577.0,56.0,3.25,8.7,190.5,42.89,33.42
2018,2,25,17,0,497.0,50.0,3.1,8.0,140.0,39.42,30.03
2018,2,25,17,15,375.5,40.5,3.1,7.6,96.0,32.72,23.41
2018,2,25,17,30,254.0,31.0,3.1,7.2,52.0,25.94,14.77
2018,2,25,17,45,135.5,17.0,3.1,6.85,27.5,15.46,0.0
2018,2,25,18,0,17.0,3.0,3.1,6.5,3.0,0.0,0.0
2018,2,25,18,15,8.5,1.5,3.1,6.45,1.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,3.1,6.35,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,3.05,6.25,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,2.95,6.15,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,2.85,6.1,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,2.85,6.2,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,3.05,6.55,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,3.0,6.65,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.95,6.7,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.95,6.75,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,3.0,6.85,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,3.05,6.9,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,3.15,6.95,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,3.75,7.25,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,3.9,7.3,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,3.95,7.3,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,4.0,7.3,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,4.0,7.3,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,4.0,7.3,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,3.95,7.25,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,3.9,7.2,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,3.85,7.2,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,2,26,6,45,0.5,4.0,3.8,7.15,4.0,3.64,0.0
2018,2,26,7,0,1.0,8.0,3.8,7.1,8.0,7.87,0.0
2018,2,26,7,15,0.5,17.0,3.9,7.15,17.0,15.27,6.39
2018,2,26,7,30,0.0,26.0,4.0,7.2,26.0,22.9,13.96
2018,2,26,7,45,0.0,38.0,4.1,7.2,38.0,33.52,23.56
2018,2,26,8,0,0.0,50.0,4.2,7.2,50.0,44.15,33.1
2018,2,26,8,15,20.0,77.5,4.25,7.3,84.0,94.06,77.48
2018,2,26,8,30,40.0,105.0,4.3,7.4,118.0,140.09,117.94
2018,2,26,8,45,48.5,122.0,4.35,7.5,140.0,163.93,138.42
2018,2,26,9,0,57.0,139.0,4.4,7.6,162.0,187.56,158.43
2018,2,26,9,15,157.0,165.5,4.4,7.8,239.0,307.62,261.84
2018,2,26,9,30,257.0,192.0,4.4,8.0,316.0,428.41,362.22
2018,2,26,9,45,419.5,178.5,4.4,8.15,399.0,551.31,463.2
2018,2,26,10,0,582.0,165.0,4.4,8.3,482.0,658.22,548.52
2018,2,26,10,15,737.5,128.5,4.4,8.5,554.5,737.99,610.16
2018,2,26,10,30,893.0,92.0,4.4,8.7,627.0,796.33,652.66
2018,2,26,10,45,861.0,102.5,4.4,8.85,635.5,773.68,633.67
2018,2,26,11,0,829.0,113.0,4.4,9.0,644.0,742.53,608.86
2018,2,26,11,15,693.5,165.5,4.35,9.15,618.0,680.13,556.86
2018,2,26,11,30,558.0,218.0,4.3,9.3,592.0,611.3,499.64
2018,2,26,11,45,682.5,179.5,4.3,9.45,643.5,639.43,521.87
2018,2,26,12,0,807.0,141.0,4.3,9.6,695.0,653.76,532.23
2018,2,26,12,15,878.5,116.0,4.25,9.7,720.5,640.96,520.3
2018,2,26,12,30,950.0,91.0,4.2,9.8,746.0,620.88,502.08
2018,2,26,12,45,950.0,90.0,4.15,9.85,740.5,579.9,466.49
2018,2,26,13,0,950.0,89.0,4.1,9.9,735.0,536.58,428.33
2018,2,26,13,15,912.0,100.0,4.05,9.9,709.5,485.08,383.1
2018,2,26,13,30,874.0,111.0,4.0,9.9,684.0,431.71,335.79
2018,2,26,13,45,865.0,109.5,3.95,9.85,661.5,381.4,289.85
2018,2,26,14,0,856.0,108.0,3.9,9.8,639.0,330.57,242.86
2018,2,26,14,15,853.5,103.5,3.85,9.7,612.0,278.53,194.69
2018,2,26,14,30,851.0,99.0,3.8,9.6,585.0,225.82,147.21
2018,2,26,14,45,751.5,114.0,3.8,9.5,524.0,169.85,105.07
2018,2,26,15,0,652.0,129.0,3.8,9.4,463.0,128.84,82.06
2018,2,26,15,15,708.5,107.5,3.8,9.4,443.5,73.54,60.59
2018,2,26,15,30,765.0,86.0,3.8,9.4,424.0,64.27,52.48
2018,2,26,15,45,604.0,91.5,3.65,8.95,341.0,62.95,51.54
2018,2,26,16,0,443.0,97.0,3.5,8.5,258.0,68.47,56.76
2018,2,26,16,15,276.0,96.0,3.3,8.05,191.5,68.12,56.62
2018,2,26,16,30,109.0,95.0,3.1,7.6,125.0,74.73,62.71
2018,2,26,16,45,79.0,74.0,2.95,7.15,93.5,59.4,48.68
2018,2,26,17,0,49.0,53.0,2.8,6.7,62.0,43.59,34.01
2018,2,26,17,15,30.5,38.0,2.75,6.4,43.0,32.72,23.6
2018,2,26,17,30,12.0,23.0,2.7,6.1,24.0,20.2,10.73
2018,2,26,17,45,13.0,13.0,2.65,5.8,13.5,11.82,0.0
2018,2,26,18,0,14.0,3.0,2.6,5.5,3.0,0.0,0.0
2018,2,26,18,15,7.0,1.5,2.6,5.3,1.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,2.6,4.95,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,2.65,4.75,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,2.75,4.6,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,2.9,4.45,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,3.0,4.4,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,3.05,4.35,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,3.1,4.3,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,3.3,4.3,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,3.5,4.3,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,3.7,4.3,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,3.9,4.3,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,4.0,4.3,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,4.1,4.3,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,4.25,4.25,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,4.4,4.2,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,4.3,4.1,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,4.15,3.9,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,4.1,3.8,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,4.1,3.7,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,4.1,3.6,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,4.1,3.55,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,4.15,3.45,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,4.2,3.4,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,4.2,3.35,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,4.2,3.3,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,4.2,3.15,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,4.15,2.9,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,4.1,2.8,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,4.05,2.65,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,3.9,2.35,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,3.8,2.2,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,3.75,2.05,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,3.7,1.9,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,3.65,1.8,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,3.6,1.7,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,3.6,1.6,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,3.6,1.5,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,3.6,1.45,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,3.6,1.4,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,3.7,1.8,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,3.8,2.2,0.0,0.0,0.0
2018,2,27,6,45,127.5,10.0,3.95,2.6,16.0,81.31,0.0
2018,2,27,7,0,255.0,20.0,4.1,3.0,32.0,198.48,0.0
2018,2,27,7,15,413.5,28.5,4.25,3.45,76.0,336.45,269.22
2018,2,27,7,30,572.0,37.0,4.4,3.9,120.0,454.44,387.57
2018,2,27,7,45,649.5,42.5,4.5,4.35,171.0,530.53,457.07
2018,2,27,8,0,727.0,48.0,4.6,4.8,222.0,607.79,523.5
2018,2,27,8,15,773.5,52.5,4.6,5.25,274.5,661.76,567.56
2018,2,27,8,30,820.0,57.0,4.6,5.7,327.0,714.71,608.74
2018,2,27,8,45,850.0,60.5,4.6,6.2,376.5,752.13,635.96
2018,2,27,9,0,880.0,64.0,4.6,6.7,426.0,780.07,654.97
2018,2,27,9,15,900.5,67.0,4.45,7.1,471.5,804.21,669.92
2018,2,27,9,30,921.0,70.0,4.3,7.5,517.0,825.27,682.13
2018,2,27,9,45,935.0,72.0,4.2,7.9,556.5,836.61,687.14
2018,2,27,10,0,949.0,74.0,4.1,8.3,596.0,844.43,689.57
2018,2,27,10,15,959.5,76.0,4.05,8.65,630.0,845.84,687.98
2018,2,27,10,30,970.0,78.0,4.0,9.0,664.0,843.51,683.86
2018,2,27,10,45,977.0,79.0,3.95,9.3,690.0,833.62,674.44
2018,2,27,11,0,984.0,80.0,3.9,9.6,716.0,820.02,662.52
2018,2,27,11,15,988.5,81.5,3.85,9.85,734.5,801.47,647.24
2018,2,27,11,30,993.0,83.0,3.8,10.1,753.0,779.34,629.48
2018,2,27,11,45,995.0,84.0,3.75,10.35,763.5,751.52,606.31
2018,2,27,12,0,997.0,85.0,3.7,10.6,774.0,720.44,580.04
2018,2,27,12,15,996.5,85.0,3.65,10.75,775.5,683.76,549.36
2018,2,27,12,30,996.0,85.0,3.6,10.9,777.0,644.29,516.0
2018,2,27,12,45,992.0,85.5,3.5,11.1,769.5,600.83,478.65
2018,2,27,13,0,988.0,86.0,3.4,11.3,762.0,555.19,438.81
2018,2,27,13,15,982.0,85.5,3.25,11.35,746.0,505.83,395.31
2018,2,27,13,30,976.0,85.0,3.1,11.4,730.0,454.94,349.6
2018,2,27,13,45,967.5,84.0,3.0,11.45,706.0,401.46,301.0
2018,2,27,14,0,959.0,83.0,2.9,11.5,682.0,347.16,251.02
2018,2,27,14,15,943.5,82.0,2.8,11.5,648.5,290.63,199.5
2018,2,27,14,30,928.0,81.0,2.7,11.5,615.0,234.48,149.68
2018,2,27,14,45,911.5,79.0,2.6,11.45,577.0,178.07,103.7
2018,2,27,15,0,895.0,77.0,2.5,11.4,539.0,122.67,67.09
2018,2,27,15,15,881.0,74.0,2.5,11.4,498.5,67.81,55.0
2018,2,27,15,30,867.0,71.0,2.5,11.4,458.0,53.4,42.36
2018,2,27,15,45,821.0,70.5,2.25,11.0,406.0,53.91,43.02
2018,2,27,16,0,775.0,70.0,2.0,10.6,354.0,54.62,43.84
2018,2,27,16,15,720.5,65.5,1.95,9.75,301.0,52.12,41.81
2018,2,27,16,30,666.0,61.0,1.9,8.9,248.0,45.36,35.81
2018,2,27,16,45,581.0,54.5,1.85,8.05,194.5,41.37,32.19
2018,2,27,17,0,496.0,48.0,1.8,7.2,141.0,37.36,28.36
2018,2,27,17,15,410.0,40.5,1.9,6.75,101.5,32.47,23.43
2018,2,27,17,30,324.0,33.0,2.0,6.3,62.0,27.62,17.16
2018,2,27,17,45,184.0,19.5,2.05,5.8,34.0,17.74,0.0
2018,2,27,18,0,44.0,6.0,2.1,5.3,6.0,5.46,0.0
2018,2,27,18,15,22.0,3.0,2.1,5.15,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,2.1,4.85,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,2.05,4.55,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.95,4.3,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.85,3.9,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.8,3.75,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.8,3.65,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.8,3.55,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.8,3.45,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.8,3.35,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.8,3.25,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.75,3.2,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.7,3.15,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.75,2.8,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.8,2.7,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.8,2.6,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.85,3.1,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,2,28,6,45,11.5,5.5,2.0,4.3,6.0,11.56,0.0
2018,2,28,7,0,23.0,11.0,2.1,4.9,12.0,27.7,0.0
2018,2,28,7,15,11.5,17.0,2.2,5.4,17.5,22.57,13.17
2018,2,28,7,30,0.0,23.0,2.3,5.9,23.0,20.24,11.87
2018,2,28,7,45,0.0,28.5,2.45,6.45,28.5,25.09,16.36
2018,2,28,8,0,0.0,34.0,2.6,7.0,34.0,29.95,20.74
2018,2,28,8,15,5.5,62.0,2.65,7.35,64.0,59.22,46.63
2018,2,28,8,30,11.0,90.0,2.7,7.7,94.0,91.78,75.02
2018,2,28,8,45,17.0,121.0,2.75,8.1,128.0,128.25,106.28
2018,2,28,9,0,23.0,152.0,2.8,8.5,162.0,164.58,136.84
2018,2,28,9,15,20.5,155.0,2.85,8.85,164.5,162.98,134.78
2018,2,28,9,30,18.0,158.0,2.9,9.2,167.0,161.98,133.31
2018,2,28,9,45,36.0,192.5,2.95,9.5,212.0,221.96,183.29
2018,2,28,10,0,54.0,227.0,3.0,9.8,257.0,270.87,223.07
2018,2,28,10,15,171.0,239.5,3.05,9.95,342.0,384.97,317.69
2018,2,28,10,30,288.0,252.0,3.1,10.1,427.0,495.19,405.83
2018,2,28,10,45,421.0,232.5,3.1,10.3,500.5,578.41,471.14
2018,2,28,11,0,554.0,213.0,3.1,10.5,574.0,644.42,521.91
2018,2,28,11,15,571.5,211.5,3.15,10.5,592.5,638.2,515.96
2018,2,28,11,30,589.0,210.0,3.2,10.5,611.0,629.19,508.28
2018,2,28,11,45,401.5,248.5,3.2,10.55,523.5,518.25,419.17
2018,2,28,12,0,214.0,287.0,3.2,10.6,436.0,403.65,326.5
2018,2,28,12,15,141.0,301.0,3.2,10.55,399.5,360.31,291.02
2018,2,28,12,30,68.0,315.0,3.2,10.5,363.0,318.01,256.25
2018,2,28,12,45,62.0,301.0,3.2,10.4,344.5,296.28,238.87
2018,2,28,13,0,56.0,287.0,3.2,10.3,326.0,275.44,222.09
2018,2,28,13,15,64.0,291.5,3.15,10.2,335.0,276.5,222.78
2018,2,28,13,30,72.0,296.0,3.1,10.1,344.0,276.22,222.23
2018,2,28,13,45,68.0,285.5,3.1,10.0,329.5,259.16,208.3
2018,2,28,14,0,64.0,275.0,3.1,9.9,315.0,242.55,194.79
2018,2,28,14,15,73.0,254.5,3.05,9.75,298.5,222.43,177.99
2018,2,28,14,30,82.0,234.0,3.0,9.6,282.0,201.79,160.68
2018,2,28,14,45,82.5,219.5,2.95,9.5,265.0,183.46,145.83
2018,2,28,15,0,83.0,205.0,2.9,9.4,248.0,165.18,131.76
2018,2,28,15,15,65.0,188.5,2.9,9.4,220.5,145.4,124.06
2018,2,28,15,30,47.0,172.0,2.9,9.4,193.0,132.85,113.38
2018,2,28,15,45,83.0,159.5,2.7,9.15,192.0,123.94,105.91
2018,2,28,16,0,119.0,147.0,2.5,8.9,191.0,110.05,93.88
2018,2,28,16,15,135.0,126.5,2.4,8.75,170.0,96.41,81.89
2018,2,28,16,30,151.0,106.0,2.3,8.6,149.0,82.3,69.27
2018,2,28,16,45,140.5,87.5,2.2,8.4,121.5,68.91,57.07
2018,2,28,17,0,130.0,69.0,2.1,8.2,94.0,53.3,42.63
2018,2,28,17,15,89.5,50.5,2.15,8.1,65.5,40.99,30.9
2018,2,28,17,30,49.0,32.0,2.2,8.0,37.0,26.52,16.44
2018,2,28,17,45,26.0,17.5,2.2,7.9,20.0,14.75,0.0
2018,2,28,18,0,3.0,3.0,2.2,7.8,3.0,2.73,0.0
2018,2,28,18,15,1.5,1.5,2.25,7.8,1.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,2.35,7.75,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,2.45,7.7,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,2.55,7.7,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,2.65,7.65,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,2.75,7.6,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,2.9,7.65,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,3.95,8.15,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,4.0,8.2,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,4.1,8.25,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,4.2,8.3,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,4.2,8.25,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,4.2,8.2,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,4.2,8.2,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,4.2,8.2,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,4.3,8.2,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,4.4,8.2,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,4.5,8.2,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,4.6,8.2,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,4.65,8.2,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,4.7,8.2,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,4.8,8.25,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,4.9,8.3,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,4.95,8.4,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,5.0,8.5,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,5.1,8.6,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,5.2,8.7,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,5.25,8.8,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,5.3,8.9,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,5.3,8.95,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,5.3,9.05,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,5.3,9.1,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,5.3,9.15,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,5.3,9.2,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,5.2,9.25,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,5.1,9.3,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.5,5.05,9.35,1.5,1.36,0.0
2018,3,1,7,0,0.0,3.0,5.0,9.4,3.0,2.63,0.0
2018,3,1,7,15,0.0,6.0,4.95,9.45,6.0,5.26,0.0
2018,3,1,7,30,0.0,9.0,4.9,9.5,9.0,7.9,1.1
2018,3,1,7,45,0.0,11.5,4.8,9.6,11.5,10.1,3.11
2018,3,1,8,0,0.0,14.0,4.7,9.7,14.0,12.3,5.09
2018,3,1,8,15,0.0,21.0,4.65,9.75,21.0,18.47,10.5
2018,3,1,8,30,0.0,28.0,4.6,9.8,28.0,24.65,15.89
2018,3,1,8,45,0.0,29.5,4.55,9.9,29.5,25.99,17.0
2018,3,1,9,0,0.0,31.0,4.5,10.0,31.0,27.32,18.09
2018,3,1,9,15,0.0,35.5,4.55,10.1,35.5,31.31,21.47
2018,3,1,9,30,0.0,40.0,4.6,10.2,40.0,35.3,24.82
2018,3,1,9,45,1.5,57.0,4.6,10.25,58.0,51.59,38.75
2018,3,1,10,0,3.0,74.0,4.6,10.3,76.0,67.89,52.59
2018,3,1,10,15,15.5,151.5,4.6,10.35,161.0,149.73,121.82
2018,3,1,10,30,28.0,229.0,4.6,10.4,246.0,244.6,200.18
2018,3,1,10,45,19.5,216.5,4.6,10.45,228.5,213.08,173.5
2018,3,1,11,0,11.0,204.0,4.6,10.5,211.0,193.28,156.71
2018,3,1,11,15,8.0,179.5,4.6,10.5,184.5,167.21,134.97
2018,3,1,11,30,5.0,155.0,4.6,10.5,158.0,142.0,113.92
2018,3,1,11,45,37.0,227.5,4.65,10.45,253.0,233.93,190.29
2018,3,1,12,0,69.0,300.0,4.7,10.4,348.0,317.74,258.31
2018,3,1,12,15,42.0,257.0,4.75,10.4,286.5,256.87,208.34
2018,3,1,12,30,15.0,214.0,4.8,10.4,225.0,197.65,159.65
2018,3,1,12,45,22.5,231.0,4.85,10.35,247.0,214.86,173.9
2018,3,1,13,0,30.0,248.0,4.9,10.3,269.0,230.49,186.65
2018,3,1,13,15,30.0,250.0,4.95,10.3,270.5,228.15,184.65
2018,3,1,13,30,30.0,252.0,5.0,10.3,272.0,225.52,182.46
2018,3,1,13,45,21.0,222.0,5.05,10.25,236.0,197.92,159.99
2018,3,1,14,0,12.0,192.0,5.1,10.2,200.0,168.7,136.19
2018,3,1,14,15,8.0,166.5,5.1,10.15,171.5,145.51,117.22
2018,3,1,14,30,4.0,141.0,5.1,10.1,143.0,122.94,98.69
2018,3,1,14,45,27.0,170.0,5.1,10.05,184.0,142.38,114.23
2018,3,1,15,0,50.0,199.0,5.1,10.0,225.0,159.33,128.11
2018,3,1,15,15,61.5,179.0,5.1,10.0,208.5,139.96,113.38
2018,3,1,15,30,73.0,159.0,5.1,10.0,192.0,125.12,106.49
2018,3,1,15,45,88.5,129.0,5.05,9.95,165.0,99.21,83.74
2018,3,1,16,0,104.0,99.0,5.0,9.9,138.0,78.76,65.65
2018,3,1,16,15,336.0,85.5,4.9,9.65,186.5,60.68,49.53
2018,3,1,16,30,568.0,72.0,4.8,9.4,235.0,53.39,43.0
2018,3,1,16,45,377.5,68.0,4.7,9.15,167.5,50.52,40.32
2018,3,1,17,0,187.0,64.0,4.6,8.9,100.0,50.0,39.56
2018,3,1,17,15,134.5,48.0,4.7,8.75,70.0,38.04,28.24
2018,3,1,17,30,82.0,32.0,4.8,8.6,40.0,25.76,15.99
2018,3,1,17,45,48.0,19.0,4.85,8.4,23.0,15.49,0.0
2018,3,1,18,0,14.0,6.0,4.9,8.2,6.0,5.46,0.0
2018,3,1,18,15,7.0,3.0,5.0,8.2,3.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,5.1,8.2,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,5.25,8.2,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,5.4,8.2,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,5.45,8.15,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,5.5,8.1,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,5.5,8.1,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,5.5,8.1,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,5.5,8.05,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,5.4,7.9,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,5.3,7.8,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,5.25,7.7,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,5.2,7.6,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,5.0,7.45,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.8,7.3,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.65,7.15,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,4.25,6.75,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.8,6.3,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.6,6.1,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.35,5.8,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.85,5.2,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.45,4.7,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,2.15,4.25,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.95,3.85,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.8,3.55,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.65,3.4,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.6,3.35,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.6,3.25,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.6,3.25,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.65,3.8,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,3,2,6,45,0.0,2.5,1.75,4.85,2.5,2.27,0.0
2018,3,2,7,0,0.0,5.0,1.8,5.4,5.0,4.38,0.0
2018,3,2,7,15,0.0,9.5,2.0,5.8,9.5,8.34,1.33
2018,3,2,7,30,0.0,14.0,2.2,6.2,14.0,12.3,5.03
2018,3,2,7,45,13.5,27.0,2.35,6.6,30.5,33.75,24.44
2018,3,2,8,0,27.0,40.0,2.5,7.0,47.0,56.33,44.86
2018,3,2,8,15,74.0,70.0,2.7,7.25,94.5,135.56,115.34
2018,3,2,8,30,121.0,100.0,2.9,7.5,142.0,207.72,178.18
2018,3,2,8,45,132.0,88.0,3.05,7.8,139.5,212.98,182.47
2018,3,2,9,0,143.0,76.0,3.2,8.1,137.0,205.75,176.33
2018,3,2,9,15,71.5,65.5,3.4,8.3,96.0,126.15,105.95
2018,3,2,9,30,0.0,55.0,3.6,8.5,55.0,48.6,36.45
2018,3,2,9,45,66.5,100.0,3.8,8.65,137.5,157.57,131.77
2018,3,2,10,0,133.0,145.0,4.0,8.8,220.0,257.35,216.5
2018,3,2,10,15,216.5,203.5,4.1,8.9,334.0,395.84,330.39
2018,3,2,10,30,300.0,262.0,4.2,9.0,448.0,517.24,426.9
2018,3,2,10,45,217.0,284.5,4.3,9.05,422.0,455.25,374.55
2018,3,2,11,0,134.0,307.0,4.4,9.1,396.0,406.94,333.4
2018,3,2,11,15,81.5,284.5,4.45,9.1,339.0,328.64,269.11
2018,3,2,11,30,29.0,262.0,4.5,9.1,282.0,264.55,215.7
2018,3,2,11,45,51.5,278.0,4.55,9.1,314.0,291.13,237.75
2018,3,2,12,0,74.0,294.0,4.6,9.1,346.0,315.61,257.68
2018,3,2,12,15,38.0,213.0,4.65,9.1,239.5,215.03,175.03
2018,3,2,12,30,2.0,132.0,4.7,9.1,133.0,118.15,94.27
2018,3,2,12,45,1.0,102.5,4.75,9.05,103.0,91.45,71.98
2018,3,2,13,0,0.0,73.0,4.8,9.0,73.0,64.72,49.46
2018,3,2,13,15,0.0,67.5,4.8,8.9,67.5,59.82,45.38
2018,3,2,13,30,0.0,62.0,4.8,8.8,62.0,54.92,41.28
2018,3,2,13,45,0.0,67.0,4.8,8.75,67.0,59.35,45.11
2018,3,2,14,0,0.0,72.0,4.8,8.7,72.0,63.78,48.96
2018,3,2,14,15,24.0,125.5,4.7,8.6,139.5,113.43,90.32
2018,3,2,14,30,48.0,179.0,4.6,8.5,207.0,156.83,125.85
2018,3,2,14,45,74.5,191.0,4.55,8.35,231.5,163.87,130.75
2018,3,2,15,0,101.0,203.0,4.5,8.2,256.0,159.31,126.82
2018,3,2,15,15,77.5,175.0,4.5,8.2,214.0,138.21,112.26
2018,3,2,15,30,54.0,147.0,4.5,8.2,172.0,117.32,100.17
2018,3,2,15,45,44.0,114.5,4.2,7.9,133.5,94.3,79.93
2018,3,2,16,0,34.0,82.0,3.9,7.6,95.0,69.94,58.22
2018,3,2,16,15,27.0,77.0,3.8,7.45,86.5,65.65,54.48
2018,3,2,16,30,20.0,72.0,3.7,7.3,78.0,61.23,50.52
2018,3,2,16,45,10.0,48.0,3.6,7.1,51.0,42.41,33.27
2018,3,2,17,0,0.0,24.0,3.5,6.9,24.0,21.11,13.65
2018,3,2,17,15,0.0,17.0,3.5,6.75,17.0,14.94,7.81
2018,3,2,17,30,0.0,10.0,3.5,6.6,10.0,8.78,1.86
2018,3,2,17,45,3.0,6.5,3.45,6.45,6.5,5.82,0.0
2018,3,2,18,0,6.0,3.0,3.4,6.3,3.0,2.73,0.0
2018,3,2,18,15,3.0,1.5,3.4,6.2,1.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.4,6.1,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.4,5.95,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.4,5.8,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.3,5.65,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,3.15,5.4,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,3.1,5.3,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,3.0,5.2,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.9,5.1,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.75,5.05,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.5,4.95,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.3,4.85,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.15,4.75,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.05,4.6,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,2.0,4.45,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,2.0,4.35,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.95,4.25,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.9,3.95,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.9,3.95,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.75,4.25,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.65,4.25,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.6,4.15,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,3,3,6,15,1.5,1.0,1.6,4.45,1.0,0.0,0.0
2018,3,3,6,30,3.0,2.0,1.6,4.8,2.0,0.0,0.0
2018,3,3,6,45,54.0,14.5,1.6,5.15,18.0,44.59,0.0
2018,3,3,7,0,105.0,27.0,1.6,5.5,34.0,119.04,57.9
2018,3,3,7,15,245.0,42.0,1.75,5.75,77.0,250.23,205.59
2018,3,3,7,30,385.0,57.0,1.9,6.0,120.0,368.06,311.51
2018,3,3,7,45,404.5,68.0,2.05,6.25,154.5,402.56,343.89
2018,3,3,8,0,424.0,79.0,2.2,6.5,189.0,437.28,374.61
2018,3,3,8,15,490.0,88.5,2.25,6.6,240.5,504.71,430.78
2018,3,3,8,30,556.0,98.0,2.3,6.7,292.0,579.52,490.46
2018,3,3,8,45,616.0,101.0,2.4,6.75,344.0,636.57,534.25
2018,3,3,9,0,676.0,104.0,2.5,6.8,396.0,692.31,576.1
2018,3,3,9,15,733.0,102.0,2.55,6.9,448.0,737.86,608.98
2018,3,3,9,30,790.0,100.0,2.6,7.0,500.0,776.9,636.54
2018,3,3,9,45,763.5,114.5,2.65,7.1,524.5,773.37,632.05
2018,3,3,10,0,737.0,129.0,2.7,7.2,549.0,762.12,622.29
2018,3,3,10,15,426.0,132.5,2.75,7.25,378.5,500.07,416.81
2018,3,3,10,30,115.0,136.0,2.8,7.3,208.0,227.88,190.2
2018,3,3,10,45,60.5,135.5,2.85,7.35,173.5,181.9,150.6
2018,3,3,11,0,6.0,135.0,2.9,7.4,139.0,125.26,101.2
2018,3,3,11,15,20.5,150.0,2.95,7.4,164.0,153.93,125.63
2018,3,3,11,30,35.0,165.0,3.0,7.4,189.0,176.78,144.84
2018,3,3,11,45,26.0,182.0,3.05,7.35,200.0,184.31,150.6
2018,3,3,12,0,17.0,199.0,3.1,7.3,211.0,188.29,153.53
2018,3,3,12,15,23.5,216.5,3.15,7.3,233.0,209.41,170.96
2018,3,3,12,30,30.0,234.0,3.2,7.3,255.0,225.83,184.38
2018,3,3,12,45,199.5,250.5,3.25,7.25,390.5,330.47,270.69
2018,3,3,13,0,369.0,267.0,3.3,7.2,526.0,413.94,336.15
2018,3,3,13,15,454.0,249.5,3.35,7.15,562.0,415.24,334.49
2018,3,3,13,30,539.0,232.0,3.4,7.1,598.0,407.38,324.49
2018,3,3,13,45,536.0,222.5,3.4,7.0,576.5,366.4,288.13
2018,3,3,14,0,533.0,213.0,3.4,6.9,555.0,325.19,251.14
2018,3,3,14,15,535.5,202.5,3.45,6.85,533.0,284.47,214.12
2018,3,3,14,30,538.0,192.0,3.5,6.8,511.0,243.18,177.06
2018,3,3,14,45,500.0,189.5,3.5,6.7,472.0,201.49,143.38
2018,3,3,15,0,462.0,187.0,3.5,6.6,433.0,163.63,116.96
2018,3,3,15,15,487.0,165.0,3.5,6.6,406.5,118.38,90.13
2018,3,3,15,30,512.0,143.0,3.5,6.6,380.0,96.22,81.77
2018,3,3,15,45,528.0,123.5,3.25,6.4,346.0,85.06,72.0
2018,3,3,16,0,544.0,104.0,3.0,6.2,312.0,73.49,61.75
2018,3,3,16,15,433.0,103.5,2.8,6.0,255.0,73.72,62.15
2018,3,3,16,30,322.0,103.0,2.6,5.8,198.0,74.33,62.79
2018,3,3,16,45,277.5,87.5,2.4,5.6,158.5,67.02,56.04
2018,3,3,17,0,233.0,72.0,2.2,5.4,119.0,55.84,45.53
2018,3,3,17,15,201.5,55.0,2.15,5.15,87.5,43.32,33.57
2018,3,3,17,30,170.0,38.0,2.1,4.9,56.0,29.52,19.97
2018,3,3,17,45,99.0,23.0,2.05,4.7,32.0,18.61,0.0
2018,3,3,18,0,28.0,8.0,2.0,4.5,8.0,7.28,0.0
2018,3,3,18,15,14.0,4.0,2.0,4.4,4.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,2.0,3.55,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,2.0,3.2,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.95,3.1,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.9,2.9,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.9,2.75,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.85,2.6,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.8,2.45,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.8,2.4,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.75,2.4,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.7,2.35,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.75,2.25,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.8,2.2,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.75,2.2,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.7,2.2,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.7,2.2,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.7,2.2,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.65,2.2,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.55,2.25,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.45,2.35,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.8,2.95,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.6,3.1,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.5,3.2,0.0,0.0,0.0
2018,3,4,6,15,11.5,1.5,0.45,3.4,1.0,0.0,0.0
2018,3,4,6,30,23.0,3.0,0.4,3.6,2.0,0.0,0.0
2018,3,4,6,45,178.5,14.5,0.35,3.75,26.0,117.68,0.0
2018,3,4,7,0,334.0,26.0,0.3,3.9,50.0,270.56,161.45
2018,3,4,7,15,457.0,33.5,0.3,4.3,94.5,379.2,308.62
2018,3,4,7,30,580.0,41.0,0.3,4.7,139.0,477.61,394.83
2018,3,4,7,45,651.0,46.0,0.3,5.05,190.5,550.1,453.8
2018,3,4,8,0,722.0,51.0,0.3,5.4,242.0,623.51,510.06
2018,3,4,8,15,765.5,55.0,0.35,5.8,293.5,675.3,547.88
2018,3,4,8,30,809.0,59.0,0.4,6.2,345.0,725.97,583.45
2018,3,4,8,45,838.5,61.5,0.45,6.6,394.0,761.98,607.29
2018,3,4,9,0,868.0,64.0,0.5,7.0,443.0,788.28,623.83
2018,3,4,9,15,887.0,66.5,0.5,7.35,487.5,810.8,636.77
2018,3,4,9,30,906.0,69.0,0.5,7.7,532.0,830.26,647.45
2018,3,4,9,45,918.5,72.0,0.55,8.0,571.5,841.72,653.69
2018,3,4,10,0,931.0,75.0,0.6,8.3,611.0,849.64,657.73
2018,3,4,10,15,942.5,76.0,0.6,8.65,644.0,850.78,656.21
2018,3,4,10,30,954.0,77.0,0.6,9.0,677.0,848.24,652.45
2018,3,4,10,45,964.0,77.5,0.6,9.35,704.0,840.24,645.2
2018,3,4,11,0,974.0,78.0,0.6,9.7,731.0,828.49,635.65
2018,3,4,11,15,978.5,78.5,0.6,9.95,749.0,808.92,621.18
2018,3,4,11,30,983.0,79.0,0.6,10.2,767.0,785.84,604.53
2018,3,4,11,45,985.5,79.5,0.6,10.45,777.0,757.95,584.51
2018,3,4,12,0,988.0,80.0,0.6,10.7,787.0,726.82,560.57
2018,3,4,12,15,985.5,81.5,0.6,10.8,788.0,690.44,532.76
2018,3,4,12,30,983.0,83.0,0.6,10.9,789.0,651.39,502.46
2018,3,4,12,45,977.5,85.0,0.65,11.0,781.5,608.68,469.31
2018,3,4,13,0,972.0,87.0,0.7,11.1,774.0,563.89,433.58
2018,3,4,13,15,968.0,86.5,0.75,11.15,759.0,515.74,394.21
2018,3,4,13,30,964.0,86.0,0.8,11.2,744.0,465.91,352.17
2018,3,4,13,45,958.0,84.5,0.8,11.2,721.0,413.07,306.28
2018,3,4,14,0,952.0,83.0,0.8,11.2,698.0,359.21,258.46
2018,3,4,14,15,942.0,82.0,0.85,11.15,667.5,303.94,209.24
2018,3,4,14,30,932.0,81.0,0.9,11.1,637.0,248.5,160.38
