Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,14,45,919.0,79.0,0.95,11.05,600.0,191.95,113.54
2018,3,4,15,0,906.0,77.0,1.0,11.0,563.0,136.02,74.23
2018,3,4,15,15,887.0,75.0,1.0,11.0,520.0,80.78,49.88
2018,3,4,15,30,868.0,73.0,1.0,11.0,477.0,54.27,43.13
2018,3,4,15,45,842.0,70.0,1.1,10.6,429.5,53.04,42.27
2018,3,4,16,0,816.0,67.0,1.2,10.2,382.0,51.82,41.36
2018,3,4,16,15,777.0,63.0,1.2,9.6,331.0,49.71,39.65
2018,3,4,16,30,738.0,59.0,1.2,9.0,280.0,47.6,37.87
2018,3,4,16,45,678.5,54.0,1.2,8.4,228.0,44.54,35.11
2018,3,4,17,0,619.0,49.0,1.2,7.8,176.0,37.98,29.01
2018,3,4,17,15,521.0,41.5,1.3,7.4,128.0,32.95,24.06
2018,3,4,17,30,423.0,34.0,1.4,7.0,80.0,27.9,18.57
2018,3,4,17,45,259.0,22.5,1.5,6.55,46.0,18.88,1.06
2018,3,4,18,0,95.0,11.0,1.6,6.1,12.0,10.01,0.0
2018,3,4,18,15,47.5,5.5,1.65,5.95,6.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.75,5.35,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.8,5.05,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.75,4.35,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.7,3.85,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.65,3.65,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.55,3.55,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.5,2.95,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.5,2.45,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.55,2.2,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.6,1.95,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.65,1.65,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.7,1.3,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.7,1.1,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.75,0.95,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.8,0.8,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.85,0.65,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.95,0.4,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,2.0,0.3,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,2.05,0.35,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,2.1,0.4,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,2.2,0.4,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,2.3,0.4,0.0,0.0,0.0
2018,3,5,6,15,11.5,2.0,2.45,1.0,1.5,0.0,0.0
2018,3,5,6,30,23.0,4.0,2.6,1.6,3.0,0.0,0.0
2018,3,5,6,45,180.0,16.5,2.75,2.15,28.5,121.1,0.0
2018,3,5,7,0,337.0,29.0,2.9,2.7,54.0,278.59,187.82
2018,3,5,7,15,458.0,37.0,3.0,3.15,100.0,385.85,324.39
2018,3,5,7,30,579.0,45.0,3.1,3.6,146.0,491.75,421.1
2018,3,5,7,45,648.5,50.5,3.2,4.1,197.5,556.36,477.56
2018,3,5,8,0,718.0,56.0,3.3,4.6,249.0,629.8,538.12
2018,3,5,8,15,762.0,60.5,3.3,5.15,301.5,682.87,579.18
2018,3,5,8,30,806.0,65.0,3.3,5.7,354.0,734.72,617.56
2018,3,5,8,45,835.5,67.5,3.35,6.3,403.0,770.84,642.59
2018,3,5,9,0,865.0,70.0,3.4,6.9,452.0,804.5,665.16
2018,3,5,9,15,886.5,72.5,3.35,7.45,497.5,821.52,674.32
2018,3,5,9,30,908.0,75.0,3.3,8.0,543.0,842.89,686.72
2018,3,5,9,45,925.0,75.5,3.25,8.55,583.0,854.85,692.01
2018,3,5,10,0,942.0,76.0,3.2,9.1,623.0,863.36,694.89
2018,3,5,10,15,953.0,77.5,3.15,9.55,656.5,864.55,692.81
2018,3,5,10,30,964.0,79.0,3.1,10.0,690.0,862.02,688.25
2018,3,5,10,45,972.0,79.5,3.05,10.5,716.0,852.24,678.53
2018,3,5,11,0,980.0,80.0,3.0,11.0,742.0,838.75,666.39
2018,3,5,11,15,984.5,80.5,2.85,11.3,760.0,818.95,649.74
2018,3,5,11,30,989.0,81.0,2.7,11.6,778.0,795.62,630.75
2018,3,5,11,45,992.0,81.0,2.6,11.9,788.0,767.29,608.63
2018,3,5,12,0,995.0,81.0,2.5,12.2,798.0,735.69,582.38
2018,3,5,12,15,996.0,81.0,2.45,12.35,799.5,699.69,553.15
2018,3,5,12,30,997.0,81.0,2.4,12.5,801.0,660.8,521.24
2018,3,5,12,45,995.0,80.0,2.3,12.65,793.5,616.62,484.49
2018,3,5,13,0,993.0,79.0,2.2,12.8,786.0,570.17,445.22
2018,3,5,13,15,989.0,78.5,2.2,12.85,770.5,521.16,403.56
2018,3,5,13,30,985.0,78.0,2.2,12.9,755.0,470.43,359.35
2018,3,5,13,45,979.0,76.5,2.15,13.0,731.5,416.64,311.42
2018,3,5,14,0,973.0,75.0,2.1,13.1,708.0,361.8,261.7
2018,3,5,14,15,965.0,74.5,2.1,13.05,678.5,306.44,211.35
2018,3,5,14,30,957.0,74.0,2.1,13.0,649.0,250.64,161.33
2018,3,5,14,45,944.0,72.5,2.05,12.95,611.5,193.16,113.13
2018,3,5,15,0,931.0,71.0,2.0,12.9,574.0,136.3,72.58
2018,3,5,15,15,914.5,68.5,2.0,12.9,531.0,79.45,46.51
2018,3,5,15,30,898.0,66.0,2.0,12.9,488.0,57.28,45.45
2018,3,5,15,45,859.0,65.5,1.8,12.5,436.5,56.76,45.23
2018,3,5,16,0,820.0,65.0,1.6,12.1,385.0,50.16,39.53
2018,3,5,16,15,770.5,62.5,1.5,11.35,331.5,49.14,38.84
2018,3,5,16,30,721.0,60.0,1.4,10.6,278.0,48.24,38.19
2018,3,5,16,45,668.0,54.5,1.3,9.85,227.5,44.81,35.15
2018,3,5,17,0,615.0,49.0,1.2,9.1,177.0,37.85,28.75
2018,3,5,17,15,485.5,42.5,1.25,8.65,126.5,33.59,24.55
2018,3,5,17,30,356.0,36.0,1.3,8.2,76.0,29.49,19.98
2018,3,5,17,45,219.5,23.0,1.35,7.75,43.5,19.17,3.29
2018,3,5,18,0,83.0,10.0,1.4,7.3,11.0,9.1,0.0
2018,3,5,18,15,41.5,5.0,1.4,7.2,5.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.65,5.95,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.75,5.35,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.8,5.05,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.85,4.8,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.95,4.6,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,2.0,4.45,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.95,4.2,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.85,4.2,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.8,4.25,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.85,4.2,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.9,4.05,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.95,3.9,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,2.0,3.75,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,3,6,6,15,5.5,1.0,2.05,4.25,1.0,0.0,0.0
2018,3,6,6,30,11.0,2.0,2.1,4.8,2.0,0.0,0.0
2018,3,6,6,45,97.5,15.0,2.1,5.35,22.5,71.5,0.0
2018,3,6,7,0,184.0,28.0,2.1,5.9,43.0,186.9,131.92
2018,3,6,7,15,199.5,45.5,2.2,6.45,72.0,226.36,188.14
2018,3,6,7,30,215.0,63.0,2.3,7.0,101.0,247.62,210.7
2018,3,6,7,45,284.5,77.0,2.4,7.55,144.5,332.62,284.85
2018,3,6,8,0,354.0,91.0,2.5,8.1,188.0,405.78,346.9
2018,3,6,8,15,287.5,116.0,2.55,8.6,204.5,374.67,319.4
2018,3,6,8,30,221.0,141.0,2.6,9.1,221.0,355.01,300.67
2018,3,6,8,45,336.5,145.0,2.65,9.65,286.0,450.21,379.47
2018,3,6,9,0,452.0,149.0,2.7,10.2,351.0,564.77,469.75
2018,3,6,9,15,665.5,113.0,2.65,10.75,443.0,704.67,576.52
2018,3,6,9,30,879.0,77.0,2.6,11.3,535.0,825.05,661.67
2018,3,6,9,45,896.5,78.5,2.55,11.8,575.0,838.61,667.15
2018,3,6,10,0,914.0,80.0,2.5,12.3,615.0,848.76,671.2
2018,3,6,10,15,932.5,80.0,2.4,12.7,651.0,854.41,671.97
2018,3,6,10,30,951.0,80.0,2.3,13.1,687.0,856.33,670.24
2018,3,6,10,45,957.5,81.0,2.2,13.5,712.5,846.07,660.07
2018,3,6,11,0,964.0,82.0,2.1,13.9,738.0,832.17,647.66
2018,3,6,11,15,968.0,82.5,2.0,14.25,755.0,812.26,631.35
2018,3,6,11,30,972.0,83.0,1.9,14.6,772.0,788.89,612.83
2018,3,6,11,45,974.0,84.0,1.8,14.9,782.0,761.27,591.59
2018,3,6,12,0,976.0,85.0,1.7,15.2,792.0,730.44,566.43
2018,3,6,12,15,976.0,84.5,1.6,15.45,793.0,693.85,536.94
2018,3,6,12,30,976.0,84.0,1.5,15.7,794.0,654.52,505.06
2018,3,6,12,45,974.0,84.0,1.4,15.95,787.0,611.98,470.25
2018,3,6,13,0,972.0,84.0,1.3,16.2,780.0,567.18,433.05
2018,3,6,13,15,964.0,85.0,1.2,16.3,763.5,518.44,392.34
2018,3,6,13,30,956.0,86.0,1.1,16.4,747.0,468.34,349.64
2018,3,6,13,45,871.0,108.5,1.0,16.5,696.5,403.15,295.98
2018,3,6,14,0,786.0,131.0,0.9,16.6,646.0,347.78,249.87
2018,3,6,14,15,757.5,132.0,0.85,16.6,610.0,291.21,201.94
2018,3,6,14,30,729.0,133.0,0.8,16.6,574.0,241.28,159.77
2018,3,6,14,45,756.5,114.5,0.75,16.6,548.5,187.5,114.35
2018,3,6,15,0,784.0,96.0,0.7,16.6,523.0,136.48,76.49
2018,3,6,15,15,788.0,86.0,0.7,16.6,487.0,82.11,48.75
2018,3,6,15,30,792.0,76.0,0.7,16.6,451.0,55.57,43.25
2018,3,6,15,45,720.0,81.5,0.6,16.25,396.5,60.7,47.99
2018,3,6,16,0,648.0,87.0,0.5,15.9,342.0,60.41,47.94
2018,3,6,16,15,574.5,86.0,0.55,15.2,290.0,61.39,49.06
2018,3,6,16,30,501.0,85.0,0.6,14.5,238.0,62.76,50.47
2018,3,6,16,45,426.5,76.0,0.65,13.8,190.0,56.21,44.73
2018,3,6,17,0,352.0,67.0,0.7,13.1,142.0,50.31,39.37
2018,3,6,17,15,293.0,53.0,0.8,12.55,104.0,40.47,30.25
2018,3,6,17,30,234.0,39.0,0.9,12.0,66.0,30.28,20.44
2018,3,6,17,45,147.0,25.0,1.0,11.4,39.0,19.69,5.09
2018,3,6,18,0,60.0,11.0,1.1,10.8,12.0,10.01,0.0
2018,3,6,18,15,30.0,5.5,1.1,10.55,6.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,7,6,15,7.5,1.5,1.3,8.1,1.5,0.0,0.0
2018,3,7,6,30,15.0,3.0,1.3,8.1,3.0,0.0,0.0
2018,3,7,6,45,7.5,9.0,1.3,8.1,9.0,12.67,0.0
2018,3,7,7,0,0.0,15.0,1.3,8.1,15.0,13.19,4.35
2018,3,7,7,15,0.0,24.0,1.3,8.55,24.0,21.13,12.34
2018,3,7,7,30,0.0,33.0,1.3,9.0,33.0,29.08,19.57
2018,3,7,7,45,0.0,39.5,1.3,9.4,39.5,34.83,24.76
2018,3,7,8,0,0.0,46.0,1.3,9.8,46.0,40.58,29.81
2018,3,7,8,15,0.0,41.0,1.25,10.3,41.0,36.15,25.9
2018,3,7,8,30,0.0,36.0,1.2,10.8,36.0,31.73,21.97
2018,3,7,8,45,2.5,77.0,1.2,11.3,78.0,70.17,54.98
2018,3,7,9,0,5.0,118.0,1.2,11.8,120.0,112.42,90.42
2018,3,7,9,15,83.0,173.0,1.35,12.5,216.5,244.42,201.17
2018,3,7,9,30,161.0,228.0,1.5,13.2,313.0,383.55,311.84
2018,3,7,9,45,192.0,241.5,1.65,13.9,350.0,419.27,338.1
2018,3,7,10,0,223.0,255.0,1.8,14.6,387.0,453.96,363.82
2018,3,7,10,15,321.5,255.0,1.95,15.0,456.0,541.04,430.55
2018,3,7,10,30,420.0,255.0,2.1,15.4,525.0,623.36,491.62
2018,3,7,10,45,465.5,249.5,2.25,15.85,559.5,641.64,504.15
2018,3,7,11,0,511.0,244.0,2.4,16.3,594.0,656.66,514.62
2018,3,7,11,15,717.5,170.5,2.5,16.45,675.5,725.79,567.83
2018,3,7,11,30,924.0,97.0,2.6,16.6,757.0,771.84,601.96
2018,3,7,11,45,946.0,90.0,2.65,16.8,773.0,751.14,586.15
2018,3,7,12,0,968.0,83.0,2.7,17.0,789.0,726.39,566.6
2018,3,7,12,15,969.0,82.0,2.75,17.1,790.0,690.2,538.29
2018,3,7,12,30,970.0,81.0,2.8,17.2,791.0,651.24,507.38
2018,3,7,12,45,969.0,80.5,2.85,17.25,784.0,609.03,473.35
2018,3,7,13,0,968.0,80.0,2.9,17.3,777.0,564.51,436.65
2018,3,7,13,15,965.5,79.0,2.9,17.3,762.5,516.73,396.38
2018,3,7,13,30,963.0,78.0,2.9,17.3,748.0,467.16,353.58
2018,3,7,13,45,957.5,76.5,2.9,17.3,725.0,414.5,307.28
2018,3,7,14,0,952.0,75.0,2.9,17.3,702.0,360.79,259.15
2018,3,7,14,15,942.0,73.5,2.9,17.1,671.0,305.09,209.22
2018,3,7,14,30,932.0,72.0,2.9,16.9,640.0,249.25,159.72
2018,3,7,14,45,919.0,70.5,2.9,16.75,603.0,193.06,112.66
2018,3,7,15,0,906.0,69.0,2.9,16.6,566.0,137.51,72.58
2018,3,7,15,15,888.5,67.0,2.9,16.6,523.5,82.31,45.93
2018,3,7,15,30,871.0,65.0,2.9,16.6,481.0,56.31,43.89
2018,3,7,15,45,739.0,83.0,2.65,15.8,411.5,61.86,49.07
2018,3,7,16,0,607.0,101.0,2.4,15.0,342.0,70.56,57.05
2018,3,7,16,15,376.5,110.5,2.25,14.3,253.5,77.76,63.7
2018,3,7,16,30,146.0,120.0,2.1,13.6,165.0,91.89,76.45
2018,3,7,16,45,99.0,97.0,2.0,12.85,125.0,75.66,62.19
2018,3,7,17,0,52.0,74.0,1.9,12.1,85.0,60.85,48.91
2018,3,7,17,15,33.0,54.5,1.9,11.7,61.0,45.58,34.89
2018,3,7,17,30,14.0,35.0,1.9,11.3,37.0,30.0,20.34
2018,3,7,17,45,18.0,21.5,1.95,10.9,22.5,18.66,5.79
2018,3,7,18,0,22.0,8.0,2.0,10.5,8.0,7.28,0.0
2018,3,7,18,15,11.0,4.0,2.0,10.45,4.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,8,6,15,3.0,1.0,0.95,9.45,1.0,0.0,0.0
2018,3,8,6,30,6.0,2.0,1.0,9.8,2.0,0.0,0.0
2018,3,8,6,45,7.0,10.0,1.0,10.2,10.5,13.31,0.0
2018,3,8,7,0,8.0,18.0,1.0,10.6,19.0,21.25,11.02
2018,3,8,7,15,17.5,28.5,1.0,10.85,31.5,38.55,27.48
2018,3,8,7,30,27.0,39.0,1.0,11.1,44.0,56.39,43.67
2018,3,8,7,45,17.5,44.5,1.0,11.35,48.0,54.8,42.38
2018,3,8,8,0,8.0,50.0,1.0,11.6,52.0,50.17,38.16
2018,3,8,8,15,4.0,52.0,1.05,11.9,53.0,49.0,36.96
2018,3,8,8,30,0.0,54.0,1.1,12.2,54.0,47.67,35.54
2018,3,8,8,45,1.5,81.0,1.1,12.5,81.5,73.22,57.22
2018,3,8,9,0,3.0,108.0,1.1,12.8,109.0,100.55,80.0
2018,3,8,9,15,26.0,153.5,1.1,13.0,167.0,175.07,142.15
2018,3,8,9,30,49.0,199.0,1.1,13.2,225.0,242.5,196.55
2018,3,8,9,45,84.0,233.0,1.15,13.45,281.5,306.01,246.91
2018,3,8,10,0,119.0,267.0,1.2,13.7,338.0,382.12,305.6
2018,3,8,10,15,199.5,279.5,1.2,13.95,406.0,455.37,361.89
2018,3,8,10,30,280.0,292.0,1.2,14.2,474.0,538.93,423.9
2018,3,8,10,45,360.0,282.5,1.2,14.45,525.5,581.98,455.17
2018,3,8,11,0,440.0,273.0,1.2,14.7,577.0,632.12,490.96
2018,3,8,11,15,461.0,271.0,1.25,15.0,596.0,629.81,488.04
2018,3,8,11,30,482.0,269.0,1.3,15.3,615.0,624.83,483.66
2018,3,8,11,45,491.0,250.5,1.35,15.55,607.0,593.34,460.37
2018,3,8,12,0,500.0,232.0,1.4,15.8,599.0,560.2,435.77
2018,3,8,12,15,715.5,165.0,1.45,15.95,691.5,613.62,476.19
2018,3,8,12,30,931.0,98.0,1.5,16.1,784.0,647.02,499.54
2018,3,8,12,45,940.5,94.0,1.6,16.2,781.5,608.61,468.9
2018,3,8,13,0,950.0,90.0,1.7,16.3,779.0,567.21,435.63
2018,3,8,13,15,947.5,89.0,1.7,16.25,764.5,519.98,396.61
2018,3,8,13,30,945.0,88.0,1.7,16.2,750.0,471.01,355.11
2018,3,8,13,45,931.5,89.5,1.75,16.15,725.0,418.55,310.02
2018,3,8,14,0,918.0,91.0,1.8,16.1,700.0,365.75,263.62
2018,3,8,14,15,858.0,104.0,1.8,15.9,653.5,304.15,211.33
2018,3,8,14,30,798.0,117.0,1.8,15.7,607.0,252.71,168.02
2018,3,8,14,45,820.0,103.5,1.75,15.55,581.0,198.43,121.41
2018,3,8,15,0,842.0,90.0,1.7,15.4,555.0,141.51,78.1
2018,3,8,15,15,752.5,101.0,1.7,15.4,493.0,96.14,59.15
2018,3,8,15,30,663.0,112.0,1.7,15.4,431.0,73.81,59.38
2018,3,8,15,45,708.5,93.5,1.65,14.9,404.0,63.19,50.39
2018,3,8,16,0,754.0,75.0,1.6,14.4,377.0,57.2,45.36
2018,3,8,16,15,736.5,69.0,1.5,13.8,332.5,53.87,42.63
2018,3,8,16,30,719.0,63.0,1.4,13.2,288.0,50.4,39.71
2018,3,8,16,45,617.5,60.5,1.3,12.6,229.5,45.2,35.12
2018,3,8,17,0,516.0,58.0,1.2,12.0,171.0,44.66,34.55
2018,3,8,17,15,402.5,49.0,1.3,11.5,123.0,38.66,28.85
2018,3,8,17,30,289.0,40.0,1.4,11.0,75.0,31.08,21.42
2018,3,8,17,45,188.0,26.5,1.45,10.45,45.0,20.87,8.27
2018,3,8,18,0,87.0,13.0,1.5,9.9,15.0,11.82,0.0
2018,3,8,18,15,43.5,6.5,1.55,9.7,7.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,9,6,15,16.0,2.5,1.5,7.35,2.5,0.0,0.0
2018,3,9,6,30,32.0,5.0,1.6,7.7,5.0,4.55,0.0
2018,3,9,6,45,149.5,17.5,1.7,8.1,30.0,134.31,0.0
2018,3,9,7,0,267.0,30.0,1.8,8.5,55.0,248.92,193.59
2018,3,9,7,15,234.5,43.5,1.9,8.85,75.5,246.96,205.75
2018,3,9,7,30,202.0,57.0,2.0,9.2,96.0,245.45,207.66
2018,3,9,7,45,146.5,71.5,2.15,9.6,104.0,209.04,177.58
2018,3,9,8,0,91.0,86.0,2.3,10.0,112.0,171.53,144.83
2018,3,9,8,15,112.0,121.5,2.3,10.45,159.5,232.37,196.17
2018,3,9,8,30,133.0,157.0,2.3,10.9,207.0,292.16,244.99
2018,3,9,8,45,143.5,178.5,2.25,11.35,239.0,323.76,269.53
2018,3,9,9,0,154.0,200.0,2.2,11.8,271.0,354.61,293.02
2018,3,9,9,15,152.0,219.5,2.15,12.25,295.0,371.73,304.83
2018,3,9,9,30,150.0,239.0,2.1,12.7,319.0,387.86,315.74
2018,3,9,9,45,99.0,239.0,2.0,13.15,293.5,325.28,263.51
2018,3,9,10,0,48.0,239.0,1.9,13.6,268.0,278.26,223.69
2018,3,9,10,15,148.0,263.0,1.9,13.85,358.5,395.55,317.93
2018,3,9,10,30,248.0,287.0,1.9,14.1,449.0,508.55,404.47
2018,3,9,10,45,340.0,283.5,1.85,14.4,514.5,568.28,448.77
2018,3,9,11,0,432.0,280.0,1.8,14.7,580.0,634.25,496.49
2018,3,9,11,15,422.0,290.0,1.85,14.85,589.0,620.11,484.34
2018,3,9,11,30,412.0,300.0,1.9,15.0,598.0,596.67,466.22
2018,3,9,11,45,350.5,322.5,1.95,15.1,578.5,556.82,434.98
2018,3,9,12,0,289.0,345.0,2.0,15.2,559.0,518.48,404.86
2018,3,9,12,15,311.5,340.0,2.0,15.2,570.5,510.9,398.96
2018,3,9,12,30,334.0,335.0,2.0,15.2,582.0,500.99,390.89
2018,3,9,12,45,354.5,324.5,1.95,15.25,585.0,482.88,376.18
2018,3,9,13,0,375.0,314.0,1.9,15.3,588.0,462.6,359.5
2018,3,9,13,15,445.5,283.0,1.95,15.25,602.0,446.22,345.63
2018,3,9,13,30,516.0,252.0,2.0,15.2,616.0,422.97,325.24
2018,3,9,13,45,563.0,226.0,2.0,15.15,611.5,388.15,294.79
2018,3,9,14,0,610.0,200.0,2.0,15.1,607.0,348.95,259.66
2018,3,9,14,15,562.5,205.5,1.95,15.0,568.0,302.67,220.81
2018,3,9,14,30,515.0,211.0,1.9,14.9,529.0,260.91,186.41
2018,3,9,14,45,421.0,221.5,1.9,14.8,471.5,219.96,156.5
2018,3,9,15,0,327.0,232.0,1.9,14.7,414.0,194.92,142.2
2018,3,9,15,15,298.5,217.0,1.9,14.7,373.5,159.85,120.77
2018,3,9,15,30,270.0,202.0,1.9,14.7,333.0,138.16,115.22
2018,3,9,15,45,292.5,177.0,1.8,14.2,306.5,124.04,103.6
2018,3,9,16,0,315.0,152.0,1.7,13.7,280.0,109.22,91.19
2018,3,9,16,15,350.5,128.5,1.65,13.2,253.5,89.95,74.66
2018,3,9,16,30,386.0,105.0,1.6,12.7,227.0,75.32,61.97
2018,3,9,16,45,363.0,88.5,1.5,12.2,187.5,64.78,52.68
2018,3,9,17,0,340.0,72.0,1.4,11.7,148.0,53.76,42.74
2018,3,9,17,15,285.0,57.5,1.4,11.35,110.0,43.69,33.37
2018,3,9,17,30,230.0,43.0,1.4,11.0,72.0,33.24,23.38
2018,3,9,17,45,149.0,28.0,1.4,10.65,43.5,21.97,9.9
2018,3,9,18,0,68.0,13.0,1.4,10.3,15.0,11.82,0.0
2018,3,9,18,15,34.0,6.5,1.4,10.2,7.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,0.8,8.3,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,0.7,8.5,1.0,0.91,0.0
2018,3,10,6,45,0.0,3.0,0.6,8.7,3.0,2.63,0.0
2018,3,10,7,0,0.0,5.0,0.5,8.9,5.0,4.38,0.0
2018,3,10,7,15,0.0,6.5,0.55,9.1,6.5,5.7,0.0
2018,3,10,7,30,0.0,8.0,0.6,9.3,8.0,7.02,0.47
2018,3,10,7,45,0.0,11.0,0.6,9.5,11.0,9.66,2.83
2018,3,10,8,0,0.0,14.0,0.6,9.7,14.0,12.3,5.17
2018,3,10,8,15,0.0,17.5,0.5,9.9,17.5,15.39,7.87
2018,3,10,8,30,0.0,21.0,0.4,10.1,21.0,18.49,10.54
2018,3,10,8,45,0.0,25.5,0.35,10.35,25.5,22.47,13.96
2018,3,10,9,0,0.0,30.0,0.3,10.6,30.0,26.45,17.34
2018,3,10,9,15,0.0,69.0,0.3,10.85,69.0,61.03,46.86
2018,3,10,9,30,0.0,108.0,0.3,11.1,108.0,96.8,76.65
2018,3,10,9,45,1.0,130.0,0.35,11.35,130.5,118.31,94.11
2018,3,10,10,0,2.0,152.0,0.4,11.6,153.0,139.74,111.33
2018,3,10,10,15,1.5,126.5,0.45,11.75,127.5,114.68,90.46
2018,3,10,10,30,1.0,101.0,0.5,11.9,102.0,90.58,70.48
2018,3,10,10,45,0.5,104.0,0.5,12.05,104.5,92.88,72.27
2018,3,10,11,0,0.0,107.0,0.5,12.2,107.0,95.18,74.0
2018,3,10,11,15,1.0,123.5,0.55,12.25,124.0,110.83,86.78
2018,3,10,11,30,2.0,140.0,0.6,12.3,141.0,126.32,99.32
2018,3,10,11,45,3.0,157.5,0.6,12.35,159.5,142.52,112.32
2018,3,10,12,0,4.0,175.0,0.6,12.4,178.0,158.45,125.03
2018,3,10,12,15,8.0,203.5,0.65,12.45,209.5,185.72,146.83
2018,3,10,12,30,12.0,232.0,0.7,12.5,241.0,212.14,167.71
2018,3,10,12,45,9.0,210.5,0.7,12.55,217.0,190.4,150.28
2018,3,10,13,0,6.0,189.0,0.7,12.6,193.0,169.22,133.46
2018,3,10,13,15,3.0,162.5,0.7,12.6,164.5,144.26,113.54
2018,3,10,13,30,0.0,136.0,0.7,12.6,136.0,119.79,93.88
2018,3,10,13,45,0.5,140.0,0.7,12.55,140.5,123.13,96.8
2018,3,10,14,0,1.0,144.0,0.7,12.5,145.0,126.31,99.53
2018,3,10,14,15,0.5,131.0,0.7,12.5,131.5,114.87,90.33
2018,3,10,14,30,0.0,118.0,0.7,12.5,118.0,103.57,81.25
2018,3,10,14,45,0.5,125.5,0.65,12.45,126.0,109.49,86.34
2018,3,10,15,0,1.0,133.0,0.6,12.4,134.0,114.97,91.04
2018,3,10,15,15,2.5,138.5,0.6,12.4,140.0,118.33,94.03
2018,3,10,15,30,4.0,144.0,0.6,12.4,146.0,121.24,101.27
2018,3,10,15,45,11.5,138.0,0.5,12.15,143.0,115.92,97.0
2018,3,10,16,0,19.0,132.0,0.4,11.9,140.0,110.44,92.57
2018,3,10,16,15,57.0,130.5,0.45,11.65,149.5,103.79,87.11
2018,3,10,16,30,95.0,129.0,0.5,11.4,159.0,97.49,81.83
2018,3,10,16,45,101.5,108.0,0.55,11.15,135.0,83.01,69.09
2018,3,10,17,0,108.0,87.0,0.6,10.9,111.0,68.07,55.66
2018,3,10,17,15,83.5,66.5,0.65,10.7,82.5,52.91,41.7
2018,3,10,17,30,59.0,46.0,0.7,10.5,54.0,37.36,27.13
2018,3,10,17,45,32.0,27.0,0.75,10.25,31.0,22.49,11.04
2018,3,10,18,0,5.0,8.0,0.8,10.0,8.0,7.28,0.0
2018,3,10,18,15,2.5,4.0,0.8,9.9,4.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.95,7.2,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,11,6,15,42.0,4.5,1.2,6.3,5.0,0.0,0.0
2018,3,11,6,30,84.0,9.0,1.2,6.8,10.0,56.79,0.0
2018,3,11,6,45,239.5,21.5,1.2,7.25,42.5,198.99,26.65
2018,3,11,7,0,395.0,34.0,1.2,7.7,75.0,338.57,270.52
2018,3,11,7,15,494.5,41.5,1.15,8.2,122.5,428.03,354.71
2018,3,11,7,30,594.0,49.0,1.1,8.7,170.0,522.09,433.11
2018,3,11,7,45,344.5,45.5,1.0,9.15,120.0,344.52,291.33
2018,3,11,8,0,95.0,42.0,0.9,9.6,70.0,128.44,108.02
2018,3,11,8,15,47.5,66.0,0.85,10.2,80.0,110.75,91.67
2018,3,11,8,30,0.0,90.0,0.8,10.8,90.0,81.54,64.61
2018,3,11,8,45,4.5,103.0,0.75,11.35,105.0,97.41,77.95
2018,3,11,9,0,9.0,116.0,0.7,11.9,120.0,113.3,90.98
2018,3,11,9,15,14.0,152.5,0.75,12.45,159.5,153.43,123.8
2018,3,11,9,30,19.0,189.0,0.8,13.0,199.0,193.55,155.79
2018,3,11,9,45,29.0,216.5,0.85,13.5,233.5,241.18,193.31
2018,3,11,10,0,39.0,244.0,0.9,14.0,268.0,275.97,219.94
2018,3,11,10,15,100.5,268.0,1.0,14.5,333.5,348.71,277.31
2018,3,11,10,30,162.0,292.0,1.1,15.0,399.0,432.0,340.63
2018,3,11,10,45,291.5,281.5,1.2,15.45,483.5,529.43,414.56
2018,3,11,11,0,421.0,271.0,1.3,15.9,568.0,619.86,480.81
2018,3,11,11,15,524.5,246.5,1.4,16.25,625.0,659.05,509.16
2018,3,11,11,30,628.0,222.0,1.5,16.6,682.0,695.36,535.24
2018,3,11,11,45,721.0,187.0,1.6,16.9,721.5,703.97,541.56
2018,3,11,12,0,814.0,152.0,1.7,17.2,761.0,703.67,541.39
2018,3,11,12,15,819.5,150.5,1.7,17.35,764.5,672.82,517.32
2018,3,11,12,30,825.0,149.0,1.7,17.5,768.0,639.29,491.12
2018,3,11,12,45,882.0,124.5,1.75,17.65,780.5,611.4,469.13
2018,3,11,13,0,939.0,100.0,1.8,17.8,793.0,578.6,442.33
2018,3,11,13,15,902.5,111.0,1.75,17.9,766.5,525.62,399.07
2018,3,11,13,30,866.0,122.0,1.7,18.0,740.0,471.05,354.03
2018,3,11,13,45,891.5,108.0,1.7,18.05,727.0,426.32,314.91
2018,3,11,14,0,917.0,94.0,1.7,18.1,714.0,375.33,269.58
2018,3,11,14,15,903.0,94.0,1.6,18.1,682.0,320.93,221.59
2018,3,11,14,30,889.0,94.0,1.5,18.1,650.0,266.82,174.22
2018,3,11,14,45,861.0,91.5,1.4,18.1,604.5,202.06,121.13
2018,3,11,15,0,833.0,89.0,1.3,18.1,559.0,146.32,80.3
2018,3,11,15,15,820.5,83.5,1.3,18.1,517.5,91.86,50.34
2018,3,11,15,30,808.0,78.0,1.3,18.1,476.0,56.49,43.7
2018,3,11,15,45,773.5,76.5,1.1,17.8,428.0,56.52,43.97
2018,3,11,16,0,739.0,75.0,0.9,17.5,380.0,56.66,44.29
2018,3,11,16,15,727.5,70.5,0.85,17.0,339.0,54.63,42.72
2018,3,11,16,30,716.0,66.0,0.8,16.5,298.0,52.54,41.05
2018,3,11,16,45,660.5,60.5,0.8,16.05,246.0,45.03,34.49
2018,3,11,17,0,605.0,55.0,0.8,15.6,194.0,42.05,31.79
2018,3,11,17,15,507.5,47.5,0.85,15.1,144.0,37.22,27.26
2018,3,11,17,30,410.0,40.0,0.9,14.6,94.0,32.37,22.42
2018,3,11,17,45,273.5,28.0,0.95,14.1,57.5,23.16,11.88
2018,3,11,18,0,137.0,16.0,1.0,13.6,21.0,14.55,0.0
2018,3,11,18,15,68.5,8.0,1.0,13.3,10.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,3,12,6,15,31.5,4.5,1.75,9.45,5.0,0.0,0.0
2018,3,12,6,30,63.0,9.0,1.8,9.9,10.0,44.88,0.0
2018,3,12,6,45,185.5,23.0,1.85,10.3,40.5,171.33,57.7
2018,3,12,7,0,308.0,37.0,1.9,10.7,71.0,286.08,229.66
2018,3,12,7,15,423.0,46.0,1.9,11.15,119.0,386.21,320.56
2018,3,12,7,30,538.0,55.0,1.9,11.6,167.0,491.95,409.61
2018,3,12,7,45,601.5,60.0,1.9,12.05,217.5,558.83,463.1
2018,3,12,8,0,665.0,65.0,1.9,12.5,268.0,626.69,514.77
2018,3,12,8,15,706.5,69.5,2.0,13.25,318.5,672.23,547.33
2018,3,12,8,30,748.0,74.0,2.1,14.0,369.0,722.09,582.03
2018,3,12,8,45,777.5,76.5,2.2,14.75,416.5,757.95,605.41
2018,3,12,9,0,807.0,79.0,2.3,15.5,464.0,791.47,626.69
2018,3,12,9,15,826.5,82.0,2.4,15.95,507.5,814.55,640.87
2018,3,12,9,30,846.0,85.0,2.5,16.4,551.0,834.58,652.89
2018,3,12,9,45,860.0,86.5,2.65,16.9,588.5,837.43,653.0
2018,3,12,10,0,874.0,88.0,2.8,17.4,626.0,844.7,656.49
2018,3,12,10,15,839.5,106.5,2.9,17.65,644.5,834.29,647.83
2018,3,12,10,30,805.0,125.0,3.0,17.9,663.0,812.91,631.65
2018,3,12,10,45,769.5,144.5,3.05,18.1,674.0,792.14,615.91
2018,3,12,11,0,734.0,164.0,3.1,18.3,685.0,765.42,595.67
2018,3,12,11,15,733.0,168.5,3.15,18.4,699.0,747.71,581.8
2018,3,12,11,30,732.0,173.0,3.2,18.5,713.0,727.28,565.81
2018,3,12,11,45,711.0,179.0,3.25,18.6,708.5,691.49,538.37
2018,3,12,12,0,690.0,185.0,3.3,18.7,704.0,654.42,509.82
2018,3,12,12,15,385.5,253.0,3.3,18.75,543.0,488.12,381.47
2018,3,12,12,30,81.0,321.0,3.3,18.8,382.0,333.5,259.56
2018,3,12,12,45,42.5,244.0,3.35,18.8,276.0,238.93,186.32
2018,3,12,13,0,4.0,167.0,3.4,18.8,170.0,149.24,115.34
2018,3,12,13,15,8.0,177.5,3.4,18.75,183.5,159.54,123.77
2018,3,12,13,30,12.0,188.0,3.4,18.7,197.0,169.19,131.5
2018,3,12,13,45,14.5,208.5,3.45,18.65,219.0,185.79,144.75
2018,3,12,14,0,17.0,229.0,3.5,18.6,241.0,201.27,157.06
2018,3,12,14,15,9.0,171.5,3.5,18.45,178.0,150.69,117.1
2018,3,12,14,30,1.0,114.0,3.5,18.3,115.0,100.47,77.05
2018,3,12,14,45,6.5,136.5,3.5,18.15,140.5,119.5,92.58
2018,3,12,15,0,12.0,159.0,3.5,18.0,166.0,136.63,106.58
2018,3,12,15,15,14.5,138.0,3.5,18.0,145.5,118.71,92.34
2018,3,12,15,30,17.0,117.0,3.5,18.0,125.0,96.77,78.52
2018,3,12,15,45,18.5,101.5,3.35,17.5,109.5,85.12,68.85
2018,3,12,16,0,20.0,86.0,3.2,17.0,94.0,73.18,58.79
2018,3,12,16,15,23.0,85.0,3.0,16.5,93.5,72.07,58.11
2018,3,12,16,30,26.0,84.0,2.8,16.0,93.0,70.73,57.15
2018,3,12,16,45,21.0,77.5,2.65,15.5,84.0,65.08,52.28
2018,3,12,17,0,16.0,71.0,2.5,15.0,75.0,60.55,48.21
2018,3,12,17,15,10.0,52.5,2.55,14.65,55.0,45.29,34.41
2018,3,12,17,30,4.0,34.0,2.6,14.3,35.0,29.85,20.29
2018,3,12,17,45,6.5,21.5,2.65,13.95,22.0,18.98,9.09
2018,3,12,18,0,9.0,9.0,2.7,13.6,9.0,8.19,0.0
2018,3,12,18,15,4.5,4.5,2.75,13.5,4.5,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,3,13,6,15,0.0,1.0,2.9,11.75,1.0,0.0,0.0
2018,3,13,6,30,0.0,2.0,2.9,11.7,2.0,1.82,0.0
2018,3,13,6,45,0.0,4.0,2.9,11.7,4.0,3.5,0.0
2018,3,13,7,0,0.0,6.0,2.9,11.7,6.0,5.26,0.0
2018,3,13,7,15,0.0,7.0,2.9,11.65,7.0,6.14,0.0
2018,3,13,7,30,0.0,8.0,2.9,11.6,8.0,7.02,0.41
2018,3,13,7,45,0.0,10.0,2.9,11.55,10.0,8.78,1.98
2018,3,13,8,0,0.0,12.0,2.9,11.5,12.0,10.55,3.53
2018,3,13,8,15,0.0,15.0,2.95,11.45,15.0,13.19,5.82
2018,3,13,8,30,0.0,18.0,3.0,11.4,18.0,15.84,8.09
2018,3,13,8,45,0.0,21.0,3.05,11.4,21.0,18.5,10.35
2018,3,13,9,0,0.0,24.0,3.1,11.4,24.0,21.16,12.59
2018,3,13,9,15,0.0,28.5,3.2,11.5,28.5,25.14,15.95
2018,3,13,9,30,0.0,33.0,3.3,11.6,33.0,29.13,19.29
2018,3,13,9,45,0.0,46.5,3.4,11.7,46.5,41.11,29.39
2018,3,13,10,0,0.0,60.0,3.5,11.8,60.0,53.1,39.44
2018,3,13,10,15,0.0,69.0,3.55,12.0,69.0,61.12,46.06
2018,3,13,10,30,0.0,78.0,3.6,12.2,78.0,69.14,52.65
2018,3,13,10,45,7.0,143.0,3.7,12.4,148.0,133.89,106.5
2018,3,13,11,0,14.0,208.0,3.8,12.6,218.0,199.24,159.76
2018,3,13,11,15,57.5,220.5,3.85,12.75,263.0,249.91,201.64
2018,3,13,11,30,101.0,233.0,3.9,12.9,308.0,298.54,241.16
2018,3,13,11,45,87.5,253.5,3.95,13.05,319.0,301.99,242.82
2018,3,13,12,0,74.0,274.0,4.0,13.2,330.0,299.36,239.88
2018,3,13,12,15,64.0,262.0,4.05,13.3,310.5,276.82,221.5
2018,3,13,12,30,54.0,250.0,4.1,13.4,291.0,255.26,203.95
2018,3,13,12,45,47.5,261.5,4.1,13.45,297.5,256.92,204.98
2018,3,13,13,0,41.0,273.0,4.1,13.5,304.0,258.51,205.97
2018,3,13,13,15,121.5,307.0,4.1,13.5,395.5,318.5,253.42
2018,3,13,13,30,202.0,341.0,4.1,13.5,487.0,367.94,290.81
2018,3,13,13,45,255.5,322.0,4.05,13.5,500.5,354.0,277.72
2018,3,13,14,0,309.0,303.0,4.0,13.5,514.0,337.58,261.89
2018,3,13,14,15,272.5,296.5,3.95,13.5,477.0,299.96,231.07
2018,3,13,14,30,236.0,290.0,3.9,13.5,440.0,272.53,209.03
2018,3,13,14,45,311.0,257.5,3.85,13.45,443.0,237.11,176.68
2018,3,13,15,0,386.0,225.0,3.8,13.4,446.0,200.7,145.04
2018,3,13,15,15,336.5,216.0,3.8,13.4,398.5,164.9,123.29
2018,3,13,15,30,287.0,207.0,3.8,13.4,351.0,140.91,118.31
2018,3,13,15,45,283.0,186.5,3.55,13.05,317.0,129.48,108.89
2018,3,13,16,0,279.0,166.0,3.3,12.7,283.0,117.55,98.9
2018,3,13,16,15,213.0,147.5,2.95,12.3,230.5,105.95,89.08
2018,3,13,16,30,147.0,129.0,2.6,11.9,178.0,98.12,82.44
2018,3,13,16,45,168.5,109.0,2.25,11.45,156.0,84.32,70.31
2018,3,13,17,0,190.0,89.0,1.9,11.0,134.0,67.61,55.32
2018,3,13,17,15,156.0,69.5,1.75,10.5,100.5,53.72,42.57
2018,3,13,17,30,122.0,50.0,1.6,10.0,67.0,39.37,29.15
2018,3,13,17,45,82.0,32.5,1.45,9.5,42.0,26.03,15.34
2018,3,13,18,0,42.0,15.0,1.3,9.0,17.0,13.64,0.0
2018,3,13,18,15,21.0,7.5,1.3,8.95,8.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,3,14,6,15,6.5,3.0,1.75,6.7,3.0,0.0,0.0
2018,3,14,6,30,13.0,6.0,1.9,7.3,6.0,13.13,0.0
2018,3,14,6,45,6.5,17.5,2.0,7.9,17.5,20.9,7.22
2018,3,14,7,0,0.0,29.0,2.1,8.5,29.0,25.58,15.84
2018,3,14,7,15,0.0,44.5,2.25,8.7,44.5,41.25,29.94
2018,3,14,7,30,0.0,60.0,2.4,8.9,60.0,56.41,43.44
2018,3,14,7,45,29.5,87.5,2.5,9.15,97.0,117.07,97.01
2018,3,14,8,0,59.0,115.0,2.6,9.4,134.0,171.91,144.66
2018,3,14,8,15,34.5,102.5,2.7,9.4,114.0,132.2,109.85
2018,3,14,8,30,10.0,90.0,2.8,9.4,94.0,89.39,72.13
2018,3,14,8,45,5.0,64.0,2.85,9.45,66.0,60.73,47.17
2018,3,14,9,0,0.0,38.0,2.9,9.5,38.0,33.53,23.4
2018,3,14,9,15,0.0,36.0,2.95,9.5,36.0,31.78,21.81
2018,3,14,9,30,0.0,34.0,3.0,9.5,34.0,30.02,20.23
2018,3,14,9,45,0.0,38.0,3.05,9.5,38.0,33.58,23.22
2018,3,14,10,0,0.0,42.0,3.1,9.5,42.0,37.14,26.19
2018,3,14,10,15,9.0,84.0,3.1,9.55,90.0,82.03,64.58
2018,3,14,10,30,18.0,126.0,3.1,9.6,138.0,132.95,107.4
2018,3,14,10,45,217.0,202.0,3.1,9.65,357.5,388.85,321.17
2018,3,14,11,0,416.0,278.0,3.1,9.7,577.0,626.91,506.68
2018,3,14,11,15,666.0,191.0,3.1,9.7,682.5,723.17,581.95
2018,3,14,11,30,916.0,104.0,3.1,9.7,788.0,793.83,635.33
2018,3,14,11,45,795.5,155.0,3.05,9.75,754.0,731.36,585.96
2018,3,14,12,0,675.0,206.0,3.0,9.8,720.0,667.74,534.83
2018,3,14,12,15,456.0,265.5,3.0,9.9,613.0,547.11,439.25
2018,3,14,12,30,237.0,325.0,3.0,10.0,506.0,437.88,351.37
2018,3,14,12,45,559.0,222.0,2.95,10.05,643.5,520.0,417.49
2018,3,14,13,0,881.0,119.0,2.9,10.1,781.0,572.31,455.69
2018,3,14,13,15,904.0,107.0,2.9,10.15,774.5,530.44,419.02
2018,3,14,13,30,927.0,95.0,2.9,10.2,768.0,484.82,378.68
2018,3,14,13,45,938.0,87.0,2.9,10.3,750.0,434.2,333.07
2018,3,14,14,0,949.0,79.0,2.9,10.4,732.0,381.1,284.2
2018,3,14,14,15,941.5,78.0,2.9,10.4,702.0,326.14,233.47
2018,3,14,14,30,934.0,77.0,2.9,10.4,672.0,270.79,182.58
2018,3,14,14,45,923.0,75.0,2.9,10.45,635.0,213.93,132.51
2018,3,14,15,0,912.0,73.0,2.9,10.5,598.0,157.56,88.08
2018,3,14,15,15,895.5,71.0,2.9,10.5,555.0,101.58,55.21
2018,3,14,15,30,879.0,69.0,2.9,10.5,512.0,59.0,47.28
2018,3,14,15,45,855.0,67.0,2.9,10.35,464.5,57.64,46.28
2018,3,14,16,0,831.0,65.0,2.9,10.2,417.0,49.3,38.96
2018,3,14,16,15,797.5,61.5,2.75,9.9,365.5,47.57,37.56
2018,3,14,16,30,764.0,58.0,2.6,9.6,314.0,45.82,36.11
2018,3,14,16,45,713.5,54.5,2.45,9.25,262.0,43.99,34.52
2018,3,14,17,0,663.0,51.0,2.3,8.9,210.0,42.24,32.88
2018,3,14,17,15,581.0,45.0,2.3,8.45,160.0,34.96,26.06
2018,3,14,17,30,499.0,39.0,2.3,8.0,110.0,31.26,22.25
2018,3,14,17,45,347.0,29.5,2.3,7.5,69.0,24.26,14.38
2018,3,14,18,0,195.0,20.0,2.3,7.0,28.0,18.19,0.0
2018,3,14,18,15,97.5,10.0,2.3,6.85,14.0,9.1,0.0
2018,3,14,18,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,2.3,6.55,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,2.3,6.25,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,2.3,5.95,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,2.3,5.25,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,2.25,4.95,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,2.15,4.6,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,2.05,4.25,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.95,3.95,0.0,0.0,0.0
