Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,7,45,347.0,132.0,2.8,10.9,262.5,480.4,403.21
2018,4,4,8,0,366.0,151.0,2.8,11.3,305.0,524.67,436.46
2018,4,4,8,15,355.0,171.5,2.75,11.7,336.0,525.68,434.72
2018,4,4,8,30,344.0,192.0,2.7,12.1,367.0,542.16,444.76
2018,4,4,8,45,268.0,228.5,2.65,12.55,372.5,516.86,420.29
2018,4,4,9,0,192.0,265.0,2.6,13.0,378.0,470.26,380.02
2018,4,4,9,15,186.0,284.5,2.55,13.35,400.5,482.66,387.73
2018,4,4,9,30,180.0,304.0,2.5,13.7,423.0,493.9,394.19
2018,4,4,9,45,280.5,302.5,2.5,14.0,499.5,594.9,471.34
2018,4,4,10,0,381.0,301.0,2.5,14.3,576.0,677.61,532.4
2018,4,4,10,15,526.0,259.0,2.5,14.55,655.5,769.98,600.39
2018,4,4,10,30,671.0,217.0,2.5,14.8,735.0,848.59,656.78
2018,4,4,10,45,633.0,244.0,2.5,15.05,744.0,824.66,636.34
2018,4,4,11,0,595.0,271.0,2.5,15.3,753.0,796.24,613.85
2018,4,4,11,15,678.0,235.5,2.45,15.45,794.5,813.38,626.45
2018,4,4,11,30,761.0,200.0,2.4,15.6,836.0,821.46,632.09
2018,4,4,11,45,847.5,158.0,2.35,15.75,872.0,816.93,628.5
2018,4,4,12,0,934.0,116.0,2.3,15.9,908.0,805.22,619.45
2018,4,4,12,15,928.0,119.0,2.35,15.9,905.0,766.99,592.29
2018,4,4,12,30,922.0,122.0,2.4,15.9,902.0,726.59,562.09
2018,4,4,12,45,706.5,219.0,2.45,15.85,813.0,635.42,491.82
2018,4,4,13,0,491.0,316.0,2.5,15.8,724.0,553.58,428.27
2018,4,4,13,15,438.5,328.5,2.6,15.7,687.5,505.11,391.12
2018,4,4,13,30,386.0,341.0,2.7,15.6,651.0,463.71,358.67
2018,4,4,13,45,326.0,346.0,2.75,15.5,602.5,415.3,320.78
2018,4,4,14,0,266.0,351.0,2.8,15.4,554.0,372.2,287.07
2018,4,4,14,15,199.0,334.5,2.85,15.25,483.0,324.87,250.68
2018,4,4,14,30,132.0,318.0,2.9,15.1,412.0,278.53,215.66
2018,4,4,14,45,148.5,309.0,2.9,15.0,409.5,262.65,202.15
2018,4,4,15,0,165.0,300.0,2.9,14.9,407.0,244.72,187.13
2018,4,4,15,15,158.5,278.0,2.9,14.9,375.0,214.79,164.43
2018,4,4,15,30,152.0,256.0,2.9,14.9,343.0,186.03,144.56
2018,4,4,15,45,155.0,232.0,2.85,14.4,314.5,162.77,136.14
2018,4,4,16,0,158.0,208.0,2.8,13.9,286.0,148.75,124.82
2018,4,4,16,15,144.5,185.5,2.7,13.55,251.0,134.89,113.39
2018,4,4,16,30,131.0,163.0,2.6,13.2,216.0,120.52,101.36
2018,4,4,16,45,136.5,141.5,2.55,12.8,190.0,106.38,89.35
2018,4,4,17,0,142.0,120.0,2.5,12.4,164.0,91.76,76.67
2018,4,4,17,15,92.5,97.5,2.35,11.95,124.0,75.76,62.48
2018,4,4,17,30,43.0,75.0,2.2,11.5,84.0,61.12,49.19
2018,4,4,17,45,28.0,55.5,2.1,11.0,60.5,45.85,35.06
2018,4,4,18,0,13.0,36.0,2.0,10.5,37.0,30.35,20.25
2018,4,4,18,15,13.0,21.0,2.05,10.3,21.5,17.93,0.0
2018,4,4,18,30,13.0,6.0,2.1,10.1,6.0,5.46,0.0
2018,4,4,18,45,6.5,3.0,2.15,9.95,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.75,7.95,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.85,7.75,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,5,5,45,0.0,1.0,1.95,8.45,1.0,0.0,0.0
2018,4,5,6,0,0.0,2.0,2.0,8.8,2.0,1.82,0.0
2018,4,5,6,15,0.0,4.0,2.05,9.15,4.0,3.5,0.0
2018,4,5,6,30,0.0,6.0,2.1,9.5,6.0,5.26,0.0
2018,4,5,6,45,0.0,8.5,2.2,9.8,8.5,7.46,0.79
2018,4,5,7,0,0.0,11.0,2.3,10.1,11.0,9.66,2.77
2018,4,5,7,15,1.0,30.5,2.3,10.3,31.0,27.64,18.53
2018,4,5,7,30,2.0,50.0,2.3,10.5,51.0,45.75,34.27
2018,4,5,7,45,1.0,74.5,2.3,10.7,75.0,66.96,52.38
2018,4,5,8,0,0.0,99.0,2.3,10.9,99.0,90.04,71.81
2018,4,5,8,15,22.0,150.0,2.3,11.45,161.5,161.58,132.43
2018,4,5,8,30,44.0,201.0,2.3,12.0,224.0,250.5,205.3
2018,4,5,8,45,36.0,210.0,2.35,12.5,230.0,249.63,202.95
2018,4,5,9,0,28.0,219.0,2.4,13.0,236.0,248.83,201.01
2018,4,5,9,15,22.0,214.0,2.3,13.4,228.0,220.82,177.4
2018,4,5,9,30,16.0,209.0,2.2,13.8,220.0,208.52,166.6
2018,4,5,9,45,40.0,256.0,2.15,14.2,284.5,290.4,231.81
2018,4,5,10,0,64.0,303.0,2.1,14.6,349.0,358.91,284.53
2018,4,5,10,15,40.5,277.0,2.05,14.75,306.5,306.01,241.82
2018,4,5,10,30,17.0,251.0,2.0,14.9,264.0,244.72,192.79
2018,4,5,10,45,16.5,252.0,2.0,15.05,265.0,243.78,191.88
2018,4,5,11,0,16.0,253.0,2.0,15.2,266.0,242.88,190.82
2018,4,5,11,15,39.5,312.0,2.15,15.2,345.0,324.62,254.91
2018,4,5,11,30,63.0,371.0,2.3,15.2,424.0,395.0,308.74
2018,4,5,11,45,44.0,342.0,2.4,15.15,379.0,347.21,271.56
2018,4,5,12,0,25.0,313.0,2.5,15.1,334.0,301.73,236.3
2018,4,5,12,15,17.0,261.5,2.6,14.9,276.0,243.88,191.44
2018,4,5,12,30,9.0,210.0,2.7,14.7,218.0,191.79,150.44
2018,4,5,12,45,9.5,214.5,2.75,14.5,222.5,195.03,153.28
2018,4,5,13,0,10.0,219.0,2.8,14.3,227.0,198.1,155.89
2018,4,5,13,15,10.5,226.5,2.75,14.1,235.0,203.53,160.36
2018,4,5,13,30,11.0,234.0,2.7,13.9,243.0,208.68,164.63
2018,4,5,13,45,9.5,222.5,2.65,13.75,230.0,196.93,155.42
2018,4,5,14,0,8.0,211.0,2.6,13.6,217.0,185.43,146.46
2018,4,5,14,15,6.5,196.5,2.55,13.35,201.5,171.75,135.77
2018,4,5,14,30,5.0,182.0,2.5,13.1,186.0,158.35,125.29
2018,4,5,14,45,3.5,169.5,2.4,12.85,172.0,146.84,116.31
2018,4,5,15,0,2.0,157.0,2.3,12.6,158.0,135.58,107.52
2018,4,5,15,15,1.5,154.0,2.3,12.6,155.0,132.17,105.03
2018,4,5,15,30,1.0,151.0,2.3,12.6,152.0,128.64,102.46
2018,4,5,15,45,2.5,147.5,2.0,12.1,149.0,124.83,104.45
2018,4,5,16,0,4.0,144.0,1.7,11.6,146.0,121.35,101.92
2018,4,5,16,15,12.5,140.5,1.6,11.45,145.5,117.75,99.16
2018,4,5,16,30,21.0,137.0,1.5,11.3,145.0,113.89,96.13
2018,4,5,16,45,21.5,122.0,1.35,11.1,129.5,101.61,85.59
2018,4,5,17,0,22.0,107.0,1.2,10.9,114.0,86.24,72.12
2018,4,5,17,15,11.0,84.5,1.15,10.75,88.0,71.28,58.76
2018,4,5,17,30,0.0,62.0,1.1,10.6,62.0,53.11,42.24
2018,4,5,17,45,0.0,45.0,1.05,10.45,45.0,38.93,29.08
2018,4,5,18,0,0.0,28.0,1.0,10.3,28.0,24.62,15.53
2018,4,5,18,15,2.0,16.0,1.0,10.2,16.0,14.1,0.0
2018,4,5,18,30,4.0,4.0,1.0,10.1,4.0,3.64,0.0
2018,4,5,18,45,2.0,2.0,1.05,10.05,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,6,5,45,4.5,2.0,2.6,10.55,2.0,0.0,0.0
2018,4,6,6,0,9.0,4.0,2.7,10.6,4.0,9.03,0.0
2018,4,6,6,15,4.5,5.5,2.85,10.7,5.5,7.8,0.34
2018,4,6,6,30,0.0,7.0,3.0,10.8,7.0,6.14,0.0
2018,4,6,6,45,0.0,8.5,3.1,10.9,8.5,7.46,0.77
2018,4,6,7,0,0.0,10.0,3.2,11.0,10.0,8.78,1.98
2018,4,6,7,15,0.0,13.5,3.3,11.2,13.5,11.86,4.68
2018,4,6,7,30,0.0,17.0,3.4,11.4,17.0,14.95,7.35
2018,4,6,7,45,0.0,26.0,3.55,11.6,26.0,22.9,14.2
2018,4,6,8,0,0.0,35.0,3.7,11.8,35.0,30.86,20.98
2018,4,6,8,15,0.0,37.5,3.65,12.1,37.5,33.08,22.78
2018,4,6,8,30,0.0,40.0,3.6,12.4,40.0,35.31,24.56
2018,4,6,8,45,0.0,47.0,3.6,12.7,47.0,41.53,29.71
2018,4,6,9,0,0.0,54.0,3.6,13.0,54.0,47.76,34.82
2018,4,6,9,15,0.0,56.5,3.65,13.3,56.5,50.0,36.55
2018,4,6,9,30,0.0,59.0,3.7,13.6,59.0,52.25,38.28
2018,4,6,9,45,0.0,59.5,3.7,13.85,59.5,52.72,38.54
2018,4,6,10,0,0.0,60.0,3.7,14.1,60.0,53.19,38.8
2018,4,6,10,15,0.0,69.5,3.7,14.2,69.5,61.66,45.74
2018,4,6,10,30,0.0,79.0,3.7,14.3,79.0,70.15,52.65
2018,4,6,10,45,0.5,101.0,3.7,14.4,101.5,90.35,69.18
2018,4,6,11,0,1.0,123.0,3.7,14.5,124.0,110.64,85.65
2018,4,6,11,15,2.5,141.5,3.75,14.55,143.5,128.49,100.11
2018,4,6,11,30,4.0,160.0,3.8,14.6,163.0,146.14,114.33
2018,4,6,11,45,7.0,193.0,3.8,14.65,199.0,177.71,139.7
2018,4,6,12,0,10.0,226.0,3.8,14.7,235.0,208.68,164.37
2018,4,6,12,15,11.0,229.5,3.8,14.7,239.0,211.41,166.47
2018,4,6,12,30,12.0,233.0,3.8,14.7,243.0,213.97,168.49
2018,4,6,12,45,8.0,188.5,3.8,14.7,195.0,171.49,134.52
2018,4,6,13,0,4.0,144.0,3.8,14.7,147.0,129.68,100.87
2018,4,6,13,15,3.5,135.0,3.8,14.7,137.5,121.2,94.08
2018,4,6,13,30,3.0,126.0,3.8,14.7,128.0,112.82,87.34
2018,4,6,13,45,6.5,170.0,3.8,14.7,175.0,151.65,118.93
2018,4,6,14,0,10.0,214.0,3.8,14.7,222.0,188.72,148.8
2018,4,6,14,15,9.0,204.5,3.65,14.65,211.5,179.14,141.2
2018,4,6,14,30,8.0,195.0,3.5,14.6,201.0,169.72,133.83
2018,4,6,14,45,12.5,182.5,3.4,14.5,191.0,159.28,125.45
2018,4,6,15,0,17.0,170.0,3.3,14.4,181.0,148.41,116.68
2018,4,6,15,15,12.5,170.5,3.3,14.4,178.5,146.22,115.43
2018,4,6,15,30,8.0,171.0,3.3,14.4,176.0,144.16,114.39
2018,4,6,15,45,67.0,185.0,3.05,14.25,219.0,143.84,120.05
2018,4,6,16,0,126.0,199.0,2.8,14.1,262.0,143.46,120.14
2018,4,6,16,15,69.0,149.5,2.75,14.05,183.5,118.94,99.3
2018,4,6,16,30,12.0,100.0,2.7,14.0,105.0,86.43,71.18
2018,4,6,16,45,43.5,101.5,2.65,13.9,115.5,84.02,69.31
2018,4,6,17,0,75.0,103.0,2.6,13.8,126.0,80.59,66.41
2018,4,6,17,15,93.0,91.5,2.5,13.65,115.0,72.01,58.78
2018,4,6,17,30,111.0,80.0,2.4,13.5,104.0,63.08,50.59
2018,4,6,17,45,81.0,59.5,2.3,13.4,74.5,47.72,36.44
2018,4,6,18,0,51.0,39.0,2.2,13.3,45.0,31.99,21.64
2018,4,6,18,15,29.5,23.0,2.25,13.25,26.0,19.18,3.07
2018,4,6,18,30,8.0,7.0,2.3,13.2,7.0,6.37,0.0
2018,4,6,18,45,4.0,3.5,2.35,13.2,3.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,4,7,5,45,2.0,5.0,3.0,11.65,5.0,0.0,0.0
2018,4,7,6,0,4.0,10.0,3.0,11.6,10.0,11.51,0.0
2018,4,7,6,15,13.5,25.5,3.1,11.75,27.0,36.89,23.18
2018,4,7,6,30,23.0,41.0,3.2,11.9,44.0,61.12,46.41
2018,4,7,6,45,49.0,62.0,3.3,12.0,72.5,105.33,85.73
2018,4,7,7,0,75.0,83.0,3.4,12.1,101.0,162.88,136.0
2018,4,7,7,15,97.0,106.0,3.55,12.25,135.0,208.72,175.49
2018,4,7,7,30,119.0,129.0,3.7,12.4,169.0,254.73,214.27
2018,4,7,7,45,146.0,152.5,3.8,12.6,210.0,305.79,256.44
2018,4,7,8,0,173.0,176.0,3.9,12.8,251.0,357.06,297.85
2018,4,7,8,15,271.5,188.0,3.9,13.0,322.0,474.47,392.96
2018,4,7,8,30,370.0,200.0,3.9,13.2,393.0,577.6,473.82
2018,4,7,8,45,436.5,202.0,3.9,13.4,450.0,659.07,534.98
2018,4,7,9,0,503.0,204.0,3.9,13.6,507.0,722.75,581.83
2018,4,7,9,15,617.0,182.0,3.9,13.85,579.5,809.5,645.65
2018,4,7,9,30,731.0,160.0,3.9,14.1,652.0,888.8,700.46
2018,4,7,9,45,753.0,161.0,3.9,14.35,691.5,904.51,708.96
2018,4,7,10,0,775.0,162.0,3.9,14.6,731.0,916.95,715.69
2018,4,7,10,15,809.0,155.0,3.95,14.75,770.0,922.95,718.56
2018,4,7,10,30,843.0,148.0,4.0,14.9,809.0,931.38,723.33
2018,4,7,10,45,831.5,157.5,4.05,15.0,825.0,912.34,708.96
2018,4,7,11,0,820.0,167.0,4.1,15.1,841.0,890.29,692.76
2018,4,7,11,15,796.5,182.0,4.15,15.15,846.0,860.59,671.31
2018,4,7,11,30,773.0,197.0,4.2,15.2,851.0,833.0,651.12
2018,4,7,11,45,791.5,190.5,4.25,15.25,865.0,808.43,633.03
2018,4,7,12,0,810.0,184.0,4.3,15.3,879.0,784.71,615.26
2018,4,7,12,15,836.0,173.0,4.35,15.25,889.5,758.86,595.95
2018,4,7,12,30,862.0,162.0,4.4,15.2,900.0,729.09,573.25
2018,4,7,12,45,845.0,171.0,4.4,15.15,888.0,685.63,538.93
2018,4,7,13,0,828.0,180.0,4.4,15.1,876.0,641.41,503.46
2018,4,7,13,15,793.5,189.5,4.45,15.05,846.0,585.62,458.78
2018,4,7,13,30,759.0,199.0,4.5,15.0,816.0,532.56,415.32
2018,4,7,13,45,775.0,186.0,4.5,14.9,800.0,485.83,375.61
2018,4,7,14,0,791.0,173.0,4.5,14.8,784.0,436.82,332.8
2018,4,7,14,15,801.0,162.5,4.5,14.65,759.5,391.08,291.42
2018,4,7,14,30,811.0,152.0,4.5,14.5,735.0,338.77,244.08
2018,4,7,14,45,800.5,147.5,4.5,14.3,698.0,278.18,190.86
2018,4,7,15,0,790.0,143.0,4.5,14.1,661.0,224.58,144.89
2018,4,7,15,15,771.0,138.5,4.5,14.1,616.5,171.11,103.84
2018,4,7,15,30,752.0,134.0,4.5,14.1,572.0,119.85,73.79
2018,4,7,15,45,729.0,128.5,4.45,13.7,524.0,81.83,66.55
2018,4,7,16,0,706.0,123.0,4.4,13.3,476.0,80.86,66.05
2018,4,7,16,15,675.5,116.0,4.3,13.0,425.0,78.62,64.38
2018,4,7,16,30,645.0,109.0,4.2,12.7,374.0,76.23,62.55
2018,4,7,16,45,599.0,101.5,4.05,12.4,321.0,73.2,60.11
2018,4,7,17,0,553.0,94.0,3.9,12.1,268.0,70.07,57.47
2018,4,7,17,15,483.0,85.0,3.65,11.65,216.5,62.93,51.14
2018,4,7,17,30,413.0,76.0,3.4,11.2,165.0,57.24,45.87
2018,4,7,17,45,312.0,62.5,3.1,10.75,119.0,47.82,36.97
2018,4,7,18,0,211.0,49.0,2.8,10.3,73.0,38.13,27.33
2018,4,7,18,15,118.5,30.0,2.65,10.05,42.0,23.9,7.23
2018,4,7,18,30,26.0,11.0,2.5,9.8,11.0,10.01,0.0
2018,4,7,18,45,13.0,5.5,2.4,9.5,5.5,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.05,7.05,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.1,6.95,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.1,6.85,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.1,6.75,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.1,6.65,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.15,6.95,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,8,5,45,48.5,10.5,2.25,7.7,12.5,36.98,0.0
2018,4,8,6,0,97.0,21.0,2.3,8.1,25.0,107.77,0.0
2018,4,8,6,15,220.0,36.0,2.5,8.5,63.0,229.24,178.67
2018,4,8,6,30,343.0,51.0,2.7,8.9,101.0,337.61,282.36
2018,4,8,6,45,433.5,61.0,2.95,9.35,150.5,427.56,362.18
2018,4,8,7,0,524.0,71.0,3.2,9.8,200.0,523.89,443.51
2018,4,8,7,15,582.5,78.0,3.25,10.1,253.0,595.26,500.68
2018,4,8,7,30,641.0,85.0,3.3,10.4,306.0,667.81,556.44
2018,4,8,7,45,681.5,90.0,3.35,10.7,359.0,723.31,597.07
2018,4,8,8,0,722.0,95.0,3.4,11.0,412.0,778.17,636.08
2018,4,8,8,15,749.5,100.0,3.35,11.35,463.0,820.39,664.05
2018,4,8,8,30,777.0,105.0,3.3,11.7,514.0,855.22,686.07
2018,4,8,8,45,797.5,109.0,3.3,12.05,561.5,885.97,705.14
2018,4,8,9,0,818.0,113.0,3.3,12.4,609.0,913.92,722.04
2018,4,8,9,15,837.5,114.0,3.25,12.75,652.5,934.47,733.24
2018,4,8,9,30,857.0,115.0,3.2,13.1,696.0,951.8,742.22
2018,4,8,9,45,873.5,115.0,3.15,13.4,734.0,961.81,746.29
2018,4,8,10,0,890.0,115.0,3.1,13.7,772.0,959.25,741.81
2018,4,8,10,15,898.0,116.5,3.1,13.95,802.0,956.38,737.96
2018,4,8,10,30,906.0,118.0,3.1,14.2,832.0,950.0,731.84
2018,4,8,10,45,910.5,120.0,3.1,14.45,854.5,937.48,721.68
2018,4,8,11,0,915.0,122.0,3.1,14.7,877.0,921.53,709.34
2018,4,8,11,15,918.0,123.0,3.1,14.9,892.0,899.98,693.39
2018,4,8,11,30,921.0,124.0,3.1,15.1,907.0,875.22,675.33
2018,4,8,11,45,922.0,125.0,3.05,15.3,914.0,845.81,653.76
2018,4,8,12,0,923.0,126.0,3.0,15.5,921.0,813.54,630.25
2018,4,8,12,15,923.5,125.0,3.0,15.6,919.5,776.45,603.38
2018,4,8,12,30,924.0,124.0,3.0,15.7,918.0,736.91,573.14
2018,4,8,12,45,923.0,123.0,3.0,15.85,909.0,694.14,539.82
2018,4,8,13,0,922.0,122.0,3.0,16.0,900.0,649.36,504.29
2018,4,8,13,15,917.0,121.0,3.0,16.05,882.0,600.6,465.1
2018,4,8,13,30,912.0,120.0,3.0,16.1,864.0,550.56,423.91
2018,4,8,13,45,904.0,119.5,3.0,16.1,838.5,498.53,380.12
2018,4,8,14,0,896.0,119.0,3.0,16.1,813.0,445.91,334.71
2018,4,8,14,15,886.0,117.0,3.0,16.05,780.5,391.15,286.68
2018,4,8,14,30,876.0,115.0,3.0,16.0,748.0,336.5,238.03
2018,4,8,14,45,862.5,113.5,3.0,15.95,709.5,274.68,183.99
2018,4,8,15,0,849.0,112.0,3.0,15.9,671.0,220.29,137.54
2018,4,8,15,15,832.0,108.5,3.0,15.9,626.5,165.29,95.4
2018,4,8,15,30,815.0,105.0,3.0,15.9,582.0,112.2,64.39
2018,4,8,15,45,790.0,102.5,3.1,15.55,533.0,71.88,57.38
2018,4,8,16,0,765.0,100.0,3.2,15.2,484.0,72.11,57.89
2018,4,8,16,15,728.5,96.5,3.2,14.85,431.5,64.67,51.64
2018,4,8,16,30,692.0,93.0,3.2,14.5,379.0,64.22,51.5
2018,4,8,16,45,643.0,88.0,3.2,14.1,325.5,62.58,50.28
2018,4,8,17,0,594.0,83.0,3.2,13.7,272.0,60.94,48.99
2018,4,8,17,15,525.5,75.5,3.1,13.05,220.0,57.12,45.69
2018,4,8,17,30,457.0,68.0,3.0,12.4,168.0,53.26,42.13
2018,4,8,17,45,354.5,56.5,2.9,11.7,121.5,43.26,32.84
2018,4,8,18,0,252.0,45.0,2.8,11.0,75.0,34.99,24.66
2018,4,8,18,15,146.5,28.5,2.75,10.7,44.0,22.47,7.82
2018,4,8,18,30,41.0,12.0,2.7,10.4,13.0,10.91,0.0
2018,4,8,18,45,20.5,6.0,2.6,10.05,6.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.85,8.15,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.75,8.05,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,9,5,45,6.0,8.5,1.1,8.8,9.0,11.14,0.0
2018,4,9,6,0,12.0,17.0,1.1,9.1,18.0,25.92,0.0
2018,4,9,6,15,35.0,35.5,1.25,9.7,40.5,68.71,50.57
2018,4,9,6,30,58.0,54.0,1.4,10.3,63.0,117.75,95.4
2018,4,9,6,45,86.5,75.0,1.55,10.9,94.0,164.67,137.05
2018,4,9,7,0,115.0,96.0,1.7,11.5,125.0,212.37,178.41
2018,4,9,7,15,131.5,117.0,1.75,11.9,157.5,251.47,211.23
2018,4,9,7,30,148.0,138.0,1.8,12.3,190.0,290.72,243.21
2018,4,9,7,45,170.0,159.0,1.8,12.7,227.5,334.71,278.22
2018,4,9,8,0,192.0,180.0,1.8,13.1,265.0,378.84,312.38
2018,4,9,8,15,169.0,207.0,1.8,13.55,288.0,390.27,318.59
2018,4,9,8,30,146.0,234.0,1.8,14.0,311.0,399.54,323.15
2018,4,9,8,45,215.5,247.0,1.75,14.45,372.5,475.16,381.54
2018,4,9,9,0,285.0,260.0,1.7,14.9,434.0,569.11,450.92
2018,4,9,9,15,478.5,219.0,1.7,15.4,535.0,717.4,560.82
2018,4,9,9,30,672.0,178.0,1.7,15.9,636.0,856.93,657.49
2018,4,9,9,45,757.5,157.5,1.7,16.4,699.5,908.32,688.28
2018,4,9,10,0,843.0,137.0,1.7,16.9,763.0,950.99,713.67
2018,4,9,10,15,843.5,143.5,1.65,17.25,790.5,946.23,707.25
2018,4,9,10,30,844.0,150.0,1.6,17.6,818.0,938.02,699.3
2018,4,9,10,45,865.5,144.0,1.55,18.0,845.5,932.28,693.06
2018,4,9,11,0,887.0,138.0,1.5,18.4,873.0,914.75,679.19
2018,4,9,11,15,858.0,156.0,1.5,18.7,877.0,890.59,662.14
2018,4,9,11,30,829.0,174.0,1.5,19.0,881.0,856.02,638.28
2018,4,9,11,45,827.5,176.5,1.45,19.3,887.0,826.91,617.61
2018,4,9,12,0,826.0,179.0,1.4,19.6,893.0,795.29,594.22
2018,4,9,12,15,843.0,168.5,1.4,19.8,896.5,762.99,571.2
2018,4,9,12,30,860.0,158.0,1.4,20.0,900.0,727.46,545.48
2018,4,9,12,45,758.5,208.5,1.4,20.25,858.0,665.91,499.34
2018,4,9,13,0,657.0,259.0,1.4,20.5,816.0,608.37,455.86
2018,4,9,13,15,663.0,246.5,1.3,20.65,799.0,564.37,422.21
2018,4,9,13,30,669.0,234.0,1.2,20.8,782.0,519.03,386.69
2018,4,9,13,45,513.5,285.0,1.1,20.95,698.0,451.1,334.76
2018,4,9,14,0,358.0,336.0,1.0,21.1,614.0,400.05,296.21
2018,4,9,14,15,302.0,336.5,0.9,21.15,564.5,355.8,262.5
2018,4,9,14,30,246.0,337.0,0.8,21.2,515.0,317.04,233.33
2018,4,9,14,45,322.0,299.5,0.7,21.25,520.0,289.12,208.29
2018,4,9,15,0,398.0,262.0,0.6,21.3,525.0,253.67,177.17
2018,4,9,15,15,416.5,236.0,0.6,21.3,495.5,202.3,138.05
2018,4,9,15,30,435.0,210.0,0.6,21.3,466.0,157.7,108.7
2018,4,9,15,45,455.5,188.5,0.65,21.1,436.5,120.0,96.29
2018,4,9,16,0,476.0,167.0,0.7,20.9,407.0,109.24,87.81
2018,4,9,16,15,417.0,157.0,0.85,20.3,351.5,104.79,84.62
2018,4,9,16,30,358.0,147.0,1.0,19.7,296.0,100.13,81.18
2018,4,9,16,45,395.0,120.5,1.2,19.1,264.5,84.32,68.03
2018,4,9,17,0,432.0,94.0,1.4,18.5,233.0,67.6,53.82
2018,4,9,17,15,454.5,75.5,1.5,17.6,198.0,56.61,44.39
2018,4,9,17,30,477.0,57.0,1.6,16.7,163.0,43.55,32.88
2018,4,9,17,45,404.5,48.0,1.75,15.85,121.0,37.75,27.51
2018,4,9,18,0,332.0,39.0,1.9,15.0,79.0,31.78,21.6
2018,4,9,18,15,206.0,26.0,1.85,14.55,47.0,20.5,7.48
2018,4,9,18,30,80.0,13.0,1.8,14.1,15.0,11.82,0.0
2018,4,9,18,45,40.0,6.5,1.8,13.65,7.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,10,5,45,4.0,7.5,2.0,10.55,7.5,9.11,0.0
2018,4,10,6,0,8.0,15.0,2.0,10.7,15.0,19.33,0.0
2018,4,10,6,15,6.0,32.0,2.1,11.0,32.5,35.97,23.76
2018,4,10,6,30,4.0,49.0,2.2,11.3,50.0,52.12,38.72
2018,4,10,6,45,11.5,67.5,2.3,11.65,70.5,76.24,60.15
2018,4,10,7,0,19.0,86.0,2.4,12.0,91.0,109.64,89.2
2018,4,10,7,15,15.0,92.0,2.45,12.2,96.5,100.08,80.97
2018,4,10,7,30,11.0,98.0,2.5,12.4,102.0,100.85,81.32
2018,4,10,7,45,6.0,94.0,2.6,12.6,96.0,90.67,72.23
2018,4,10,8,0,1.0,90.0,2.7,12.8,90.0,81.42,63.91
2018,4,10,8,15,0.5,109.5,2.8,12.95,109.5,99.66,78.98
2018,4,10,8,30,0.0,129.0,2.9,13.1,129.0,117.84,93.78
2018,4,10,8,45,1.5,146.0,3.0,13.25,147.0,135.25,107.9
2018,4,10,9,0,3.0,163.0,3.1,13.4,165.0,152.6,121.83
2018,4,10,9,15,1.5,141.0,3.1,13.5,142.0,129.02,102.03
2018,4,10,9,30,0.0,119.0,3.1,13.6,119.0,106.54,83.21
2018,4,10,9,45,3.0,153.5,3.1,13.7,155.5,141.53,111.83
2018,4,10,10,0,6.0,188.0,3.1,13.8,192.0,176.53,140.02
2018,4,10,10,15,37.0,269.0,3.05,13.9,298.0,294.32,234.65
2018,4,10,10,30,68.0,350.0,3.0,14.0,404.0,401.56,317.82
2018,4,10,10,45,75.5,369.0,2.95,14.1,430.5,421.95,332.46
2018,4,10,11,0,83.0,388.0,2.9,14.2,457.0,441.19,346.49
2018,4,10,11,15,54.0,351.0,2.9,14.2,396.0,374.25,294.28
2018,4,10,11,30,25.0,314.0,2.9,14.2,335.0,310.46,244.22
2018,4,10,11,45,25.5,320.5,2.9,14.2,342.5,312.96,246.22
2018,4,10,12,0,26.0,327.0,2.9,14.2,350.0,315.12,247.77
2018,4,10,12,15,34.5,347.5,2.95,14.15,377.5,335.03,263.34
2018,4,10,12,30,43.0,368.0,3.0,14.1,405.0,353.35,277.55
2018,4,10,12,45,24.5,264.0,3.05,14.05,285.0,247.31,194.8
2018,4,10,13,0,6.0,160.0,3.1,14.0,165.0,144.85,113.18
2018,4,10,13,15,17.0,228.5,3.15,13.9,242.5,208.94,164.98
2018,4,10,13,30,28.0,297.0,3.2,13.8,320.0,264.95,209.34
2018,4,10,13,45,49.5,327.0,3.25,13.75,366.0,293.03,231.24
2018,4,10,14,0,71.0,357.0,3.3,13.7,412.0,316.78,249.44
2018,4,10,14,15,48.5,315.0,3.4,13.55,352.0,270.42,213.38
2018,4,10,14,30,26.0,273.0,3.5,13.4,292.0,227.38,180.03
2018,4,10,14,45,37.0,269.5,3.55,13.3,295.0,222.28,175.85
2018,4,10,15,0,48.0,266.0,3.6,13.2,298.0,215.58,170.25
2018,4,10,15,15,86.5,263.5,3.6,13.2,316.5,210.91,165.3
2018,4,10,15,30,125.0,261.0,3.6,13.2,335.0,190.94,149.42
2018,4,10,15,45,130.5,240.0,3.7,13.05,311.5,167.13,140.55
2018,4,10,16,0,136.0,219.0,3.8,12.9,288.0,155.01,130.68
2018,4,10,16,15,178.0,189.0,3.8,12.7,269.5,137.56,116.05
2018,4,10,16,30,220.0,159.0,3.8,12.5,251.0,112.75,94.78
2018,4,10,16,45,348.5,125.0,3.75,12.35,248.0,87.03,72.36
2018,4,10,17,0,477.0,91.0,3.7,12.2,245.0,65.65,53.48
2018,4,10,17,15,442.5,78.0,3.45,11.75,201.0,57.4,46.18
2018,4,10,17,30,408.0,65.0,3.2,11.3,157.0,48.78,38.34
2018,4,10,17,45,377.0,54.0,3.0,10.85,121.5,42.93,32.74
2018,4,10,18,0,346.0,43.0,2.8,10.4,86.0,35.46,25.31
2018,4,10,18,15,213.5,28.5,2.75,10.05,51.0,22.48,9.89
2018,4,10,18,30,81.0,14.0,2.7,9.7,16.0,12.73,0.0
2018,4,10,18,45,40.5,7.0,2.65,9.35,8.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.45,8.4,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.35,8.05,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,2.15,7.15,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,2.1,7.05,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,2.15,6.8,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,2.2,7.15,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,2.3,7.45,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.45,7.8,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.6,8.05,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.75,8.15,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.85,8.25,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.95,8.3,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.95,8.25,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.85,8.2,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,4,11,5,45,9.0,10.0,2.55,8.5,10.5,14.27,0.0
2018,4,11,6,0,18.0,20.0,2.5,8.6,21.0,33.96,6.52
2018,4,11,6,15,36.5,38.5,2.6,8.9,43.5,72.86,55.33
2018,4,11,6,30,55.0,57.0,2.7,9.2,66.0,118.92,97.23
2018,4,11,6,45,97.0,78.5,2.75,9.5,101.0,176.6,148.75
2018,4,11,7,0,139.0,100.0,2.8,9.8,136.0,235.97,200.73
2018,4,11,7,15,206.5,109.5,2.8,9.95,176.5,315.69,269.11
2018,4,11,7,30,274.0,119.0,2.8,10.1,217.0,385.27,327.38
2018,4,11,7,45,280.0,145.5,2.75,10.3,259.0,427.73,360.08
2018,4,11,8,0,286.0,172.0,2.7,10.5,301.0,468.54,390.71
2018,4,11,8,15,322.0,189.5,2.65,10.65,350.5,523.38,432.68
2018,4,11,8,30,358.0,207.0,2.6,10.8,400.0,577.98,473.37
2018,4,11,8,45,306.0,238.0,2.55,10.95,413.0,566.4,460.37
2018,4,11,9,0,254.0,269.0,2.5,11.1,426.0,551.51,445.4
2018,4,11,9,15,316.0,276.5,2.6,11.2,485.5,614.07,493.46
2018,4,11,9,30,378.0,284.0,2.7,11.3,545.0,675.74,539.49
2018,4,11,9,45,364.5,304.0,2.8,11.45,566.0,678.64,539.44
2018,4,11,10,0,351.0,324.0,2.9,11.6,587.0,679.54,538.45
2018,4,11,10,15,252.5,357.0,3.1,11.65,550.0,613.88,486.36
2018,4,11,10,30,154.0,390.0,3.3,11.7,513.0,534.63,423.78
2018,4,11,10,45,159.0,402.0,3.5,11.75,532.0,542.17,429.71
2018,4,11,11,0,164.0,414.0,3.7,11.8,551.0,548.51,434.28
2018,4,11,11,15,258.5,401.5,3.85,11.8,622.0,615.09,486.73
2018,4,11,11,30,353.0,389.0,4.0,11.8,693.0,665.5,526.09
2018,4,11,11,45,373.0,385.5,4.15,11.8,708.5,659.35,521.48
2018,4,11,12,0,393.0,382.0,4.3,11.8,724.0,650.89,515.51
2018,4,11,12,15,320.5,402.0,4.35,11.75,680.5,594.17,470.94
2018,4,11,12,30,248.0,422.0,4.4,11.7,637.0,541.09,429.07
2018,4,11,12,45,154.0,398.5,4.5,11.7,531.5,443.52,352.8
2018,4,11,13,0,60.0,375.0,4.6,11.7,426.0,357.03,284.26
2018,4,11,13,15,100.0,369.5,4.65,11.65,452.5,367.12,292.78
2018,4,11,13,30,140.0,364.0,4.7,11.6,479.0,369.18,294.24
2018,4,11,13,45,282.5,342.0,4.7,11.55,566.0,397.41,315.18
2018,4,11,14,0,425.0,320.0,4.7,11.5,653.0,410.73,322.06
2018,4,11,14,15,441.5,300.0,4.7,11.45,634.0,372.5,288.62
2018,4,11,14,30,458.0,280.0,4.7,11.4,615.0,332.73,253.41
2018,4,11,14,45,299.5,287.5,4.75,11.35,502.0,277.52,212.08
2018,4,11,15,0,141.0,295.0,4.8,11.3,389.0,241.44,188.71
2018,4,11,15,15,154.0,278.0,4.8,11.3,374.5,218.41,169.93
2018,4,11,15,30,167.0,261.0,4.8,11.3,360.0,194.1,151.93
2018,4,11,15,45,161.0,239.0,4.8,11.2,328.0,166.93,141.54
2018,4,11,16,0,155.0,217.0,4.8,11.1,296.0,154.13,130.93
2018,4,11,16,15,104.0,176.0,4.8,10.95,226.5,129.34,109.69
2018,4,11,16,30,53.0,135.0,4.8,10.8,157.0,108.44,91.63
2018,4,11,16,45,67.0,93.5,4.75,10.65,117.5,74.65,61.77
2018,4,11,17,0,81.0,52.0,4.7,10.5,78.0,40.31,30.97
2018,4,11,17,15,92.5,62.0,4.75,10.25,87.0,51.44,41.09
2018,4,11,17,30,104.0,72.0,4.8,10.0,96.0,58.06,46.91
2018,4,11,17,45,52.0,50.0,4.8,9.8,62.0,41.31,31.45
2018,4,11,18,0,0.0,28.0,4.8,9.6,28.0,24.68,16.02
2018,4,11,18,15,0.0,16.5,4.8,9.35,16.5,14.52,4.89
2018,4,11,18,30,0.0,5.0,4.8,9.1,5.0,4.55,0.0
2018,4,11,18,45,0.0,2.5,4.8,8.85,2.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.8,8.6,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.6,8.4,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.4,8.2,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.2,7.95,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,4.0,7.7,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.9,7.55,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.8,7.4,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.7,7.25,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.6,7.1,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.5,6.9,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.45,6.8,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.4,6.65,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.4,6.6,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.45,6.55,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.45,6.35,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.4,6.2,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.35,6.1,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.25,5.9,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.2,5.8,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.1,5.65,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,3.0,5.45,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.95,5.3,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.9,5.2,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.9,5.15,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.9,5.1,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.85,5.05,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,2.8,4.95,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,2.8,4.9,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.75,4.85,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.7,4.8,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.65,4.75,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,2.55,4.65,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,2.55,5.05,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,4,12,5,45,81.0,13.5,2.6,5.95,18.5,59.06,0.0
2018,4,12,6,0,162.0,27.0,2.6,6.4,37.0,165.12,77.29
2018,4,12,6,15,285.5,40.0,2.8,6.85,78.5,278.01,228.49
2018,4,12,6,30,409.0,53.0,3.0,7.3,120.0,390.05,330.69
2018,4,12,6,45,488.5,61.5,3.25,7.75,170.5,475.08,405.63
2018,4,12,7,0,568.0,70.0,3.5,8.2,221.0,563.62,479.29
2018,4,12,7,15,619.5,77.0,3.55,8.45,274.5,630.89,532.72
2018,4,12,7,30,671.0,84.0,3.6,8.7,328.0,699.0,584.75
2018,4,12,7,45,706.0,90.0,3.65,9.0,381.0,751.98,623.25
2018,4,12,8,0,741.0,96.0,3.7,9.3,434.0,804.02,660.06
2018,4,12,8,15,765.5,101.0,3.65,9.6,484.5,843.95,686.47
2018,4,12,8,30,790.0,106.0,3.6,9.9,535.0,876.52,707.01
2018,4,12,8,45,806.5,110.5,3.6,10.15,581.0,904.21,724.2
2018,4,12,9,0,823.0,115.0,3.6,10.4,627.0,928.99,739.22
2018,4,12,9,15,832.5,120.0,3.55,10.65,668.0,944.63,747.35
2018,4,12,9,30,842.0,125.0,3.5,10.9,709.0,956.95,753.24
2018,4,12,9,45,730.5,171.0,3.45,11.1,696.0,902.95,712.23
2018,4,12,10,0,619.0,217.0,3.4,11.3,683.0,838.1,663.26
2018,4,12,10,15,578.0,244.0,3.35,11.5,692.5,811.37,641.23
2018,4,12,10,30,537.0,271.0,3.3,11.7,702.0,788.31,621.53
2018,4,12,10,45,423.5,313.0,3.3,11.85,658.5,713.11,562.5
2018,4,12,11,0,310.0,355.0,3.3,12.0,615.0,628.72,496.57
2018,4,12,11,15,278.0,358.5,3.4,12.1,594.5,590.53,467.29
2018,4,12,11,30,246.0,362.0,3.5,12.2,574.0,552.83,437.92
2018,4,12,11,45,525.5,278.0,3.6,12.25,736.0,688.28,545.55
2018,4,12,12,0,805.0,194.0,3.7,12.3,898.0,797.28,629.03
2018,4,12,12,15,736.0,214.5,3.8,12.3,857.5,733.12,579.26
2018,4,12,12,30,667.0,235.0,3.9,12.3,817.0,668.59,529.74
2018,4,12,12,45,454.0,307.5,4.05,12.3,701.5,559.39,443.77
2018,4,12,13,0,241.0,380.0,4.2,12.3,586.0,465.05,368.54
2018,4,12,13,15,289.5,359.5,4.25,12.3,602.5,456.74,362.14
2018,4,12,13,30,338.0,339.0,4.3,12.3,619.0,444.12,351.34
2018,4,12,13,45,339.0,336.5,4.4,12.25,610.0,419.16,330.39
2018,4,12,14,0,340.0,334.0,4.5,12.2,601.0,393.65,308.63
2018,4,12,14,15,326.0,327.0,4.5,12.1,575.0,359.33,279.78
2018,4,12,14,30,312.0,320.0,4.5,12.0,549.0,326.34,251.92
2018,4,12,14,45,363.5,283.5,4.5,11.9,537.0,290.5,219.56
2018,4,12,15,0,415.0,247.0,4.5,11.8,525.0,241.04,176.0
2018,4,12,15,15,586.0,189.5,4.5,11.8,554.0,194.97,131.48
2018,4,12,15,30,757.0,132.0,4.5,11.8,583.0,127.46,77.18
2018,4,12,15,45,737.0,127.0,4.45,11.55,536.5,79.85,65.29
2018,4,12,16,0,717.0,122.0,4.4,11.3,490.0,79.24,65.06
2018,4,12,16,15,685.0,115.5,4.25,11.1,438.0,77.35,63.66
2018,4,12,16,30,653.0,109.0,4.1,10.9,386.0,75.33,62.13
2018,4,12,16,45,611.0,101.0,4.0,10.65,333.0,71.92,59.33
2018,4,12,17,0,569.0,93.0,3.9,10.4,280.0,68.34,56.29
2018,4,12,17,15,510.5,84.0,3.7,9.95,229.5,63.66,52.17
2018,4,12,17,30,452.0,75.0,3.5,9.5,179.0,56.29,45.43
2018,4,12,17,45,362.0,62.5,3.25,9.05,132.0,47.65,37.27
2018,4,12,18,0,272.0,50.0,3.0,8.6,85.0,38.74,28.55
2018,4,12,18,15,163.0,32.5,3.0,8.3,51.0,25.53,13.63
2018,4,12,18,30,54.0,15.0,3.0,8.0,17.0,13.64,0.0
2018,4,12,18,45,27.0,7.5,2.95,7.75,8.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.9,7.35,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.85,7.1,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.75,6.85,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.65,6.6,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.55,6.35,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.45,6.1,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.35,5.85,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.25,5.6,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.2,5.35,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.15,5.1,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.1,4.95,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.1,4.65,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.1,4.35,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.1,4.25,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.1,4.15,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.1,4.05,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.1,3.95,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,4,13,5,15,2.5,1.0,2.1,4.45,1.0,0.0,0.0
2018,4,13,5,30,5.0,2.0,2.1,5.0,2.0,0.0,0.0
2018,4,13,5,45,83.5,16.0,2.15,5.55,21.5,63.02,0.0
2018,4,13,6,0,162.0,30.0,2.2,6.1,41.0,172.24,97.64
2018,4,13,6,15,279.5,42.5,2.3,6.7,81.5,278.17,229.62
2018,4,13,6,30,397.0,55.0,2.4,7.3,122.0,385.03,326.1
2018,4,13,6,45,478.0,63.5,2.5,7.85,172.5,471.09,400.87
2018,4,13,7,0,559.0,72.0,2.6,8.4,223.0,560.71,474.08
2018,4,13,7,15,612.5,78.5,2.75,9.1,276.5,628.84,526.96
2018,4,13,7,30,666.0,85.0,2.9,9.8,330.0,697.9,578.5
2018,4,13,7,45,703.5,90.0,3.1,10.45,383.0,751.66,616.99
2018,4,13,8,0,741.0,95.0,3.3,11.1,436.0,804.6,653.94
2018,4,13,8,15,767.0,99.0,3.3,11.55,486.5,839.31,675.99
2018,4,13,8,30,793.0,103.0,3.3,12.0,537.0,877.73,700.48
2018,4,13,8,45,812.5,106.5,3.35,12.45,584.0,907.07,718.36
2018,4,13,9,0,832.0,110.0,3.4,12.9,631.0,933.57,734.16
2018,4,13,9,15,850.0,111.0,3.35,13.25,674.0,952.68,744.28
2018,4,13,9,30,868.0,112.0,3.3,13.6,717.0,968.56,752.2
2018,4,13,9,45,883.0,111.5,3.25,13.95,754.0,967.08,748.14
2018,4,13,10,0,898.0,111.0,3.2,14.3,791.0,971.95,748.83
2018,4,13,10,15,904.5,113.5,3.15,14.6,820.5,968.61,744.08
2018,4,13,10,30,911.0,116.0,3.1,14.9,850.0,961.73,737.15
2018,4,13,10,45,915.5,117.0,3.05,15.15,871.5,948.0,725.84
2018,4,13,11,0,920.0,118.0,3.0,15.4,893.0,930.89,712.43
2018,4,13,11,15,922.0,119.5,2.95,15.65,907.5,908.8,695.76
2018,4,13,11,30,924.0,121.0,2.9,15.9,922.0,883.55,677.05
2018,4,13,11,45,916.5,126.5,2.85,16.1,925.5,851.4,653.77
2018,4,13,12,0,909.0,132.0,2.8,16.3,929.0,816.76,628.81
2018,4,13,12,15,894.0,139.5,2.8,16.45,922.5,776.16,599.51
2018,4,13,12,30,879.0,147.0,2.8,16.6,916.0,734.02,567.42
2018,4,13,12,45,894.0,136.5,2.8,16.8,911.5,695.24,537.6
2018,4,13,13,0,909.0,126.0,2.8,17.0,907.0,653.41,504.77
2018,4,13,13,15,905.5,125.0,2.8,17.05,890.0,606.05,467.07
2018,4,13,13,30,902.0,124.0,2.8,17.1,873.0,557.33,427.35
2018,4,13,13,45,898.0,122.0,2.8,17.2,849.0,506.46,384.82
2018,4,13,14,0,894.0,120.0,2.8,17.3,825.0,454.68,340.41
2018,4,13,14,15,865.0,126.0,2.75,17.25,786.0,394.15,288.83
2018,4,13,14,30,836.0,132.0,2.7,17.2,747.0,340.43,241.93
2018,4,13,14,45,836.5,123.0,2.7,17.2,712.0,284.76,192.7
2018,4,13,15,0,837.0,114.0,2.7,17.2,677.0,228.78,144.35
2018,4,13,15,15,820.5,110.5,2.7,17.2,632.5,174.58,101.9
2018,4,13,15,30,804.0,107.0,2.7,17.2,588.0,122.24,69.08
2018,4,13,15,45,787.0,103.5,2.6,16.85,542.5,71.95,57.05
2018,4,13,16,0,770.0,100.0,2.5,16.5,497.0,71.4,56.9
2018,4,13,16,15,730.0,96.0,2.4,16.1,441.5,63.63,50.41
2018,4,13,16,30,690.0,92.0,2.3,15.7,386.0,62.76,49.92
2018,4,13,16,45,664.5,84.0,2.2,15.25,337.0,58.96,46.81
2018,4,13,17,0,639.0,76.0,2.1,14.8,288.0,54.9,43.41
2018,4,13,17,15,578.0,69.0,2.1,14.1,235.5,51.22,40.27
2018,4,13,17,30,517.0,62.0,2.1,13.4,183.0,47.44,36.88
2018,4,13,17,45,433.0,52.5,2.15,12.7,136.0,41.29,31.14
2018,4,13,18,0,349.0,43.0,2.2,12.0,89.0,34.97,24.93
2018,4,13,18,15,222.5,29.5,2.15,11.55,54.0,23.18,12.16
2018,4,13,18,30,96.0,16.0,2.1,11.1,19.0,14.55,0.0
2018,4,13,18,45,48.0,8.0,2.1,10.65,9.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.85,8.45,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.75,7.95,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.75,6.65,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,14,5,15,4.5,1.0,1.75,7.1,1.0,0.0,0.0
2018,4,14,5,30,9.0,2.0,1.7,7.6,2.0,0.0,0.0
2018,4,14,5,45,107.5,16.0,1.7,8.1,23.5,77.27,0.0
2018,4,14,6,0,206.0,30.0,1.7,8.6,45.0,201.94,127.81
2018,4,14,6,15,321.0,41.0,1.75,9.15,86.5,303.52,249.01
2018,4,14,6,30,436.0,52.0,1.8,9.7,128.0,411.28,344.14
2018,4,14,6,45,510.5,60.5,1.8,10.2,178.5,493.39,413.29
2018,4,14,7,0,585.0,69.0,1.8,10.7,229.0,578.96,480.99
2018,4,14,7,15,635.0,75.0,1.75,11.25,282.0,644.32,529.39
2018,4,14,7,30,685.0,81.0,1.7,11.8,335.0,710.44,576.07
2018,4,14,7,45,719.5,85.5,1.6,12.4,387.5,761.41,609.05
2018,4,14,8,0,754.0,90.0,1.5,13.0,440.0,806.35,636.44
2018,4,14,8,15,780.0,93.5,1.45,13.6,490.5,846.49,660.1
2018,4,14,8,30,806.0,97.0,1.4,14.2,541.0,884.49,681.68
2018,4,14,8,45,825.5,100.0,1.3,14.8,588.5,913.37,695.83
2018,4,14,9,0,845.0,103.0,1.2,15.4,636.0,939.42,707.8
2018,4,14,9,15,862.0,104.0,1.15,15.9,678.5,957.66,715.53
2018,4,14,9,30,879.0,105.0,1.1,16.4,721.0,963.21,715.05
2018,4,14,9,45,893.0,105.0,1.05,16.95,758.0,971.14,716.29
2018,4,14,10,0,907.0,105.0,1.0,17.5,795.0,975.66,715.39
2018,4,14,10,15,915.5,106.0,1.0,17.75,825.0,972.6,711.58
2018,4,14,10,30,924.0,107.0,1.0,18.0,855.0,965.99,705.78
2018,4,14,10,45,930.0,108.0,1.0,18.25,878.0,953.56,696.46
