Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,11,0,936.0,109.0,1.0,18.5,901.0,937.64,685.13
2018,4,14,11,15,939.0,110.0,1.1,18.65,915.5,915.71,672.01
2018,4,14,11,30,942.0,111.0,1.2,18.8,930.0,890.55,656.72
2018,4,14,11,45,943.0,111.5,1.25,18.95,936.5,860.2,637.16
2018,4,14,12,0,944.0,112.0,1.3,19.1,943.0,826.99,615.61
2018,4,14,12,15,943.5,112.0,1.4,19.15,941.5,789.53,591.82
2018,4,14,12,30,943.0,112.0,1.5,19.2,940.0,749.63,564.63
2018,4,14,12,45,941.0,111.5,1.6,19.25,930.0,706.09,533.5
2018,4,14,13,0,939.0,111.0,1.7,19.3,920.0,660.6,499.99
2018,4,14,13,15,935.0,110.0,1.85,19.25,902.5,611.84,463.45
2018,4,14,13,30,931.0,109.0,2.0,19.2,885.0,561.72,424.47
2018,4,14,13,45,925.0,107.5,2.1,19.15,859.5,509.12,382.01
2018,4,14,14,0,919.0,106.0,2.2,19.1,834.0,455.77,337.53
2018,4,14,14,15,911.0,105.0,2.3,18.95,802.5,401.56,291.18
2018,4,14,14,30,903.0,104.0,2.4,18.8,771.0,347.21,243.68
2018,4,14,14,45,891.5,102.0,2.5,18.65,732.5,291.38,194.86
2018,4,14,15,0,880.0,100.0,2.6,18.5,694.0,236.24,147.77
2018,4,14,15,15,865.0,97.5,2.6,18.5,650.0,181.21,104.64
2018,4,14,15,30,850.0,95.0,2.6,18.5,606.0,118.64,63.65
2018,4,14,15,45,827.0,92.5,2.8,17.95,556.5,66.45,52.07
2018,4,14,16,0,804.0,90.0,3.0,17.4,507.0,64.14,50.41
2018,4,14,16,15,774.5,87.0,3.05,16.85,455.5,63.62,50.25
2018,4,14,16,30,745.0,84.0,3.1,16.3,404.0,63.12,50.1
2018,4,14,16,45,703.0,80.0,3.1,15.75,350.5,56.12,44.2
2018,4,14,17,0,661.0,76.0,3.1,15.2,297.0,54.91,43.34
2018,4,14,17,15,591.5,70.5,3.05,14.55,242.5,52.39,41.23
2018,4,14,17,30,522.0,65.0,3.0,13.9,188.0,49.9,38.99
2018,4,14,17,45,441.0,55.5,2.95,13.25,141.5,43.86,33.36
2018,4,14,18,0,360.0,46.0,2.9,12.6,95.0,37.67,27.27
2018,4,14,18,15,232.0,32.0,2.9,12.25,58.5,25.15,14.06
2018,4,14,18,30,104.0,18.0,2.9,11.9,22.0,16.37,0.0
2018,4,14,18,45,52.0,9.0,2.9,11.6,11.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,15,5,15,1.0,0.5,2.35,8.6,0.5,0.0,0.0
2018,4,15,5,30,2.0,1.0,2.5,8.8,1.0,0.0,0.0
2018,4,15,5,45,68.5,15.0,2.6,9.0,20.5,53.81,0.0
2018,4,15,6,0,135.0,29.0,2.7,9.2,40.0,157.59,106.33
2018,4,15,6,15,286.5,42.0,2.85,9.6,86.5,282.02,233.06
2018,4,15,6,30,438.0,55.0,3.0,10.0,133.0,417.26,351.53
2018,4,15,6,45,463.5,67.0,3.15,10.4,174.0,467.12,395.57
2018,4,15,7,0,489.0,79.0,3.3,10.8,215.0,517.23,437.34
2018,4,15,7,15,567.5,84.0,3.4,11.15,273.5,602.26,504.66
2018,4,15,7,30,646.0,89.0,3.5,11.5,332.0,689.56,570.98
2018,4,15,7,45,696.5,91.5,3.55,11.85,388.0,751.04,615.23
2018,4,15,8,0,747.0,94.0,3.6,12.2,444.0,812.27,658.19
2018,4,15,8,15,770.5,98.5,3.7,12.45,494.0,845.7,680.2
2018,4,15,8,30,794.0,103.0,3.8,12.7,544.0,882.44,704.58
2018,4,15,8,45,796.0,112.0,3.9,13.0,585.5,901.76,715.98
2018,4,15,9,0,798.0,121.0,4.0,13.3,627.0,917.8,725.18
2018,4,15,9,15,725.5,156.5,4.1,13.45,639.5,896.04,707.74
2018,4,15,9,30,653.0,192.0,4.2,13.6,652.0,862.87,682.45
2018,4,15,9,45,550.0,245.5,4.3,13.8,646.5,809.96,640.69
2018,4,15,10,0,447.0,299.0,4.4,14.0,641.0,760.21,600.22
2018,4,15,10,15,583.0,252.0,4.45,14.05,715.0,827.7,652.73
2018,4,15,10,30,719.0,205.0,4.5,14.1,789.0,895.9,703.02
2018,4,15,10,45,816.0,163.5,4.6,14.2,843.0,917.59,717.77
2018,4,15,11,0,913.0,122.0,4.7,14.3,897.0,932.01,727.73
2018,4,15,11,15,915.5,122.5,4.8,14.25,910.5,909.41,711.82
2018,4,15,11,30,918.0,123.0,4.9,14.2,924.0,883.71,693.9
2018,4,15,11,45,911.0,127.5,4.95,14.2,927.0,851.11,670.47
2018,4,15,12,0,904.0,132.0,5.0,14.2,930.0,816.07,645.21
2018,4,15,12,15,902.5,132.0,5.1,14.1,927.5,778.94,618.64
2018,4,15,12,30,901.0,132.0,5.2,14.0,925.0,739.58,588.4
2018,4,15,12,45,701.0,216.5,5.3,13.9,829.5,643.6,511.93
2018,4,15,13,0,501.0,301.0,5.4,13.8,734.0,556.94,442.18
2018,4,15,13,15,299.0,340.5,5.5,13.6,597.5,448.46,356.05
2018,4,15,13,30,97.0,380.0,5.6,13.4,461.0,365.26,289.64
2018,4,15,13,45,58.5,320.0,5.65,13.2,368.5,292.49,232.45
2018,4,15,14,0,20.0,260.0,5.7,13.0,276.0,230.72,183.61
2018,4,15,14,15,11.0,195.5,5.75,12.75,204.0,172.95,137.31
2018,4,15,14,30,2.0,131.0,5.8,12.5,132.0,115.6,90.77
2018,4,15,14,45,1.0,116.0,5.8,12.2,116.5,102.4,80.17
2018,4,15,15,0,0.0,101.0,5.8,11.9,101.0,89.35,69.61
2018,4,15,15,15,17.5,117.0,5.8,11.9,127.5,100.84,78.63
2018,4,15,15,30,35.0,133.0,5.8,11.9,154.0,112.43,88.11
2018,4,15,15,45,66.5,166.5,5.7,11.4,202.5,132.83,111.84
2018,4,15,16,0,98.0,200.0,5.6,10.9,251.0,144.08,122.26
2018,4,15,16,15,181.0,183.0,5.5,10.65,265.5,134.32,114.18
2018,4,15,16,30,264.0,166.0,5.4,10.4,280.0,117.25,99.55
2018,4,15,16,45,274.0,141.5,5.3,10.15,246.5,102.45,86.75
2018,4,15,17,0,284.0,117.0,5.2,9.9,213.0,86.9,73.08
2018,4,15,17,15,272.5,100.0,5.0,9.55,179.0,75.58,63.02
2018,4,15,17,30,261.0,83.0,4.8,9.2,145.0,63.81,52.31
2018,4,15,17,45,210.5,65.5,4.6,8.85,107.5,51.11,40.5
2018,4,15,18,0,160.0,48.0,4.4,8.5,70.0,38.03,28.12
2018,4,15,18,15,98.0,32.0,4.25,8.3,43.5,25.69,15.13
2018,4,15,18,30,36.0,16.0,4.1,8.1,17.0,14.55,0.0
2018,4,15,18,45,18.0,8.0,3.95,7.9,8.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.65,7.65,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.2,7.35,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.95,7.25,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.75,7.1,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.6,6.95,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.45,6.9,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.35,6.85,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,2.25,6.8,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,2.15,6.75,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,2.1,6.65,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,2.05,6.6,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,2.0,6.55,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,4,16,5,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,16,5,45,0.0,2.0,1.95,7.1,2.0,1.82,0.0
2018,4,16,6,0,0.0,4.0,2.0,7.3,4.0,3.5,0.0
2018,4,16,6,15,0.0,6.0,2.2,7.5,6.0,5.26,0.0
2018,4,16,6,30,0.0,8.0,2.4,7.7,8.0,7.02,0.46
2018,4,16,6,45,0.0,11.0,2.55,7.85,11.0,9.66,2.84
2018,4,16,7,0,0.0,14.0,2.7,8.0,14.0,12.3,5.19
2018,4,16,7,15,0.0,18.0,2.8,8.1,18.0,15.83,8.29
2018,4,16,7,30,0.0,22.0,2.9,8.2,22.0,19.37,11.36
2018,4,16,7,45,3.5,62.5,3.05,8.25,64.0,58.28,45.34
2018,4,16,8,0,7.0,103.0,3.2,8.3,106.0,99.36,80.61
2018,4,16,8,15,35.5,164.0,3.25,8.35,183.5,199.65,166.19
2018,4,16,8,30,64.0,225.0,3.3,8.4,261.0,294.63,244.75
2018,4,16,8,45,128.0,252.0,3.4,8.4,331.5,399.94,331.1
2018,4,16,9,0,192.0,279.0,3.5,8.4,402.0,488.04,401.6
2018,4,16,9,15,210.0,300.5,3.55,8.45,442.5,525.31,429.59
2018,4,16,9,30,228.0,322.0,3.6,8.5,483.0,561.32,456.56
2018,4,16,9,45,185.5,342.0,3.65,8.5,477.5,536.72,434.93
2018,4,16,10,0,143.0,362.0,3.7,8.5,472.0,511.25,412.99
2018,4,16,10,15,102.5,322.5,3.75,8.55,403.0,424.7,344.08
2018,4,16,10,30,62.0,283.0,3.8,8.6,334.0,327.98,266.25
2018,4,16,10,45,125.0,327.5,3.85,8.6,433.0,437.35,354.56
2018,4,16,11,0,188.0,372.0,3.9,8.6,532.0,529.12,426.4
2018,4,16,11,15,176.5,358.0,3.95,8.65,510.0,495.57,399.45
2018,4,16,11,30,165.0,344.0,4.0,8.7,488.0,462.63,373.46
2018,4,16,11,45,152.5,356.0,4.0,8.75,490.0,453.48,365.53
2018,4,16,12,0,140.0,368.0,4.0,8.8,492.0,444.13,357.39
2018,4,16,12,15,248.5,385.5,4.0,8.8,605.0,529.86,425.51
2018,4,16,12,30,357.0,403.0,4.0,8.8,718.0,601.69,480.79
2018,4,16,12,45,387.0,384.5,4.0,8.8,723.0,582.68,465.62
2018,4,16,13,0,417.0,366.0,4.0,8.8,728.0,559.24,447.11
2018,4,16,13,15,520.5,315.5,4.05,8.8,758.0,549.55,439.37
2018,4,16,13,30,624.0,265.0,4.1,8.8,788.0,528.95,421.74
2018,4,16,13,45,519.5,291.5,4.1,8.8,718.5,465.37,369.44
2018,4,16,14,0,415.0,318.0,4.1,8.8,649.0,409.2,323.44
2018,4,16,14,15,614.0,230.0,4.15,8.8,698.0,385.12,298.07
2018,4,16,14,30,813.0,142.0,4.2,8.8,747.0,346.3,256.99
2018,4,16,14,45,853.0,119.0,4.25,8.85,725.0,290.95,204.74
2018,4,16,15,0,893.0,96.0,4.3,8.9,703.0,239.64,156.32
2018,4,16,15,15,878.0,93.5,4.3,8.9,658.5,184.01,110.36
2018,4,16,15,30,863.0,91.0,4.3,8.9,614.0,129.88,74.01
2018,4,16,15,45,817.0,94.0,4.3,8.8,557.5,71.28,58.29
2018,4,16,16,0,771.0,97.0,4.3,8.7,501.0,68.74,56.28
2018,4,16,16,15,721.5,96.0,4.2,8.6,444.0,63.15,51.48
2018,4,16,16,30,672.0,95.0,4.1,8.5,387.0,64.38,52.8
2018,4,16,16,45,611.0,90.0,4.0,8.4,329.5,62.71,51.48
2018,4,16,17,0,550.0,85.0,3.9,8.3,272.0,61.04,50.12
2018,4,16,17,15,574.5,70.0,3.65,8.0,236.0,51.63,41.65
2018,4,16,17,30,599.0,55.0,3.4,7.7,200.0,41.6,32.45
2018,4,16,17,45,484.0,49.0,3.15,7.45,147.5,38.02,28.94
2018,4,16,18,0,369.0,43.0,2.9,7.2,95.0,34.57,25.26
2018,4,16,18,15,238.0,30.0,2.85,6.95,58.5,24.56,14.63
2018,4,16,18,30,107.0,17.0,2.8,6.7,22.0,15.46,0.0
2018,4,16,18,45,53.5,8.5,2.7,6.5,11.0,7.73,0.0
2018,4,16,19,0,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,2.55,6.2,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,2.35,5.8,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,2.05,5.15,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,2.0,4.55,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.95,4.25,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.9,4.15,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.85,4.1,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.8,4.05,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.8,3.95,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.75,3.9,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.65,3.85,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.6,3.75,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.55,3.7,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.45,3.7,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,4,17,5,15,14.0,2.5,1.5,4.05,2.5,0.0,0.0
2018,4,17,5,30,28.0,5.0,1.6,4.4,5.0,0.0,0.0
2018,4,17,5,45,148.0,19.0,1.65,4.75,30.5,104.93,0.0
2018,4,17,6,0,268.0,33.0,1.7,5.1,56.0,248.88,187.95
2018,4,17,6,15,375.5,44.0,1.7,5.5,100.5,347.0,290.83
2018,4,17,6,30,483.0,55.0,1.7,5.9,145.0,452.48,383.64
2018,4,17,6,45,549.0,63.0,1.75,6.25,196.5,529.84,448.63
2018,4,17,7,0,615.0,71.0,1.8,6.6,248.0,609.88,512.33
2018,4,17,7,15,662.5,77.0,1.8,7.15,302.0,674.39,560.32
2018,4,17,7,30,710.0,83.0,1.8,7.7,356.0,739.41,606.63
2018,4,17,7,45,742.5,88.0,1.85,8.2,409.0,790.04,641.1
2018,4,17,8,0,775.0,93.0,1.9,8.7,462.0,834.3,670.11
2018,4,17,8,15,799.5,96.5,1.85,9.2,513.0,873.47,693.81
2018,4,17,8,30,824.0,100.0,1.8,9.7,564.0,910.37,715.37
2018,4,17,8,45,842.0,103.0,1.8,10.15,611.0,937.99,730.87
2018,4,17,9,0,860.0,106.0,1.8,10.6,658.0,962.67,744.33
2018,4,17,9,15,875.5,107.5,1.7,10.95,700.5,980.06,751.69
2018,4,17,9,30,891.0,109.0,1.6,11.3,743.0,984.43,750.31
2018,4,17,9,45,903.5,110.0,1.5,11.7,780.0,991.89,751.11
2018,4,17,10,0,916.0,111.0,1.4,12.1,817.0,995.86,749.6
2018,4,17,10,15,922.5,113.0,1.3,12.35,846.5,991.69,743.27
2018,4,17,10,30,929.0,115.0,1.2,12.6,876.0,983.96,734.84
2018,4,17,10,45,933.5,116.5,1.1,12.9,898.0,970.34,722.61
2018,4,17,11,0,938.0,118.0,1.0,13.2,920.0,953.27,708.37
2018,4,17,11,15,941.5,118.5,1.0,13.4,934.5,930.97,693.01
2018,4,17,11,30,945.0,119.0,1.0,13.6,949.0,905.45,675.66
2018,4,17,11,45,855.5,163.0,0.95,13.8,918.5,848.4,636.54
2018,4,17,12,0,766.0,207.0,0.9,14.0,888.0,788.74,594.03
2018,4,17,12,15,855.0,164.0,0.9,14.15,923.0,779.4,588.66
2018,4,17,12,30,944.0,121.0,0.9,14.3,958.0,762.89,577.12
2018,4,17,12,45,881.5,149.0,0.9,14.45,924.0,703.37,533.08
2018,4,17,13,0,819.0,177.0,0.9,14.6,890.0,648.08,491.73
2018,4,17,13,15,873.0,149.0,0.95,14.6,895.5,612.81,465.53
2018,4,17,13,30,927.0,121.0,1.0,14.6,901.0,574.22,435.18
2018,4,17,13,45,919.5,120.5,1.05,14.65,875.0,521.81,393.15
2018,4,17,14,0,912.0,120.0,1.1,14.7,849.0,468.8,349.33
2018,4,17,14,15,900.5,118.5,1.25,14.65,815.0,413.24,302.78
2018,4,17,14,30,889.0,117.0,1.4,14.6,781.0,357.95,255.08
2018,4,17,14,45,874.5,114.5,1.55,14.5,740.0,294.58,200.62
2018,4,17,15,0,860.0,112.0,1.7,14.4,699.0,238.79,152.74
2018,4,17,15,15,838.0,108.5,1.7,14.4,650.5,182.69,108.02
2018,4,17,15,30,816.0,105.0,1.7,14.4,602.0,129.06,72.6
2018,4,17,15,45,805.5,100.0,1.95,14.1,558.0,77.24,52.67
2018,4,17,16,0,795.0,95.0,2.2,13.8,514.0,67.36,53.92
2018,4,17,16,15,768.5,92.0,2.25,13.45,464.0,67.03,53.91
2018,4,17,16,30,742.0,89.0,2.3,13.1,414.0,60.49,48.39
2018,4,17,16,45,695.5,83.0,2.35,12.8,357.0,57.93,46.34
2018,4,17,17,0,649.0,77.0,2.4,12.5,300.0,55.25,44.11
2018,4,17,17,15,597.0,72.0,2.4,11.85,250.0,53.24,42.47
2018,4,17,17,30,545.0,67.0,2.4,11.2,200.0,51.28,40.71
2018,4,17,17,45,456.0,58.0,2.4,10.5,151.0,45.7,35.48
2018,4,17,18,0,367.0,49.0,2.4,9.8,102.0,40.02,29.85
2018,4,17,18,15,241.5,34.5,2.4,9.4,63.5,27.04,16.76
2018,4,17,18,30,116.0,20.0,2.4,9.0,25.0,15.85,0.0
2018,4,17,18,45,58.0,10.0,2.4,8.65,12.5,9.1,0.0
2018,4,17,19,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,2.35,8.15,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,2.15,7.7,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.85,7.35,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.55,6.45,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,4,18,5,15,2.5,1.5,1.5,6.4,1.5,0.0,0.0
2018,4,18,5,30,5.0,3.0,1.5,6.6,3.0,2.73,0.0
2018,4,18,5,45,2.5,13.0,1.5,6.8,13.0,13.31,0.0
2018,4,18,6,0,0.0,23.0,1.5,7.0,23.0,20.28,10.37
2018,4,18,6,15,0.0,38.0,1.5,7.3,38.0,35.56,24.84
2018,4,18,6,30,0.0,53.0,1.5,7.6,53.0,50.2,38.06
2018,4,18,6,45,0.0,61.0,1.55,7.9,61.0,56.12,43.5
2018,4,18,7,0,0.0,69.0,1.6,8.2,69.0,62.67,49.26
2018,4,18,7,15,0.5,86.5,1.6,8.4,86.5,80.15,64.34
2018,4,18,7,30,1.0,104.0,1.6,8.6,104.0,97.49,79.02
2018,4,18,7,45,6.5,128.0,1.6,8.8,131.0,126.1,103.26
2018,4,18,8,0,12.0,152.0,1.6,9.0,158.0,154.73,127.08
2018,4,18,8,15,18.5,168.0,1.6,9.25,178.0,175.64,144.14
2018,4,18,8,30,25.0,184.0,1.6,9.5,198.0,209.9,171.94
2018,4,18,8,45,22.5,205.5,1.6,9.8,219.0,214.89,175.01
2018,4,18,9,0,20.0,227.0,1.6,10.1,240.0,232.82,188.65
2018,4,18,9,15,46.0,273.0,1.6,10.35,305.0,320.3,258.54
2018,4,18,9,30,72.0,319.0,1.6,10.6,370.0,392.04,313.87
2018,4,18,9,45,121.5,345.5,1.6,10.85,437.0,479.74,380.78
2018,4,18,10,0,171.0,372.0,1.6,11.1,504.0,548.6,431.78
2018,4,18,10,15,132.5,381.5,1.65,11.3,486.0,514.69,403.96
2018,4,18,10,30,94.0,391.0,1.7,11.5,468.0,467.28,366.88
2018,4,18,10,45,105.0,406.0,1.75,11.65,494.5,485.76,380.78
2018,4,18,11,0,116.0,421.0,1.8,11.8,521.0,514.02,401.31
2018,4,18,11,15,103.0,423.5,1.85,12.0,513.0,486.12,379.54
2018,4,18,11,30,90.0,426.0,1.9,12.2,505.0,469.58,366.53
2018,4,18,11,45,84.0,425.0,2.0,12.35,499.5,455.84,356.01
2018,4,18,12,0,78.0,424.0,2.1,12.5,494.0,442.3,345.61
2018,4,18,12,15,62.0,405.5,2.2,12.6,461.0,406.34,318.13
2018,4,18,12,30,46.0,387.0,2.3,12.7,428.0,372.16,291.93
2018,4,18,12,45,74.5,399.0,2.35,12.85,464.5,394.3,309.34
2018,4,18,13,0,103.0,411.0,2.4,13.0,501.0,413.18,323.71
2018,4,18,13,15,127.0,408.0,2.45,13.1,516.5,410.69,321.66
2018,4,18,13,30,151.0,405.0,2.5,13.2,532.0,407.75,319.06
2018,4,18,13,45,171.5,388.0,2.6,13.25,528.5,390.39,305.28
2018,4,18,14,0,192.0,371.0,2.7,13.3,525.0,371.25,289.7
2018,4,18,14,15,247.5,335.0,2.7,13.2,525.5,341.21,264.56
2018,4,18,14,30,303.0,299.0,2.7,13.1,526.0,313.45,239.97
2018,4,18,14,45,534.5,220.5,2.75,13.05,596.5,285.98,208.37
2018,4,18,15,0,766.0,142.0,2.8,13.0,667.0,238.1,157.69
2018,4,18,15,15,827.5,115.0,2.8,13.0,649.0,187.89,113.52
2018,4,18,15,30,889.0,88.0,2.8,13.0,631.0,133.86,73.94
2018,4,18,15,45,872.5,84.5,2.75,12.65,582.5,79.39,52.77
2018,4,18,16,0,856.0,81.0,2.7,12.3,534.0,57.77,45.76
2018,4,18,16,15,833.0,77.5,2.65,12.0,482.0,56.62,44.99
2018,4,18,16,30,810.0,74.0,2.6,11.7,430.0,55.41,44.13
2018,4,18,16,45,776.0,69.5,2.5,11.4,375.5,53.28,42.43
2018,4,18,17,0,742.0,65.0,2.4,11.1,321.0,51.07,40.6
2018,4,18,17,15,690.5,60.0,2.25,10.4,267.0,48.28,38.24
2018,4,18,17,30,639.0,55.0,2.1,9.7,213.0,41.58,32.2
2018,4,18,17,45,553.0,48.0,1.95,9.05,161.5,37.19,28.06
2018,4,18,18,0,467.0,41.0,1.8,8.4,110.0,32.75,23.63
2018,4,18,18,15,304.0,30.0,1.8,8.0,68.0,24.42,14.92
2018,4,18,18,30,141.0,19.0,1.8,7.6,26.0,15.04,0.0
2018,4,18,18,45,70.5,9.5,1.85,7.15,13.0,8.64,0.0
2018,4,18,19,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.95,6.3,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,2.0,6.05,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,2.05,5.8,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,2.15,5.6,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,2.2,4.85,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,2.2,4.55,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,2.2,4.45,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,2.15,4.4,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,2.05,4.35,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.95,4.3,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.85,4.3,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.75,4.3,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.75,4.3,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.8,4.35,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,4,19,5,15,24.5,3.0,1.85,5.05,3.0,0.0,0.0
2018,4,19,5,30,49.0,6.0,1.9,5.7,6.0,32.72,0.0
2018,4,19,5,45,195.0,19.0,2.0,6.3,35.5,161.58,0.0
2018,4,19,6,0,341.0,32.0,2.1,6.9,65.0,298.05,234.08
2018,4,19,6,15,442.5,40.5,2.25,7.5,110.5,391.54,327.87
2018,4,19,6,30,544.0,49.0,2.4,8.1,156.0,492.1,415.39
2018,4,19,6,45,605.0,55.5,2.55,8.75,207.5,565.48,476.22
2018,4,19,7,0,666.0,62.0,2.7,9.4,259.0,641.43,536.05
2018,4,19,7,15,708.0,67.5,2.8,9.9,313.0,697.27,577.78
2018,4,19,7,30,750.0,73.0,2.9,10.4,367.0,758.79,622.29
2018,4,19,7,45,779.0,77.0,3.0,10.95,419.5,806.55,654.96
2018,4,19,8,0,808.0,81.0,3.1,11.5,472.0,852.84,685.83
2018,4,19,8,15,830.0,84.5,3.1,11.9,523.0,890.25,709.35
2018,4,19,8,30,852.0,88.0,3.1,12.3,574.0,925.3,730.86
2018,4,19,8,45,868.0,90.5,3.15,12.75,620.5,941.23,738.87
2018,4,19,9,0,884.0,93.0,3.2,13.2,667.0,963.77,751.74
2018,4,19,9,15,897.5,95.5,3.2,13.5,709.5,980.79,760.74
2018,4,19,9,30,911.0,98.0,3.2,13.8,752.0,994.49,767.56
2018,4,19,9,45,922.5,98.5,3.2,14.15,788.5,1000.57,769.12
2018,4,19,10,0,934.0,99.0,3.2,14.5,825.0,1003.13,768.5
2018,4,19,10,15,941.0,100.5,3.2,14.7,854.5,998.95,763.88
2018,4,19,10,30,948.0,102.0,3.2,14.9,884.0,991.15,757.04
2018,4,19,10,45,953.0,102.5,3.2,15.15,906.0,976.9,745.82
2018,4,19,11,0,958.0,103.0,3.2,15.4,928.0,959.16,732.43
2018,4,19,11,15,961.0,103.5,3.25,15.5,942.5,936.26,716.39
2018,4,19,11,30,964.0,104.0,3.3,15.6,957.0,910.11,698.16
2018,4,19,11,45,965.5,104.0,3.4,15.75,963.0,879.13,676.76
2018,4,19,12,0,967.0,104.0,3.5,15.9,969.0,845.24,653.21
2018,4,19,12,15,964.5,105.0,3.55,15.95,966.5,806.54,626.09
2018,4,19,12,30,962.0,106.0,3.6,16.0,964.0,765.49,596.38
2018,4,19,12,45,956.0,108.0,3.6,16.05,952.5,720.86,561.93
2018,4,19,13,0,950.0,110.0,3.6,16.1,941.0,674.53,525.48
2018,4,19,13,15,946.5,108.5,3.6,16.15,923.0,625.27,486.06
2018,4,19,13,30,943.0,107.0,3.6,16.2,905.0,574.62,444.53
2018,4,19,13,45,937.5,105.5,3.6,16.2,879.5,521.84,400.31
2018,4,19,14,0,932.0,104.0,3.6,16.2,854.0,468.26,354.23
2018,4,19,14,15,922.0,103.5,3.6,16.15,821.0,413.23,305.97
2018,4,19,14,30,912.0,103.0,3.6,16.1,788.0,358.28,256.89
2018,4,19,14,45,899.5,101.0,3.55,16.05,748.5,301.9,206.51
2018,4,19,15,0,887.0,99.0,3.5,16.0,709.0,246.35,157.87
2018,4,19,15,15,875.0,96.0,3.5,16.0,666.0,191.18,112.89
2018,4,19,15,30,863.0,93.0,3.5,16.0,623.0,137.2,76.28
2018,4,19,15,45,842.5,90.5,3.4,15.7,574.0,75.27,47.54
2018,4,19,16,0,822.0,88.0,3.3,15.4,525.0,62.3,49.15
2018,4,19,16,15,792.0,85.5,3.2,15.05,472.5,62.07,49.2
2018,4,19,16,30,762.0,83.0,3.1,14.7,420.0,61.87,49.28
2018,4,19,16,45,723.0,79.0,3.0,14.35,366.5,54.97,43.4
2018,4,19,17,0,684.0,75.0,2.9,14.0,313.0,53.7,42.46
2018,4,19,17,15,627.5,69.0,2.85,13.3,259.5,50.76,39.99
2018,4,19,17,30,571.0,63.0,2.8,12.6,206.0,47.74,37.33
2018,4,19,17,45,485.0,55.0,2.7,11.85,156.5,42.86,32.79
2018,4,19,18,0,399.0,47.0,2.6,11.1,107.0,37.9,27.92
2018,4,19,18,15,273.0,34.5,2.6,10.65,68.5,28.49,18.29
2018,4,19,18,30,147.0,22.0,2.6,10.2,30.0,17.44,0.0
2018,4,19,18,45,73.5,11.0,2.55,9.75,15.0,10.01,0.0
2018,4,19,19,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.45,9.15,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.3,8.15,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.35,8.05,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.35,7.75,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.3,7.65,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,2.1,7.15,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.95,6.8,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.85,6.65,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.75,6.4,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.65,6.35,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.55,6.45,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,4,20,5,15,26.5,4.0,1.45,7.05,4.0,0.0,0.0
2018,4,20,5,30,53.0,8.0,1.4,7.6,8.0,36.89,0.0
2018,4,20,5,45,180.0,21.0,1.35,8.15,36.5,156.5,0.0
2018,4,20,6,0,307.0,34.0,1.3,8.7,65.0,278.89,219.82
2018,4,20,6,15,408.5,43.5,1.25,9.25,110.0,372.85,309.0
2018,4,20,6,30,510.0,53.0,1.2,9.8,155.0,473.86,394.4
2018,4,20,6,45,576.0,60.0,1.2,10.35,207.0,550.86,455.75
2018,4,20,7,0,642.0,67.0,1.2,10.9,259.0,630.7,515.95
2018,4,20,7,15,685.5,71.5,1.25,11.6,312.0,690.75,558.57
2018,4,20,7,30,729.0,76.0,1.3,12.3,365.0,746.26,596.24
2018,4,20,7,45,759.5,80.0,1.35,12.95,417.5,794.86,627.79
2018,4,20,8,0,790.0,84.0,1.4,13.6,470.0,842.1,657.55
2018,4,20,8,15,812.0,87.5,1.45,14.15,520.0,879.16,679.84
2018,4,20,8,30,834.0,91.0,1.5,14.7,570.0,913.91,700.32
2018,4,20,8,45,851.0,93.5,1.55,15.25,616.0,940.08,714.8
2018,4,20,9,0,868.0,96.0,1.6,15.8,662.0,953.7,720.92
2018,4,20,9,15,883.5,96.5,1.7,16.2,704.0,970.17,730.28
2018,4,20,9,30,899.0,97.0,1.8,16.6,746.0,983.46,737.56
2018,4,20,9,45,911.5,97.0,1.9,17.0,782.0,989.97,740.48
2018,4,20,10,0,924.0,97.0,2.0,17.4,818.0,993.04,741.31
2018,4,20,10,15,930.5,98.5,2.05,17.7,847.0,988.51,736.97
2018,4,20,10,30,937.0,100.0,2.1,18.0,876.0,980.43,730.5
2018,4,20,10,45,941.0,100.5,2.2,18.35,897.0,965.49,720.07
2018,4,20,11,0,945.0,101.0,2.3,18.7,918.0,947.16,707.49
2018,4,20,11,15,947.0,102.0,2.4,18.85,931.5,924.24,692.41
2018,4,20,11,30,949.0,103.0,2.5,19.0,945.0,898.15,675.16
2018,4,20,11,45,950.0,103.5,2.55,19.15,951.0,867.72,654.5
2018,4,20,12,0,951.0,104.0,2.6,19.3,957.0,834.44,631.83
2018,4,20,12,15,950.5,104.5,2.65,19.35,955.5,797.35,606.65
2018,4,20,12,30,950.0,105.0,2.7,19.4,954.0,757.84,578.95
2018,4,20,12,45,947.5,104.5,2.8,19.45,943.5,713.9,546.47
2018,4,20,13,0,945.0,104.0,2.9,19.5,933.0,668.07,511.75
2018,4,20,13,15,940.5,103.5,2.95,19.45,915.0,619.43,473.95
2018,4,20,13,30,936.0,103.0,3.0,19.4,897.0,569.47,434.07
2018,4,20,13,45,930.0,101.5,3.1,19.3,871.5,516.91,391.22
2018,4,20,14,0,924.0,100.0,3.2,19.2,846.0,463.61,346.45
2018,4,20,14,15,912.5,100.5,3.3,19.0,813.0,409.33,299.81
2018,4,20,14,30,901.0,101.0,3.4,18.8,780.0,355.26,252.34
2018,4,20,14,45,893.5,98.0,3.5,18.6,743.0,300.08,203.52
2018,4,20,15,0,886.0,95.0,3.6,18.4,706.0,245.21,155.75
2018,4,20,15,15,871.5,92.5,3.6,18.4,662.0,190.21,111.17
2018,4,20,15,30,857.0,90.0,3.6,18.4,618.0,136.66,74.85
2018,4,20,15,45,836.0,88.0,3.7,17.7,569.5,75.37,45.9
2018,4,20,16,0,815.0,86.0,3.8,17.0,521.0,60.7,47.43
2018,4,20,16,15,792.5,81.5,3.75,16.45,470.5,59.01,46.24
2018,4,20,16,30,770.0,77.0,3.7,15.9,420.0,57.19,44.92
2018,4,20,16,45,736.0,73.0,3.7,15.35,367.5,55.58,43.76
2018,4,20,17,0,702.0,69.0,3.7,14.8,315.0,53.94,42.52
2018,4,20,17,15,652.0,63.5,3.6,14.05,262.5,46.47,36.04
2018,4,20,17,30,602.0,58.0,3.5,13.3,210.0,43.65,33.57
2018,4,20,17,45,525.5,50.5,3.4,12.55,161.0,39.0,29.28
2018,4,20,18,0,449.0,43.0,3.3,11.8,112.0,34.25,24.66
2018,4,20,18,15,323.0,32.0,3.25,11.3,72.0,26.07,16.37
2018,4,20,18,30,197.0,21.0,3.2,10.8,32.0,17.58,0.0
2018,4,20,18,45,98.5,10.5,3.1,10.3,16.0,9.55,0.0
2018,4,20,19,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,2.8,8.65,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,2.8,8.45,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,2.75,8.15,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.65,7.85,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.55,7.7,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.25,7.3,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.15,7.15,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,2.1,7.05,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.75,6.65,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,21,5,15,32.0,4.0,1.45,7.15,4.5,0.0,0.0
2018,4,21,5,30,64.0,8.0,1.5,7.7,9.0,43.19,0.0
2018,4,21,5,45,195.0,21.0,1.5,8.3,38.5,168.5,18.77
2018,4,21,6,0,326.0,34.0,1.5,8.9,68.0,292.35,233.02
2018,4,21,6,15,423.0,43.5,1.5,9.4,113.5,383.97,319.11
2018,4,21,6,30,520.0,53.0,1.5,9.9,159.0,482.43,402.66
2018,4,21,6,45,583.0,59.5,1.5,10.4,210.5,556.91,462.29
2018,4,21,7,0,646.0,66.0,1.5,10.9,262.0,634.0,520.78
2018,4,21,7,15,688.5,70.5,1.45,11.45,314.5,693.36,562.57
2018,4,21,7,30,731.0,75.0,1.4,12.0,367.0,748.4,599.35
2018,4,21,7,45,762.0,78.5,1.35,12.5,419.5,796.84,630.05
2018,4,21,8,0,793.0,82.0,1.3,13.0,472.0,843.96,658.79
2018,4,21,8,15,815.0,85.0,1.25,13.6,522.0,880.43,679.09
2018,4,21,8,30,837.0,88.0,1.2,14.2,572.0,914.61,697.44
2018,4,21,8,45,854.0,90.5,1.2,14.75,618.0,931.25,704.68
2018,4,21,9,0,871.0,93.0,1.2,15.3,664.0,954.61,716.63
2018,4,21,9,15,885.0,94.5,1.2,15.9,706.0,970.87,723.64
2018,4,21,9,30,899.0,96.0,1.2,16.5,748.0,983.89,728.7
2018,4,21,9,45,910.0,96.5,1.2,17.1,783.5,989.54,729.13
2018,4,21,10,0,921.0,97.0,1.2,17.7,819.0,991.73,727.58
2018,4,21,10,15,928.0,98.5,1.15,18.25,848.0,987.69,721.49
2018,4,21,10,30,935.0,100.0,1.1,18.8,877.0,980.09,713.39
2018,4,21,10,45,940.0,100.5,1.05,19.4,898.5,966.08,701.3
2018,4,21,11,0,945.0,101.0,1.0,20.0,920.0,948.64,687.31
2018,4,21,11,15,947.5,102.0,1.0,20.35,934.0,926.15,671.83
2018,4,21,11,30,950.0,103.0,1.0,20.7,948.0,900.45,654.43
2018,4,21,11,45,951.5,103.0,1.0,21.1,954.5,869.93,633.87
2018,4,21,12,0,953.0,103.0,1.0,21.5,961.0,836.54,611.5
2018,4,21,12,15,952.5,103.0,1.1,21.6,959.0,798.97,588.36
2018,4,21,12,30,952.0,103.0,1.2,21.7,957.0,758.99,562.72
2018,4,21,12,45,950.0,103.0,1.3,21.85,947.0,715.78,532.57
2018,4,21,13,0,948.0,103.0,1.4,22.0,937.0,670.62,500.07
2018,4,21,13,15,944.0,102.0,1.5,21.95,919.0,621.76,464.21
2018,4,21,13,30,940.0,101.0,1.6,21.9,901.0,571.54,426.04
2018,4,21,13,45,934.0,100.5,1.7,21.85,876.0,519.64,385.2
2018,4,21,14,0,928.0,100.0,1.8,21.8,851.0,466.97,342.31
2018,4,21,14,15,919.0,99.0,1.9,21.65,818.5,412.28,296.66
2018,4,21,14,30,910.0,98.0,2.0,21.5,786.0,357.57,249.81
2018,4,21,14,45,886.0,101.0,2.05,21.35,743.5,302.19,202.31
2018,4,21,15,0,862.0,104.0,2.1,21.2,701.0,248.72,157.18
2018,4,21,15,15,848.5,101.0,2.1,21.2,657.5,186.14,107.28
2018,4,21,15,30,835.0,98.0,2.1,21.2,614.0,133.13,71.35
2018,4,21,15,45,815.5,94.5,2.2,20.75,566.0,81.28,49.08
2018,4,21,16,0,796.0,91.0,2.3,20.3,518.0,63.98,49.58
2018,4,21,16,15,766.0,88.0,2.3,19.8,466.0,63.49,49.45
2018,4,21,16,30,736.0,85.0,2.3,19.3,414.0,63.0,49.31
2018,4,21,16,45,706.0,79.5,2.3,18.8,363.5,55.0,42.62
2018,4,21,17,0,676.0,74.0,2.3,18.3,313.0,52.68,40.8
2018,4,21,17,15,633.0,67.5,2.3,17.4,262.5,49.38,38.11
2018,4,21,17,30,590.0,61.0,2.3,16.5,212.0,45.94,35.16
2018,4,21,17,45,514.5,53.5,2.25,15.6,163.0,41.41,31.05
2018,4,21,18,0,439.0,46.0,2.2,14.7,114.0,36.81,26.62
2018,4,21,18,15,315.0,34.5,2.25,14.1,74.0,28.27,18.14
2018,4,21,18,30,191.0,23.0,2.3,13.5,34.0,19.41,0.0
2018,4,21,18,45,95.5,11.5,2.3,12.9,17.0,10.46,0.0
2018,4,21,19,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.25,10.25,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.95,7.95,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.85,7.45,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,22,5,15,24.5,5.0,1.55,7.65,5.5,0.0,0.0
2018,4,22,5,30,49.0,10.0,1.6,8.2,11.0,36.71,0.0
2018,4,22,5,45,173.5,25.5,1.6,8.75,42.0,165.11,48.83
2018,4,22,6,0,298.0,41.0,1.6,9.3,73.0,285.16,228.71
2018,4,22,6,15,401.0,51.0,1.65,9.85,119.5,377.63,314.13
2018,4,22,6,30,504.0,61.0,1.7,10.4,166.0,481.39,402.27
2018,4,22,6,45,538.5,70.0,1.7,10.95,210.5,537.27,447.23
2018,4,22,7,0,573.0,79.0,1.7,11.5,255.0,593.65,490.25
2018,4,22,7,15,601.5,88.5,1.65,12.1,303.5,645.86,527.53
2018,4,22,7,30,630.0,98.0,1.6,12.7,352.0,697.59,562.78
2018,4,22,7,45,660.5,105.0,1.5,13.35,403.0,747.17,594.48
2018,4,22,8,0,691.0,112.0,1.4,14.0,454.0,795.66,624.12
2018,4,22,8,15,720.0,116.5,1.35,14.5,505.0,838.21,649.54
2018,4,22,8,30,749.0,121.0,1.3,15.0,556.0,878.92,673.08
2018,4,22,8,45,773.5,125.0,1.25,15.55,605.5,906.57,687.18
2018,4,22,9,0,798.0,129.0,1.2,16.1,655.0,937.91,703.66
2018,4,22,9,15,840.5,124.0,1.2,16.55,708.5,973.57,723.74
2018,4,22,9,30,883.0,119.0,1.2,17.0,762.0,1006.05,741.46
2018,4,22,9,45,849.5,139.5,1.2,17.45,782.0,990.42,728.29
2018,4,22,10,0,816.0,160.0,1.2,17.9,802.0,970.6,713.3
2018,4,22,10,15,690.5,227.5,1.2,18.4,784.0,915.92,675.75
2018,4,22,10,30,565.0,295.0,1.2,18.9,766.0,847.67,626.04
2018,4,22,10,45,526.0,319.5,1.2,19.35,767.0,819.7,605.23
2018,4,22,11,0,487.0,344.0,1.2,19.8,768.0,790.05,582.88
2018,4,22,11,15,491.0,351.0,1.2,20.15,784.0,780.24,575.13
2018,4,22,11,30,495.0,358.0,1.2,20.5,800.0,768.12,565.64
2018,4,22,11,45,486.5,364.5,1.2,20.85,801.0,743.22,547.42
2018,4,22,12,0,478.0,371.0,1.2,21.2,802.0,717.02,528.4
2018,4,22,12,15,528.0,346.5,1.2,21.45,822.0,706.58,521.41
2018,4,22,12,30,578.0,322.0,1.2,21.7,842.0,691.74,510.92
2018,4,22,12,45,747.5,228.0,1.25,21.9,892.5,691.49,512.59
2018,4,22,13,0,917.0,134.0,1.3,22.1,943.0,678.53,504.07
2018,4,22,13,15,891.5,143.0,1.35,22.15,917.0,626.26,465.23
2018,4,22,13,30,866.0,152.0,1.4,22.2,891.0,573.2,425.15
2018,4,22,13,45,883.0,138.0,1.5,22.3,873.0,526.19,388.35
2018,4,22,14,0,900.0,124.0,1.6,22.4,855.0,475.23,347.06
2018,4,22,14,15,854.0,136.0,1.65,22.3,808.0,412.85,296.85
2018,4,22,14,30,808.0,148.0,1.7,22.2,761.0,358.91,252.24
2018,4,22,14,45,812.0,135.5,1.75,22.15,725.5,303.4,204.83
2018,4,22,15,0,816.0,123.0,1.8,22.1,690.0,247.3,157.25
2018,4,22,15,15,818.5,116.0,1.8,22.1,654.5,194.6,114.64
2018,4,22,15,30,821.0,109.0,1.8,22.1,619.0,141.69,77.94
2018,4,22,15,45,805.5,104.0,1.8,21.75,572.0,89.64,54.62
2018,4,22,16,0,790.0,99.0,1.8,21.4,525.0,69.61,54.12
2018,4,22,16,15,757.5,95.0,1.8,21.0,471.0,68.59,53.55
2018,4,22,16,30,725.0,91.0,1.8,20.6,417.0,61.17,47.46
2018,4,22,16,45,679.0,84.5,1.85,20.2,360.0,58.33,45.24
2018,4,22,17,0,633.0,78.0,1.9,19.8,303.0,55.32,42.84
2018,4,22,17,15,587.0,72.5,1.9,18.8,255.0,52.97,41.02
2018,4,22,17,30,541.0,67.0,1.9,17.8,207.0,50.57,39.04
2018,4,22,17,45,469.0,58.5,1.9,16.8,160.0,45.46,34.46
2018,4,22,18,0,397.0,50.0,1.9,15.8,113.0,40.21,29.5
2018,4,22,18,15,272.5,37.5,1.95,15.2,73.5,29.27,19.02
2018,4,22,18,30,148.0,25.0,2.0,14.6,34.0,19.76,1.58
2018,4,22,18,45,74.0,12.5,2.0,14.05,17.0,11.37,0.0
2018,4,22,19,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,23,5,15,15.0,4.5,0.7,10.15,5.0,0.0,0.0
2018,4,23,5,30,30.0,9.0,0.7,10.5,10.0,25.16,0.0
2018,4,23,5,45,111.0,24.0,0.7,10.8,35.5,126.03,52.17
2018,4,23,6,0,192.0,39.0,0.7,11.1,61.0,212.45,169.35
2018,4,23,6,15,249.0,53.5,0.75,11.55,97.0,275.31,227.19
2018,4,23,6,30,306.0,68.0,0.8,12.0,133.0,342.87,285.25
2018,4,23,6,45,329.5,85.5,0.8,12.4,173.0,392.4,325.78
2018,4,23,7,0,353.0,103.0,0.8,12.8,213.0,442.29,364.74
2018,4,23,7,15,459.5,107.0,0.85,13.45,277.5,544.19,443.39
2018,4,23,7,30,566.0,111.0,0.9,14.1,342.0,659.04,526.01
2018,4,23,7,45,641.0,111.5,0.9,14.7,405.5,739.11,579.26
2018,4,23,8,0,716.0,112.0,0.9,15.3,469.0,819.78,631.21
2018,4,23,8,15,742.0,115.5,0.9,15.85,518.5,858.76,653.27
2018,4,23,8,30,768.0,119.0,0.9,16.4,568.0,895.74,674.1
2018,4,23,8,45,787.5,122.0,0.95,16.95,614.0,917.97,685.82
2018,4,23,9,0,807.0,125.0,1.0,17.5,660.0,943.49,699.87
2018,4,23,9,15,830.5,124.0,0.95,18.15,703.5,965.35,709.31
2018,4,23,9,30,854.0,123.0,0.9,18.8,747.0,984.05,716.68
2018,4,23,9,45,876.0,118.5,0.85,19.45,785.0,984.02,712.24
2018,4,23,10,0,898.0,114.0,0.8,20.1,823.0,991.14,712.72
2018,4,23,10,15,905.0,115.5,0.75,20.6,851.5,986.92,706.53
2018,4,23,10,30,912.0,117.0,0.7,21.1,880.0,979.22,698.51
2018,4,23,10,45,917.0,118.5,0.65,21.6,902.0,966.21,687.43
2018,4,23,11,0,922.0,120.0,0.6,22.1,924.0,949.81,674.5
2018,4,23,11,15,924.5,120.5,0.6,22.35,937.5,926.94,659.43
2018,4,23,11,30,927.0,121.0,0.6,22.6,951.0,900.98,642.58
2018,4,23,11,45,927.5,121.5,0.6,22.8,956.5,870.43,623.01
2018,4,23,12,0,928.0,122.0,0.6,23.0,962.0,837.15,601.72
2018,4,23,12,15,926.0,122.5,0.65,23.1,959.0,799.46,578.57
2018,4,23,12,30,924.0,123.0,0.7,23.2,956.0,759.55,552.79
2018,4,23,12,45,920.0,123.5,0.75,23.3,945.5,716.28,523.24
2018,4,23,13,0,916.0,124.0,0.8,23.4,935.0,671.33,491.68
2018,4,23,13,15,911.5,123.5,0.85,23.35,917.0,623.79,457.62
2018,4,23,13,30,907.0,123.0,0.9,23.3,899.0,575.02,421.48
2018,4,23,13,45,901.0,121.0,1.0,23.25,873.5,523.36,382.33
2018,4,23,14,0,895.0,119.0,1.1,23.2,848.0,471.04,341.14
2018,4,23,14,15,885.5,118.0,1.2,23.05,815.5,417.71,297.85
2018,4,23,14,30,876.0,117.0,1.3,22.9,783.0,364.46,253.35
2018,4,23,14,45,864.0,114.5,1.4,22.7,744.5,309.8,207.21
2018,4,23,15,0,852.0,112.0,1.5,22.5,706.0,248.13,156.08
2018,4,23,15,15,809.5,116.5,1.5,22.5,652.5,195.45,115.33
2018,4,23,15,30,767.0,121.0,1.5,22.5,599.0,147.52,83.99
2018,4,23,15,45,770.5,111.0,1.7,21.9,559.5,95.45,58.75
2018,4,23,16,0,774.0,101.0,1.9,21.3,520.0,70.8,55.13
2018,4,23,16,15,748.0,96.5,1.95,20.7,469.5,69.52,54.41
2018,4,23,16,30,722.0,92.0,2.0,20.1,419.0,61.73,48.03
2018,4,23,16,45,683.5,87.5,2.1,19.5,366.5,60.44,47.2
2018,4,23,17,0,645.0,83.0,2.2,18.9,314.0,59.11,46.3
2018,4,23,17,15,592.5,76.0,2.2,18.0,262.0,55.67,43.53
2018,4,23,17,30,540.0,69.0,2.2,17.1,210.0,52.12,40.52
2018,4,23,17,45,461.0,60.0,2.25,16.15,161.5,46.6,35.58
2018,4,23,18,0,382.0,51.0,2.3,15.2,113.0,40.94,30.24
2018,4,23,18,15,267.5,38.0,2.35,14.6,74.0,29.61,19.47
2018,4,23,18,30,153.0,25.0,2.4,14.0,35.0,19.73,3.4
2018,4,23,18,45,76.5,12.5,2.5,13.35,17.5,11.37,0.0
2018,4,23,19,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,24,5,15,9.5,3.0,1.75,8.6,3.0,0.0,0.0
2018,4,24,5,30,19.0,6.0,1.9,9.0,6.0,16.26,0.0
2018,4,24,5,45,29.0,13.0,2.05,9.4,15.5,34.34,13.7
2018,4,24,6,0,39.0,20.0,2.2,9.8,25.0,50.43,37.3
2018,4,24,6,15,19.5,27.5,2.2,10.2,30.0,38.29,27.79
2018,4,24,6,30,0.0,35.0,2.2,10.6,35.0,30.84,21.09
2018,4,24,6,45,0.0,46.0,2.2,10.95,46.0,40.58,29.63
2018,4,24,7,0,0.0,57.0,2.2,11.3,57.0,50.34,38.04
2018,4,24,7,15,0.0,66.5,2.15,11.75,66.5,58.77,45.14
2018,4,24,7,30,0.0,76.0,2.1,12.2,76.0,67.23,52.13
2018,4,24,7,45,0.0,99.5,2.05,12.6,99.5,89.88,71.02
2018,4,24,8,0,0.0,123.0,2.0,13.0,123.0,112.65,89.68
2018,4,24,8,15,3.5,151.5,2.0,13.4,153.5,143.76,115.08
2018,4,24,8,30,7.0,180.0,2.0,13.8,184.0,174.88,140.04
2018,4,24,8,45,13.0,207.0,1.95,14.15,215.5,206.72,165.28
2018,4,24,9,0,19.0,234.0,1.9,14.5,247.0,238.4,189.97
2018,4,24,9,15,28.5,263.0,1.95,14.85,283.5,291.43,231.22
2018,4,24,9,30,38.0,292.0,2.0,15.2,320.0,328.68,259.43
2018,4,24,9,45,85.5,336.0,2.0,15.55,402.5,417.98,328.13
2018,4,24,10,0,133.0,380.0,2.0,15.9,485.0,521.22,404.56
2018,4,24,10,15,278.5,357.0,2.05,16.15,587.5,642.26,495.41
2018,4,24,10,30,424.0,334.0,2.1,16.4,690.0,756.59,578.04
2018,4,24,10,45,662.5,235.0,2.15,16.65,807.0,866.22,658.27
