Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,11,0,901.0,136.0,2.2,16.9,924.0,947.82,712.37
2018,4,24,11,15,918.5,128.0,2.25,17.05,942.0,930.17,699.28
2018,4,24,11,30,936.0,120.0,2.3,17.2,960.0,908.95,684.89
2018,4,24,11,45,937.5,120.0,2.35,17.3,966.0,878.5,664.37
2018,4,24,12,0,939.0,120.0,2.4,17.4,972.0,845.26,641.93
2018,4,24,12,15,940.5,118.5,2.45,17.45,970.0,808.07,616.74
2018,4,24,12,30,942.0,117.0,2.5,17.5,968.0,768.44,588.98
2018,4,24,12,45,943.0,114.0,2.6,17.6,958.5,724.93,556.91
2018,4,24,13,0,944.0,111.0,2.7,17.7,949.0,679.36,522.47
2018,4,24,13,15,919.0,122.5,2.8,17.6,925.0,628.74,483.41
2018,4,24,13,30,894.0,134.0,2.9,17.5,901.0,578.25,443.4
2018,4,24,13,45,854.5,149.0,2.95,17.45,865.0,521.62,397.63
2018,4,24,14,0,815.0,164.0,3.0,17.4,829.0,469.59,354.39
2018,4,24,14,15,813.5,156.0,3.1,17.15,798.5,416.64,309.52
2018,4,24,14,30,812.0,148.0,3.2,16.9,768.0,363.28,263.16
2018,4,24,14,45,838.0,130.0,3.25,16.7,742.0,309.24,214.64
2018,4,24,15,0,864.0,112.0,3.3,16.5,716.0,252.36,163.87
2018,4,24,15,15,845.0,109.0,3.3,16.5,669.5,196.99,118.33
2018,4,24,15,30,826.0,106.0,3.3,16.5,623.0,143.73,80.57
2018,4,24,15,45,761.0,113.5,3.3,15.85,561.0,98.76,62.18
2018,4,24,16,0,696.0,121.0,3.3,15.2,499.0,76.21,61.25
2018,4,24,16,15,698.0,108.0,3.25,14.75,456.5,70.13,56.27
2018,4,24,16,30,700.0,95.0,3.2,14.3,414.0,63.54,50.78
2018,4,24,16,45,669.5,90.5,3.2,13.85,365.5,62.42,50.06
2018,4,24,17,0,639.0,86.0,3.2,13.4,317.0,61.26,49.26
2018,4,24,17,15,600.0,78.5,3.1,12.8,268.0,57.6,46.19
2018,4,24,17,30,561.0,71.0,3.0,12.2,219.0,53.76,42.82
2018,4,24,17,45,485.5,62.0,2.9,11.65,169.5,48.32,37.8
2018,4,24,18,0,410.0,53.0,2.8,11.1,120.0,42.72,32.38
2018,4,24,18,15,297.5,40.5,2.7,10.65,80.0,31.6,21.64
2018,4,24,18,30,185.0,28.0,2.6,10.2,40.0,22.15,6.33
2018,4,24,18,45,96.5,15.0,2.55,9.8,21.0,13.64,0.0
2018,4,24,19,0,8.0,2.0,2.5,9.4,2.0,0.0,0.0
2018,4,24,19,15,4.0,1.0,2.45,9.2,1.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.1,8.25,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.0,7.35,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.05,7.15,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.1,6.65,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.1,6.05,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.05,5.9,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,4,25,5,15,19.0,4.5,2.15,6.2,5.0,0.0,0.0
2018,4,25,5,30,38.0,9.0,2.3,6.6,10.0,29.87,0.0
2018,4,25,5,45,71.0,20.5,2.5,7.0,27.5,83.49,47.54
2018,4,25,6,0,104.0,32.0,2.7,7.4,45.0,124.69,101.21
2018,4,25,6,15,60.0,48.0,2.65,7.75,56.5,104.7,86.17
2018,4,25,6,30,16.0,64.0,2.6,8.1,68.0,80.22,64.71
2018,4,25,6,45,12.0,85.5,2.55,8.45,89.0,92.75,75.66
2018,4,25,7,0,8.0,107.0,2.5,8.8,110.0,111.38,91.46
2018,4,25,7,15,13.5,126.5,2.45,9.25,132.0,134.93,111.43
2018,4,25,7,30,19.0,146.0,2.4,9.7,154.0,158.56,131.06
2018,4,25,7,45,146.0,165.5,2.35,10.15,238.5,321.03,269.41
2018,4,25,8,0,273.0,185.0,2.3,10.6,323.0,477.8,395.75
2018,4,25,8,15,407.5,183.0,2.25,11.1,412.0,621.2,505.91
2018,4,25,8,30,542.0,181.0,2.2,11.6,501.0,748.8,599.52
2018,4,25,8,45,679.5,151.0,2.15,12.15,584.0,857.36,673.44
2018,4,25,9,0,817.0,121.0,2.1,12.7,667.0,951.31,734.09
2018,4,25,9,15,849.0,116.5,2.1,13.15,714.0,977.39,747.86
2018,4,25,9,30,881.0,112.0,2.1,13.6,761.0,990.31,753.46
2018,4,25,9,45,890.0,113.5,2.1,14.05,795.5,994.79,753.65
2018,4,25,10,0,899.0,115.0,2.1,14.5,830.0,995.87,751.81
2018,4,25,10,15,904.5,116.5,2.15,14.85,857.5,990.16,746.52
2018,4,25,10,30,910.0,118.0,2.2,15.2,885.0,981.02,739.16
2018,4,25,10,45,913.5,119.5,2.25,15.6,905.5,966.63,728.31
2018,4,25,11,0,917.0,121.0,2.3,16.0,926.0,948.93,715.39
2018,4,25,11,15,919.0,121.5,2.35,16.2,938.5,925.72,699.38
2018,4,25,11,30,921.0,122.0,2.4,16.4,951.0,899.48,681.38
2018,4,25,11,45,920.5,123.0,2.5,16.6,956.0,868.74,660.69
2018,4,25,12,0,920.0,124.0,2.6,16.8,961.0,835.36,638.05
2018,4,25,12,15,920.0,123.0,2.7,16.9,958.5,798.13,612.77
2018,4,25,12,30,920.0,122.0,2.8,17.0,956.0,758.63,584.82
2018,4,25,12,45,918.5,121.0,2.85,17.05,946.0,716.01,552.86
2018,4,25,13,0,917.0,120.0,2.9,17.1,936.0,671.56,518.79
2018,4,25,13,15,912.5,119.0,3.0,17.05,917.5,623.72,481.69
2018,4,25,13,30,908.0,118.0,3.1,17.0,899.0,574.67,442.55
2018,4,25,13,45,901.5,116.5,3.15,16.9,873.5,523.27,400.37
2018,4,25,14,0,895.0,115.0,3.2,16.8,848.0,471.25,356.46
2018,4,25,14,15,885.5,114.5,3.25,16.6,816.0,418.44,310.88
2018,4,25,14,30,876.0,114.0,3.3,16.4,784.0,365.71,264.33
2018,4,25,14,45,864.0,112.0,3.4,16.2,745.5,311.53,216.32
2018,4,25,15,0,852.0,110.0,3.5,16.0,707.0,250.25,163.22
2018,4,25,15,15,837.0,107.0,3.5,16.0,663.5,196.19,118.29
2018,4,25,15,30,822.0,104.0,3.5,16.0,620.0,143.8,80.59
2018,4,25,15,45,800.0,102.0,3.6,15.3,572.5,93.72,56.37
2018,4,25,16,0,778.0,100.0,3.7,14.6,525.0,69.85,55.83
2018,4,25,16,15,748.5,96.5,3.7,14.1,473.5,69.27,55.66
2018,4,25,16,30,719.0,93.0,3.7,13.6,422.0,62.17,49.7
2018,4,25,16,45,680.0,88.5,3.75,13.15,369.5,60.9,48.84
2018,4,25,17,0,641.0,84.0,3.8,12.7,317.0,59.6,47.91
2018,4,25,17,15,587.0,77.5,3.75,12.1,265.0,56.59,45.41
2018,4,25,17,30,533.0,71.0,3.7,11.5,213.0,53.49,42.7
2018,4,25,17,45,455.0,62.0,3.6,10.95,164.5,48.05,37.68
2018,4,25,18,0,377.0,53.0,3.5,10.4,116.0,42.46,32.27
2018,4,25,18,15,268.0,40.0,3.45,10.0,77.0,31.1,21.36
2018,4,25,18,30,159.0,27.0,3.4,9.6,38.0,21.28,7.15
2018,4,25,18,45,82.5,14.5,3.3,9.25,20.0,13.19,0.0
2018,4,25,19,0,6.0,2.0,3.2,8.9,2.0,0.0,0.0
2018,4,25,19,15,3.0,1.0,3.15,8.75,1.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.15,8.15,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.2,7.85,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.25,7.75,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.3,7.65,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.25,7.55,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.15,7.45,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,3.0,7.35,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.85,7.2,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.75,7.05,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.7,6.95,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.65,6.8,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.55,6.4,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.55,6.25,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.6,6.15,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,4,26,5,15,2.0,4.0,2.75,6.45,4.0,0.0,0.0
2018,4,26,5,30,4.0,8.0,2.9,6.8,8.0,9.57,0.0
2018,4,26,5,45,16.0,22.5,3.1,7.1,24.0,34.91,18.27
2018,4,26,6,0,28.0,37.0,3.3,7.4,40.0,60.22,45.94
2018,4,26,6,15,47.0,56.5,3.3,7.75,65.5,97.37,79.73
2018,4,26,6,30,66.0,76.0,3.3,8.1,91.0,147.08,123.89
2018,4,26,6,45,48.5,94.5,3.35,8.45,107.0,142.24,119.55
2018,4,26,7,0,31.0,113.0,3.4,8.8,123.0,148.29,123.98
2018,4,26,7,15,43.0,136.0,3.4,9.15,152.5,183.73,154.14
2018,4,26,7,30,55.0,159.0,3.4,9.5,182.0,219.22,183.68
2018,4,26,7,45,47.5,177.0,3.35,9.85,198.5,230.91,192.12
2018,4,26,8,0,40.0,195.0,3.3,10.2,215.0,242.0,199.97
2018,4,26,8,15,47.5,217.0,3.3,10.6,243.5,271.39,223.25
2018,4,26,8,30,55.0,239.0,3.3,11.0,272.0,300.51,245.92
2018,4,26,8,45,138.5,269.0,3.3,11.35,360.0,429.49,350.17
2018,4,26,9,0,222.0,299.0,3.3,11.7,448.0,540.96,436.9
2018,4,26,9,15,285.0,305.5,3.35,12.05,509.0,622.92,498.41
2018,4,26,9,30,348.0,312.0,3.4,12.4,570.0,685.83,544.8
2018,4,26,9,45,577.0,232.5,3.4,12.75,683.0,837.49,659.59
2018,4,26,10,0,806.0,153.0,3.4,13.1,796.0,958.63,743.69
2018,4,26,10,15,854.5,134.5,3.5,13.35,837.5,972.58,751.3
2018,4,26,10,30,903.0,116.0,3.6,13.6,879.0,973.69,751.04
2018,4,26,10,45,908.5,117.0,3.7,13.85,900.5,960.8,741.27
2018,4,26,11,0,914.0,118.0,3.8,14.1,922.0,944.57,729.36
2018,4,26,11,15,917.5,118.0,3.85,14.2,935.5,922.33,713.44
2018,4,26,11,30,921.0,118.0,3.9,14.3,949.0,897.01,695.43
2018,4,26,11,45,922.5,118.0,4.0,14.45,955.0,867.09,674.3
2018,4,26,12,0,924.0,118.0,4.1,14.6,961.0,834.43,651.15
2018,4,26,12,15,924.0,118.0,4.15,14.55,959.0,798.07,625.47
2018,4,26,12,30,924.0,118.0,4.2,14.5,957.0,759.39,597.31
2018,4,26,12,45,922.5,117.0,4.25,14.5,947.0,716.71,564.48
2018,4,26,13,0,921.0,116.0,4.3,14.5,937.0,672.18,529.49
2018,4,26,13,15,918.0,115.0,4.35,14.4,920.0,625.12,491.87
2018,4,26,13,30,915.0,114.0,4.4,14.3,903.0,576.7,452.13
2018,4,26,13,45,910.0,112.5,4.45,14.2,878.5,525.76,409.3
2018,4,26,14,0,905.0,111.0,4.5,14.1,854.0,474.05,364.6
2018,4,26,14,15,898.0,109.0,4.5,13.95,822.5,420.63,317.38
2018,4,26,14,30,891.0,107.0,4.5,13.8,791.0,367.06,269.05
2018,4,26,14,45,880.5,105.5,4.5,13.6,753.5,312.97,220.02
2018,4,26,15,0,870.0,104.0,4.5,13.4,716.0,259.48,172.11
2018,4,26,15,15,856.0,101.0,4.5,13.4,672.5,205.23,126.23
2018,4,26,15,30,842.0,98.0,4.5,13.4,629.0,143.33,79.94
2018,4,26,15,45,824.0,95.5,4.5,12.95,582.0,92.0,53.95
2018,4,26,16,0,806.0,93.0,4.5,12.5,535.0,64.96,51.99
2018,4,26,16,15,782.0,89.5,4.45,12.15,485.0,64.2,51.59
2018,4,26,16,30,758.0,86.0,4.4,11.8,435.0,63.39,51.14
2018,4,26,16,45,723.5,82.0,4.4,11.5,382.5,56.41,45.13
2018,4,26,17,0,689.0,78.0,4.4,11.2,330.0,55.24,44.28
2018,4,26,17,15,639.5,71.5,4.25,10.8,277.0,52.01,41.52
2018,4,26,17,30,590.0,65.0,4.1,10.4,224.0,48.66,38.53
2018,4,26,17,45,515.5,57.5,4.0,9.95,174.5,44.25,34.43
2018,4,26,18,0,441.0,50.0,3.9,9.5,125.0,39.76,30.02
2018,4,26,18,15,326.0,39.0,3.8,9.15,84.0,31.83,22.16
2018,4,26,18,30,211.0,28.0,3.7,8.8,43.0,22.11,8.76
2018,4,26,18,45,110.5,15.0,3.55,8.5,22.5,13.64,0.0
2018,4,26,19,0,10.0,2.0,3.4,8.2,2.0,0.0,0.0
2018,4,26,19,15,5.0,1.0,3.45,8.1,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.55,7.9,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.65,7.8,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.75,7.75,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.85,7.75,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.9,7.85,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.9,7.95,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.85,8.05,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.8,8.15,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.5,8.45,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.25,8.55,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.95,8.6,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.65,8.55,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,27,5,15,24.0,5.5,1.65,8.6,6.5,0.0,0.0
2018,4,27,5,30,48.0,11.0,1.7,9.2,13.0,37.62,0.0
2018,4,27,5,45,132.5,26.5,1.8,9.75,41.5,149.4,101.35
2018,4,27,6,0,217.0,42.0,1.9,10.3,70.0,232.78,190.81
2018,4,27,6,15,309.5,54.0,2.0,10.7,113.5,318.98,267.86
2018,4,27,6,30,402.0,66.0,2.1,11.1,157.0,412.62,348.12
2018,4,27,6,45,266.5,93.5,2.25,11.55,160.5,338.84,286.5
2018,4,27,7,0,131.0,121.0,2.4,12.0,164.0,254.85,214.07
2018,4,27,7,15,132.5,130.0,2.4,12.3,180.0,266.09,223.18
2018,4,27,7,30,134.0,139.0,2.4,12.6,196.0,277.8,232.0
2018,4,27,7,45,178.5,175.0,2.4,12.9,260.5,362.15,300.06
2018,4,27,8,0,223.0,211.0,2.4,13.2,325.0,446.92,366.04
2018,4,27,8,15,218.5,232.5,2.4,13.45,353.5,467.74,379.81
2018,4,27,8,30,214.0,254.0,2.4,13.7,382.0,487.23,392.75
2018,4,27,8,45,289.0,257.5,2.45,14.0,444.5,579.09,462.65
2018,4,27,9,0,364.0,261.0,2.5,14.3,507.0,653.07,517.28
2018,4,27,9,15,548.0,215.0,2.5,14.5,610.0,795.97,623.19
2018,4,27,9,30,732.0,169.0,2.5,14.7,713.0,928.07,713.86
2018,4,27,9,45,764.0,166.5,2.55,14.95,757.0,949.54,725.73
2018,4,27,10,0,796.0,164.0,2.6,15.2,801.0,961.58,732.32
2018,4,27,10,15,838.0,150.0,2.65,15.3,841.5,974.5,740.13
2018,4,27,10,30,880.0,136.0,2.7,15.4,882.0,973.54,738.63
2018,4,27,10,45,884.0,137.5,2.75,15.55,902.5,959.72,728.53
2018,4,27,11,0,888.0,139.0,2.8,15.7,923.0,942.66,716.45
2018,4,27,11,15,890.5,140.5,2.8,15.8,936.5,921.13,701.14
2018,4,27,11,30,893.0,142.0,2.8,15.9,950.0,896.6,683.86
2018,4,27,11,45,893.5,143.0,2.85,16.0,955.5,867.1,663.55
2018,4,27,12,0,894.0,144.0,2.9,16.1,961.0,835.0,641.39
2018,4,27,12,15,890.0,145.5,2.95,16.1,957.5,797.52,615.57
2018,4,27,12,30,886.0,147.0,3.0,16.1,954.0,758.07,586.71
2018,4,27,12,45,879.0,150.0,3.1,16.15,943.0,716.05,555.18
2018,4,27,13,0,872.0,153.0,3.2,16.2,932.0,673.8,522.67
2018,4,27,13,15,867.5,151.5,3.25,16.1,914.0,625.99,485.46
2018,4,27,13,30,863.0,150.0,3.3,16.0,896.0,577.16,446.46
2018,4,27,13,45,856.0,148.5,3.4,15.95,871.0,526.3,404.82
2018,4,27,14,0,849.0,147.0,3.5,15.9,846.0,475.05,361.66
2018,4,27,14,15,840.5,145.0,3.55,15.75,814.5,422.68,316.52
2018,4,27,14,30,832.0,143.0,3.6,15.6,783.0,370.51,270.56
2018,4,27,14,45,819.5,140.0,3.65,15.5,745.0,316.92,223.09
2018,4,27,15,0,807.0,137.0,3.7,15.4,707.0,264.4,176.98
2018,4,27,15,15,790.0,134.0,3.7,15.4,663.5,212.46,133.74
2018,4,27,15,30,773.0,131.0,3.7,15.4,620.0,154.58,90.85
2018,4,27,15,45,752.5,127.0,3.75,14.9,573.0,105.21,65.06
2018,4,27,16,0,732.0,123.0,3.8,14.4,526.0,77.44,62.48
2018,4,27,16,15,705.5,117.5,3.8,14.1,476.0,76.38,61.87
2018,4,27,16,30,679.0,112.0,3.8,13.8,426.0,75.21,61.14
2018,4,27,16,45,641.0,105.5,3.8,13.5,373.5,73.09,59.55
2018,4,27,17,0,603.0,99.0,3.8,13.2,321.0,70.84,57.8
2018,4,27,17,15,551.5,90.5,3.65,12.75,269.5,66.74,54.35
2018,4,27,17,30,500.0,82.0,3.5,12.3,218.0,62.46,50.6
2018,4,27,17,45,425.5,71.5,3.3,11.85,169.5,53.76,42.69
2018,4,27,18,0,351.0,61.0,3.1,11.4,121.0,46.63,35.92
2018,4,27,18,15,245.5,46.5,2.95,11.0,81.5,36.07,25.74
2018,4,27,18,30,140.0,32.0,2.8,10.6,42.0,25.2,11.65
2018,4,27,18,45,72.5,17.0,2.6,10.15,22.0,15.46,0.0
2018,4,27,19,0,5.0,2.0,2.4,9.7,2.0,0.0,0.0
2018,4,27,19,15,2.5,1.0,2.35,9.55,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.2,8.95,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.1,8.65,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.85,8.3,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.75,8.25,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,28,5,15,12.5,6.0,1.8,8.75,6.5,0.0,0.0
2018,4,28,5,30,25.0,12.0,1.9,9.3,13.0,25.36,0.0
2018,4,28,5,45,154.0,29.5,2.05,9.8,48.5,169.92,120.8
2018,4,28,6,0,283.0,47.0,2.2,10.3,84.0,284.66,234.42
2018,4,28,6,15,389.5,56.0,2.4,10.65,132.0,381.45,320.35
2018,4,28,6,30,496.0,65.0,2.6,11.0,180.0,487.33,410.31
2018,4,28,6,45,555.5,72.5,2.75,11.35,231.5,560.76,469.64
2018,4,28,7,0,615.0,80.0,2.9,11.7,283.0,636.35,528.32
2018,4,28,7,15,654.5,86.0,2.95,12.0,335.0,694.78,571.37
2018,4,28,7,30,694.0,92.0,3.0,12.3,387.0,753.23,613.1
2018,4,28,7,45,722.0,97.5,3.05,12.6,438.5,800.29,645.24
2018,4,28,8,0,750.0,103.0,3.1,12.9,490.0,846.01,675.8
2018,4,28,8,15,683.0,130.5,3.15,13.05,509.0,828.07,660.13
2018,4,28,8,30,616.0,158.0,3.2,13.2,528.0,803.44,640.23
2018,4,28,8,45,369.0,223.0,3.2,13.4,449.5,635.26,508.94
2018,4,28,9,0,122.0,288.0,3.2,13.6,371.0,431.33,345.26
2018,4,28,9,15,92.0,308.0,3.25,13.8,372.5,402.59,321.76
2018,4,28,9,30,62.0,328.0,3.3,14.0,374.0,390.9,310.62
2018,4,28,9,45,68.5,345.0,3.35,14.15,398.0,410.9,325.51
2018,4,28,10,0,75.0,362.0,3.4,14.3,422.0,430.26,339.71
2018,4,28,10,15,151.5,374.5,3.45,14.45,501.5,525.8,413.86
2018,4,28,10,30,228.0,387.0,3.5,14.6,581.0,616.12,481.88
2018,4,28,10,45,155.0,381.5,3.55,14.75,515.0,520.01,407.3
2018,4,28,11,0,82.0,376.0,3.6,14.9,449.0,428.87,336.14
2018,4,28,11,15,59.0,362.5,3.65,15.0,415.5,389.77,305.6
2018,4,28,11,30,36.0,349.0,3.7,15.1,382.0,352.24,275.91
2018,4,28,11,45,86.5,393.0,3.75,15.15,472.5,429.16,336.06
2018,4,28,12,0,137.0,437.0,3.8,15.2,563.0,505.13,393.81
2018,4,28,12,15,306.0,398.0,3.85,15.15,678.0,587.31,458.56
2018,4,28,12,30,475.0,359.0,3.9,15.1,793.0,654.72,510.47
2018,4,28,12,45,556.0,293.0,4.0,15.05,795.5,626.21,490.27
2018,4,28,13,0,637.0,227.0,4.1,15.0,798.0,589.48,463.53
2018,4,28,13,15,344.5,284.0,4.15,14.9,592.0,433.46,341.43
2018,4,28,13,30,52.0,341.0,4.2,14.8,386.0,313.91,246.48
2018,4,28,13,45,239.5,322.5,4.2,14.65,521.0,371.02,291.29
2018,4,28,14,0,427.0,304.0,4.2,14.5,656.0,413.15,320.98
2018,4,28,14,15,496.0,276.5,4.25,14.35,670.5,390.52,299.69
2018,4,28,14,30,565.0,249.0,4.3,14.2,685.0,360.97,271.71
2018,4,28,14,45,381.0,289.0,4.3,14.05,576.5,312.15,235.22
2018,4,28,15,0,197.0,329.0,4.3,13.9,468.0,282.68,217.12
2018,4,28,15,15,160.0,306.0,4.3,13.9,414.5,245.53,188.89
2018,4,28,15,30,123.0,283.0,4.3,13.9,361.0,212.96,165.25
2018,4,28,15,45,137.5,260.5,4.25,13.45,341.5,187.55,147.13
2018,4,28,16,0,152.0,238.0,4.2,13.0,322.0,166.31,139.94
2018,4,28,16,15,235.0,207.0,4.15,12.75,323.0,140.19,117.93
2018,4,28,16,30,318.0,176.0,4.1,12.5,324.0,123.3,103.72
2018,4,28,16,45,375.0,145.5,4.05,12.3,299.5,99.08,82.82
2018,4,28,17,0,432.0,115.0,4.0,12.1,275.0,80.63,66.76
2018,4,28,17,15,454.0,95.5,3.85,11.75,240.5,68.73,56.34
2018,4,28,17,30,476.0,76.0,3.7,11.4,206.0,57.01,45.89
2018,4,28,17,45,450.0,65.0,3.55,11.1,167.0,50.23,39.66
2018,4,28,18,0,424.0,54.0,3.4,10.8,128.0,43.05,32.85
2018,4,28,18,15,314.5,42.0,3.2,10.5,87.0,34.35,24.37
2018,4,28,18,30,205.0,30.0,3.0,10.2,46.0,23.64,11.35
2018,4,28,18,45,108.0,16.0,2.8,9.85,24.0,14.55,0.0
2018,4,28,19,0,11.0,2.0,2.6,9.5,2.0,0.0,0.0
2018,4,28,19,15,5.5,1.0,2.55,9.35,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.45,8.7,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.35,8.15,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.3,8.65,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.2,8.65,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,29,5,15,42.0,9.0,2.2,8.8,10.5,0.0,0.0
2018,4,29,5,30,84.0,18.0,2.4,9.1,21.0,65.08,0.0
2018,4,29,5,45,194.5,33.0,2.6,9.45,55.0,203.21,149.93
2018,4,29,6,0,305.0,48.0,2.8,9.8,89.0,300.93,249.35
2018,4,29,6,15,391.5,58.5,2.9,10.05,135.0,384.46,324.54
2018,4,29,6,30,478.0,69.0,3.0,10.3,181.0,479.38,405.87
2018,4,29,6,45,538.5,76.0,3.15,10.55,231.5,552.73,465.89
2018,4,29,7,0,599.0,83.0,3.3,10.8,282.0,628.13,525.1
2018,4,29,7,15,641.5,88.5,3.35,11.05,334.5,688.09,569.87
2018,4,29,7,30,684.0,94.0,3.4,11.3,387.0,748.22,613.44
2018,4,29,7,45,632.5,110.5,3.4,11.55,408.0,737.22,602.13
2018,4,29,8,0,581.0,127.0,3.4,11.8,429.0,721.01,587.41
2018,4,29,8,15,377.0,163.0,3.45,12.1,366.0,570.9,467.93
2018,4,29,8,30,173.0,199.0,3.5,12.4,303.0,383.16,314.44
2018,4,29,8,45,206.5,210.0,3.55,12.65,343.5,444.24,362.95
2018,4,29,9,0,240.0,221.0,3.6,12.9,384.0,487.21,395.82
2018,4,29,9,15,140.0,203.5,3.6,13.2,300.0,351.09,285.21
2018,4,29,9,30,40.0,186.0,3.6,13.5,216.0,218.71,175.51
2018,4,29,9,45,26.0,193.5,3.65,13.75,213.5,211.25,168.64
2018,4,29,10,0,12.0,201.0,3.7,14.0,211.0,194.3,153.95
2018,4,29,10,15,11.0,193.0,3.7,14.1,202.5,185.2,146.35
2018,4,29,10,30,10.0,185.0,3.7,14.2,194.0,176.26,138.91
2018,4,29,10,45,27.5,211.0,3.7,14.35,235.5,223.2,176.89
2018,4,29,11,0,45.0,237.0,3.7,14.5,277.0,261.67,207.57
2018,4,29,11,15,73.5,317.0,3.75,14.5,383.5,359.25,284.12
2018,4,29,11,30,102.0,397.0,3.8,14.5,490.0,461.16,361.87
2018,4,29,11,45,138.0,410.0,3.8,14.55,536.5,493.21,386.22
2018,4,29,12,0,174.0,423.0,3.8,14.6,583.0,521.89,408.02
2018,4,29,12,15,115.5,402.5,3.8,14.6,508.5,447.29,350.1
2018,4,29,12,30,57.0,382.0,3.8,14.6,434.0,376.28,294.73
2018,4,29,12,45,240.0,349.0,3.8,14.6,565.0,462.6,364.47
2018,4,29,13,0,423.0,316.0,3.8,14.6,696.0,531.22,417.68
2018,4,29,13,15,465.0,294.5,3.8,14.6,704.5,511.81,401.75
2018,4,29,13,30,507.0,273.0,3.8,14.6,713.0,488.48,382.5
2018,4,29,13,45,632.5,212.0,3.8,14.55,745.5,468.18,364.78
2018,4,29,14,0,758.0,151.0,3.8,14.5,778.0,442.18,340.41
2018,4,29,14,15,805.0,137.0,3.85,14.45,780.0,406.26,306.94
2018,4,29,14,30,852.0,123.0,3.9,14.4,782.0,364.97,267.81
2018,4,29,14,45,859.5,113.0,3.9,14.35,750.5,317.97,224.23
2018,4,29,15,0,867.0,103.0,3.9,14.3,719.0,263.59,175.13
2018,4,29,15,15,853.0,101.0,3.9,14.3,676.0,210.35,129.93
2018,4,29,15,30,839.0,99.0,3.9,14.3,633.0,149.46,83.78
2018,4,29,15,45,821.0,95.5,4.0,14.1,585.5,97.69,55.6
2018,4,29,16,0,803.0,92.0,4.1,13.9,538.0,63.9,50.74
2018,4,29,16,15,779.5,88.5,4.1,13.65,488.0,63.12,50.31
2018,4,29,16,30,756.0,85.0,4.1,13.4,438.0,62.29,49.81
2018,4,29,16,45,724.0,80.0,4.1,13.15,386.0,60.15,48.14
2018,4,29,17,0,692.0,75.0,4.1,12.9,334.0,52.73,41.71
2018,4,29,17,15,646.0,69.5,4.0,12.5,282.0,50.19,39.6
2018,4,29,17,30,600.0,64.0,3.9,12.1,230.0,47.57,37.3
2018,4,29,17,45,531.0,57.0,3.8,11.7,181.0,43.54,33.59
2018,4,29,18,0,462.0,50.0,3.7,11.3,132.0,39.43,29.59
2018,4,29,18,15,352.0,40.0,3.6,10.9,90.5,32.41,22.7
2018,4,29,18,30,242.0,30.0,3.5,10.5,49.0,25.19,13.1
2018,4,29,18,45,130.0,16.5,3.4,10.1,26.0,15.01,0.0
2018,4,29,19,0,18.0,3.0,3.3,9.7,3.0,0.0,0.0
2018,4,29,19,15,9.0,1.5,3.15,9.6,1.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.7,9.05,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.25,8.1,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.35,7.75,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.25,7.45,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.15,7.4,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,4,30,5,15,3.0,5.0,2.25,7.8,5.0,4.55,0.0
2018,4,30,5,30,6.0,10.0,2.4,8.2,10.0,12.59,0.0
2018,4,30,5,45,3.0,23.5,2.6,8.6,23.5,22.81,12.2
2018,4,30,6,0,0.0,37.0,2.8,9.0,37.0,34.41,23.61
2018,4,30,6,15,52.5,56.5,2.8,9.35,69.0,110.6,91.1
2018,4,30,6,30,105.0,76.0,2.8,9.7,101.0,174.49,147.87
2018,4,30,6,45,251.5,91.5,2.8,10.05,171.0,324.43,277.79
2018,4,30,7,0,398.0,107.0,2.8,10.4,241.0,487.93,412.74
2018,4,30,7,15,466.5,114.0,2.75,10.75,296.5,564.34,472.31
2018,4,30,7,30,535.0,121.0,2.7,11.1,352.0,643.32,531.25
2018,4,30,7,45,333.5,163.0,2.65,11.5,313.0,504.44,417.11
2018,4,30,8,0,132.0,205.0,2.6,11.9,274.0,355.41,292.02
2018,4,30,8,15,155.0,236.0,2.55,12.15,324.5,412.33,336.85
2018,4,30,8,30,178.0,267.0,2.5,12.4,375.0,468.58,379.24
2018,4,30,8,45,261.0,278.0,2.45,12.7,449.5,576.75,461.76
2018,4,30,9,0,344.0,289.0,2.4,13.0,524.0,666.89,528.03
2018,4,30,9,15,331.0,309.5,2.45,13.15,546.5,673.31,530.04
2018,4,30,9,30,318.0,330.0,2.5,13.3,569.0,677.77,531.36
2018,4,30,9,45,276.5,348.0,2.55,13.5,562.5,649.89,508.44
2018,4,30,10,0,235.0,366.0,2.6,13.7,556.0,620.73,484.85
2018,4,30,10,15,242.5,377.0,2.65,13.8,579.0,630.26,491.35
2018,4,30,10,30,250.0,388.0,2.7,13.9,602.0,638.21,496.46
2018,4,30,10,45,187.5,412.5,2.75,14.05,575.0,581.16,452.01
2018,4,30,11,0,125.0,437.0,2.8,14.2,548.0,538.37,418.02
2018,4,30,11,15,231.0,421.0,2.85,14.25,630.0,615.18,477.55
2018,4,30,11,30,337.0,405.0,2.9,14.3,712.0,675.7,523.38
2018,4,30,11,45,611.5,276.5,2.95,14.35,838.0,771.45,598.45
2018,4,30,12,0,886.0,148.0,3.0,14.4,964.0,835.63,647.14
2018,4,30,12,15,891.5,144.0,3.05,14.4,963.5,800.94,622.3
2018,4,30,12,30,897.0,140.0,3.1,14.4,963.0,763.79,595.3
2018,4,30,12,45,894.5,139.5,3.15,14.45,952.5,721.75,563.41
2018,4,30,13,0,892.0,139.0,3.2,14.5,942.0,678.04,529.57
2018,4,30,13,15,888.0,137.5,3.25,14.5,924.0,631.19,492.65
2018,4,30,13,30,884.0,136.0,3.3,14.5,906.0,583.17,453.85
2018,4,30,13,45,877.5,135.0,3.4,14.5,881.0,533.33,412.67
2018,4,30,14,0,871.0,134.0,3.5,14.5,856.0,482.91,369.83
2018,4,30,14,15,862.5,132.0,3.55,14.45,824.0,425.61,320.57
2018,4,30,14,30,854.0,130.0,3.6,14.4,792.0,372.53,273.5
2018,4,30,14,45,843.0,127.0,3.7,14.35,754.0,318.4,225.14
2018,4,30,15,0,832.0,124.0,3.8,14.3,716.0,265.13,177.83
2018,4,30,15,15,816.5,121.0,3.8,14.3,673.0,212.2,132.99
2018,4,30,15,30,801.0,118.0,3.8,14.3,630.0,161.03,94.55
2018,4,30,15,45,780.5,114.5,3.9,14.05,582.5,111.2,66.99
2018,4,30,16,0,760.0,111.0,4.0,13.8,535.0,69.32,55.49
2018,4,30,16,15,733.5,106.5,4.05,13.55,484.5,68.6,55.14
2018,4,30,16,30,707.0,102.0,4.1,13.3,434.0,67.79,54.68
2018,4,30,16,45,671.0,96.0,4.1,13.05,381.5,65.73,53.1
2018,4,30,17,0,635.0,90.0,4.1,12.8,329.0,63.53,51.36
2018,4,30,17,15,584.5,83.5,4.05,12.35,277.5,60.73,49.06
2018,4,30,17,30,534.0,77.0,4.0,11.9,226.0,57.85,46.56
2018,4,30,17,45,461.5,67.5,3.95,11.5,177.0,52.17,41.37
2018,4,30,18,0,389.0,58.0,3.9,11.1,128.0,44.29,33.97
2018,4,30,18,15,284.0,45.5,3.85,10.7,88.0,35.23,25.24
2018,4,30,18,30,179.0,33.0,3.8,10.3,48.0,25.92,14.21
2018,4,30,18,45,95.5,18.5,3.7,9.9,26.0,16.83,0.0
2018,4,30,19,0,12.0,4.0,3.6,9.5,4.0,0.0,0.0
2018,4,30,19,15,6.0,2.0,3.5,9.3,2.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.35,8.9,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.15,8.55,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.9,8.25,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.6,7.75,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.45,7.45,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.05,6.8,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.75,6.55,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,5,1,5,15,39.5,9.0,2.05,7.15,11.0,29.58,0.0
2018,5,1,5,30,79.0,18.0,2.2,7.6,22.0,80.08,0.0
2018,5,1,5,45,131.5,33.5,2.4,8.1,48.5,149.27,114.24
2018,5,1,6,0,184.0,49.0,2.6,8.6,75.0,206.34,172.07
2018,5,1,6,15,246.5,64.5,2.6,9.0,115.0,290.64,246.69
2018,5,1,6,30,309.0,80.0,2.6,9.4,155.0,364.59,310.78
2018,5,1,6,45,411.0,87.5,2.6,9.85,212.0,462.68,392.99
2018,5,1,7,0,513.0,95.0,2.6,10.3,269.0,573.79,481.27
2018,5,1,7,15,420.0,127.0,2.6,10.8,285.0,542.0,452.27
2018,5,1,7,30,327.0,159.0,2.6,11.3,301.0,490.35,407.68
2018,5,1,7,45,357.0,177.0,2.6,11.8,349.5,543.79,448.14
2018,5,1,8,0,387.0,195.0,2.6,12.3,398.0,597.06,486.8
2018,5,1,8,15,556.5,164.5,2.6,12.8,487.0,742.96,596.63
2018,5,1,8,30,726.0,134.0,2.6,13.3,576.0,883.54,694.05
2018,5,1,8,45,775.0,127.0,2.65,13.75,630.5,921.47,716.69
2018,5,1,9,0,824.0,120.0,2.7,14.2,685.0,964.19,743.37
2018,5,1,9,15,843.0,120.0,2.7,14.55,727.0,982.84,753.06
2018,5,1,9,30,862.0,120.0,2.7,14.9,769.0,998.32,760.89
2018,5,1,9,45,879.0,117.0,2.7,15.3,805.0,995.09,756.02
2018,5,1,10,0,896.0,114.0,2.7,15.7,841.0,999.09,756.41
2018,5,1,10,15,903.5,115.5,2.65,16.0,869.5,995.3,751.43
2018,5,1,10,30,911.0,117.0,2.6,16.3,898.0,988.06,744.38
2018,5,1,10,45,916.5,117.5,2.6,16.6,919.0,974.51,733.77
2018,5,1,11,0,922.0,118.0,2.6,16.9,940.0,957.63,721.12
2018,5,1,11,15,924.0,119.5,2.6,17.05,953.5,935.34,705.37
2018,5,1,11,30,926.0,121.0,2.6,17.2,967.0,909.99,687.65
2018,5,1,11,45,927.0,121.5,2.6,17.4,972.5,879.97,666.66
2018,5,1,12,0,928.0,122.0,2.6,17.6,978.0,847.26,643.84
2018,5,1,12,15,929.5,120.0,2.65,17.7,976.0,810.21,618.54
2018,5,1,12,30,931.0,118.0,2.7,17.8,974.0,770.82,591.2
2018,5,1,12,45,932.5,115.5,2.8,17.9,965.0,728.81,560.21
2018,5,1,13,0,934.0,113.0,2.9,18.0,956.0,684.75,526.91
2018,5,1,13,15,856.0,155.0,3.0,17.95,916.0,627.52,482.49
2018,5,1,13,30,778.0,197.0,3.1,17.9,876.0,572.38,439.04
2018,5,1,13,45,646.0,253.5,3.2,17.9,806.5,508.83,388.84
2018,5,1,14,0,514.0,310.0,3.3,17.9,737.0,457.41,347.98
2018,5,1,14,15,435.0,324.5,3.45,17.7,676.5,404.58,306.61
2018,5,1,14,30,356.0,339.0,3.6,17.5,616.0,366.83,277.08
2018,5,1,14,45,386.5,310.5,3.7,17.35,598.0,330.64,246.22
2018,5,1,15,0,417.0,282.0,3.8,17.2,580.0,282.93,205.87
2018,5,1,15,15,369.5,276.0,3.8,17.2,528.0,251.88,182.27
2018,5,1,15,30,322.0,270.0,3.8,17.2,476.0,217.11,157.95
2018,5,1,15,45,372.0,235.0,4.05,16.55,456.0,175.48,128.82
2018,5,1,16,0,422.0,200.0,4.3,15.9,436.0,126.01,103.93
2018,5,1,16,15,533.0,154.0,4.4,15.35,424.0,100.71,82.67
2018,5,1,16,30,644.0,108.0,4.5,14.8,412.0,71.4,57.5
2018,5,1,16,45,646.0,95.5,4.55,14.25,370.0,65.04,52.23
2018,5,1,17,0,648.0,83.0,4.6,13.7,328.0,58.17,46.4
2018,5,1,17,15,612.5,76.0,4.6,13.1,280.0,54.82,43.62
2018,5,1,17,30,577.0,69.0,4.6,12.5,232.0,51.28,40.57
2018,5,1,17,45,505.5,62.5,4.6,11.85,183.5,47.87,37.47
2018,5,1,18,0,434.0,56.0,4.6,11.2,135.0,44.46,34.13
2018,5,1,18,15,325.0,44.5,4.4,10.8,93.0,34.5,24.65
2018,5,1,18,30,216.0,33.0,4.2,10.4,51.0,25.94,14.67
2018,5,1,18,45,116.5,19.0,4.05,9.95,28.0,17.28,0.0
2018,5,1,19,0,17.0,5.0,3.9,9.5,5.0,0.0,0.0
2018,5,1,19,15,8.5,2.5,3.8,9.35,2.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.6,9.05,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.25,8.65,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.15,8.55,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.0,8.45,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.85,8.4,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.75,8.4,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.65,8.45,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.6,8.55,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.55,8.6,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,5,2,5,15,54.0,11.0,1.75,8.8,13.5,39.35,0.0
2018,5,2,5,30,108.0,22.0,1.8,9.0,27.0,113.68,0.0
2018,5,2,5,45,223.5,35.5,1.85,9.2,63.0,224.8,175.2
2018,5,2,6,0,339.0,49.0,1.9,9.4,99.0,325.61,270.87
2018,5,2,6,15,422.0,59.0,1.9,9.65,146.0,411.55,346.34
2018,5,2,6,30,505.0,69.0,1.9,9.9,193.0,502.75,422.56
2018,5,2,6,45,561.5,76.5,1.85,10.15,244.5,574.5,478.87
2018,5,2,7,0,618.0,84.0,1.8,10.4,296.0,648.14,534.04
2018,5,2,7,15,659.0,89.5,1.8,10.75,348.5,707.47,576.22
2018,5,2,7,30,700.0,95.0,1.8,11.1,401.0,766.84,617.04
2018,5,2,7,45,731.5,98.5,1.75,11.45,453.0,814.65,647.75
2018,5,2,8,0,763.0,102.0,1.7,11.8,505.0,855.92,673.06
2018,5,2,8,15,787.0,105.0,1.65,12.3,554.5,893.69,695.01
2018,5,2,8,30,811.0,108.0,1.6,12.8,604.0,929.22,714.97
2018,5,2,8,45,830.5,109.0,1.55,13.3,649.5,955.51,728.33
2018,5,2,9,0,850.0,110.0,1.5,13.8,695.0,978.98,739.75
2018,5,2,9,15,864.0,111.0,1.55,14.2,735.5,983.71,740.57
2018,5,2,9,30,878.0,112.0,1.6,14.6,776.0,995.75,746.61
2018,5,2,9,45,889.0,113.0,1.6,15.05,811.0,1001.58,747.68
2018,5,2,10,0,900.0,114.0,1.6,15.5,846.0,1004.04,746.77
2018,5,2,10,15,907.0,114.5,1.7,15.8,873.5,998.68,742.85
2018,5,2,10,30,914.0,115.0,1.8,16.1,901.0,989.93,736.85
2018,5,2,10,45,919.0,116.0,1.9,16.45,922.0,976.41,727.67
2018,5,2,11,0,924.0,117.0,2.0,16.8,943.0,959.56,716.35
2018,5,2,11,15,927.0,117.0,2.1,17.0,956.0,936.71,701.45
2018,5,2,11,30,930.0,117.0,2.2,17.2,969.0,910.81,684.48
2018,5,2,11,45,931.5,117.0,2.3,17.4,974.5,880.74,664.59
2018,5,2,12,0,933.0,117.0,2.4,17.6,980.0,847.94,642.71
2018,5,2,12,15,933.5,116.5,2.5,17.65,978.0,811.39,618.38
2018,5,2,12,30,934.0,116.0,2.6,17.7,976.0,772.51,592.07
2018,5,2,12,45,934.0,114.0,2.65,17.75,966.0,729.87,560.54
2018,5,2,13,0,934.0,112.0,2.7,17.8,956.0,685.29,526.85
2018,5,2,13,15,930.5,111.0,2.8,17.8,938.5,637.7,490.32
2018,5,2,13,30,927.0,110.0,2.9,17.8,921.0,588.79,451.69
2018,5,2,13,45,922.0,108.5,2.95,17.75,896.0,537.64,410.11
2018,5,2,14,0,917.0,107.0,3.0,17.7,871.0,485.71,366.67
2018,5,2,14,15,909.5,106.0,3.05,17.55,839.5,432.62,321.22
2018,5,2,14,30,902.0,105.0,3.1,17.4,808.0,379.4,274.55
2018,5,2,14,45,891.5,103.0,3.1,17.25,770.0,324.7,226.12
2018,5,2,15,0,881.0,101.0,3.1,17.1,732.0,270.63,178.46
2018,5,2,15,15,867.0,98.5,3.1,17.1,688.5,216.47,132.72
2018,5,2,15,30,853.0,96.0,3.1,17.1,645.0,163.7,92.97
2018,5,2,15,45,835.5,93.0,3.2,16.6,597.5,102.52,56.05
2018,5,2,16,0,818.0,90.0,3.3,16.1,550.0,62.36,48.91
2018,5,2,16,15,794.5,86.5,3.35,15.7,499.5,61.51,48.46
2018,5,2,16,30,771.0,83.0,3.4,15.3,449.0,60.6,47.92
2018,5,2,16,45,738.0,79.0,3.4,14.95,396.5,59.17,46.9
2018,5,2,17,0,705.0,75.0,3.4,14.6,344.0,52.53,41.24
2018,5,2,17,15,659.0,70.0,3.3,14.05,291.5,50.36,39.49
2018,5,2,17,30,613.0,65.0,3.2,13.5,239.0,48.13,37.6
2018,5,2,17,45,545.0,58.0,3.1,13.0,189.5,44.1,33.95
2018,5,2,18,0,477.0,51.0,3.0,12.5,140.0,39.99,30.03
2018,5,2,18,15,372.0,41.5,2.85,12.0,97.5,33.44,23.67
2018,5,2,18,30,267.0,32.0,2.7,11.5,55.0,26.73,15.62
2018,5,2,18,45,148.5,18.5,2.55,11.05,30.0,16.83,0.0
2018,5,2,19,0,30.0,5.0,2.4,10.6,5.0,4.55,0.0
2018,5,2,19,15,15.0,2.5,2.4,10.4,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.5,9.25,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.45,8.95,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.35,8.65,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.3,8.15,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.3,8.15,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,5,3,5,15,48.5,8.0,2.45,8.5,10.5,33.71,0.0
2018,5,3,5,30,97.0,16.0,2.6,8.8,21.0,97.09,0.0
2018,5,3,5,45,107.5,16.5,2.75,9.05,28.0,111.57,86.47
2018,5,3,6,0,118.0,17.0,2.9,9.3,35.0,117.57,97.31
2018,5,3,6,15,69.0,17.5,2.95,9.55,29.0,84.32,69.4
2018,5,3,6,30,20.0,18.0,3.0,9.8,23.0,34.42,25.13
2018,5,3,6,45,10.0,20.5,3.0,10.05,23.0,26.33,17.77
2018,5,3,7,0,0.0,23.0,3.0,10.3,23.0,20.24,12.02
2018,5,3,7,15,0.0,27.5,3.0,10.5,27.5,24.22,15.42
2018,5,3,7,30,0.0,32.0,3.0,10.7,32.0,28.21,18.79
2018,5,3,7,45,0.0,43.5,2.95,10.95,43.5,38.4,27.44
2018,5,3,8,0,0.0,55.0,2.9,11.2,55.0,48.61,36.02
2018,5,3,8,15,0.0,71.0,2.95,11.5,71.0,62.84,47.9
2018,5,3,8,30,0.0,87.0,3.0,11.8,87.0,77.11,59.67
2018,5,3,8,45,0.5,107.5,3.0,12.05,108.0,96.44,75.59
2018,5,3,9,0,1.0,128.0,3.0,12.3,129.0,116.07,91.57
2018,5,3,9,15,4.5,168.5,3.05,12.65,172.0,157.71,125.49
2018,5,3,9,30,8.0,209.0,3.1,13.0,215.0,199.51,158.96
2018,5,3,9,45,11.0,234.0,3.1,13.3,242.5,225.68,179.46
2018,5,3,10,0,14.0,259.0,3.1,13.6,270.0,251.57,199.54
2018,5,3,10,15,15.5,271.0,3.15,13.85,284.0,263.2,208.24
2018,5,3,10,30,17.0,283.0,3.2,14.1,298.0,274.61,216.78
2018,5,3,10,45,45.0,332.0,3.2,14.4,372.0,357.03,281.26
2018,5,3,11,0,73.0,381.0,3.2,14.7,446.0,425.74,333.61
2018,5,3,11,15,194.5,405.0,3.25,14.9,582.5,559.49,436.56
2018,5,3,11,30,316.0,429.0,3.3,15.1,719.0,681.18,526.72
2018,5,3,11,45,533.0,326.0,3.3,15.3,818.5,753.88,583.12
2018,5,3,12,0,750.0,223.0,3.3,15.5,918.0,807.63,624.73
2018,5,3,12,15,846.5,169.0,3.35,15.6,951.5,796.89,617.86
2018,5,3,12,30,943.0,115.0,3.4,15.7,985.0,779.33,605.93
2018,5,3,12,45,943.5,113.0,3.4,15.85,975.5,736.72,573.17
2018,5,3,13,0,944.0,111.0,3.4,16.0,966.0,692.11,538.4
2018,5,3,13,15,940.5,110.0,3.45,16.05,948.0,644.13,500.65
2018,5,3,13,30,937.0,109.0,3.5,16.1,930.0,594.82,460.89
2018,5,3,13,45,919.5,114.0,3.5,16.15,901.0,542.19,417.36
2018,5,3,14,0,902.0,119.0,3.5,16.2,872.0,489.82,372.98
2018,5,3,14,15,886.0,121.0,3.5,16.15,837.5,436.35,326.88
2018,5,3,14,30,870.0,123.0,3.5,16.1,803.0,383.56,280.42
2018,5,3,14,45,856.0,119.5,3.45,16.05,762.0,321.41,226.13
2018,5,3,15,0,842.0,116.0,3.4,16.0,721.0,266.62,177.84
2018,5,3,15,15,829.5,109.5,3.4,16.0,675.5,211.28,130.87
2018,5,3,15,30,817.0,103.0,3.4,16.0,630.0,157.41,89.55
2018,5,3,15,45,809.0,98.0,3.35,15.7,587.5,106.47,59.49
2018,5,3,16,0,801.0,93.0,3.3,15.4,545.0,64.18,50.63
2018,5,3,16,15,725.0,101.0,3.3,15.05,481.5,64.46,51.16
2018,5,3,16,30,649.0,109.0,3.3,14.7,418.0,71.88,57.94
2018,5,3,16,45,659.5,94.5,3.3,14.4,377.5,64.16,51.4
2018,5,3,17,0,670.0,80.0,3.3,14.1,337.0,55.87,44.27
2018,5,3,17,15,638.5,73.5,3.25,13.55,289.0,52.82,41.76
2018,5,3,17,30,607.0,67.0,3.2,13.0,241.0,49.59,38.99
2018,5,3,17,45,540.5,59.5,3.2,12.5,191.0,45.23,35.04
2018,5,3,18,0,474.0,52.0,3.2,12.0,141.0,40.74,30.78
2018,5,3,18,15,370.0,42.5,3.15,11.5,99.0,34.23,24.45
2018,5,3,18,30,266.0,33.0,3.1,11.0,57.0,27.56,16.65
2018,5,3,18,45,148.5,19.0,3.05,10.45,31.0,17.28,0.0
2018,5,3,19,0,31.0,5.0,3.0,9.9,5.0,4.55,0.0
2018,5,3,19,15,15.5,2.5,3.0,9.7,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.95,8.7,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.9,8.55,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.85,8.25,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.8,8.15,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.8,8.05,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.75,7.95,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.7,7.85,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.65,7.75,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.35,7.45,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.05,7.1,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,5,4,5,15,12.5,8.5,1.95,7.35,9.0,14.57,0.0
2018,5,4,5,30,25.0,17.0,2.2,7.8,18.0,38.85,1.68
2018,5,4,5,45,155.5,33.5,2.45,8.3,56.0,177.13,140.85
2018,5,4,6,0,286.0,50.0,2.7,8.8,94.0,291.48,244.85
2018,5,4,6,15,285.0,64.0,2.7,9.3,121.5,317.85,270.13
2018,5,4,6,30,284.0,78.0,2.7,9.8,149.0,343.65,293.04
2018,5,4,6,45,261.5,103.0,2.7,10.3,180.0,349.08,297.16
2018,5,4,7,0,239.0,128.0,2.7,10.8,211.0,368.35,311.38
2018,5,4,7,15,344.5,133.5,2.45,11.35,275.0,486.95,406.98
2018,5,4,7,30,450.0,139.0,2.2,11.9,339.0,593.72,488.61
2018,5,4,7,45,483.5,150.5,1.95,12.5,388.5,646.35,524.13
2018,5,4,8,0,517.0,162.0,1.7,13.1,438.0,698.62,558.14
2018,5,4,8,15,532.5,175.5,1.55,13.7,482.5,735.45,579.99
2018,5,4,8,30,548.0,189.0,1.4,14.3,527.0,770.48,599.93
2018,5,4,8,45,578.0,193.0,1.25,14.9,573.0,813.85,625.22
2018,5,4,9,0,608.0,197.0,1.1,15.5,619.0,848.7,643.58
2018,5,4,9,15,673.0,185.5,1.1,16.05,677.0,898.83,673.89
2018,5,4,9,30,738.0,174.0,1.1,16.6,735.0,946.01,701.45
2018,5,4,9,45,827.0,139.5,1.1,17.15,794.5,982.39,721.59
2018,5,4,10,0,916.0,105.0,1.1,17.7,854.0,1012.01,737.33
2018,5,4,10,15,811.0,164.5,1.15,18.2,844.0,970.76,709.17
2018,5,4,10,30,706.0,224.0,1.2,18.7,834.0,922.46,677.28
2018,5,4,10,45,592.5,292.0,1.25,19.15,812.0,863.66,635.49
2018,5,4,11,0,479.0,360.0,1.3,19.6,790.0,805.16,592.96
