Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,11,15,630.5,284.5,1.3,19.95,859.0,849.03,625.31
2018,5,4,11,30,782.0,209.0,1.3,20.3,928.0,878.8,645.88
2018,5,4,11,45,844.5,171.0,1.3,20.65,951.5,866.75,636.58
2018,5,4,12,0,907.0,133.0,1.3,21.0,975.0,843.71,620.65
2018,5,4,12,15,805.0,194.5,1.3,21.2,940.5,788.79,582.72
2018,5,4,12,30,703.0,256.0,1.3,21.4,906.0,733.41,542.24
2018,5,4,12,45,614.0,304.0,1.3,21.65,867.5,676.53,500.75
2018,5,4,13,0,525.0,352.0,1.3,21.9,829.0,627.25,464.11
2018,5,4,13,15,537.5,336.0,1.4,21.9,816.0,590.23,438.26
2018,5,4,13,30,550.0,320.0,1.5,21.9,803.0,551.78,410.37
2018,5,4,13,45,631.0,269.0,1.55,21.95,808.5,516.58,383.64
2018,5,4,14,0,712.0,218.0,1.6,22.0,814.0,475.65,350.93
2018,5,4,14,15,753.5,187.0,1.75,21.85,796.5,426.68,311.27
2018,5,4,14,30,795.0,156.0,1.9,21.7,779.0,379.15,270.75
2018,5,4,14,45,802.0,143.0,2.1,21.55,746.0,325.66,225.19
2018,5,4,15,0,809.0,130.0,2.3,21.4,713.0,271.3,178.55
2018,5,4,15,15,803.5,121.0,2.3,21.4,670.5,217.04,133.44
2018,5,4,15,30,798.0,112.0,2.3,21.4,628.0,163.52,92.92
2018,5,4,15,45,786.5,104.0,2.55,20.75,581.5,111.28,62.05
2018,5,4,16,0,775.0,96.0,2.8,20.1,535.0,65.92,51.13
2018,5,4,16,15,755.0,93.0,2.85,19.55,488.5,65.68,51.26
2018,5,4,16,30,735.0,90.0,2.9,19.0,442.0,65.41,51.34
2018,5,4,16,45,708.5,84.5,3.0,18.4,392.0,57.26,44.56
2018,5,4,17,0,682.0,79.0,3.1,17.8,342.0,55.11,42.94
2018,5,4,17,15,643.0,74.0,3.1,17.0,293.0,53.13,41.44
2018,5,4,17,30,604.0,69.0,3.1,16.2,244.0,51.08,39.79
2018,5,4,17,45,537.0,60.5,3.1,15.4,193.0,45.94,35.26
2018,5,4,18,0,470.0,52.0,3.1,14.6,142.0,40.61,30.35
2018,5,4,18,15,365.5,42.5,3.05,13.9,99.5,34.09,24.12
2018,5,4,18,30,261.0,33.0,3.0,13.2,57.0,27.4,16.62
2018,5,4,18,45,146.0,19.5,2.95,12.5,31.5,15.47,0.0
2018,5,4,19,0,31.0,6.0,2.9,11.8,6.0,5.46,0.0
2018,5,4,19,15,15.5,3.0,2.85,11.5,3.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.4,8.55,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,5,5,5,15,0.0,2.0,2.45,9.15,2.0,1.82,0.0
2018,5,5,5,30,0.0,4.0,2.5,9.4,4.0,3.5,0.0
2018,5,5,5,45,0.0,5.5,2.55,9.65,5.5,4.82,0.0
2018,5,5,6,0,0.0,7.0,2.6,9.9,7.0,6.14,0.0
2018,5,5,6,15,0.0,15.0,2.55,10.1,15.0,13.18,5.79
2018,5,5,6,30,0.0,23.0,2.5,10.3,23.0,20.23,12.0
2018,5,5,6,45,0.0,55.5,2.45,10.55,55.5,49.01,37.02
2018,5,5,7,0,0.0,88.0,2.4,10.8,88.0,80.87,64.33
2018,5,5,7,15,11.0,121.0,2.4,11.0,126.0,124.19,101.38
2018,5,5,7,30,22.0,154.0,2.4,11.2,164.0,168.08,138.16
2018,5,5,7,45,136.0,188.5,2.45,11.4,260.5,340.29,282.64
2018,5,5,8,0,250.0,223.0,2.5,11.6,357.0,505.43,413.97
2018,5,5,8,15,264.5,244.5,2.5,11.9,398.0,544.76,441.52
2018,5,5,8,30,279.0,266.0,2.5,12.2,439.0,583.08,468.6
2018,5,5,8,45,254.0,293.0,2.55,12.5,459.0,588.12,469.35
2018,5,5,9,0,229.0,320.0,2.6,12.8,479.0,572.63,455.34
2018,5,5,9,15,245.5,336.5,2.5,13.4,516.0,620.75,488.67
2018,5,5,9,30,262.0,353.0,2.4,14.0,553.0,649.21,506.81
2018,5,5,9,45,235.5,375.0,2.3,14.55,560.5,623.16,484.39
2018,5,5,10,0,209.0,397.0,2.2,15.1,568.0,613.27,474.02
2018,5,5,10,15,194.0,412.5,2.15,15.5,575.5,606.63,466.98
2018,5,5,10,30,179.0,428.0,2.1,15.9,583.0,599.12,459.41
2018,5,5,10,45,138.5,429.5,2.05,16.3,551.0,553.18,423.63
2018,5,5,11,0,98.0,431.0,2.0,16.7,519.0,497.33,380.89
2018,5,5,11,15,93.0,437.0,2.1,16.65,521.5,491.16,376.58
2018,5,5,11,30,88.0,443.0,2.2,16.6,524.0,484.76,371.8
2018,5,5,11,45,98.5,448.0,2.35,16.55,539.0,490.02,376.21
2018,5,5,12,0,109.0,453.0,2.5,16.5,554.0,494.1,379.67
2018,5,5,12,15,102.5,432.0,2.65,16.3,527.0,461.33,355.83
2018,5,5,12,30,96.0,411.0,2.8,16.1,500.0,429.6,332.65
2018,5,5,12,45,61.0,370.5,3.0,15.85,427.0,363.28,282.56
2018,5,5,13,0,26.0,330.0,3.2,15.6,354.0,301.06,234.86
2018,5,5,13,15,31.0,342.5,3.35,15.3,370.5,309.69,242.19
2018,5,5,13,30,36.0,355.0,3.5,15.0,387.0,317.21,248.42
2018,5,5,13,45,69.0,366.5,3.65,14.7,425.5,336.45,263.77
2018,5,5,14,0,102.0,378.0,3.8,14.4,464.0,351.5,275.41
2018,5,5,14,15,131.0,370.0,3.9,14.15,476.0,338.43,264.76
2018,5,5,14,30,160.0,362.0,4.0,13.9,488.0,329.61,256.93
2018,5,5,14,45,135.0,348.0,4.1,13.65,450.5,298.59,232.75
2018,5,5,15,0,110.0,334.0,4.2,13.4,413.0,280.69,219.36
2018,5,5,15,15,250.5,287.0,4.2,13.4,453.5,242.27,182.55
2018,5,5,15,30,391.0,240.0,4.2,13.4,494.0,200.11,143.21
2018,5,5,15,45,346.5,232.5,4.35,13.35,445.5,176.56,130.71
2018,5,5,16,0,302.0,225.0,4.5,13.3,397.0,149.46,125.19
2018,5,5,16,15,348.0,195.0,4.4,13.2,375.5,133.67,111.99
2018,5,5,16,30,394.0,165.0,4.3,13.1,354.0,108.73,90.65
2018,5,5,16,45,463.0,135.0,4.25,13.05,332.5,91.8,76.09
2018,5,5,17,0,532.0,105.0,4.2,13.0,311.0,73.83,60.43
2018,5,5,17,15,501.0,92.5,4.05,12.65,264.0,66.8,54.4
2018,5,5,17,30,470.0,80.0,3.9,12.3,217.0,59.3,47.8
2018,5,5,17,45,446.0,68.5,3.8,11.9,178.0,52.24,41.43
2018,5,5,18,0,422.0,57.0,3.7,11.5,139.0,44.74,34.45
2018,5,5,18,15,323.0,46.0,3.65,11.1,97.5,35.5,25.7
2018,5,5,18,30,224.0,35.0,3.6,10.7,56.0,27.39,17.04
2018,5,5,18,45,126.5,21.0,3.55,10.3,31.5,16.64,0.0
2018,5,5,19,0,29.0,7.0,3.5,9.9,7.0,6.37,0.0
2018,5,5,19,15,14.5,3.5,3.55,9.7,3.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.65,9.35,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.65,8.9,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.6,8.55,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.55,8.45,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.45,8.35,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.3,8.25,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.15,8.15,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.1,8.05,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.05,7.95,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.95,7.9,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.85,7.85,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.7,7.75,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.6,7.65,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.55,7.55,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.5,7.55,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,2.5,7.65,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,5,6,5,15,72.0,11.5,2.7,8.05,16.0,50.08,0.0
2018,5,6,5,30,144.0,23.0,2.9,8.4,32.0,141.09,56.25
2018,5,6,5,45,228.0,35.5,3.1,8.8,65.0,226.13,183.01
2018,5,6,6,0,312.0,48.0,3.3,9.2,98.0,306.09,258.02
2018,5,6,6,15,332.0,63.5,3.3,9.5,134.0,351.37,299.43
2018,5,6,6,30,352.0,79.0,3.3,9.8,170.0,397.22,339.24
2018,5,6,6,45,369.0,97.0,3.3,10.15,211.0,444.34,378.04
2018,5,6,7,0,386.0,115.0,3.3,10.5,252.0,491.12,415.0
2018,5,6,7,15,418.0,129.5,3.25,10.9,299.0,545.89,457.21
2018,5,6,7,30,450.0,144.0,3.2,11.3,346.0,600.93,498.28
2018,5,6,7,45,578.0,130.5,3.15,11.7,421.5,717.67,586.06
2018,5,6,8,0,706.0,117.0,3.1,12.1,497.0,831.0,666.37
2018,5,6,8,15,777.0,105.5,3.15,12.5,559.5,888.84,704.54
2018,5,6,8,30,848.0,94.0,3.2,12.9,622.0,951.92,746.12
2018,5,6,8,45,864.5,96.0,3.2,13.35,667.5,966.94,752.81
2018,5,6,9,0,881.0,98.0,3.2,13.8,713.0,989.09,764.95
2018,5,6,9,15,836.0,125.0,3.3,14.15,735.0,986.63,761.14
2018,5,6,9,30,791.0,152.0,3.4,14.5,757.0,968.74,747.02
2018,5,6,9,45,815.5,148.5,3.45,14.9,796.5,982.62,754.7
2018,5,6,10,0,840.0,145.0,3.5,15.3,836.0,993.11,759.85
2018,5,6,10,15,887.0,125.5,3.6,15.55,876.5,994.79,759.89
2018,5,6,10,30,934.0,106.0,3.7,15.8,917.0,1003.72,765.1
2018,5,6,10,45,857.0,155.5,3.85,16.05,912.5,971.59,742.5
2018,5,6,11,0,780.0,205.0,4.0,16.3,908.0,933.06,715.67
2018,5,6,11,15,828.0,179.5,4.05,16.45,935.5,920.96,706.94
2018,5,6,11,30,876.0,154.0,4.1,16.6,963.0,902.28,693.5
2018,5,6,11,45,730.5,245.0,4.2,16.75,922.0,846.0,652.3
2018,5,6,12,0,585.0,336.0,4.3,16.9,881.0,779.91,600.89
2018,5,6,12,15,517.5,364.0,4.35,16.9,845.5,723.16,558.46
2018,5,6,12,30,450.0,392.0,4.4,16.9,810.0,668.83,517.29
2018,5,6,12,45,457.0,383.0,4.4,16.9,803.5,638.68,494.76
2018,5,6,13,0,464.0,374.0,4.4,16.9,797.0,607.44,470.93
2018,5,6,13,15,502.5,348.5,4.35,16.7,798.5,580.96,450.75
2018,5,6,13,30,541.0,323.0,4.3,16.5,800.0,550.95,427.14
2018,5,6,13,45,351.5,352.0,4.2,16.35,658.5,451.57,350.03
2018,5,6,14,0,162.0,381.0,4.1,16.2,517.0,373.0,289.63
2018,5,6,14,15,232.5,362.0,4.05,15.9,549.5,363.77,281.34
2018,5,6,14,30,303.0,343.0,4.0,15.6,582.0,355.64,272.4
2018,5,6,14,45,300.0,331.0,3.9,15.35,558.0,324.3,246.27
2018,5,6,15,0,297.0,319.0,3.8,15.1,534.0,293.42,220.64
2018,5,6,15,15,368.0,275.5,3.8,15.1,526.0,255.97,187.06
2018,5,6,15,30,439.0,232.0,3.8,15.1,518.0,201.52,141.16
2018,5,6,15,45,392.5,228.0,3.75,14.45,469.5,167.49,120.87
2018,5,6,16,0,346.0,224.0,3.7,13.8,421.0,149.26,124.66
2018,5,6,16,15,227.5,203.5,3.65,13.5,328.5,137.53,115.1
2018,5,6,16,30,109.0,183.0,3.6,13.2,236.0,133.77,112.38
2018,5,6,16,45,146.0,150.0,3.6,12.9,212.0,113.35,95.03
2018,5,6,17,0,183.0,117.0,3.6,12.6,188.0,85.74,71.06
2018,5,6,17,15,288.0,103.0,3.55,12.35,196.5,72.38,59.43
2018,5,6,17,30,393.0,89.0,3.5,12.1,205.0,64.6,52.58
2018,5,6,17,45,354.0,75.0,3.45,11.8,164.0,55.51,44.39
2018,5,6,18,0,315.0,61.0,3.4,11.5,123.0,46.01,35.61
2018,5,6,18,15,242.5,47.5,3.25,11.25,87.0,36.4,26.52
2018,5,6,18,30,170.0,34.0,3.1,11.0,51.0,26.46,16.45
2018,5,6,18,45,95.5,20.5,3.0,10.8,29.0,16.18,0.0
2018,5,6,19,0,21.0,7.0,2.9,10.6,7.0,6.37,0.0
2018,5,6,19,15,10.5,3.5,2.9,10.5,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.05,9.85,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.1,9.45,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.05,9.2,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,2.95,8.75,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.8,8.35,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.75,8.2,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.65,8.05,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.55,8.05,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,5,7,4,45,4.0,1.0,2.5,8.15,1.0,0.0,0.0
2018,5,7,5,0,8.0,2.0,2.5,8.2,2.0,0.0,0.0
2018,5,7,5,15,103.5,14.5,2.6,8.7,21.0,70.31,0.0
2018,5,7,5,30,199.0,27.0,2.7,9.2,40.0,182.03,88.67
2018,5,7,5,45,316.0,37.5,2.8,9.7,79.0,286.21,232.27
2018,5,7,6,0,433.0,48.0,2.9,10.2,118.0,392.62,328.74
2018,5,7,6,15,509.0,56.0,2.8,10.75,167.0,475.08,400.03
2018,5,7,6,30,585.0,64.0,2.7,11.3,216.0,561.9,470.14
2018,5,7,6,45,635.0,69.5,2.6,11.8,268.0,628.55,521.0
2018,5,7,7,0,685.0,75.0,2.5,12.3,320.0,696.63,570.5
2018,5,7,7,15,720.5,80.0,2.45,12.85,373.0,752.52,608.89
2018,5,7,7,30,756.0,85.0,2.4,13.4,426.0,803.29,642.19
2018,5,7,7,45,779.5,88.5,2.35,13.95,476.5,845.62,668.39
2018,5,7,8,0,803.0,92.0,2.3,14.5,527.0,886.19,692.72
2018,5,7,8,15,824.5,95.0,2.2,15.05,576.5,922.22,712.82
2018,5,7,8,30,846.0,98.0,2.1,15.6,626.0,955.88,730.85
2018,5,7,8,45,860.5,100.0,2.05,16.2,670.5,968.71,734.95
2018,5,7,9,0,875.0,102.0,2.0,16.8,715.0,988.78,744.16
2018,5,7,9,15,888.5,103.0,1.95,17.25,755.5,1003.68,750.23
2018,5,7,9,30,902.0,104.0,1.9,17.7,796.0,1015.4,754.32
2018,5,7,9,45,912.5,104.0,1.9,18.15,830.5,1019.73,754.38
2018,5,7,10,0,923.0,104.0,1.9,18.6,865.0,1020.69,752.49
2018,5,7,10,15,928.5,106.0,1.9,19.0,892.5,1015.46,746.94
2018,5,7,10,30,934.0,108.0,1.9,19.4,920.0,1006.75,739.37
2018,5,7,10,45,937.5,109.5,1.95,19.8,940.5,992.2,728.85
2018,5,7,11,0,941.0,111.0,2.0,20.2,961.0,974.32,716.3
2018,5,7,11,15,944.0,111.0,2.05,20.4,974.0,951.29,701.02
2018,5,7,11,30,947.0,111.0,2.1,20.6,987.0,925.17,683.76
2018,5,7,11,45,948.0,111.5,2.2,20.8,992.5,894.89,664.19
2018,5,7,12,0,949.0,112.0,2.3,21.0,998.0,861.88,642.64
2018,5,7,12,15,941.5,115.5,2.4,21.1,993.0,822.44,616.77
2018,5,7,12,30,934.0,119.0,2.5,21.2,988.0,781.12,589.31
2018,5,7,12,45,934.5,117.0,2.55,21.25,978.5,739.03,558.98
2018,5,7,13,0,935.0,115.0,2.6,21.3,969.0,695.0,526.36
2018,5,7,13,15,826.5,175.5,2.65,21.3,919.5,634.4,479.86
2018,5,7,13,30,718.0,236.0,2.7,21.3,870.0,577.8,435.98
2018,5,7,13,45,684.0,245.0,2.75,21.3,835.5,527.27,396.65
2018,5,7,14,0,650.0,254.0,2.8,21.3,801.0,479.25,358.42
2018,5,7,14,15,683.5,224.5,2.85,21.15,781.0,431.48,319.25
2018,5,7,14,30,717.0,195.0,2.9,21.0,761.0,380.37,276.05
2018,5,7,14,45,792.0,153.0,3.0,20.9,750.5,335.08,234.73
2018,5,7,15,0,867.0,111.0,3.1,20.8,740.0,283.47,187.27
2018,5,7,15,15,861.5,105.0,3.1,20.8,699.0,229.28,141.41
2018,5,7,15,30,856.0,99.0,3.1,20.8,658.0,175.64,99.97
2018,5,7,15,45,840.0,95.5,3.3,20.15,611.0,114.3,61.03
2018,5,7,16,0,824.0,92.0,3.5,19.5,564.0,64.16,49.73
2018,5,7,16,15,803.0,88.0,3.6,18.95,513.5,62.21,48.38
2018,5,7,16,30,782.0,84.0,3.7,18.4,463.0,60.98,47.6
2018,5,7,16,45,752.5,80.0,3.8,17.9,411.5,59.59,46.66
2018,5,7,17,0,723.0,76.0,3.9,17.4,360.0,58.14,45.65
2018,5,7,17,15,679.5,71.0,3.85,16.65,307.5,50.78,39.41
2018,5,7,17,30,636.0,66.0,3.8,15.9,255.0,48.55,37.6
2018,5,7,17,45,571.0,59.5,3.8,15.15,204.5,44.94,34.43
2018,5,7,18,0,506.0,53.0,3.8,14.4,154.0,41.26,31.0
2018,5,7,18,15,405.5,44.0,3.7,13.8,110.0,35.18,25.2
2018,5,7,18,30,305.0,35.0,3.6,13.2,66.0,28.97,18.53
2018,5,7,18,45,179.0,22.0,3.5,12.6,37.5,17.44,0.0
2018,5,7,19,0,53.0,9.0,3.4,12.0,9.0,8.19,0.0
2018,5,7,19,15,26.5,4.5,3.35,11.8,4.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.25,11.4,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.65,9.4,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.5,8.75,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.55,8.65,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.7,8.75,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,5,8,4,45,5.0,0.5,2.9,9.0,0.5,0.0,0.0
2018,5,8,5,0,10.0,1.0,3.0,9.1,1.0,0.0,0.0
2018,5,8,5,15,123.5,13.0,3.15,9.45,21.0,80.18,0.0
2018,5,8,5,30,237.0,25.0,3.3,9.8,41.0,201.95,111.6
2018,5,8,5,45,321.0,33.5,3.5,10.2,75.0,286.09,233.25
2018,5,8,6,0,405.0,42.0,3.7,10.6,109.0,366.93,308.62
2018,5,8,6,15,294.5,45.0,3.75,11.0,102.5,305.0,259.82
2018,5,8,6,30,184.0,48.0,3.8,11.4,96.0,223.09,190.65
2018,5,8,6,45,92.5,74.0,3.85,11.85,98.0,159.74,134.66
2018,5,8,7,0,1.0,100.0,3.9,12.3,100.0,94.44,75.45
2018,5,8,7,15,0.5,110.5,3.9,12.65,110.5,103.22,82.61
2018,5,8,7,30,0.0,121.0,3.9,13.0,121.0,112.1,89.66
2018,5,8,7,45,2.5,143.0,3.95,13.3,144.5,135.77,109.11
2018,5,8,8,0,5.0,165.0,4.0,13.6,168.0,159.4,128.23
2018,5,8,8,15,24.5,205.5,3.9,13.7,221.0,218.67,177.04
2018,5,8,8,30,44.0,246.0,3.8,13.8,274.0,295.91,239.13
2018,5,8,8,45,179.5,264.5,3.7,13.9,389.0,463.81,374.99
2018,5,8,9,0,315.0,283.0,3.6,14.0,504.0,633.48,505.5
2018,5,8,9,15,524.0,223.0,3.5,14.0,615.5,788.03,622.76
2018,5,8,9,30,733.0,163.0,3.4,14.0,727.0,931.77,724.11
2018,5,8,9,45,787.0,148.0,3.3,14.05,777.5,955.69,737.46
2018,5,8,10,0,841.0,133.0,3.2,14.1,828.0,982.82,753.95
2018,5,8,10,15,876.0,119.5,3.15,14.35,864.0,979.77,749.49
2018,5,8,10,30,911.0,106.0,3.1,14.6,900.0,983.76,750.27
2018,5,8,10,45,894.0,119.0,3.1,14.9,913.0,962.03,733.81
2018,5,8,11,0,877.0,132.0,3.1,15.2,926.0,937.19,715.55
2018,5,8,11,15,903.5,118.5,3.1,15.7,946.5,923.47,704.55
2018,5,8,11,30,930.0,105.0,3.1,16.2,967.0,905.95,690.95
2018,5,8,11,45,933.0,103.5,3.15,16.7,972.5,876.17,669.33
2018,5,8,12,0,936.0,102.0,3.2,17.2,978.0,843.67,645.9
2018,5,8,12,15,900.5,125.5,3.25,17.55,966.5,801.01,615.63
2018,5,8,12,30,865.0,149.0,3.3,17.9,955.0,757.28,583.59
2018,5,8,12,45,889.0,131.0,3.4,18.25,951.5,720.79,556.26
2018,5,8,13,0,913.0,113.0,3.5,18.6,948.0,680.66,525.49
2018,5,8,13,15,916.0,108.5,3.7,18.65,932.5,635.38,490.62
2018,5,8,13,30,919.0,104.0,3.9,18.7,917.0,588.33,453.3
2018,5,8,13,45,914.0,102.5,4.1,18.75,892.5,538.01,412.29
2018,5,8,14,0,909.0,101.0,4.3,18.8,868.0,486.94,369.49
2018,5,8,14,15,901.5,99.5,4.4,18.6,836.5,434.34,324.49
2018,5,8,14,30,894.0,98.0,4.5,18.4,805.0,381.63,278.25
2018,5,8,14,45,884.0,96.5,4.6,18.2,768.0,328.31,230.83
2018,5,8,15,0,874.0,95.0,4.7,18.0,731.0,275.56,183.9
2018,5,8,15,15,861.0,92.5,4.7,18.0,688.5,222.34,138.06
2018,5,8,15,30,848.0,90.0,4.7,18.0,646.0,170.43,97.32
2018,5,8,15,45,830.0,88.0,4.65,17.45,599.5,119.99,66.14
2018,5,8,16,0,812.0,86.0,4.6,16.9,553.0,61.87,48.28
2018,5,8,16,15,787.5,84.0,4.45,16.6,503.5,59.13,46.15
2018,5,8,16,30,763.0,82.0,4.3,16.3,454.0,59.24,46.48
2018,5,8,16,45,731.0,78.5,4.2,15.95,402.5,58.17,45.78
2018,5,8,17,0,699.0,75.0,4.1,15.6,351.0,57.07,45.03
2018,5,8,17,15,656.0,70.0,3.95,15.25,299.5,49.79,38.77
2018,5,8,17,30,613.0,65.0,3.8,14.9,248.0,47.54,36.87
2018,5,8,17,45,551.0,58.5,3.7,14.5,199.0,43.93,33.63
2018,5,8,18,0,489.0,52.0,3.6,14.1,150.0,40.22,30.15
2018,5,8,18,15,393.0,43.0,3.45,13.65,107.5,34.13,24.33
2018,5,8,18,30,297.0,34.0,3.3,13.2,65.0,27.87,17.76
2018,5,8,18,45,175.5,21.0,3.1,12.8,37.0,17.46,0.0
2018,5,8,19,0,54.0,8.0,2.9,12.4,9.0,7.28,0.0
2018,5,8,19,15,27.0,4.0,2.85,12.2,4.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.25,10.55,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.3,10.45,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.85,9.75,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,9,4,45,7.5,1.0,2.95,9.6,1.0,0.0,0.0
2018,5,9,5,0,15.0,2.0,3.0,9.6,2.0,0.0,0.0
2018,5,9,5,15,137.0,14.0,3.15,10.05,23.5,88.77,0.0
2018,5,9,5,30,259.0,26.0,3.3,10.5,45.0,217.95,131.1
2018,5,9,5,45,376.5,35.0,3.5,10.9,86.0,324.01,264.37
2018,5,9,6,0,494.0,44.0,3.7,11.3,127.0,431.21,360.99
2018,5,9,6,15,458.5,59.0,3.8,11.65,157.0,443.39,374.67
2018,5,9,6,30,423.0,74.0,3.9,12.0,187.0,445.36,377.78
2018,5,9,6,45,416.5,93.5,4.0,12.35,224.5,478.7,404.68
2018,5,9,7,0,410.0,113.0,4.1,12.7,262.0,509.64,428.25
2018,5,9,7,15,416.5,132.5,4.15,13.05,303.5,549.57,458.21
2018,5,9,7,30,423.0,152.0,4.2,13.4,345.0,588.0,486.15
2018,5,9,7,45,616.0,120.0,4.25,13.75,437.5,742.12,604.26
2018,5,9,8,0,809.0,88.0,4.3,14.1,530.0,888.6,709.43
2018,5,9,8,15,836.0,88.5,4.35,14.35,581.0,926.83,733.52
2018,5,9,8,30,863.0,89.0,4.4,14.6,632.0,953.1,749.62
2018,5,9,8,45,880.0,90.0,4.4,14.9,677.5,977.65,763.96
2018,5,9,9,0,897.0,91.0,4.4,15.2,723.0,999.36,776.28
2018,5,9,9,15,908.5,92.5,4.45,15.5,763.0,1013.17,783.61
2018,5,9,9,30,920.0,94.0,4.5,15.8,803.0,1023.71,788.85
2018,5,9,9,45,930.0,94.0,4.5,16.05,837.5,1027.71,789.38
2018,5,9,10,0,940.0,94.0,4.5,16.3,872.0,1028.27,787.76
2018,5,9,10,15,944.5,96.0,4.5,16.5,899.5,1022.16,781.88
2018,5,9,10,30,949.0,98.0,4.5,16.7,927.0,1012.55,773.8
2018,5,9,10,45,952.0,99.0,4.5,16.9,946.5,997.04,761.83
2018,5,9,11,0,955.0,100.0,4.5,17.1,966.0,978.2,747.74
2018,5,9,11,15,950.0,105.0,4.45,17.25,977.0,952.85,728.97
2018,5,9,11,30,945.0,110.0,4.4,17.4,988.0,924.57,708.3
2018,5,9,11,45,950.5,107.5,4.35,17.55,994.5,895.43,687.12
2018,5,9,12,0,956.0,105.0,4.3,17.7,1001.0,863.4,663.94
2018,5,9,12,15,953.0,106.0,4.3,17.8,997.5,825.19,636.87
2018,5,9,12,30,950.0,107.0,4.3,17.9,994.0,784.83,608.16
2018,5,9,12,45,945.0,109.0,4.3,17.95,983.0,741.99,576.14
2018,5,9,13,0,940.0,111.0,4.3,18.0,972.0,697.51,541.59
2018,5,9,13,15,936.5,110.0,4.35,18.0,954.0,650.06,504.46
2018,5,9,13,30,933.0,109.0,4.4,18.0,936.0,601.31,465.35
2018,5,9,13,45,927.0,108.0,4.45,18.0,911.0,550.2,423.36
2018,5,9,14,0,921.0,107.0,4.5,18.0,886.0,498.4,379.65
2018,5,9,14,15,913.0,106.0,4.55,17.8,854.0,445.34,334.06
2018,5,9,14,30,905.0,105.0,4.6,17.6,822.0,392.2,287.28
2018,5,9,14,45,894.0,104.0,4.65,17.45,784.5,338.33,239.23
2018,5,9,15,0,883.0,103.0,4.7,17.3,747.0,285.12,191.76
2018,5,9,15,15,869.5,101.0,4.7,17.3,704.0,231.61,145.55
2018,5,9,15,30,856.0,99.0,4.7,17.3,661.0,179.44,104.37
2018,5,9,15,45,838.5,96.5,4.85,16.75,614.0,118.78,64.42
2018,5,9,16,0,821.0,94.0,5.0,16.2,567.0,69.46,55.0
2018,5,9,16,15,797.5,90.5,4.95,15.8,516.5,63.77,50.34
2018,5,9,16,30,774.0,87.0,4.9,15.4,466.0,62.97,49.91
2018,5,9,16,45,742.0,83.5,4.85,15.05,414.0,62.05,49.36
2018,5,9,17,0,710.0,80.0,4.8,14.7,362.0,55.56,43.85
2018,5,9,17,15,665.5,75.0,4.65,14.25,309.5,53.53,42.25
2018,5,9,17,30,621.0,70.0,4.5,13.8,257.0,51.44,40.51
2018,5,9,17,45,555.0,63.0,4.35,13.35,206.5,47.56,37.04
2018,5,9,18,0,489.0,56.0,4.2,12.9,156.0,43.58,33.3
2018,5,9,18,15,388.5,47.0,4.05,12.5,112.5,37.62,27.56
2018,5,9,18,30,288.0,38.0,3.9,12.1,69.0,29.73,19.55
2018,5,9,18,45,164.5,23.0,3.7,11.7,39.0,18.18,0.59
2018,5,9,19,0,41.0,8.0,3.5,11.3,9.0,7.28,0.0
2018,5,9,19,15,20.5,4.0,3.45,11.15,4.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.3,9.95,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,3.25,9.8,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.95,9.25,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.85,9.1,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.5,8.75,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.45,8.7,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.35,8.7,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,5,10,4,45,4.5,1.0,2.3,8.85,1.0,0.0,0.0
2018,5,10,5,0,9.0,2.0,2.3,8.9,2.0,0.0,0.0
2018,5,10,5,15,78.0,14.5,2.45,9.4,20.0,56.6,0.0
2018,5,10,5,30,147.0,27.0,2.6,9.9,38.0,154.3,97.47
2018,5,10,5,45,233.5,40.0,2.75,10.45,73.0,236.4,193.03
2018,5,10,6,0,320.0,53.0,2.9,11.0,108.0,319.75,268.41
2018,5,10,6,15,377.0,64.5,2.9,11.35,150.5,386.43,326.99
2018,5,10,6,30,434.0,76.0,2.9,11.7,193.0,457.0,386.38
2018,5,10,6,45,548.0,78.0,2.9,12.05,257.5,572.0,478.08
2018,5,10,7,0,662.0,80.0,2.9,12.4,322.0,686.5,564.81
2018,5,10,7,15,690.5,86.0,3.0,12.85,372.0,737.03,600.24
2018,5,10,7,30,719.0,92.0,3.1,13.3,422.0,786.9,634.65
2018,5,10,7,45,751.0,95.0,3.15,13.7,474.5,830.04,663.16
2018,5,10,8,0,783.0,98.0,3.2,14.1,527.0,877.4,694.22
2018,5,10,8,15,807.5,99.5,3.25,14.55,576.5,914.11,717.0
2018,5,10,8,30,832.0,101.0,3.3,15.0,626.0,948.59,738.03
2018,5,10,8,45,805.0,119.5,3.35,15.45,657.0,950.28,736.05
2018,5,10,9,0,778.0,138.0,3.4,15.9,688.0,947.44,731.39
2018,5,10,9,15,686.5,188.5,3.4,16.25,693.5,919.58,709.43
2018,5,10,9,30,595.0,239.0,3.4,16.6,699.0,877.82,676.99
2018,5,10,9,45,549.0,274.5,3.4,16.95,713.0,858.22,659.83
2018,5,10,10,0,503.0,310.0,3.4,17.3,727.0,840.64,643.95
2018,5,10,10,15,491.0,328.0,3.4,17.5,746.0,835.66,638.51
2018,5,10,10,30,479.0,346.0,3.4,17.7,765.0,828.28,631.41
2018,5,10,10,45,485.5,357.0,3.4,17.95,790.0,829.22,630.64
2018,5,10,11,0,492.0,368.0,3.4,18.2,815.0,827.54,628.04
2018,5,10,11,15,502.5,372.0,3.4,18.3,834.0,820.34,622.25
2018,5,10,11,30,513.0,376.0,3.4,18.4,853.0,810.59,614.72
2018,5,10,11,45,585.5,335.0,3.35,18.55,882.5,809.91,615.06
2018,5,10,12,0,658.0,294.0,3.3,18.7,912.0,802.49,610.42
2018,5,10,12,15,644.5,301.5,3.45,18.65,905.5,766.84,585.03
2018,5,10,12,30,631.0,309.0,3.6,18.6,899.0,730.45,558.84
2018,5,10,12,45,620.0,309.0,3.7,18.55,883.5,689.34,528.76
2018,5,10,13,0,609.0,309.0,3.8,18.5,868.0,648.11,498.02
2018,5,10,13,15,593.5,309.5,3.9,18.4,846.0,607.63,467.21
2018,5,10,13,30,578.0,310.0,4.0,18.3,824.0,564.68,434.0
2018,5,10,13,45,689.0,241.0,4.1,18.2,837.0,529.97,406.69
2018,5,10,14,0,800.0,172.0,4.2,18.1,850.0,491.47,374.27
2018,5,10,14,15,842.5,142.5,4.25,18.0,833.0,441.19,331.12
2018,5,10,14,30,885.0,113.0,4.3,17.9,816.0,392.85,287.68
2018,5,10,14,45,874.0,111.0,4.35,17.8,778.0,339.28,240.16
2018,5,10,15,0,863.0,109.0,4.4,17.7,740.0,286.41,193.23
2018,5,10,15,15,849.0,107.0,4.4,17.7,697.5,225.43,141.24
2018,5,10,15,30,835.0,105.0,4.4,17.7,655.0,173.86,100.4
2018,5,10,15,45,803.5,104.0,4.5,17.2,602.5,123.46,68.72
2018,5,10,16,0,772.0,103.0,4.6,16.7,550.0,76.86,61.27
2018,5,10,16,15,750.5,96.5,4.6,16.3,499.0,67.57,53.54
2018,5,10,16,30,729.0,90.0,4.6,15.9,448.0,64.73,51.34
2018,5,10,16,45,702.5,85.5,4.65,15.5,399.5,57.34,45.11
2018,5,10,17,0,676.0,81.0,4.7,15.1,351.0,55.95,44.11
2018,5,10,17,15,628.5,78.0,4.65,14.55,301.0,55.48,43.92
2018,5,10,17,30,581.0,75.0,4.6,14.0,251.0,55.12,43.76
2018,5,10,17,45,512.0,67.5,4.6,13.45,201.0,51.01,40.12
2018,5,10,18,0,443.0,60.0,4.6,12.9,151.0,46.8,36.18
2018,5,10,18,15,348.0,50.0,4.5,12.45,109.5,38.44,28.32
2018,5,10,18,30,253.0,40.0,4.4,12.0,68.0,31.2,20.93
2018,5,10,18,45,145.5,24.5,4.25,11.5,39.0,19.33,2.76
2018,5,10,19,0,38.0,9.0,4.1,11.0,10.0,8.19,0.0
2018,5,10,19,15,19.0,4.5,4.0,10.8,5.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.85,10.45,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.65,10.2,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.15,9.85,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.05,8.95,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.1,8.85,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.05,8.25,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,11,4,45,8.0,1.0,2.1,8.4,1.0,0.0,0.0
2018,5,11,5,0,16.0,2.0,2.1,8.5,2.0,0.0,0.0
2018,5,11,5,15,80.5,15.0,2.35,9.05,20.5,58.56,0.0
2018,5,11,5,30,145.0,28.0,2.6,9.6,39.0,155.93,103.4
2018,5,11,5,45,230.5,40.5,2.85,10.1,73.5,235.08,192.75
2018,5,11,6,0,316.0,53.0,3.1,10.6,108.0,317.06,267.0
2018,5,11,6,15,359.5,66.5,3.3,11.15,148.5,376.8,319.69
2018,5,11,6,30,403.0,80.0,3.5,11.7,189.0,439.13,372.45
2018,5,11,6,45,445.0,91.5,3.65,12.2,235.5,499.6,421.73
2018,5,11,7,0,487.0,103.0,3.8,12.7,282.0,561.67,470.09
2018,5,11,7,15,507.5,116.5,3.85,13.25,328.0,608.78,504.76
2018,5,11,7,30,528.0,130.0,3.9,13.8,374.0,655.21,538.01
2018,5,11,7,45,532.5,146.0,3.95,14.35,416.0,689.09,560.91
2018,5,11,8,0,537.0,162.0,4.0,14.9,458.0,720.94,581.94
2018,5,11,8,15,544.5,176.5,4.05,15.4,499.5,751.71,601.98
2018,5,11,8,30,552.0,191.0,4.1,15.9,541.0,780.37,620.01
2018,5,11,8,45,569.0,203.0,4.1,16.45,585.5,813.21,640.81
2018,5,11,9,0,586.0,215.0,4.1,17.0,630.0,850.25,664.14
2018,5,11,9,15,614.0,219.5,4.15,17.35,676.0,881.29,684.23
2018,5,11,9,30,642.0,224.0,4.2,17.7,722.0,909.66,702.29
2018,5,11,9,45,717.5,200.0,4.2,18.1,778.5,952.16,729.48
2018,5,11,10,0,793.0,176.0,4.2,18.5,835.0,983.38,748.49
2018,5,11,10,15,851.5,152.0,4.2,18.8,880.5,1002.73,759.64
2018,5,11,10,30,910.0,128.0,4.2,19.1,926.0,1007.72,761.16
2018,5,11,10,45,937.0,116.5,4.2,19.4,954.5,1002.42,755.91
2018,5,11,11,0,964.0,105.0,4.2,19.7,983.0,993.28,748.29
2018,5,11,11,15,953.0,113.5,4.2,19.9,991.5,965.59,728.46
2018,5,11,11,30,942.0,122.0,4.2,20.1,1000.0,935.07,706.87
2018,5,11,11,45,948.5,119.0,4.15,20.35,1007.0,906.27,686.12
2018,5,11,12,0,955.0,116.0,4.1,20.6,1014.0,874.55,663.38
2018,5,11,12,15,953.0,117.0,4.15,20.8,1011.0,836.99,637.15
2018,5,11,12,30,951.0,118.0,4.2,21.0,1008.0,797.24,609.27
2018,5,11,12,45,960.0,110.5,4.2,21.2,1001.0,755.95,578.64
2018,5,11,13,0,969.0,103.0,4.2,21.4,994.0,712.09,545.01
2018,5,11,13,15,965.5,102.5,4.25,21.5,976.0,663.97,507.69
2018,5,11,13,30,962.0,102.0,4.3,21.6,958.0,614.48,468.4
2018,5,11,13,45,953.5,102.5,4.35,21.7,931.5,562.09,425.95
2018,5,11,14,0,945.0,103.0,4.4,21.8,905.0,509.19,381.99
2018,5,11,14,15,942.5,99.5,4.45,21.8,874.5,455.37,336.25
2018,5,11,14,30,940.0,96.0,4.5,21.8,844.0,400.93,288.86
2018,5,11,14,45,931.0,94.5,4.6,21.8,806.5,345.64,240.21
2018,5,11,15,0,922.0,93.0,4.7,21.8,769.0,290.8,191.86
2018,5,11,15,15,909.5,91.0,4.7,21.8,725.5,235.6,144.69
2018,5,11,15,30,897.0,89.0,4.7,21.8,682.0,181.63,102.28
2018,5,11,15,45,882.5,86.0,4.65,21.55,634.5,128.25,68.18
2018,5,11,16,0,868.0,83.0,4.6,21.3,587.0,76.7,49.77
2018,5,11,16,15,845.5,79.5,4.4,21.0,534.5,56.31,42.87
2018,5,11,16,30,823.0,76.0,4.2,20.7,482.0,55.16,42.11
2018,5,11,16,45,796.5,72.0,4.0,20.35,429.5,53.52,40.91
2018,5,11,17,0,770.0,68.0,3.8,20.0,377.0,51.79,39.61
2018,5,11,17,15,735.0,64.0,3.65,19.4,325.5,49.92,38.19
2018,5,11,17,30,700.0,60.0,3.5,18.8,274.0,48.01,36.67
2018,5,11,17,45,639.5,54.0,3.3,18.15,221.5,44.2,33.37
2018,5,11,18,0,579.0,48.0,3.1,17.5,169.0,36.89,26.84
2018,5,11,18,15,489.0,40.5,3.0,16.95,123.5,31.88,22.13
2018,5,11,18,30,399.0,33.0,2.9,16.4,78.0,26.78,16.92
2018,5,11,18,45,254.5,22.5,2.8,15.85,46.0,18.65,3.68
2018,5,11,19,0,110.0,12.0,2.7,15.3,14.0,10.91,0.0
2018,5,11,19,15,55.0,6.0,2.65,15.15,7.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,12,4,45,17.0,2.5,1.95,10.9,2.0,0.0,0.0
2018,5,12,5,0,34.0,5.0,1.9,11.0,4.0,0.0,0.0
2018,5,12,5,15,164.5,16.0,1.95,11.8,27.5,106.57,0.0
2018,5,12,5,30,295.0,27.0,2.0,12.6,51.0,246.64,169.83
2018,5,12,5,45,405.5,35.5,2.05,13.4,93.0,344.86,279.35
2018,5,12,6,0,516.0,44.0,2.1,14.2,135.0,448.21,368.89
2018,5,12,6,15,584.0,50.0,2.2,14.75,185.0,525.2,432.52
2018,5,12,6,30,652.0,56.0,2.3,15.3,235.0,600.91,491.86
2018,5,12,6,45,697.0,60.5,2.4,15.9,287.5,665.22,539.67
2018,5,12,7,0,742.0,65.0,2.5,16.5,340.0,730.38,586.13
2018,5,12,7,15,773.5,69.0,2.5,17.0,393.0,783.62,621.79
2018,5,12,7,30,805.0,73.0,2.5,17.5,446.0,836.14,655.84
2018,5,12,7,45,828.0,75.5,2.55,18.0,497.0,877.77,681.69
2018,5,12,8,0,851.0,78.0,2.6,18.5,548.0,908.17,699.36
2018,5,12,8,15,868.5,80.5,2.5,18.9,597.0,940.57,717.2
2018,5,12,8,30,886.0,83.0,2.4,19.3,646.0,970.51,733.0
2018,5,12,8,45,899.5,84.5,2.3,19.75,690.5,992.6,743.17
2018,5,12,9,0,913.0,86.0,2.2,20.2,735.0,1011.72,751.34
2018,5,12,9,15,918.5,90.0,2.1,20.5,773.5,1022.66,754.56
2018,5,12,9,30,924.0,94.0,2.0,20.8,812.0,1030.17,755.68
2018,5,12,9,45,926.0,98.5,1.95,21.1,844.0,1031.27,753.46
2018,5,12,10,0,928.0,103.0,1.9,21.4,876.0,1028.83,749.21
2018,5,12,10,15,934.0,104.0,1.95,21.55,903.5,1023.07,744.79
2018,5,12,10,30,940.0,105.0,2.0,21.7,931.0,1013.87,738.32
2018,5,12,10,45,943.0,106.0,2.05,21.8,950.5,998.42,728.11
2018,5,12,11,0,946.0,107.0,2.1,21.9,970.0,979.67,715.9
2018,5,12,11,15,948.0,107.5,2.2,21.95,982.5,956.34,701.44
2018,5,12,11,30,950.0,108.0,2.3,22.0,995.0,929.96,684.91
2018,5,12,11,45,950.0,108.5,2.35,22.05,999.5,899.0,664.8
2018,5,12,12,0,950.0,109.0,2.4,22.1,1004.0,865.39,642.83
2018,5,12,12,15,943.5,112.0,2.55,22.1,999.0,826.5,617.98
2018,5,12,12,30,937.0,115.0,2.7,22.1,994.0,785.69,591.42
2018,5,12,12,45,927.0,120.0,2.8,22.05,981.5,742.42,561.0
2018,5,12,13,0,917.0,125.0,2.9,22.0,969.0,697.87,528.33
2018,5,12,13,15,912.5,123.5,3.05,21.85,950.5,650.46,493.24
2018,5,12,13,30,908.0,122.0,3.2,21.7,932.0,601.92,456.16
2018,5,12,13,45,901.0,121.5,3.3,21.55,906.5,551.92,416.65
2018,5,12,14,0,894.0,121.0,3.4,21.4,881.0,501.37,375.48
2018,5,12,14,15,885.5,119.0,3.5,21.15,849.0,448.77,331.69
2018,5,12,14,30,877.0,117.0,3.6,20.9,817.0,396.2,286.76
2018,5,12,14,45,865.0,115.5,3.7,20.65,779.0,343.19,240.72
2018,5,12,15,0,853.0,114.0,3.8,20.4,741.0,290.96,195.17
2018,5,12,15,15,838.5,112.0,3.8,20.4,698.5,230.66,144.33
2018,5,12,15,30,824.0,110.0,3.8,20.4,656.0,179.65,104.11
2018,5,12,15,45,805.0,107.0,3.9,19.55,609.0,129.37,71.73
2018,5,12,16,0,786.0,104.0,4.0,18.7,562.0,81.55,53.65
2018,5,12,16,15,761.0,100.5,3.95,18.2,512.0,70.39,55.54
2018,5,12,16,30,736.0,97.0,3.9,17.7,462.0,63.19,49.61
2018,5,12,16,45,704.0,92.5,3.9,17.15,410.5,62.06,48.92
2018,5,12,17,0,672.0,88.0,3.9,16.6,359.0,60.84,48.14
2018,5,12,17,15,628.5,82.0,3.7,16.05,307.5,58.34,46.17
2018,5,12,17,30,585.0,76.0,3.5,15.5,256.0,55.72,44.02
2018,5,12,17,45,522.0,68.5,3.3,14.95,207.0,51.66,40.46
2018,5,12,18,0,459.0,61.0,3.1,14.4,158.0,47.48,36.61
2018,5,12,18,15,366.0,51.0,2.85,13.85,115.0,40.82,30.32
2018,5,12,18,30,273.0,41.0,2.6,13.3,72.0,31.95,21.67
2018,5,12,18,45,164.0,26.5,2.35,12.8,42.5,20.9,6.2
2018,5,12,19,0,55.0,12.0,2.1,12.3,13.0,10.91,0.0
2018,5,12,19,15,27.5,6.0,2.05,12.05,6.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,13,4,45,5.5,2.0,2.15,9.75,2.0,0.0,0.0
2018,5,13,5,0,11.0,4.0,2.2,9.9,4.0,0.0,0.0
2018,5,13,5,15,11.0,13.0,2.4,10.2,13.5,17.99,0.0
2018,5,13,5,30,11.0,22.0,2.6,10.5,23.0,29.56,16.26
2018,5,13,5,45,101.0,41.0,2.75,10.8,58.5,135.82,109.9
2018,5,13,6,0,191.0,60.0,2.9,11.1,94.0,225.78,189.67
2018,5,13,6,15,193.5,76.0,2.95,11.35,120.0,252.8,214.15
2018,5,13,6,30,196.0,92.0,3.0,11.6,146.0,279.41,237.16
2018,5,13,6,45,193.0,116.5,3.05,11.85,179.0,312.99,264.57
2018,5,13,7,0,190.0,141.0,3.1,12.1,212.0,328.59,276.59
2018,5,13,7,15,251.0,157.5,3.05,12.4,265.5,420.34,350.98
2018,5,13,7,30,312.0,174.0,3.0,12.7,319.0,498.36,412.14
2018,5,13,7,45,285.5,201.5,2.95,13.05,346.0,511.5,418.84
2018,5,13,8,0,259.0,229.0,2.9,13.4,373.0,521.69,423.46
2018,5,13,8,15,184.0,245.5,2.9,13.8,352.0,450.77,364.69
2018,5,13,8,30,109.0,262.0,2.9,14.2,331.0,395.13,317.53
2018,5,13,8,45,60.5,237.0,2.9,14.6,276.0,298.16,239.05
2018,5,13,9,0,12.0,212.0,2.9,15.0,221.0,208.08,164.92
2018,5,13,9,15,21.0,250.5,2.9,15.3,266.5,254.03,201.39
2018,5,13,9,30,30.0,289.0,2.9,15.6,312.0,315.77,249.18
2018,5,13,9,45,72.5,340.5,2.95,15.95,400.0,408.96,321.27
2018,5,13,10,0,115.0,392.0,3.0,16.3,488.0,516.39,401.66
2018,5,13,10,15,257.0,375.5,3.05,16.55,599.0,644.84,498.98
2018,5,13,10,30,399.0,359.0,3.1,16.8,710.0,765.74,587.34
2018,5,13,10,45,594.5,274.0,3.15,17.0,810.5,854.05,653.18
2018,5,13,11,0,790.0,189.0,3.2,17.2,911.0,926.02,703.91
2018,5,13,11,15,855.5,153.0,3.25,17.35,944.5,916.92,696.57
2018,5,13,11,30,921.0,117.0,3.3,17.5,978.0,914.17,694.38
2018,5,13,11,45,922.0,117.0,3.4,17.65,983.0,884.31,673.82
2018,5,13,12,0,923.0,117.0,3.5,17.8,988.0,851.85,651.56
2018,5,13,12,15,915.5,121.5,3.55,17.8,983.5,814.3,625.68
2018,5,13,12,30,908.0,126.0,3.6,17.8,979.0,774.93,598.34
2018,5,13,12,45,895.5,132.5,3.65,17.8,966.0,732.13,566.38
2018,5,13,13,0,883.0,139.0,3.7,17.8,953.0,688.29,532.81
2018,5,13,13,15,880.0,137.5,3.75,17.65,936.0,643.18,498.03
2018,5,13,13,30,877.0,136.0,3.8,17.5,919.0,596.88,461.39
2018,5,13,13,45,871.5,134.0,3.85,17.4,894.5,547.9,421.63
2018,5,13,14,0,866.0,132.0,3.9,17.3,870.0,498.31,380.27
2018,5,13,14,15,858.5,130.0,3.95,17.15,839.0,447.48,336.91
2018,5,13,14,30,851.0,128.0,4.0,17.0,808.0,396.61,292.45
2018,5,13,14,45,841.0,125.0,4.0,16.8,771.0,337.75,241.15
2018,5,13,15,0,831.0,122.0,4.0,16.6,734.0,285.51,194.82
2018,5,13,15,15,816.5,119.5,4.0,16.6,692.0,233.74,150.0
2018,5,13,15,30,802.0,117.0,4.0,16.6,650.0,183.57,109.72
2018,5,13,15,45,785.5,113.0,3.95,16.05,604.0,133.97,76.71
2018,5,13,16,0,769.0,109.0,3.9,15.5,558.0,86.56,57.4
2018,5,13,16,15,747.5,104.5,3.85,15.15,509.5,73.1,58.58
2018,5,13,16,30,726.0,100.0,3.8,14.8,461.0,65.03,51.8
2018,5,13,16,45,696.0,94.5,3.8,14.45,410.0,63.3,50.55
2018,5,13,17,0,666.0,89.0,3.8,14.1,359.0,61.43,49.14
2018,5,13,17,15,623.0,83.0,3.7,13.65,308.0,58.96,47.17
2018,5,13,17,30,580.0,77.0,3.6,13.2,257.0,56.38,45.03
2018,5,13,17,45,519.5,69.5,3.5,12.75,208.5,52.37,41.47
2018,5,13,18,0,459.0,62.0,3.4,12.3,160.0,48.23,37.62
2018,5,13,18,15,368.0,51.5,3.25,11.95,116.5,41.15,30.89
2018,5,13,18,30,277.0,41.0,3.1,11.6,73.0,31.91,21.89
2018,5,13,18,45,167.5,27.0,2.95,11.2,43.5,21.27,7.53
2018,5,13,19,0,58.0,13.0,2.8,10.8,14.0,11.82,0.0
2018,5,13,19,15,29.0,6.5,2.8,10.65,7.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.85,9.55,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.9,9.25,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.0,9.05,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.05,8.9,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.1,8.85,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.05,8.8,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.9,8.75,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.75,8.7,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.65,8.75,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,5,14,5,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,5,14,5,15,19.5,5.0,2.55,9.0,6.5,15.51,0.0
2018,5,14,5,30,39.0,10.0,2.6,9.2,13.0,42.14,26.86
2018,5,14,5,45,38.5,11.5,2.6,9.4,16.5,43.42,32.1
2018,5,14,6,0,38.0,13.0,2.6,9.6,20.0,45.41,34.74
2018,5,14,6,15,19.0,15.5,2.55,9.95,19.0,30.51,21.61
2018,5,14,6,30,0.0,18.0,2.5,10.3,18.0,15.82,8.17
2018,5,14,6,45,0.0,31.0,2.5,10.6,31.0,27.3,18.16
2018,5,14,7,0,0.0,44.0,2.5,10.9,44.0,38.81,28.06
2018,5,14,7,15,0.0,49.0,2.5,11.3,49.0,43.25,31.73
2018,5,14,7,30,0.0,54.0,2.5,11.7,54.0,47.7,35.36
2018,5,14,7,45,0.0,61.5,2.5,12.1,61.5,54.37,40.84
2018,5,14,8,0,0.0,69.0,2.5,12.5,69.0,61.05,46.26
2018,5,14,8,15,0.0,82.0,2.5,12.85,82.0,72.64,55.76
2018,5,14,8,30,0.0,95.0,2.5,13.2,95.0,84.31,65.22
2018,5,14,8,45,0.0,105.0,2.55,13.6,105.0,93.59,72.6
2018,5,14,9,0,0.0,115.0,2.6,14.0,115.0,102.85,79.91
2018,5,14,9,15,2.0,140.5,2.7,14.3,142.0,128.57,100.72
2018,5,14,9,30,4.0,166.0,2.8,14.6,169.0,154.3,121.3
2018,5,14,9,45,7.0,195.0,2.9,14.9,200.5,184.26,145.07
2018,5,14,10,0,10.0,224.0,3.0,15.2,232.0,214.05,168.43
2018,5,14,10,15,14.5,260.0,3.1,15.4,272.5,251.64,197.8
2018,5,14,10,30,19.0,296.0,3.2,15.6,313.0,288.76,226.45
2018,5,14,10,45,23.5,325.0,3.3,15.85,346.5,330.02,257.93
