Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,11,0,28.0,354.0,3.4,16.1,380.0,358.64,279.41
2018,5,14,11,15,35.5,377.5,3.5,16.2,410.5,383.53,298.23
2018,5,14,11,30,43.0,401.0,3.6,16.3,441.0,407.1,315.98
2018,5,14,11,45,65.0,429.0,3.65,16.35,490.0,445.49,345.21
2018,5,14,12,0,87.0,457.0,3.7,16.4,539.0,481.15,372.04
2018,5,14,12,15,86.5,454.5,3.75,16.4,536.0,469.94,363.42
2018,5,14,12,30,86.0,452.0,3.8,16.4,533.0,458.63,354.91
2018,5,14,12,45,151.0,451.0,3.9,16.4,591.5,492.13,381.36
2018,5,14,13,0,216.0,450.0,4.0,16.4,650.0,519.59,402.52
2018,5,14,13,15,307.0,413.5,4.0,16.3,691.5,524.04,406.56
2018,5,14,13,30,398.0,377.0,4.0,16.2,733.0,519.59,403.1
2018,5,14,13,45,552.5,293.5,4.05,16.1,773.0,508.41,393.87
2018,5,14,14,0,707.0,210.0,4.1,16.0,813.0,479.4,368.97
2018,5,14,14,15,777.5,169.5,4.1,15.8,810.5,441.6,335.4
2018,5,14,14,30,848.0,129.0,4.1,15.6,808.0,391.98,290.82
2018,5,14,14,45,838.5,126.0,4.15,15.45,771.5,339.35,244.05
2018,5,14,15,0,829.0,123.0,4.2,15.3,735.0,287.42,197.67
2018,5,14,15,15,814.5,120.5,4.2,15.3,693.0,235.79,152.66
2018,5,14,15,30,800.0,118.0,4.2,15.3,651.0,185.77,112.1
2018,5,14,15,45,783.0,114.5,4.15,14.8,605.5,136.62,78.92
2018,5,14,16,0,766.0,111.0,4.1,14.3,560.0,89.73,59.08
2018,5,14,16,15,744.5,106.5,4.1,13.95,511.5,67.03,53.53
2018,5,14,16,30,723.0,102.0,4.1,13.6,463.0,66.25,53.13
2018,5,14,16,45,692.5,96.5,4.05,13.2,412.0,64.58,51.93
2018,5,14,17,0,662.0,91.0,4.0,12.8,361.0,62.77,50.58
2018,5,14,17,15,620.0,84.5,3.95,12.4,310.0,59.99,48.32
2018,5,14,17,30,578.0,78.0,3.9,12.0,259.0,57.06,45.85
2018,5,14,17,45,517.5,70.5,3.85,11.6,210.5,53.08,42.31
2018,5,14,18,0,457.0,63.0,3.8,11.2,162.0,48.97,38.47
2018,5,14,18,15,366.5,52.5,3.65,10.85,118.5,41.92,31.75
2018,5,14,18,30,276.0,42.0,3.5,10.5,75.0,32.66,22.72
2018,5,14,18,45,167.5,27.5,3.35,10.15,45.0,21.64,8.69
2018,5,14,19,0,59.0,13.0,3.2,9.8,15.0,11.82,0.0
2018,5,14,19,15,29.5,6.5,3.2,9.7,7.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.15,9.35,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.2,9.05,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.1,8.95,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.1,8.85,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.75,8.7,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.65,8.7,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.35,8.7,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.2,8.65,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.9,8.8,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.9,8.9,1.0,0.91,0.0
2018,5,15,5,15,0.0,3.0,2.05,9.3,3.0,2.73,0.0
2018,5,15,5,30,0.0,5.0,2.2,9.7,5.0,4.38,0.0
2018,5,15,5,45,0.0,8.0,2.4,10.1,8.0,7.02,0.28
2018,5,15,6,0,0.0,11.0,2.6,10.5,11.0,9.66,2.68
2018,5,15,6,15,0.0,16.0,2.55,10.8,16.0,14.06,6.57
2018,5,15,6,30,0.0,21.0,2.5,11.1,21.0,18.47,10.44
2018,5,15,6,45,0.0,46.5,2.45,11.45,46.5,41.02,29.97
2018,5,15,7,0,0.0,72.0,2.4,11.8,72.0,63.67,49.3
2018,5,15,7,15,0.0,93.0,2.4,12.1,93.0,83.98,66.35
2018,5,15,7,30,0.0,114.0,2.4,12.4,114.0,104.33,83.17
2018,5,15,7,45,5.5,149.5,2.35,12.75,152.5,144.77,116.67
2018,5,15,8,0,11.0,185.0,2.3,13.1,191.0,185.53,149.71
2018,5,15,8,15,18.0,211.0,2.3,13.45,222.0,217.62,175.23
2018,5,15,8,30,25.0,237.0,2.3,13.8,253.0,249.63,200.3
2018,5,15,8,45,30.0,258.5,2.3,14.1,279.0,292.01,233.09
2018,5,15,9,0,35.0,280.0,2.3,14.4,305.0,317.49,252.16
2018,5,15,9,15,33.0,291.0,2.35,14.7,315.5,324.09,256.27
2018,5,15,9,30,31.0,302.0,2.4,15.0,326.0,330.51,260.34
2018,5,15,9,45,88.5,350.5,2.45,15.3,423.5,435.39,341.71
2018,5,15,10,0,146.0,399.0,2.5,15.6,521.0,554.27,430.18
2018,5,15,10,15,228.5,406.0,2.6,15.85,604.5,634.3,489.5
2018,5,15,10,30,311.0,413.0,2.7,16.1,688.0,724.71,554.82
2018,5,15,10,45,418.0,369.5,2.8,16.35,747.5,779.89,595.55
2018,5,15,11,0,525.0,326.0,2.9,16.6,807.0,820.35,625.81
2018,5,15,11,15,692.5,238.0,3.05,16.7,881.5,868.45,663.69
2018,5,15,11,30,860.0,150.0,3.2,16.8,956.0,892.8,681.1
2018,5,15,11,45,877.0,141.0,3.3,16.95,967.0,869.76,664.95
2018,5,15,12,0,894.0,132.0,3.4,17.1,978.0,843.55,646.93
2018,5,15,12,15,895.0,130.5,3.5,17.1,975.5,808.24,622.77
2018,5,15,12,30,896.0,129.0,3.6,17.1,973.0,770.79,596.91
2018,5,15,12,45,895.0,128.0,3.7,17.1,963.5,730.36,566.99
2018,5,15,13,0,894.0,127.0,3.8,17.1,954.0,688.23,534.91
2018,5,15,13,15,890.5,125.5,3.9,17.0,936.5,642.62,499.65
2018,5,15,13,30,887.0,124.0,4.0,16.9,919.0,595.83,462.52
2018,5,15,13,45,881.5,123.0,4.05,16.8,895.0,547.4,422.96
2018,5,15,14,0,876.0,122.0,4.1,16.7,871.0,498.31,381.78
2018,5,15,14,15,869.0,120.0,4.1,16.45,840.5,447.4,338.22
2018,5,15,14,30,862.0,118.0,4.1,16.2,810.0,396.4,293.51
2018,5,15,14,45,852.5,115.5,4.15,16.0,773.5,344.37,247.29
2018,5,15,15,0,843.0,113.0,4.2,15.8,737.0,292.89,201.32
2018,5,15,15,15,829.5,111.0,4.2,15.8,695.5,233.45,149.99
2018,5,15,15,30,816.0,109.0,4.2,15.8,654.0,183.2,109.04
2018,5,15,15,45,800.0,105.5,4.2,15.1,608.5,133.34,75.06
2018,5,15,16,0,784.0,102.0,4.2,14.4,563.0,85.59,54.18
2018,5,15,16,15,764.0,97.5,4.15,14.05,514.5,67.92,54.28
2018,5,15,16,30,744.0,93.0,4.1,13.7,466.0,66.63,53.43
2018,5,15,16,45,716.5,88.0,4.05,13.35,416.0,58.72,46.7
2018,5,15,17,0,689.0,83.0,4.0,13.0,366.0,57.02,45.42
2018,5,15,17,15,650.5,77.0,3.9,12.65,315.0,54.37,43.25
2018,5,15,17,30,612.0,71.0,3.8,12.3,264.0,51.58,40.88
2018,5,15,17,45,557.5,64.0,3.75,12.0,215.5,47.76,37.48
2018,5,15,18,0,503.0,57.0,3.7,11.7,167.0,43.81,33.78
2018,5,15,18,15,407.5,48.5,3.55,11.45,122.5,38.29,28.47
2018,5,15,18,30,312.0,40.0,3.4,11.2,78.0,32.65,22.72
2018,5,15,18,45,178.5,25.5,3.2,10.95,45.0,20.03,8.25
2018,5,15,19,0,45.0,11.0,3.0,10.7,12.0,10.01,0.0
2018,5,15,19,15,22.5,5.5,2.9,10.55,6.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.45,8.85,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.35,8.7,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.3,8.65,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.25,8.55,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,5,16,4,45,14.5,2.5,2.2,8.95,2.5,0.0,0.0
2018,5,16,5,0,29.0,5.0,2.2,9.1,5.0,19.66,0.0
2018,5,16,5,15,140.0,18.5,2.35,9.55,30.0,121.24,0.0
2018,5,16,5,30,251.0,32.0,2.5,10.0,55.0,231.12,174.26
2018,5,16,5,45,354.0,42.0,2.65,10.45,96.0,320.25,264.92
2018,5,16,6,0,457.0,52.0,2.8,10.9,137.0,419.19,352.08
2018,5,16,6,15,525.0,59.0,2.8,11.25,185.5,496.02,417.35
2018,5,16,6,30,593.0,66.0,2.8,11.6,234.0,576.54,481.81
2018,5,16,6,45,627.5,73.0,2.85,11.95,282.5,633.14,525.02
2018,5,16,7,0,662.0,80.0,2.9,12.3,331.0,690.2,567.0
2018,5,16,7,15,695.0,85.5,2.85,12.6,382.5,744.02,604.72
2018,5,16,7,30,728.0,91.0,2.8,12.9,434.0,797.44,640.97
2018,5,16,7,45,766.0,91.5,2.75,13.25,488.0,843.68,670.88
2018,5,16,8,0,804.0,92.0,2.7,13.6,542.0,893.93,702.99
2018,5,16,8,15,823.0,94.5,2.7,13.9,590.0,926.94,722.82
2018,5,16,8,30,842.0,97.0,2.7,14.2,638.0,957.57,740.94
2018,5,16,8,45,856.5,99.5,2.75,14.5,682.5,970.93,747.54
2018,5,16,9,0,871.0,102.0,2.8,14.8,727.0,991.62,759.42
2018,5,16,9,15,755.0,156.5,2.85,15.05,719.0,955.04,732.27
2018,5,16,9,30,639.0,211.0,2.9,15.3,711.0,895.65,689.84
2018,5,16,9,45,451.5,301.5,2.95,15.5,662.5,792.48,611.33
2018,5,16,10,0,264.0,392.0,3.0,15.7,614.0,678.83,523.63
2018,5,16,10,15,283.5,394.5,3.05,15.85,639.5,690.77,532.68
2018,5,16,10,30,303.0,397.0,3.1,16.0,665.0,701.03,539.67
2018,5,16,10,45,274.0,415.5,3.15,16.1,662.0,679.64,522.56
2018,5,16,11,0,245.0,434.0,3.2,16.2,659.0,657.49,505.15
2018,5,16,11,15,525.0,311.5,3.15,16.3,802.0,786.96,605.1
2018,5,16,11,30,805.0,189.0,3.1,16.4,945.0,890.35,680.41
2018,5,16,11,45,731.5,225.5,3.05,16.45,915.0,836.91,641.05
2018,5,16,12,0,658.0,262.0,3.0,16.5,885.0,779.09,597.9
2018,5,16,12,15,547.0,320.0,3.0,16.55,837.0,714.42,548.81
2018,5,16,12,30,436.0,378.0,3.0,16.6,789.0,652.7,501.5
2018,5,16,12,45,289.0,409.0,3.0,16.65,680.5,551.43,424.82
2018,5,16,13,0,142.0,440.0,3.0,16.7,572.0,464.42,357.88
2018,5,16,13,15,90.0,404.0,3.1,16.7,487.0,395.69,306.1
2018,5,16,13,30,38.0,368.0,3.2,16.7,402.0,329.78,255.8
2018,5,16,13,45,42.0,362.5,3.25,16.65,399.0,321.73,250.0
2018,5,16,14,0,46.0,357.0,3.3,16.6,396.0,313.28,243.62
2018,5,16,14,15,53.0,353.0,3.35,16.5,396.5,306.67,238.59
2018,5,16,14,30,60.0,349.0,3.4,16.4,397.0,299.13,232.7
2018,5,16,14,45,65.0,337.0,3.45,16.3,387.0,284.53,221.26
2018,5,16,15,0,70.0,325.0,3.5,16.2,377.0,269.42,209.33
2018,5,16,15,15,93.0,310.5,3.5,16.2,375.5,255.63,197.61
2018,5,16,15,30,116.0,296.0,3.5,16.2,374.0,228.62,175.51
2018,5,16,15,45,265.5,253.0,3.5,15.75,414.5,192.49,142.49
2018,5,16,16,0,415.0,210.0,3.5,15.3,455.0,141.65,105.07
2018,5,16,16,15,564.5,156.5,3.5,15.0,459.0,100.86,82.64
2018,5,16,16,30,714.0,103.0,3.5,14.7,463.0,66.64,53.19
2018,5,16,16,45,705.5,94.0,3.5,14.4,417.5,62.71,50.02
2018,5,16,17,0,697.0,85.0,3.5,14.1,372.0,58.43,46.46
2018,5,16,17,15,657.5,79.0,3.45,13.7,320.5,55.83,44.36
2018,5,16,17,30,618.0,73.0,3.4,13.3,269.0,53.09,42.06
2018,5,16,17,45,562.0,66.0,3.35,12.9,220.0,49.32,38.74
2018,5,16,18,0,506.0,59.0,3.3,12.5,171.0,45.43,35.13
2018,5,16,18,15,419.5,50.0,3.15,12.1,126.5,39.55,29.55
2018,5,16,18,30,333.0,41.0,3.0,11.7,82.0,33.51,23.49
2018,5,16,18,45,213.0,28.0,2.85,11.25,50.0,22.04,10.23
2018,5,16,19,0,93.0,15.0,2.7,10.8,18.0,13.64,0.0
2018,5,16,19,15,46.5,7.5,2.65,10.6,9.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.95,8.65,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,5,17,4,45,13.0,3.0,1.95,8.8,3.0,0.0,0.0
2018,5,17,5,0,26.0,6.0,2.0,9.0,6.0,19.03,0.0
2018,5,17,5,15,128.0,20.0,2.2,9.5,30.5,117.64,0.0
2018,5,17,5,30,230.0,34.0,2.4,10.0,55.0,221.49,168.72
2018,5,17,5,45,327.5,44.5,2.6,10.45,95.0,305.72,253.19
2018,5,17,6,0,425.0,55.0,2.8,10.9,135.0,400.66,336.95
2018,5,17,6,15,490.5,63.0,2.85,11.3,182.0,475.94,401.41
2018,5,17,6,30,556.0,71.0,2.9,11.7,229.0,554.71,464.83
2018,5,17,6,45,602.0,76.5,2.95,12.1,279.0,617.53,513.09
2018,5,17,7,0,648.0,82.0,3.0,12.5,329.0,681.53,560.46
2018,5,17,7,15,681.5,87.0,2.95,12.9,380.0,734.72,597.59
2018,5,17,7,30,715.0,92.0,2.9,13.3,431.0,787.57,633.36
2018,5,17,7,45,740.0,96.0,2.9,13.65,480.5,825.69,657.86
2018,5,17,8,0,765.0,100.0,2.9,14.0,530.0,867.46,684.65
2018,5,17,8,15,784.5,102.5,2.85,14.35,576.5,900.29,704.24
2018,5,17,8,30,804.0,105.0,2.8,14.7,623.0,930.84,722.03
2018,5,17,8,45,819.5,107.0,2.8,15.0,666.0,954.34,735.34
2018,5,17,9,0,835.0,109.0,2.8,15.3,709.0,975.06,746.77
2018,5,17,9,15,846.0,111.5,2.8,15.6,747.5,978.43,746.43
2018,5,17,9,30,857.0,114.0,2.8,15.9,786.0,989.28,751.49
2018,5,17,9,45,865.5,116.0,2.8,16.2,819.0,993.9,752.38
2018,5,17,10,0,874.0,118.0,2.8,16.5,852.0,995.28,751.29
2018,5,17,10,15,880.0,119.0,2.85,16.7,878.5,989.88,746.54
2018,5,17,10,30,886.0,120.0,2.9,16.9,905.0,981.24,739.82
2018,5,17,10,45,890.0,121.5,2.95,17.15,924.5,967.96,729.96
2018,5,17,11,0,894.0,123.0,3.0,17.4,944.0,951.51,718.11
2018,5,17,11,15,896.5,123.5,3.1,17.55,956.5,929.69,703.32
2018,5,17,11,30,899.0,124.0,3.2,17.7,969.0,904.98,686.58
2018,5,17,11,45,899.5,124.5,3.3,17.9,974.0,875.82,666.6
2018,5,17,12,0,900.0,125.0,3.4,18.1,979.0,844.17,644.8
2018,5,17,12,15,902.0,123.0,3.5,18.1,977.0,809.22,621.03
2018,5,17,12,30,904.0,121.0,3.6,18.1,975.0,772.06,595.49
2018,5,17,12,45,904.5,118.5,3.75,18.1,965.5,731.36,566.09
2018,5,17,13,0,905.0,116.0,3.9,18.1,956.0,688.85,534.05
2018,5,17,13,15,901.5,115.5,4.0,18.0,939.0,643.81,499.27
2018,5,17,13,30,898.0,115.0,4.1,17.9,922.0,597.55,462.61
2018,5,17,13,45,893.0,113.5,4.25,17.8,898.0,548.7,423.07
2018,5,17,14,0,888.0,112.0,4.4,17.7,874.0,499.13,381.9
2018,5,17,14,15,881.5,110.0,4.45,17.5,843.5,448.06,338.26
2018,5,17,14,30,875.0,108.0,4.5,17.3,813.0,396.82,293.37
2018,5,17,14,45,865.5,106.5,4.55,17.1,777.0,345.05,247.3
2018,5,17,15,0,856.0,105.0,4.6,16.9,741.0,293.8,201.42
2018,5,17,15,15,843.0,102.5,4.6,16.9,699.0,241.88,155.94
2018,5,17,15,30,830.0,100.0,4.6,16.9,657.0,182.27,107.18
2018,5,17,15,45,814.0,97.0,4.65,16.35,611.5,132.12,72.39
2018,5,17,16,0,798.0,94.0,4.7,15.8,566.0,84.07,50.26
2018,5,17,16,15,777.0,90.5,4.65,15.45,517.5,62.85,49.54
2018,5,17,16,30,756.0,87.0,4.6,15.1,469.0,62.09,49.14
2018,5,17,16,45,727.0,83.5,4.6,14.75,419.0,61.19,48.59
2018,5,17,17,0,698.0,80.0,4.6,14.4,369.0,54.76,43.14
2018,5,17,17,15,657.5,75.0,4.5,14.0,318.0,52.75,41.55
2018,5,17,17,30,617.0,70.0,4.4,13.6,267.0,50.64,39.82
2018,5,17,17,45,558.5,64.0,4.35,13.2,218.5,47.57,37.12
2018,5,17,18,0,500.0,58.0,4.3,12.8,170.0,44.44,34.21
2018,5,17,18,15,413.0,49.5,4.15,12.45,126.0,38.97,29.0
2018,5,17,18,30,326.0,41.0,4.0,12.1,82.0,33.36,23.37
2018,5,17,18,45,209.0,28.5,3.9,11.8,50.5,22.41,10.96
2018,5,17,19,0,92.0,16.0,3.8,11.5,19.0,14.55,0.0
2018,5,17,19,15,46.0,8.0,3.75,11.35,9.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.05,9.95,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.95,9.9,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,18,4,45,6.5,2.5,2.75,9.9,2.5,0.0,0.0
2018,5,18,5,0,13.0,5.0,2.8,10.0,5.0,11.35,0.0
2018,5,18,5,15,22.0,9.0,2.95,10.25,10.5,28.18,0.0
2018,5,18,5,30,31.0,13.0,3.1,10.5,16.0,42.45,28.51
2018,5,18,5,45,61.0,21.5,3.2,10.75,31.5,74.16,58.57
2018,5,18,6,0,91.0,30.0,3.3,11.0,47.0,107.73,89.29
2018,5,18,6,15,63.0,33.0,3.35,11.35,46.5,92.54,76.31
2018,5,18,6,30,35.0,36.0,3.4,11.7,46.0,66.76,53.46
2018,5,18,6,45,17.5,59.0,3.4,12.0,64.0,70.14,55.63
2018,5,18,7,0,0.0,82.0,3.4,12.3,82.0,73.64,57.68
2018,5,18,7,15,0.0,96.5,3.35,12.6,96.5,87.42,69.11
2018,5,18,7,30,0.0,111.0,3.3,12.9,111.0,101.14,80.33
2018,5,18,7,45,2.0,129.5,3.25,13.2,130.5,120.7,96.37
2018,5,18,8,0,4.0,148.0,3.2,13.5,150.0,140.26,112.18
2018,5,18,8,15,6.5,170.5,3.15,13.85,174.5,164.32,131.49
2018,5,18,8,30,9.0,193.0,3.1,14.2,199.0,188.31,150.46
2018,5,18,8,45,10.5,209.5,3.05,14.5,217.0,205.14,163.43
2018,5,18,9,0,12.0,226.0,3.0,14.8,235.0,221.86,176.2
2018,5,18,9,15,14.5,244.0,3.0,15.15,255.0,240.93,190.76
2018,5,18,9,30,17.0,262.0,3.0,15.5,275.0,259.81,205.03
2018,5,18,9,45,32.5,311.0,3.0,15.8,337.5,337.97,265.69
2018,5,18,10,0,48.0,360.0,3.0,16.1,400.0,400.71,313.04
2018,5,18,10,15,66.0,390.5,3.0,16.35,447.5,445.19,346.09
2018,5,18,10,30,84.0,421.0,3.0,16.6,495.0,488.12,377.58
2018,5,18,10,45,97.5,433.0,3.05,16.8,521.0,506.49,390.75
2018,5,18,11,0,111.0,445.0,3.1,17.0,547.0,534.59,411.03
2018,5,18,11,15,106.5,447.5,3.15,17.15,546.5,514.15,395.32
2018,5,18,11,30,102.0,450.0,3.2,17.3,546.0,504.47,387.72
2018,5,18,11,45,82.0,444.0,3.3,17.45,521.5,473.81,364.26
2018,5,18,12,0,62.0,438.0,3.4,17.6,497.0,444.4,341.76
2018,5,18,12,15,119.0,452.0,3.5,17.6,564.5,495.49,381.28
2018,5,18,12,30,176.0,466.0,3.6,17.6,632.0,537.29,412.99
2018,5,18,12,45,256.5,445.5,3.7,17.55,685.0,559.53,430.71
2018,5,18,13,0,337.0,425.0,3.8,17.5,738.0,576.09,443.74
2018,5,18,13,15,386.0,396.5,3.85,17.4,748.5,560.57,432.29
2018,5,18,13,30,435.0,368.0,3.9,17.3,759.0,536.04,413.71
2018,5,18,13,45,455.0,351.5,3.95,17.2,751.0,505.58,389.66
2018,5,18,14,0,475.0,335.0,4.0,17.1,743.0,473.21,363.42
2018,5,18,14,15,521.5,302.5,4.05,16.9,735.5,438.3,334.31
2018,5,18,14,30,568.0,270.0,4.1,16.7,728.0,399.05,300.53
2018,5,18,14,45,582.5,248.0,4.15,16.5,699.5,353.02,260.98
2018,5,18,15,0,597.0,226.0,4.2,16.3,671.0,303.92,218.47
2018,5,18,15,15,658.5,185.5,4.2,16.3,650.5,251.1,171.05
2018,5,18,15,30,720.0,145.0,4.2,16.3,630.0,192.95,120.71
2018,5,18,15,45,746.0,124.5,4.3,15.7,596.0,139.98,81.21
2018,5,18,16,0,772.0,104.0,4.4,15.1,562.0,91.96,56.43
2018,5,18,16,15,755.0,99.0,4.45,14.75,515.5,68.62,54.71
2018,5,18,16,30,738.0,94.0,4.5,14.4,469.0,67.03,53.61
2018,5,18,16,45,716.0,89.0,4.5,14.0,421.0,59.13,46.92
2018,5,18,17,0,694.0,84.0,4.5,13.6,373.0,57.5,45.71
2018,5,18,17,15,653.5,79.0,4.5,13.2,322.0,55.61,44.24
2018,5,18,17,30,613.0,74.0,4.5,12.8,271.0,53.65,42.64
2018,5,18,17,45,555.0,67.5,4.45,12.4,222.0,50.31,39.71
2018,5,18,18,0,497.0,61.0,4.4,12.0,173.0,46.89,36.53
2018,5,18,18,15,408.0,52.5,4.25,11.7,129.0,41.52,31.39
2018,5,18,18,30,319.0,44.0,4.1,11.4,85.0,34.17,24.2
2018,5,18,18,45,202.0,30.5,4.0,11.1,52.5,23.96,12.61
2018,5,18,19,0,85.0,17.0,3.9,10.8,20.0,15.46,0.0
2018,5,18,19,15,42.5,8.5,3.9,10.65,10.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.85,10.35,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.8,10.05,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.8,9.45,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.8,9.35,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.85,9.25,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.95,9.2,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.05,9.2,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.15,9.2,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.25,9.2,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.3,9.2,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.35,9.25,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.4,9.35,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.45,9.45,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.3,9.55,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,5,19,4,45,1.5,2.5,4.25,9.6,2.5,0.0,0.0
2018,5,19,5,0,3.0,5.0,4.2,9.6,5.0,6.12,0.0
2018,5,19,5,15,12.5,16.5,4.3,9.75,17.5,24.59,0.0
2018,5,19,5,30,22.0,28.0,4.4,9.9,30.0,44.69,30.42
2018,5,19,5,45,69.5,45.5,4.45,10.1,58.0,108.26,87.57
2018,5,19,6,0,117.0,63.0,4.5,10.3,86.0,164.31,138.1
2018,5,19,6,15,184.0,81.0,4.55,10.5,129.0,252.46,215.56
2018,5,19,6,30,251.0,99.0,4.6,10.7,172.0,331.7,284.11
2018,5,19,6,45,318.0,113.0,4.6,10.95,223.5,426.96,363.68
2018,5,19,7,0,385.0,127.0,4.6,11.2,275.0,509.06,430.46
2018,5,19,7,15,420.5,139.5,4.65,11.55,322.5,564.54,473.59
2018,5,19,7,30,456.0,152.0,4.7,11.9,370.0,620.54,516.16
2018,5,19,7,45,517.0,155.5,4.7,12.25,428.0,689.27,568.19
2018,5,19,8,0,578.0,159.0,4.7,12.6,486.0,767.08,624.76
2018,5,19,8,15,629.0,157.5,4.7,12.9,541.0,822.6,663.36
2018,5,19,8,30,680.0,156.0,4.7,13.2,596.0,876.9,700.48
2018,5,19,8,45,634.5,185.0,4.7,13.55,617.5,868.71,691.38
2018,5,19,9,0,589.0,214.0,4.7,13.9,639.0,855.72,678.94
2018,5,19,9,15,722.5,170.0,4.7,14.15,719.5,939.51,737.94
2018,5,19,9,30,856.0,126.0,4.7,14.4,800.0,1002.43,779.85
2018,5,19,9,45,867.0,127.0,4.75,14.65,834.0,1008.27,781.86
2018,5,19,10,0,878.0,128.0,4.8,14.9,868.0,1010.87,782.16
2018,5,19,10,15,883.5,130.0,4.85,15.1,894.5,1005.8,777.4
2018,5,19,10,30,889.0,132.0,4.9,15.3,921.0,997.43,770.53
2018,5,19,10,45,892.0,134.5,4.95,15.45,941.5,983.91,760.33
2018,5,19,11,0,895.0,137.0,5.0,15.6,962.0,967.2,748.04
2018,5,19,11,15,895.0,140.0,5.05,15.65,974.0,945.15,732.34
2018,5,19,11,30,895.0,143.0,5.1,15.7,986.0,920.24,714.66
2018,5,19,11,45,892.5,145.5,5.15,15.75,990.0,890.08,693.23
2018,5,19,12,0,890.0,148.0,5.2,15.8,994.0,857.58,670.06
2018,5,19,12,15,889.5,148.0,5.2,15.8,992.0,822.41,644.74
2018,5,19,12,30,889.0,148.0,5.2,15.8,990.0,785.22,617.69
2018,5,19,12,45,887.0,147.5,5.25,15.75,980.0,744.72,586.71
2018,5,19,13,0,885.0,147.0,5.3,15.7,970.0,702.63,553.91
2018,5,19,13,15,880.5,147.0,5.3,15.6,953.0,657.95,518.32
2018,5,19,13,30,876.0,147.0,5.3,15.5,936.0,612.17,481.07
2018,5,19,13,45,869.5,145.5,5.3,15.45,911.5,563.35,440.52
2018,5,19,14,0,863.0,144.0,5.3,15.4,887.0,510.67,396.06
2018,5,19,14,15,853.5,143.0,5.3,15.25,855.5,459.17,351.55
2018,5,19,14,30,844.0,142.0,5.3,15.1,824.0,407.93,306.26
2018,5,19,14,45,831.5,140.0,5.3,14.95,786.5,355.5,259.4
2018,5,19,15,0,819.0,138.0,5.3,14.8,749.0,304.08,213.22
2018,5,19,15,15,804.0,135.0,5.3,14.8,706.5,252.65,167.91
2018,5,19,15,30,789.0,132.0,5.3,14.8,664.0,202.91,126.69
2018,5,19,15,45,766.0,130.5,5.3,14.35,617.5,147.44,86.75
2018,5,19,16,0,743.0,129.0,5.3,13.9,571.0,102.05,64.75
2018,5,19,16,15,711.0,127.0,5.25,13.6,521.0,79.77,64.74
2018,5,19,16,30,679.0,125.0,5.2,13.3,471.0,81.32,66.42
2018,5,19,16,45,640.0,120.0,5.15,12.95,419.0,80.68,66.18
2018,5,19,17,0,601.0,115.0,5.1,12.6,367.0,80.0,65.9
2018,5,19,17,15,552.5,108.5,5.05,12.15,316.0,78.02,64.44
2018,5,19,17,30,504.0,102.0,5.0,11.7,265.0,73.62,60.74
2018,5,19,17,45,413.0,92.5,4.95,11.3,210.5,67.8,55.6
2018,5,19,18,0,322.0,83.0,4.9,10.9,156.0,61.83,50.11
2018,5,19,18,15,254.5,68.5,4.8,10.65,117.5,51.93,40.82
2018,5,19,18,30,187.0,54.0,4.7,10.4,79.0,42.27,31.44
2018,5,19,18,45,108.0,35.0,4.55,10.1,48.0,27.83,16.07
2018,5,19,19,0,29.0,16.0,4.4,9.8,17.0,14.55,0.0
2018,5,19,19,15,14.5,8.0,4.35,9.75,8.5,7.28,0.0
2018,5,19,19,30,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.25,9.65,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.25,9.65,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.25,9.7,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.2,9.65,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.15,9.55,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,5,20,4,45,5.0,3.0,4.0,9.55,3.0,0.0,0.0
2018,5,20,5,0,10.0,6.0,4.0,9.6,6.0,10.7,0.0
2018,5,20,5,15,40.0,20.5,4.05,9.7,24.0,53.92,0.0
2018,5,20,5,30,70.0,35.0,4.1,9.8,42.0,97.93,74.02
2018,5,20,5,45,56.5,52.0,4.15,9.9,59.5,110.95,89.57
2018,5,20,6,0,43.0,69.0,4.2,10.0,77.0,110.08,90.15
2018,5,20,6,15,62.5,89.5,4.2,10.15,105.5,148.42,124.29
2018,5,20,6,30,82.0,110.0,4.2,10.3,134.0,201.09,169.9
2018,5,20,6,45,108.0,132.5,4.15,10.45,170.5,249.81,211.48
2018,5,20,7,0,134.0,155.0,4.1,10.6,207.0,299.41,252.87
2018,5,20,7,15,204.5,172.0,4.1,10.75,264.0,381.46,321.41
2018,5,20,7,30,275.0,189.0,4.1,10.9,321.0,484.53,404.52
2018,5,20,7,45,286.0,209.5,4.05,11.05,359.5,522.24,432.27
2018,5,20,8,0,297.0,230.0,4.0,11.2,398.0,559.05,459.17
2018,5,20,8,15,309.5,250.0,4.0,11.3,438.5,595.65,485.76
2018,5,20,8,30,322.0,270.0,4.0,11.4,479.0,631.08,511.11
2018,5,20,8,45,341.0,285.0,4.0,11.5,519.5,665.79,535.94
2018,5,20,9,0,360.0,300.0,4.0,11.6,560.0,699.24,559.57
2018,5,20,9,15,409.5,300.5,4.0,11.75,611.5,762.42,605.55
2018,5,20,9,30,459.0,301.0,4.0,11.9,663.0,807.45,637.71
2018,5,20,9,45,607.5,243.5,4.0,12.1,743.5,892.72,701.72
2018,5,20,10,0,756.0,186.0,4.0,12.3,824.0,970.12,755.48
2018,5,20,10,15,727.5,213.5,4.0,12.55,843.0,958.31,744.87
2018,5,20,10,30,699.0,241.0,4.0,12.8,862.0,942.84,732.56
2018,5,20,10,45,750.0,215.0,4.05,13.1,895.0,946.99,734.39
2018,5,20,11,0,801.0,189.0,4.1,13.4,928.0,940.92,729.0
2018,5,20,11,15,722.0,232.5,4.15,13.7,905.5,892.88,694.12
2018,5,20,11,30,643.0,276.0,4.2,14.0,883.0,837.56,651.67
2018,5,20,11,45,558.5,333.5,4.25,14.35,862.5,791.97,615.44
2018,5,20,12,0,474.0,391.0,4.3,14.7,842.0,746.92,579.51
2018,5,20,12,15,470.5,395.0,4.35,14.85,842.0,721.39,560.38
2018,5,20,12,30,467.0,399.0,4.4,15.0,842.0,694.88,540.24
2018,5,20,12,45,494.0,374.5,4.5,15.2,838.5,665.99,519.05
2018,5,20,13,0,521.0,350.0,4.6,15.4,835.0,634.77,495.61
2018,5,20,13,15,459.5,369.5,4.65,15.25,791.5,581.44,454.26
2018,5,20,13,30,398.0,389.0,4.7,15.1,748.0,537.66,419.82
2018,5,20,13,45,426.5,366.0,4.8,14.95,741.5,503.17,392.94
2018,5,20,14,0,455.0,343.0,4.9,14.8,735.0,471.42,367.12
2018,5,20,14,15,443.0,334.0,4.95,14.45,704.5,430.36,333.66
2018,5,20,14,30,431.0,325.0,5.0,14.1,674.0,390.55,300.65
2018,5,20,14,45,441.5,302.5,5.05,13.7,646.0,349.69,265.93
2018,5,20,15,0,452.0,280.0,5.1,13.3,618.0,308.16,230.14
2018,5,20,15,15,483.0,252.0,5.1,13.3,595.0,266.43,193.1
2018,5,20,15,30,514.0,224.0,5.1,13.3,572.0,222.07,155.04
2018,5,20,15,45,443.5,227.5,5.05,12.6,513.0,185.97,131.59
2018,5,20,16,0,373.0,231.0,5.0,11.9,454.0,167.56,126.92
2018,5,20,16,15,261.5,222.5,4.95,11.7,372.5,148.09,124.96
2018,5,20,16,30,150.0,214.0,4.9,11.5,291.0,152.42,129.28
2018,5,20,16,45,176.0,190.0,4.85,11.3,271.0,138.17,117.31
2018,5,20,17,0,202.0,166.0,4.8,11.1,251.0,123.29,104.67
2018,5,20,17,15,279.0,135.5,4.7,10.95,236.0,98.73,83.21
2018,5,20,17,30,356.0,105.0,4.6,10.8,221.0,74.82,62.01
2018,5,20,17,45,363.5,91.5,4.5,10.7,192.0,66.75,54.79
2018,5,20,18,0,371.0,78.0,4.4,10.6,163.0,58.21,46.94
2018,5,20,18,15,288.0,65.5,4.3,10.5,121.5,49.67,38.87
2018,5,20,18,30,205.0,53.0,4.2,10.4,80.0,41.65,30.96
2018,5,20,18,45,122.0,35.0,4.05,10.25,49.5,27.89,16.48
2018,5,20,19,0,39.0,17.0,3.9,10.1,19.0,15.46,0.0
2018,5,20,19,15,19.5,8.5,3.8,10.05,9.5,7.73,0.0
2018,5,20,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.55,9.9,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.3,9.75,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.05,9.65,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.6,9.45,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.15,8.95,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.1,8.85,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.85,8.8,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,21,4,45,9.0,4.0,1.6,9.25,4.0,0.0,0.0
2018,5,21,5,0,18.0,8.0,1.6,9.4,8.0,16.74,0.0
2018,5,21,5,15,95.0,24.0,1.6,9.6,32.5,100.0,4.46
2018,5,21,5,30,172.0,40.0,1.6,9.8,57.0,194.55,151.97
2018,5,21,5,45,265.0,53.5,1.6,10.05,97.0,276.81,229.32
2018,5,21,6,0,358.0,67.0,1.6,10.3,137.0,367.72,308.49
2018,5,21,6,15,425.0,77.0,1.55,10.65,184.0,441.73,370.73
2018,5,21,6,30,492.0,87.0,1.5,11.0,231.0,520.24,433.67
2018,5,21,6,45,540.5,95.0,1.45,11.3,281.0,591.52,487.25
2018,5,21,7,0,589.0,103.0,1.4,11.6,331.0,659.27,535.88
2018,5,21,7,15,625.5,108.5,1.35,12.05,381.5,714.43,573.0
2018,5,21,7,30,662.0,114.0,1.3,12.5,432.0,769.33,608.71
2018,5,21,7,45,690.0,118.5,1.3,12.95,481.5,814.54,637.05
2018,5,21,8,0,718.0,123.0,1.3,13.4,531.0,858.45,663.94
2018,5,21,8,15,740.0,126.5,1.35,13.95,578.0,893.75,684.88
2018,5,21,8,30,762.0,130.0,1.4,14.5,625.0,920.73,700.08
2018,5,21,8,45,780.0,131.5,1.4,15.0,668.0,945.71,713.33
2018,5,21,9,0,798.0,133.0,1.4,15.5,711.0,967.99,724.74
2018,5,21,9,15,815.0,133.5,1.5,15.95,751.0,985.28,734.6
2018,5,21,9,30,832.0,134.0,1.6,16.4,791.0,999.54,742.58
2018,5,21,9,45,848.0,132.0,1.7,16.85,825.5,1006.87,746.14
2018,5,21,10,0,864.0,130.0,1.8,17.3,860.0,1000.25,740.77
2018,5,21,10,15,870.5,131.5,1.95,17.65,887.0,995.81,737.99
2018,5,21,10,30,877.0,133.0,2.1,18.0,914.0,988.12,733.04
2018,5,21,10,45,881.0,134.5,2.2,18.3,933.5,974.83,724.0
2018,5,21,11,0,885.0,136.0,2.3,18.6,953.0,958.41,712.97
2018,5,21,11,15,888.0,136.0,2.4,18.85,965.5,936.66,698.54
2018,5,21,11,30,891.0,136.0,2.5,19.1,978.0,912.05,682.2
2018,5,21,11,45,892.5,136.0,2.65,19.3,983.0,883.45,663.62
2018,5,21,12,0,894.0,136.0,2.8,19.5,988.0,852.36,643.15
2018,5,21,12,15,891.0,137.5,2.95,19.55,985.0,816.71,619.66
2018,5,21,12,30,888.0,139.0,3.1,19.6,982.0,779.15,594.54
2018,5,21,12,45,882.0,140.5,3.25,19.6,970.5,737.76,564.81
2018,5,21,13,0,876.0,142.0,3.4,19.6,959.0,695.06,533.21
2018,5,21,13,15,872.5,140.5,3.55,19.5,941.5,650.44,499.6
2018,5,21,13,30,869.0,139.0,3.7,19.4,924.0,604.69,464.16
2018,5,21,13,45,863.5,137.0,3.85,19.3,899.5,556.57,425.87
2018,5,21,14,0,858.0,135.0,4.0,19.2,875.0,507.84,385.96
2018,5,21,14,15,850.0,133.0,4.1,18.9,844.5,457.66,343.98
2018,5,21,14,30,842.0,131.0,4.2,18.6,814.0,401.84,296.62
2018,5,21,14,45,832.5,127.5,4.3,18.35,777.5,349.51,250.96
2018,5,21,15,0,823.0,124.0,4.4,18.1,741.0,297.87,205.42
2018,5,21,15,15,809.0,121.5,4.4,18.1,699.5,246.93,161.01
2018,5,21,15,30,795.0,119.0,4.4,18.1,658.0,197.53,120.29
2018,5,21,15,45,778.0,115.0,4.5,17.3,612.5,148.48,85.45
2018,5,21,16,0,761.0,111.0,4.6,16.5,567.0,101.65,61.67
2018,5,21,16,15,738.0,106.5,4.6,16.0,518.0,66.24,52.34
2018,5,21,16,30,715.0,102.0,4.6,15.5,469.0,65.45,51.97
2018,5,21,16,45,684.5,97.5,4.65,15.0,419.0,64.49,51.42
2018,5,21,17,0,654.0,93.0,4.7,14.5,369.0,63.44,50.78
2018,5,21,17,15,612.0,87.0,4.65,13.95,318.5,61.1,48.97
2018,5,21,17,30,570.0,81.0,4.6,13.4,268.0,58.63,46.98
2018,5,21,17,45,511.0,74.0,4.6,12.85,220.0,55.14,43.97
2018,5,21,18,0,452.0,67.0,4.6,12.3,172.0,51.56,40.7
2018,5,21,18,15,367.0,57.0,4.5,11.9,128.5,43.39,33.09
2018,5,21,18,30,282.0,47.0,4.4,11.5,85.0,36.3,26.2
2018,5,21,18,45,178.0,32.5,4.35,11.15,53.0,25.42,14.75
2018,5,21,19,0,74.0,18.0,4.3,10.8,21.0,14.69,0.0
2018,5,21,19,15,37.0,9.0,4.3,10.65,10.5,8.19,0.0
2018,5,21,19,30,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,4.25,10.35,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.15,10.15,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,4.05,9.85,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.95,9.8,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.85,9.75,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.55,9.7,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.45,9.65,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.35,9.6,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.3,9.55,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.0,9.55,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,22,4,45,15.0,4.0,3.0,9.65,4.0,0.0,0.0
2018,5,22,5,0,30.0,8.0,3.0,9.7,8.0,23.06,0.0
2018,5,22,5,15,122.0,23.0,3.05,9.9,34.0,122.31,18.74
2018,5,22,5,30,214.0,38.0,3.1,10.1,60.0,216.86,171.23
2018,5,22,5,45,169.5,30.0,3.1,10.25,53.5,174.37,144.96
2018,5,22,6,0,125.0,22.0,3.1,10.4,47.0,130.63,109.97
2018,5,22,6,15,62.5,21.0,3.1,10.6,33.5,75.2,61.7
2018,5,22,6,30,0.0,20.0,3.1,10.8,20.0,17.59,9.68
2018,5,22,6,45,0.0,34.0,3.1,11.0,34.0,29.95,20.41
2018,5,22,7,0,0.0,48.0,3.1,11.2,48.0,42.35,31.04
2018,5,22,7,15,0.0,62.5,3.1,11.4,62.5,55.23,41.95
2018,5,22,7,30,0.0,77.0,3.1,11.6,77.0,68.13,52.74
2018,5,22,7,45,0.0,84.5,3.05,11.8,84.5,74.82,58.16
2018,5,22,8,0,0.0,92.0,3.0,12.0,92.0,81.6,63.61
2018,5,22,8,15,0.0,102.5,3.05,12.35,102.5,91.38,71.49
2018,5,22,8,30,0.0,113.0,3.1,12.7,113.0,101.15,79.29
2018,5,22,8,45,0.0,122.5,3.15,13.0,122.5,109.96,86.24
2018,5,22,9,0,0.0,132.0,3.2,13.3,132.0,118.73,93.13
2018,5,22,9,15,2.0,148.5,3.25,13.6,150.0,136.06,107.06
2018,5,22,9,30,4.0,165.0,3.3,13.9,168.0,153.33,120.81
2018,5,22,9,45,6.5,188.0,3.4,14.2,193.5,177.12,139.73
2018,5,22,10,0,9.0,211.0,3.5,14.5,219.0,200.75,158.33
2018,5,22,10,15,11.5,234.5,3.55,14.7,244.5,224.62,177.0
2018,5,22,10,30,14.0,258.0,3.6,14.9,270.0,248.18,195.28
2018,5,22,10,45,16.0,281.0,3.7,15.1,295.5,270.42,212.39
2018,5,22,11,0,18.0,304.0,3.8,15.3,321.0,292.23,229.08
2018,5,22,11,15,26.5,345.0,3.8,15.4,370.0,344.81,269.63
2018,5,22,11,30,35.0,386.0,3.8,15.5,419.0,386.47,301.24
2018,5,22,11,45,30.5,373.5,3.85,15.6,402.5,366.18,285.3
2018,5,22,12,0,26.0,361.0,3.9,15.7,386.0,346.49,270.02
2018,5,22,12,15,23.5,350.0,3.95,15.7,372.5,330.31,257.57
2018,5,22,12,30,21.0,339.0,4.0,15.7,359.0,314.31,245.24
2018,5,22,12,45,22.5,343.5,4.0,15.7,364.5,316.74,247.19
2018,5,22,13,0,24.0,348.0,4.0,15.7,370.0,315.8,246.52
2018,5,22,13,15,30.5,358.5,4.0,15.65,386.0,323.81,252.89
2018,5,22,13,30,37.0,369.0,4.0,15.6,402.0,330.72,258.35
2018,5,22,13,45,233.0,324.0,4.05,15.55,526.0,379.05,296.78
2018,5,22,14,0,429.0,279.0,4.1,15.5,650.0,413.94,321.97
2018,5,22,14,15,644.5,201.0,4.1,15.35,736.0,415.63,318.89
2018,5,22,14,30,860.0,123.0,4.1,15.2,822.0,409.78,306.46
2018,5,22,14,45,850.0,121.5,4.1,15.05,786.0,358.74,260.83
2018,5,22,15,0,840.0,120.0,4.1,14.9,750.0,300.87,209.7
2018,5,22,15,15,827.0,116.5,4.1,14.9,708.0,248.56,163.57
2018,5,22,15,30,814.0,113.0,4.1,14.9,666.0,197.68,120.99
2018,5,22,15,45,797.5,109.5,4.05,14.5,620.5,148.07,84.92
2018,5,22,16,0,781.0,106.0,4.0,14.1,575.0,100.61,60.08
2018,5,22,16,15,759.5,102.0,4.0,13.8,526.5,70.45,56.48
2018,5,22,16,30,738.0,98.0,4.0,13.5,478.0,69.65,56.07
2018,5,22,16,45,632.5,107.0,4.0,13.2,409.0,70.68,57.26
2018,5,22,17,0,527.0,116.0,4.0,12.9,340.0,79.77,65.58
2018,5,22,17,15,413.0,114.5,3.95,12.5,276.0,79.9,65.99
2018,5,22,17,30,299.0,113.0,3.9,12.1,212.0,84.36,70.21
2018,5,22,17,45,295.0,95.0,3.85,11.7,178.5,68.82,56.43
2018,5,22,18,0,291.0,77.0,3.8,11.3,145.0,57.01,45.76
2018,5,22,18,15,240.0,62.0,3.7,11.0,109.0,46.73,36.22
2018,5,22,18,30,189.0,47.0,3.6,10.7,73.0,36.03,26.1
2018,5,22,18,45,118.5,31.5,3.5,10.4,45.5,25.39,15.03
2018,5,22,19,0,48.0,16.0,3.4,10.1,18.0,13.17,0.0
2018,5,22,19,15,24.0,8.0,3.35,10.05,9.0,7.28,0.0
2018,5,22,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.25,9.9,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.2,9.75,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.2,9.65,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.15,9.6,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,3.05,9.6,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.85,9.65,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,2.3,9.85,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,2.3,9.9,2.0,1.82,0.0
2018,5,23,5,15,0.0,6.0,2.4,10.05,6.0,5.26,0.0
2018,5,23,5,30,0.0,10.0,2.5,10.2,10.0,8.78,1.5
2018,5,23,5,45,0.0,16.0,2.6,10.35,16.0,14.06,6.34
2018,5,23,6,0,0.0,22.0,2.7,10.5,22.0,19.35,11.09
2018,5,23,6,15,0.0,30.5,2.7,10.7,30.5,26.85,17.72
2018,5,23,6,30,0.0,39.0,2.7,10.9,39.0,34.37,24.28
2018,5,23,6,45,1.5,68.0,2.75,11.05,68.5,61.38,47.63
2018,5,23,7,0,3.0,97.0,2.8,11.2,98.0,91.55,73.34
2018,5,23,7,15,23.0,139.0,2.85,11.45,150.0,164.12,135.04
2018,5,23,7,30,43.0,181.0,2.9,11.7,202.0,230.08,189.65
2018,5,23,7,45,60.0,207.5,2.95,11.9,240.0,274.47,225.52
2018,5,23,8,0,77.0,234.0,3.0,12.1,278.0,318.93,260.86
2018,5,23,8,15,91.0,251.5,3.1,12.45,307.5,349.67,284.61
2018,5,23,8,30,105.0,269.0,3.2,12.8,337.0,398.73,322.32
2018,5,23,8,45,81.0,289.5,3.3,13.15,344.0,376.83,302.9
2018,5,23,9,0,57.0,310.0,3.4,13.5,351.0,372.23,297.25
2018,5,23,9,15,98.0,340.0,3.45,13.85,415.5,442.38,351.94
2018,5,23,9,30,139.0,370.0,3.5,14.2,480.0,529.2,417.54
2018,5,23,9,45,151.5,384.5,3.6,14.55,509.0,551.31,432.89
2018,5,23,10,0,164.0,399.0,3.7,14.9,538.0,572.35,447.68
2018,5,23,10,15,196.0,407.0,3.75,15.1,578.0,604.49,471.45
2018,5,23,10,30,228.0,415.0,3.8,15.3,618.0,634.9,493.68
2018,5,23,10,45,225.5,434.5,3.85,15.5,639.0,641.97,497.51
2018,5,23,11,0,223.0,454.0,3.9,15.7,660.0,647.52,500.41
2018,5,23,11,15,189.0,462.5,3.95,15.75,639.0,612.69,473.44
2018,5,23,11,30,155.0,471.0,4.0,15.8,618.0,578.52,447.1
2018,5,23,11,45,144.5,472.0,4.0,15.9,609.5,558.44,431.67
2018,5,23,12,0,134.0,473.0,4.0,16.0,601.0,538.47,416.27
2018,5,23,12,15,154.0,472.5,4.0,16.0,619.5,541.21,418.65
2018,5,23,12,30,174.0,472.0,4.0,16.0,638.0,542.12,419.48
2018,5,23,12,45,161.0,470.0,4.0,16.0,622.0,516.81,400.11
2018,5,23,13,0,148.0,468.0,4.0,16.0,606.0,492.36,381.44
2018,5,23,13,15,131.5,446.0,4.0,15.9,567.0,451.3,350.44
2018,5,23,13,30,115.0,424.0,4.0,15.8,528.0,412.39,320.89
2018,5,23,13,45,199.5,386.5,4.0,15.75,561.5,416.44,324.35
2018,5,23,14,0,284.0,349.0,4.0,15.7,595.0,404.81,314.63
2018,5,23,14,15,237.5,338.5,4.05,15.55,539.0,357.67,277.53
2018,5,23,14,30,191.0,328.0,4.1,15.4,483.0,325.23,252.05
2018,5,23,14,45,141.5,329.5,4.1,15.25,441.5,295.78,229.33
2018,5,23,15,0,92.0,331.0,4.1,15.1,400.0,281.15,218.96
2018,5,23,15,15,117.0,314.5,4.1,15.1,397.5,255.18,197.29
2018,5,23,15,30,142.0,298.0,4.1,15.1,395.0,236.91,181.78
2018,5,23,15,45,446.5,203.5,4.15,14.6,478.0,173.9,119.93
2018,5,23,16,0,751.0,109.0,4.2,14.1,561.0,103.03,62.03
2018,5,23,16,15,770.0,96.5,4.15,13.7,526.5,66.52,53.05
2018,5,23,16,30,789.0,84.0,4.1,13.3,492.0,59.74,47.38
2018,5,23,16,45,763.0,80.5,4.05,12.95,441.5,58.74,46.73
2018,5,23,17,0,737.0,77.0,4.0,12.6,391.0,57.67,46.02
2018,5,23,17,15,700.0,72.5,3.95,12.2,339.5,55.67,44.45
2018,5,23,17,30,663.0,68.0,3.9,11.8,288.0,48.89,38.53
2018,5,23,17,45,609.5,62.5,3.85,11.35,238.0,46.11,36.11
2018,5,23,18,0,556.0,57.0,3.8,10.9,188.0,43.26,33.49
2018,5,23,18,15,475.5,49.5,3.65,10.55,143.0,38.56,29.01
2018,5,23,18,30,395.0,42.0,3.5,10.2,98.0,33.76,24.2
2018,5,23,18,45,273.0,31.5,3.35,9.85,63.0,25.95,15.74
2018,5,23,19,0,151.0,21.0,3.2,9.5,28.0,16.67,0.0
2018,5,23,19,15,75.5,10.5,3.15,9.4,14.0,9.55,0.0
2018,5,23,19,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,3.05,9.15,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.95,8.85,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.75,8.65,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.3,8.35,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,2.1,8.25,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.95,7.95,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,5,24,4,45,0.0,0.5,1.95,8.3,0.5,0.0,0.0
2018,5,24,5,0,0.0,1.0,2.0,8.5,1.0,0.91,0.0
2018,5,24,5,15,0.0,3.5,2.1,8.8,3.5,3.07,0.0
2018,5,24,5,30,0.0,6.0,2.2,9.1,6.0,5.26,0.0
2018,5,24,5,45,0.0,9.5,2.3,9.45,9.5,8.34,1.49
2018,5,24,6,0,0.0,13.0,2.4,9.8,13.0,11.42,4.26
2018,5,24,6,15,0.0,17.0,2.35,10.1,17.0,14.94,7.4
2018,5,24,6,30,0.0,21.0,2.3,10.4,21.0,18.47,10.49
2018,5,24,6,45,0.0,37.0,2.3,10.65,37.0,32.61,22.76
2018,5,24,7,0,0.0,53.0,2.3,10.9,53.0,46.79,34.91
2018,5,24,7,15,0.0,62.5,2.3,11.25,62.5,55.23,41.97
2018,5,24,7,30,0.0,72.0,2.3,11.6,72.0,63.68,48.95
2018,5,24,7,45,0.0,86.0,2.3,11.95,86.0,76.16,59.24
2018,5,24,8,0,0.0,100.0,2.3,12.3,100.0,89.17,69.86
2018,5,24,8,15,0.5,121.5,2.35,12.7,122.0,109.96,86.82
2018,5,24,8,30,1.0,143.0,2.4,13.1,144.0,130.79,103.59
2018,5,24,8,45,4.0,169.0,2.4,13.5,172.0,158.45,125.83
2018,5,24,9,0,7.0,195.0,2.4,13.9,200.0,186.1,147.73
