Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,9,15,12.5,231.0,2.45,14.25,240.5,225.95,179.19
2018,5,24,9,30,18.0,267.0,2.5,14.6,281.0,265.62,209.99
2018,5,24,9,45,21.0,290.0,2.55,14.95,307.0,289.66,228.1
2018,5,24,10,0,24.0,313.0,2.6,15.3,333.0,313.34,245.82
2018,5,24,10,15,20.5,299.0,2.7,15.55,316.5,294.65,230.7
2018,5,24,10,30,17.0,285.0,2.8,15.8,300.0,276.47,216.15
2018,5,24,10,45,15.5,277.0,2.85,16.05,291.0,266.24,207.82
2018,5,24,11,0,14.0,269.0,2.9,16.3,282.0,256.2,199.66
2018,5,24,11,15,16.0,283.5,3.0,16.45,298.5,270.07,210.3
2018,5,24,11,30,18.0,298.0,3.1,16.6,315.0,283.56,220.55
2018,5,24,11,45,22.0,323.0,3.2,16.7,344.0,312.92,243.06
2018,5,24,12,0,26.0,348.0,3.3,16.8,373.0,334.93,259.77
2018,5,24,12,15,22.5,320.0,3.4,16.75,341.5,303.18,235.41
2018,5,24,12,30,19.0,292.0,3.5,16.7,310.0,271.98,211.46
2018,5,24,12,45,65.0,351.0,3.6,16.7,412.0,351.63,273.88
2018,5,24,13,0,111.0,410.0,3.7,16.7,514.0,422.01,327.65
2018,5,24,13,15,225.0,410.5,3.8,16.4,616.5,476.2,369.98
2018,5,24,13,30,339.0,411.0,3.9,16.1,719.0,523.46,405.77
2018,5,24,13,45,364.5,390.5,4.05,15.85,713.5,498.04,386.0
2018,5,24,14,0,390.0,370.0,4.2,15.6,708.0,470.44,364.2
2018,5,24,14,15,302.0,379.0,4.2,15.2,635.0,413.88,320.36
2018,5,24,14,30,214.0,388.0,4.2,14.8,562.0,375.24,290.85
2018,5,24,14,45,145.0,360.5,4.25,14.4,476.0,317.89,247.29
2018,5,24,15,0,76.0,333.0,4.3,14.0,390.0,278.61,218.48
2018,5,24,15,15,63.0,300.0,4.3,14.0,345.5,245.41,192.64
2018,5,24,15,30,50.0,267.0,4.3,14.0,301.0,214.23,168.49
2018,5,24,15,45,78.5,263.0,4.25,13.25,312.5,207.47,162.97
2018,5,24,16,0,107.0,259.0,4.2,12.5,324.0,197.03,155.88
2018,5,24,16,15,195.0,227.5,4.15,12.3,333.5,161.07,135.67
2018,5,24,16,30,283.0,196.0,4.1,12.1,343.0,133.85,112.62
2018,5,24,16,45,315.5,174.5,4.05,11.9,322.5,122.17,102.9
2018,5,24,17,0,348.0,153.0,4.0,11.7,302.0,109.81,92.44
2018,5,24,17,15,337.5,133.0,3.9,11.5,262.0,97.44,81.82
2018,5,24,17,30,327.0,113.0,3.8,11.3,222.0,80.04,66.54
2018,5,24,17,45,323.0,96.5,3.7,11.15,189.0,69.92,57.55
2018,5,24,18,0,319.0,80.0,3.6,11.0,156.0,59.25,47.85
2018,5,24,18,15,266.5,66.5,3.45,10.8,120.0,50.14,39.35
2018,5,24,18,30,214.0,53.0,3.3,10.6,84.0,40.68,30.29
2018,5,24,18,45,133.5,36.5,3.15,10.45,53.5,29.13,18.52
2018,5,24,19,0,53.0,20.0,3.0,10.3,23.0,16.26,0.0
2018,5,24,19,15,26.5,10.0,2.9,10.2,11.5,9.1,0.0
2018,5,24,19,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.65,9.85,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,25,4,45,1.0,3.5,1.8,9.45,3.5,0.0,0.0
2018,5,25,5,0,2.0,7.0,1.8,9.6,7.0,7.42,0.0
2018,5,25,5,15,17.0,21.5,1.95,9.8,23.0,34.89,8.42
2018,5,25,5,30,32.0,36.0,2.1,10.0,39.0,63.36,46.89
2018,5,25,5,45,62.0,54.0,2.2,10.2,65.0,115.99,94.18
2018,5,25,6,0,92.0,72.0,2.3,10.4,91.0,159.57,133.28
2018,5,25,6,15,73.5,78.5,2.35,10.6,96.0,151.66,126.99
2018,5,25,6,30,55.0,85.0,2.4,10.8,101.0,131.17,109.33
2018,5,25,6,45,53.0,93.5,2.45,11.05,111.5,138.5,115.42
2018,5,25,7,0,51.0,102.0,2.5,11.3,122.0,145.93,121.3
2018,5,25,7,15,30.5,126.0,2.45,11.6,138.5,154.98,127.48
2018,5,25,7,30,10.0,150.0,2.4,11.9,155.0,150.65,122.32
2018,5,25,7,45,7.5,154.0,2.4,12.25,158.0,150.76,121.73
2018,5,25,8,0,5.0,158.0,2.4,12.6,161.0,151.13,121.35
2018,5,25,8,15,4.0,149.5,2.4,12.9,152.0,140.66,112.17
2018,5,25,8,30,3.0,141.0,2.4,13.2,143.0,130.81,103.61
2018,5,25,8,45,65.0,220.0,2.4,13.55,267.0,283.53,228.99
2018,5,25,9,0,127.0,299.0,2.4,13.9,391.0,447.75,356.72
2018,5,25,9,15,108.0,284.0,2.45,14.1,365.5,408.37,324.36
2018,5,25,9,30,89.0,269.0,2.5,14.3,340.0,369.53,293.39
2018,5,25,9,45,67.0,270.5,2.5,14.55,325.0,330.16,261.57
2018,5,25,10,0,45.0,272.0,2.5,14.8,310.0,307.17,242.32
2018,5,25,10,15,30.5,247.5,2.5,14.9,273.5,266.0,209.42
2018,5,25,10,30,16.0,223.0,2.5,15.0,237.0,217.46,170.57
2018,5,25,10,45,11.0,193.5,2.55,15.15,203.5,184.76,144.42
2018,5,25,11,0,6.0,164.0,2.6,15.3,170.0,152.71,118.61
2018,5,25,11,15,11.0,213.5,2.65,15.4,224.0,201.73,157.62
2018,5,25,11,30,16.0,263.0,2.7,15.5,278.0,250.1,195.4
2018,5,25,11,45,30.5,317.0,2.75,15.6,346.0,314.68,245.49
2018,5,25,12,0,45.0,371.0,2.8,15.7,414.0,371.11,288.47
2018,5,25,12,15,30.5,287.0,2.85,15.75,316.0,280.29,218.45
2018,5,25,12,30,16.0,203.0,2.9,15.8,218.0,192.39,149.73
2018,5,25,12,45,18.0,233.5,3.0,15.85,250.5,218.18,170.23
2018,5,25,13,0,20.0,264.0,3.1,15.9,283.0,242.91,189.56
2018,5,25,13,15,22.0,263.0,3.1,15.85,283.5,240.33,187.59
2018,5,25,13,30,24.0,262.0,3.1,15.8,284.0,237.57,185.53
2018,5,25,13,45,156.0,276.0,3.15,15.75,412.0,303.47,237.78
2018,5,25,14,0,288.0,290.0,3.2,15.7,540.0,364.04,283.37
2018,5,25,14,15,562.0,211.0,3.2,15.6,677.5,391.6,300.52
2018,5,25,14,30,836.0,132.0,3.2,15.5,815.0,406.08,303.33
2018,5,25,14,45,836.0,124.5,3.2,15.4,781.5,354.28,257.25
2018,5,25,15,0,836.0,117.0,3.2,15.3,748.0,302.23,210.67
2018,5,25,15,15,822.5,115.0,3.2,15.3,707.0,251.25,165.74
2018,5,25,15,30,809.0,113.0,3.2,15.3,666.0,201.73,124.12
2018,5,25,15,45,793.5,109.0,3.15,14.9,621.0,152.2,87.45
2018,5,25,16,0,778.0,105.0,3.1,14.5,576.0,104.7,61.14
2018,5,25,16,15,684.5,120.5,3.05,14.3,509.5,74.4,59.78
2018,5,25,16,30,591.0,136.0,3.0,14.1,443.0,87.58,71.6
2018,5,25,16,45,446.5,147.5,2.95,13.9,366.0,97.94,80.96
2018,5,25,17,0,302.0,159.0,2.9,13.7,289.0,113.21,94.67
2018,5,25,17,15,345.0,131.5,2.85,13.4,261.5,91.0,75.49
2018,5,25,17,30,388.0,104.0,2.8,13.1,234.0,73.93,60.64
2018,5,25,17,45,400.0,86.5,2.75,12.85,201.0,62.99,50.98
2018,5,25,18,0,412.0,69.0,2.7,12.6,168.0,51.44,40.59
2018,5,25,18,15,329.0,57.5,2.6,12.3,125.0,43.48,33.22
2018,5,25,18,30,246.0,46.0,2.5,12.0,82.0,35.28,25.43
2018,5,25,18,45,165.5,33.0,2.4,11.75,53.0,25.67,15.71
2018,5,25,19,0,85.0,20.0,2.3,11.5,24.0,16.31,0.0
2018,5,25,19,15,42.5,10.0,2.25,11.3,12.0,9.1,0.0
2018,5,25,19,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,26,4,45,2.5,3.0,2.15,9.95,3.0,0.0,0.0
2018,5,26,5,0,5.0,6.0,2.2,10.0,6.0,8.1,0.0
2018,5,26,5,15,2.5,17.0,2.3,10.25,17.0,16.42,1.67
2018,5,26,5,30,0.0,28.0,2.4,10.5,28.0,25.21,15.05
2018,5,26,5,45,2.5,46.0,2.5,10.7,46.5,46.29,33.84
2018,5,26,6,0,5.0,64.0,2.6,10.9,65.0,66.5,51.76
2018,5,26,6,15,4.0,69.0,2.55,11.25,70.0,67.7,53.03
2018,5,26,6,30,3.0,74.0,2.5,11.6,75.0,70.09,55.08
2018,5,26,6,45,1.5,73.5,2.45,11.9,74.0,66.92,52.18
2018,5,26,7,0,0.0,73.0,2.4,12.2,73.0,64.56,49.9
2018,5,26,7,15,0.0,65.0,2.3,12.5,65.0,57.45,43.63
2018,5,26,7,30,0.0,57.0,2.2,12.8,57.0,50.36,37.4
2018,5,26,7,45,0.0,57.0,2.1,13.1,57.0,50.38,37.24
2018,5,26,8,0,0.0,57.0,2.0,13.4,57.0,50.41,37.08
2018,5,26,8,15,0.0,65.0,1.95,13.75,65.0,57.54,42.87
2018,5,26,8,30,0.0,73.0,1.9,14.1,73.0,64.68,48.62
2018,5,26,8,45,0.0,83.5,1.8,14.4,83.5,74.06,56.18
2018,5,26,9,0,0.0,94.0,1.7,14.7,94.0,83.47,63.69
2018,5,26,9,15,1.0,113.5,1.65,15.05,114.5,102.43,78.98
2018,5,26,9,30,2.0,133.0,1.6,15.4,135.0,121.43,94.11
2018,5,26,9,45,3.5,150.0,1.55,15.7,153.0,138.58,107.62
2018,5,26,10,0,5.0,167.0,1.5,16.0,171.0,155.64,120.94
2018,5,26,10,15,7.0,187.5,1.5,16.3,193.5,176.31,137.02
2018,5,26,10,30,9.0,208.0,1.5,16.6,216.0,196.78,152.77
2018,5,26,10,45,10.0,216.5,1.5,16.9,225.5,204.97,158.79
2018,5,26,11,0,11.0,225.0,1.5,17.2,235.0,213.0,164.71
2018,5,26,11,15,18.5,268.0,1.6,17.4,285.5,265.08,204.87
2018,5,26,11,30,26.0,311.0,1.7,17.6,336.0,308.95,238.04
2018,5,26,11,45,64.5,381.0,1.8,17.8,443.0,402.1,308.43
2018,5,26,12,0,103.0,451.0,1.9,18.0,550.0,490.25,373.01
2018,5,26,12,15,130.0,460.0,2.05,18.1,584.5,512.37,389.23
2018,5,26,12,30,157.0,469.0,2.2,18.2,619.0,527.75,400.86
2018,5,26,12,45,267.0,430.5,2.35,18.3,682.5,557.53,424.73
2018,5,26,13,0,377.0,392.0,2.5,18.4,746.0,579.94,442.35
2018,5,26,13,15,608.5,274.0,2.65,18.45,833.0,599.18,458.96
2018,5,26,13,30,840.0,156.0,2.8,18.5,920.0,606.27,464.59
2018,5,26,13,45,861.0,141.0,2.9,18.5,906.0,564.39,431.01
2018,5,26,14,0,882.0,126.0,3.0,18.5,892.0,519.03,393.87
2018,5,26,14,15,874.0,125.0,3.15,18.45,862.0,468.74,351.97
2018,5,26,14,30,866.0,124.0,3.3,18.4,832.0,418.4,308.86
2018,5,26,14,45,854.0,123.0,3.4,18.3,795.5,366.95,264.03
2018,5,26,15,0,842.0,122.0,3.5,18.2,759.0,308.98,213.74
2018,5,26,15,15,816.0,124.0,3.5,18.2,713.0,257.95,169.67
2018,5,26,15,30,790.0,126.0,3.5,18.2,667.0,209.69,129.98
2018,5,26,15,45,751.0,128.0,3.65,17.8,614.5,155.52,90.69
2018,5,26,16,0,712.0,130.0,3.8,17.4,562.0,112.45,67.89
2018,5,26,16,15,720.0,117.5,3.85,17.05,523.5,72.68,57.64
2018,5,26,16,30,728.0,105.0,3.9,16.7,485.0,67.11,53.11
2018,5,26,16,45,697.5,101.0,3.95,16.35,435.0,66.57,52.91
2018,5,26,17,0,667.0,97.0,4.0,16.0,385.0,65.97,52.65
2018,5,26,17,15,626.0,91.0,4.0,15.5,334.0,63.73,50.96
2018,5,26,17,30,585.0,85.0,4.0,15.0,283.0,61.38,49.09
2018,5,26,17,45,527.5,78.0,4.0,14.5,234.0,58.0,46.23
2018,5,26,18,0,470.0,71.0,4.0,14.0,185.0,54.53,43.11
2018,5,26,18,15,387.5,61.5,3.95,13.5,141.0,46.67,35.88
2018,5,26,18,30,305.0,52.0,3.9,13.0,97.0,40.05,29.51
2018,5,26,18,45,200.0,37.5,3.8,12.5,62.5,29.26,18.77
2018,5,26,19,0,95.0,23.0,3.7,12.0,28.0,18.59,0.0
2018,5,26,19,15,47.5,11.5,3.65,11.75,14.0,10.46,0.0
2018,5,26,19,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,27,4,45,24.0,5.5,1.3,9.5,6.0,0.0,0.0
2018,5,27,5,0,48.0,11.0,1.3,9.7,12.0,35.4,0.0
2018,5,27,5,15,156.0,25.0,1.35,10.25,40.0,147.7,66.39
2018,5,27,5,30,264.0,39.0,1.4,10.8,68.0,248.26,198.21
2018,5,27,5,45,349.5,49.0,1.5,11.35,108.0,327.67,271.11
2018,5,27,6,0,435.0,59.0,1.6,11.9,148.0,415.16,346.17
2018,5,27,6,15,512.5,64.5,1.55,12.55,198.0,497.03,412.81
2018,5,27,6,30,590.0,70.0,1.5,13.2,248.0,583.02,478.24
2018,5,27,6,45,557.0,88.0,1.45,13.8,280.5,598.3,487.22
2018,5,27,7,0,524.0,106.0,1.4,14.4,313.0,609.05,492.59
2018,5,27,7,15,515.0,125.0,1.45,15.05,352.0,630.41,506.11
2018,5,27,7,30,506.0,144.0,1.5,15.7,391.0,657.16,523.13
2018,5,27,7,45,561.5,145.0,1.55,16.35,446.0,727.81,571.45
2018,5,27,8,0,617.0,146.0,1.6,17.0,501.0,791.56,613.06
2018,5,27,8,15,727.5,121.0,1.65,17.5,573.5,876.62,668.61
2018,5,27,8,30,838.0,96.0,1.7,18.0,646.0,946.99,712.48
2018,5,27,8,45,845.0,100.5,1.75,18.45,686.5,965.57,721.58
2018,5,27,9,0,852.0,105.0,1.8,18.9,727.0,981.18,729.37
2018,5,27,9,15,830.5,123.0,1.85,19.35,755.5,991.26,733.66
2018,5,27,9,30,809.0,141.0,1.9,19.8,784.0,986.77,728.62
2018,5,27,9,45,857.0,122.5,2.0,20.25,829.0,997.34,734.33
2018,5,27,10,0,905.0,104.0,2.1,20.7,874.0,1016.48,745.49
2018,5,27,10,15,910.5,105.0,2.15,21.05,900.0,1010.9,740.32
2018,5,27,10,30,916.0,106.0,2.2,21.4,926.0,1002.04,733.41
2018,5,27,10,45,920.5,106.5,2.25,21.75,946.0,988.43,723.58
2018,5,27,11,0,925.0,107.0,2.3,22.1,966.0,971.62,711.8
2018,5,27,11,15,927.0,108.0,2.35,22.3,978.5,949.88,697.29
2018,5,27,11,30,929.0,109.0,2.4,22.5,991.0,925.19,680.89
2018,5,27,11,45,929.5,108.5,2.5,22.75,995.5,895.04,661.16
2018,5,27,12,0,930.0,108.0,2.6,23.0,1000.0,862.37,639.64
2018,5,27,12,15,929.5,108.5,2.7,23.1,998.0,827.44,616.78
2018,5,27,12,30,929.0,109.0,2.8,23.2,996.0,790.35,592.21
2018,5,27,12,45,926.5,109.0,2.9,23.35,986.0,749.42,564.24
2018,5,27,13,0,924.0,109.0,3.0,23.5,976.0,706.81,532.99
2018,5,27,13,15,921.0,107.5,3.05,23.5,959.0,661.16,498.92
2018,5,27,13,30,918.0,106.0,3.1,23.5,942.0,614.24,463.02
2018,5,27,13,45,913.0,105.5,3.1,23.55,918.5,565.92,424.86
2018,5,27,14,0,908.0,105.0,3.1,23.6,895.0,516.84,385.1
2018,5,27,14,15,902.0,103.0,3.15,23.5,865.0,465.64,343.0
2018,5,27,14,30,896.0,101.0,3.2,23.4,835.0,414.18,299.55
2018,5,27,14,45,888.0,99.0,3.2,23.3,799.5,362.03,254.61
2018,5,27,15,0,880.0,97.0,3.2,23.2,764.0,310.23,209.48
2018,5,27,15,15,868.5,95.0,3.2,23.2,723.0,258.23,164.68
2018,5,27,15,30,857.0,93.0,3.2,23.2,682.0,207.32,122.76
2018,5,27,15,45,842.5,90.5,3.1,22.85,637.0,157.02,86.17
2018,5,27,16,0,828.0,88.0,3.0,22.5,592.0,108.48,59.58
2018,5,27,16,15,809.0,84.5,3.0,22.15,543.5,58.29,44.22
2018,5,27,16,30,790.0,81.0,3.0,21.8,495.0,57.35,43.68
2018,5,27,16,45,764.0,78.0,2.95,21.45,445.0,56.62,43.28
2018,5,27,17,0,738.0,75.0,2.9,21.1,395.0,55.85,42.84
2018,5,27,17,15,702.5,71.0,2.9,20.45,344.5,54.18,41.66
2018,5,27,17,30,667.0,67.0,2.9,19.8,294.0,47.88,36.38
2018,5,27,17,45,616.5,62.0,2.85,19.1,244.5,45.46,34.39
2018,5,27,18,0,566.0,57.0,2.8,18.4,195.0,42.98,32.24
2018,5,27,18,15,489.5,49.5,2.75,17.6,149.5,38.26,27.95
2018,5,27,18,30,413.0,42.0,2.7,16.8,104.0,33.42,23.35
2018,5,27,18,45,293.5,32.0,2.65,16.05,68.0,26.05,15.95
2018,5,27,19,0,174.0,22.0,2.6,15.3,32.0,17.41,0.0
2018,5,27,19,15,87.0,11.0,2.55,14.85,16.0,10.01,0.0
2018,5,27,19,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,28,4,45,45.0,6.0,1.25,11.1,7.0,0.0,0.0
2018,5,28,5,0,90.0,12.0,1.3,11.3,14.0,58.57,0.0
2018,5,28,5,15,218.5,23.0,1.35,11.8,43.5,181.35,88.01
2018,5,28,5,30,347.0,34.0,1.4,12.3,73.0,293.9,233.98
2018,5,28,5,45,436.5,41.5,1.5,12.8,115.5,377.19,309.97
2018,5,28,6,0,526.0,49.0,1.6,13.3,158.0,467.27,386.42
2018,5,28,6,15,585.0,54.0,1.5,13.95,206.0,537.3,441.35
2018,5,28,6,30,644.0,59.0,1.4,14.6,254.0,605.78,491.99
2018,5,28,6,45,684.5,63.5,1.3,15.25,305.0,666.24,533.85
2018,5,28,7,0,725.0,68.0,1.2,15.9,356.0,727.35,574.0
2018,5,28,7,15,754.0,71.5,1.2,16.75,406.5,777.29,605.11
2018,5,28,7,30,783.0,75.0,1.2,17.6,457.0,826.46,634.7
2018,5,28,7,45,804.5,78.0,1.15,18.4,506.5,866.89,656.85
2018,5,28,8,0,826.0,81.0,1.1,19.2,556.0,896.0,670.91
2018,5,28,8,15,842.5,83.5,1.15,19.9,603.0,927.09,687.97
2018,5,28,8,30,859.0,86.0,1.2,20.6,650.0,955.81,703.28
2018,5,28,8,45,872.5,87.5,1.2,21.25,693.0,977.76,713.44
2018,5,28,9,0,886.0,89.0,1.2,21.9,736.0,996.9,721.86
2018,5,28,9,15,893.5,92.0,1.3,22.5,774.0,1008.76,727.62
2018,5,28,9,30,901.0,95.0,1.4,23.1,812.0,1017.38,731.51
2018,5,28,9,45,905.5,98.0,1.45,23.65,844.0,1019.7,730.88
2018,5,28,10,0,910.0,101.0,1.5,24.2,876.0,1018.67,728.37
2018,5,28,10,15,916.0,102.5,1.6,24.65,903.0,1014.17,724.88
2018,5,28,10,30,922.0,104.0,1.7,25.1,930.0,1006.33,719.38
2018,5,28,10,45,926.5,104.5,1.8,25.55,950.0,992.71,710.32
2018,5,28,11,0,931.0,105.0,1.9,26.0,970.0,975.87,699.29
2018,5,28,11,15,934.0,105.0,1.95,26.25,983.0,954.04,685.08
2018,5,28,11,30,937.0,105.0,2.0,26.5,996.0,929.23,669.01
2018,5,28,11,45,938.0,105.5,2.1,26.75,1001.5,900.32,650.77
2018,5,28,12,0,939.0,106.0,2.2,27.0,1007.0,868.79,630.7
2018,5,28,12,15,938.5,105.5,2.3,27.1,1004.5,832.77,607.85
2018,5,28,12,30,938.0,105.0,2.4,27.2,1002.0,794.6,583.31
2018,5,28,12,45,935.5,105.0,2.45,27.3,992.0,753.44,555.98
2018,5,28,13,0,933.0,105.0,2.5,27.4,982.0,710.57,525.24
2018,5,28,13,15,929.5,104.5,2.6,27.4,965.0,665.14,492.39
2018,5,28,13,30,926.0,104.0,2.7,27.4,948.0,618.42,457.65
2018,5,28,13,45,920.5,104.0,2.8,27.35,924.5,569.94,420.65
2018,5,28,14,0,915.0,104.0,2.9,27.3,901.0,520.71,381.93
2018,5,28,14,15,908.0,102.5,2.9,27.2,870.5,469.17,340.23
2018,5,28,14,30,901.0,101.0,2.9,27.1,840.0,417.46,297.29
2018,5,28,14,45,892.0,99.5,2.95,27.0,804.0,365.14,253.06
2018,5,28,15,0,883.0,98.0,3.0,26.9,768.0,313.26,208.66
2018,5,28,15,15,871.0,96.0,3.0,26.9,726.5,261.02,164.35
2018,5,28,15,30,859.0,94.0,3.0,26.9,685.0,209.92,122.85
2018,5,28,15,45,844.0,91.5,3.0,26.4,640.0,159.47,86.57
2018,5,28,16,0,829.0,89.0,3.0,25.9,595.0,101.15,52.23
2018,5,28,16,15,810.0,86.0,3.0,25.5,546.5,59.26,44.4
2018,5,28,16,30,791.0,83.0,3.0,25.1,498.0,58.71,44.21
2018,5,28,16,45,766.0,79.0,2.95,24.65,448.0,57.31,43.27
2018,5,28,17,0,741.0,75.0,2.9,24.2,398.0,55.8,42.23
2018,5,28,17,15,706.5,71.0,2.8,23.45,347.5,54.15,41.09
2018,5,28,17,30,672.0,67.0,2.7,22.7,297.0,47.85,35.89
2018,5,28,17,45,623.0,62.0,2.65,21.95,247.5,45.43,33.94
2018,5,28,18,0,574.0,57.0,2.6,21.2,198.0,42.95,31.82
2018,5,28,18,15,499.0,50.0,2.55,20.3,152.5,38.64,27.97
2018,5,28,18,30,424.0,43.0,2.5,19.4,107.0,34.26,23.82
2018,5,28,18,45,305.5,33.0,2.45,18.5,70.5,26.92,16.57
2018,5,28,19,0,187.0,23.0,2.4,17.6,34.0,18.21,0.13
2018,5,28,19,15,93.5,11.5,2.45,17.1,17.0,10.46,0.0
2018,5,28,19,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,29,4,45,45.0,6.0,1.95,12.2,7.0,0.0,0.0
2018,5,29,5,0,90.0,12.0,2.1,12.3,14.0,58.61,0.0
2018,5,29,5,15,217.5,23.5,2.15,12.75,44.0,181.91,93.12
2018,5,29,5,30,345.0,35.0,2.2,13.2,74.0,293.78,234.45
2018,5,29,5,45,434.0,42.5,2.25,13.6,116.5,376.89,310.47
2018,5,29,6,0,523.0,50.0,2.3,14.0,159.0,466.61,387.16
2018,5,29,6,15,581.5,56.0,2.3,14.6,207.5,537.61,444.03
2018,5,29,6,30,640.0,62.0,2.3,15.2,256.0,611.67,500.45
2018,5,29,6,45,680.5,66.0,2.25,15.8,306.5,666.32,539.36
2018,5,29,7,0,721.0,70.0,2.2,16.4,357.0,726.71,580.88
2018,5,29,7,15,750.0,74.0,2.2,17.1,408.0,777.21,613.73
2018,5,29,7,30,779.0,78.0,2.2,17.8,459.0,826.93,645.04
2018,5,29,7,45,800.5,81.0,2.2,18.45,508.5,867.27,669.07
2018,5,29,8,0,822.0,84.0,2.2,19.1,558.0,905.86,691.46
2018,5,29,8,15,838.5,86.5,2.2,19.65,604.5,927.16,702.01
2018,5,29,8,30,855.0,89.0,2.2,20.2,651.0,955.78,717.58
2018,5,29,8,45,867.0,91.5,2.25,20.8,694.0,977.35,728.66
2018,5,29,9,0,879.0,94.0,2.3,21.4,737.0,996.06,737.92
2018,5,29,9,15,890.5,95.0,2.3,21.85,775.5,1009.52,743.7
2018,5,29,9,30,902.0,96.0,2.3,22.3,814.0,1019.88,747.59
2018,5,29,9,45,912.5,95.5,2.35,22.7,847.5,1024.34,748.52
2018,5,29,10,0,923.0,95.0,2.4,23.1,881.0,1025.54,747.54
2018,5,29,10,15,928.0,96.0,2.5,23.4,907.5,1019.58,742.92
2018,5,29,10,30,933.0,97.0,2.6,23.7,934.0,1010.28,736.3
2018,5,29,10,45,936.5,98.5,2.65,24.05,954.0,996.75,726.43
2018,5,29,11,0,940.0,100.0,2.7,24.4,974.0,979.96,714.57
2018,5,29,11,15,942.5,100.0,2.8,24.55,986.5,957.62,700.17
2018,5,29,11,30,945.0,100.0,2.9,24.7,999.0,932.31,683.8
2018,5,29,11,45,945.5,101.5,2.95,24.85,1005.0,903.82,664.92
2018,5,29,12,0,946.0,103.0,3.0,25.0,1011.0,872.68,644.22
2018,5,29,12,15,944.5,103.5,3.15,24.95,1008.5,836.62,621.2
2018,5,29,12,30,943.0,104.0,3.3,24.9,1006.0,798.42,596.42
2018,5,29,12,45,939.0,106.0,3.4,24.9,996.5,757.75,569.11
2018,5,29,13,0,935.0,108.0,3.5,24.9,987.0,715.42,538.24
2018,5,29,13,15,932.5,107.0,3.65,24.65,970.5,670.13,505.21
2018,5,29,13,30,930.0,106.0,3.8,24.4,954.0,623.48,470.15
2018,5,29,13,45,920.0,108.5,3.95,24.2,929.5,574.41,432.05
2018,5,29,14,0,910.0,111.0,4.1,24.0,905.0,524.95,392.49
2018,5,29,14,15,886.0,119.0,4.2,23.7,870.0,473.42,350.37
2018,5,29,14,30,862.0,127.0,4.3,23.4,835.0,423.16,308.23
2018,5,29,14,45,873.0,115.5,4.4,23.05,805.5,372.0,264.09
2018,5,29,15,0,884.0,104.0,4.5,22.7,776.0,319.32,217.87
2018,5,29,15,15,877.0,100.0,4.5,22.7,736.0,266.67,172.01
2018,5,29,15,30,870.0,96.0,4.5,22.7,696.0,214.68,128.59
2018,5,29,15,45,856.5,93.0,4.6,21.8,651.0,163.48,90.88
2018,5,29,16,0,843.0,90.0,4.7,20.9,606.0,113.94,62.76
2018,5,29,16,15,825.0,87.5,4.75,20.3,558.0,60.37,46.35
2018,5,29,16,30,807.0,85.0,4.8,19.7,510.0,60.22,46.53
2018,5,29,16,45,781.5,82.0,4.8,19.1,459.5,59.6,46.28
2018,5,29,17,0,756.0,79.0,4.8,18.5,409.0,58.95,45.99
2018,5,29,17,15,719.5,75.0,4.8,17.75,357.5,57.39,44.92
2018,5,29,17,30,683.0,71.0,4.8,17.0,306.0,50.85,39.42
2018,5,29,17,45,631.0,66.0,4.8,16.25,255.5,48.53,37.53
2018,5,29,18,0,579.0,61.0,4.8,15.5,205.0,46.18,35.48
2018,5,29,18,15,502.5,54.0,4.75,14.8,158.5,42.02,31.63
2018,5,29,18,30,426.0,47.0,4.7,14.1,112.0,37.81,27.5
2018,5,29,18,45,307.5,36.5,4.65,13.45,74.5,30.14,19.77
2018,5,29,19,0,189.0,26.0,4.6,12.8,37.0,20.6,2.58
2018,5,29,19,15,97.5,13.5,4.6,12.45,19.0,12.28,0.0
2018,5,29,19,30,6.0,1.0,4.6,12.1,1.0,0.0,0.0
2018,5,29,19,45,3.0,0.5,4.55,11.8,0.5,0.0,0.0
2018,5,29,20,0,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,4.45,11.35,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,4.4,11.05,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,4.35,10.85,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,4.25,10.7,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,4.1,10.35,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,4.05,10.2,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,4.0,10.05,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,3.95,9.7,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,4.05,9.35,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.4,9.25,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.5,9.2,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.55,9.25,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.6,9.3,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.65,9.3,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.7,9.3,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.8,9.4,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2018,5,30,4,45,1.0,2.5,4.95,9.55,2.5,0.0,0.0
2018,5,30,5,0,2.0,5.0,5.0,9.6,5.0,5.61,0.0
2018,5,30,5,15,1.0,11.5,5.1,9.8,11.5,10.68,0.42
2018,5,30,5,30,0.0,18.0,5.2,10.0,18.0,15.83,7.46
2018,5,30,5,45,0.0,28.0,5.25,10.2,28.0,24.66,15.44
2018,5,30,6,0,0.0,38.0,5.3,10.4,38.0,33.5,23.34
2018,5,30,6,15,0.0,53.5,5.35,10.6,53.5,47.25,35.38
2018,5,30,6,30,0.0,69.0,5.4,10.8,69.0,62.15,48.3
2018,5,30,6,45,5.5,93.0,5.45,11.0,95.0,90.75,73.02
2018,5,30,7,0,11.0,117.0,5.5,11.2,121.0,119.61,97.62
2018,5,30,7,15,30.0,152.0,5.5,11.4,166.0,185.54,153.63
2018,5,30,7,30,49.0,187.0,5.5,11.6,211.0,242.2,200.8
2018,5,30,7,45,83.5,216.0,5.5,11.8,262.0,306.07,253.71
2018,5,30,8,0,118.0,245.0,5.5,12.0,313.0,388.62,320.49
2018,5,30,8,15,136.0,269.5,5.5,12.15,354.0,432.49,354.68
2018,5,30,8,30,154.0,294.0,5.5,12.3,395.0,475.91,388.14
2018,5,30,8,45,254.5,299.5,5.5,12.45,480.0,597.38,484.59
2018,5,30,9,0,355.0,305.0,5.5,12.6,565.0,700.91,564.7
2018,5,30,9,15,458.5,283.5,5.5,12.9,637.5,795.19,635.94
2018,5,30,9,30,562.0,262.0,5.5,13.2,710.0,871.36,692.59
2018,5,30,9,45,390.0,326.5,5.5,13.5,643.5,760.28,602.95
2018,5,30,10,0,218.0,391.0,5.5,13.8,577.0,617.95,489.81
2018,5,30,10,15,196.5,413.0,5.55,14.15,584.5,611.86,483.54
2018,5,30,10,30,175.0,435.0,5.6,14.5,592.0,604.79,476.12
2018,5,30,10,45,287.5,422.5,5.6,14.9,687.0,702.22,550.99
2018,5,30,11,0,400.0,410.0,5.6,15.3,782.0,781.33,610.37
2018,5,30,11,15,388.0,419.5,5.65,15.5,784.5,762.46,594.89
2018,5,30,11,30,376.0,429.0,5.7,15.7,787.0,742.4,579.01
2018,5,30,11,45,356.0,435.0,5.7,15.9,775.5,711.31,554.73
2018,5,30,12,0,336.0,441.0,5.7,16.1,764.0,680.1,530.37
2018,5,30,12,15,368.0,432.0,5.8,16.1,785.0,676.93,528.69
2018,5,30,12,30,400.0,423.0,5.9,16.1,806.0,670.98,524.63
2018,5,30,12,45,437.5,408.0,5.95,16.1,823.0,659.1,515.96
2018,5,30,13,0,475.0,393.0,6.0,16.1,840.0,644.99,505.25
2018,5,30,13,15,622.5,302.0,6.05,16.0,877.0,632.95,497.8
2018,5,30,13,30,770.0,211.0,6.1,15.9,914.0,612.1,482.12
2018,5,30,13,45,824.5,173.0,6.1,15.75,908.5,572.66,449.7
2018,5,30,14,0,879.0,135.0,6.1,15.6,903.0,529.26,412.83
2018,5,30,14,15,877.0,131.5,6.15,15.45,875.0,479.98,370.07
2018,5,30,14,30,875.0,128.0,6.2,15.3,847.0,430.1,325.77
2018,5,30,14,45,865.5,125.5,6.2,15.1,811.0,378.05,279.04
2018,5,30,15,0,856.0,123.0,6.2,14.9,775.0,319.34,226.64
2018,5,30,15,15,843.0,120.0,6.2,14.9,733.0,266.79,179.51
2018,5,30,15,30,830.0,117.0,6.2,14.9,691.0,215.65,135.49
2018,5,30,15,45,812.0,115.5,6.2,14.35,646.0,166.61,98.01
2018,5,30,16,0,794.0,114.0,6.2,13.8,601.0,119.87,70.41
2018,5,30,16,15,768.5,112.0,6.2,13.5,552.0,77.05,62.29
2018,5,30,16,30,743.0,110.0,6.2,13.2,503.0,70.23,56.59
2018,5,30,16,45,708.5,107.0,6.15,12.85,451.5,70.5,57.11
2018,5,30,17,0,674.0,104.0,6.1,12.5,400.0,70.78,57.65
2018,5,30,17,15,626.5,100.0,6.05,12.1,348.0,70.26,57.47
2018,5,30,17,30,579.0,96.0,6.0,11.7,296.0,69.8,57.29
2018,5,30,17,45,493.5,89.5,5.9,11.3,240.5,65.38,53.46
2018,5,30,18,0,408.0,83.0,5.8,10.9,185.0,61.53,49.98
2018,5,30,18,15,307.5,67.5,5.65,10.6,134.5,50.75,40.03
2018,5,30,18,30,207.0,52.0,5.5,10.3,84.0,39.63,29.59
2018,5,30,18,45,134.5,38.5,5.35,10.0,56.5,30.75,20.7
2018,5,30,19,0,62.0,25.0,5.2,9.7,29.0,20.15,3.78
2018,5,30,19,15,31.5,13.0,5.2,9.65,15.0,11.82,0.0
2018,5,30,19,30,1.0,1.0,5.2,9.6,1.0,0.0,0.0
2018,5,30,19,45,0.5,0.5,5.15,9.5,0.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,5.1,9.4,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,5.05,9.45,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.9,9.55,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.9,9.6,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.9,9.6,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.9,9.6,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.95,9.65,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,5.0,9.7,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,5.0,9.75,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,5.0,9.8,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,5.0,9.8,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,5.0,9.8,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,5.0,9.8,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,5.0,9.8,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,5.0,9.8,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,5.0,9.8,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.95,9.75,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.9,9.7,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.85,9.65,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.8,9.6,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.75,9.6,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.7,9.6,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.65,9.55,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.55,9.45,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.4,9.35,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.3,9.35,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,5,31,4,45,9.0,5.5,4.3,9.45,5.5,0.0,0.0
2018,5,31,5,0,18.0,11.0,4.3,9.5,11.0,19.56,0.0
2018,5,31,5,15,97.5,27.5,4.35,9.65,37.5,109.39,59.53
2018,5,31,5,30,177.0,44.0,4.4,9.8,64.0,201.53,162.98
2018,5,31,5,45,272.5,57.5,4.45,10.0,106.0,286.81,241.27
2018,5,31,6,0,368.0,71.0,4.5,10.2,148.0,380.47,324.11
2018,5,31,6,15,423.5,80.5,4.5,10.45,192.0,446.03,380.99
2018,5,31,6,30,479.0,90.0,4.5,10.7,236.0,515.12,438.7
2018,5,31,6,45,545.0,96.0,4.5,11.0,291.0,598.4,504.81
2018,5,31,7,0,611.0,102.0,4.5,11.3,346.0,678.89,566.27
2018,5,31,7,15,633.5,109.5,4.5,11.65,392.5,724.75,598.96
2018,5,31,7,30,656.0,117.0,4.5,12.0,439.0,769.66,630.31
2018,5,31,7,45,706.5,115.5,4.45,12.35,495.0,828.42,671.03
2018,5,31,8,0,757.0,114.0,4.4,12.7,551.0,886.69,710.3
2018,5,31,8,15,779.5,116.0,4.35,13.05,598.5,916.13,727.82
2018,5,31,8,30,802.0,118.0,4.3,13.4,646.0,949.16,747.91
2018,5,31,8,45,821.0,118.0,4.3,13.8,689.5,973.97,762.22
2018,5,31,9,0,840.0,118.0,4.3,14.2,733.0,996.08,774.65
2018,5,31,9,15,847.5,122.0,4.35,14.45,770.5,1008.39,781.19
2018,5,31,9,30,855.0,126.0,4.4,14.7,808.0,1006.34,777.94
2018,5,31,9,45,872.5,123.5,4.4,15.0,844.0,1015.38,782.04
2018,5,31,10,0,890.0,121.0,4.4,15.3,880.0,1021.26,783.99
2018,5,31,10,15,891.0,125.0,4.45,15.45,905.0,1014.27,778.14
2018,5,31,10,30,892.0,129.0,4.5,15.6,930.0,1004.01,770.27
2018,5,31,10,45,903.0,126.0,4.6,15.75,952.0,993.27,762.64
2018,5,31,11,0,914.0,123.0,4.7,15.9,974.0,979.28,752.81
2018,5,31,11,15,916.5,124.5,4.7,16.0,987.5,958.53,737.67
2018,5,31,11,30,919.0,126.0,4.7,16.1,1001.0,934.82,720.57
2018,5,31,11,45,920.5,125.5,4.75,16.15,1006.5,905.65,700.16
2018,5,31,12,0,922.0,125.0,4.8,16.2,1012.0,873.97,677.93
2018,5,31,12,15,917.5,128.5,4.8,16.2,1009.5,838.58,652.77
2018,5,31,12,30,913.0,132.0,4.8,16.2,1007.0,801.26,626.13
2018,5,31,12,45,905.5,135.0,4.8,16.2,995.5,759.69,595.29
2018,5,31,13,0,898.0,138.0,4.8,16.2,984.0,716.82,562.02
2018,5,31,13,15,895.5,137.0,4.8,16.2,968.0,672.88,527.38
2018,5,31,13,30,893.0,136.0,4.8,16.2,952.0,627.68,491.0
2018,5,31,13,45,888.5,133.5,4.75,16.15,928.0,579.18,451.2
2018,5,31,14,0,884.0,131.0,4.7,16.1,904.0,529.94,409.88
2018,5,31,14,15,875.0,130.5,4.7,16.0,873.5,479.67,366.92
2018,5,31,14,30,866.0,130.0,4.7,15.9,843.0,429.44,322.98
2018,5,31,14,45,858.5,126.5,4.7,15.8,807.5,377.83,277.11
2018,5,31,15,0,851.0,123.0,4.7,15.7,772.0,319.39,225.41
2018,5,31,15,15,838.0,120.5,4.7,15.7,730.5,267.5,179.28
2018,5,31,15,30,825.0,118.0,4.7,15.7,689.0,217.01,136.09
2018,5,31,15,45,808.5,115.0,4.65,15.35,644.0,167.33,98.03
2018,5,31,16,0,792.0,112.0,4.6,15.0,599.0,119.79,69.45
2018,5,31,16,15,770.5,108.0,4.6,14.75,550.0,74.07,59.36
2018,5,31,16,30,749.0,104.0,4.6,14.5,501.0,66.2,52.76
2018,5,31,16,45,721.0,99.5,4.6,14.2,450.5,65.28,52.21
2018,5,31,17,0,693.0,95.0,4.6,13.9,400.0,64.26,51.56
2018,5,31,17,15,654.0,90.0,4.55,13.5,349.0,62.7,50.43
2018,5,31,17,30,615.0,85.0,4.5,13.1,298.0,61.07,49.18
2018,5,31,17,45,561.0,78.0,4.45,12.75,248.5,57.66,46.25
2018,5,31,18,0,507.0,71.0,4.4,12.4,199.0,54.14,43.08
2018,5,31,18,15,427.5,62.0,4.25,11.95,153.5,48.63,37.95
2018,5,31,18,30,348.0,53.0,4.1,11.5,108.0,40.76,30.48
2018,5,31,18,45,239.5,41.0,3.9,11.05,72.5,31.94,21.72
2018,5,31,19,0,131.0,29.0,3.7,10.6,37.0,22.91,6.24
2018,5,31,19,15,67.0,15.5,3.6,10.4,19.5,14.1,0.0
2018,5,31,19,30,3.0,2.0,3.5,10.2,2.0,0.0,0.0
2018,5,31,19,45,1.5,1.0,3.4,9.95,1.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.85,9.25,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.85,8.15,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,6,1,4,45,31.5,6.0,1.8,8.5,7.0,0.0,0.0
2018,6,1,5,0,63.0,12.0,1.8,8.7,14.0,44.36,0.0
2018,6,1,5,15,175.5,26.0,1.85,9.2,44.0,162.45,93.75
2018,6,1,5,30,288.0,40.0,1.9,9.7,74.0,263.95,213.93
2018,6,1,5,45,380.5,49.5,1.9,10.15,116.5,349.45,291.51
2018,6,1,6,0,473.0,59.0,1.9,10.6,159.0,442.61,371.32
2018,6,1,6,15,535.5,65.5,1.8,11.1,207.0,515.96,430.98
2018,6,1,6,30,598.0,72.0,1.7,11.6,255.0,592.42,489.32
2018,6,1,6,45,642.5,77.0,1.6,12.1,306.0,654.92,534.09
2018,6,1,7,0,687.0,82.0,1.5,12.6,357.0,718.45,577.55
2018,6,1,7,15,719.0,86.0,1.45,13.3,408.0,770.27,610.69
2018,6,1,7,30,751.0,90.0,1.4,14.0,459.0,817.01,639.12
2018,6,1,7,45,776.0,92.5,1.35,14.65,508.5,859.42,663.79
2018,6,1,8,0,801.0,95.0,1.3,15.3,558.0,900.24,686.69
2018,6,1,8,15,819.5,97.0,1.3,16.05,605.0,932.28,703.67
2018,6,1,8,30,838.0,99.0,1.3,16.8,652.0,961.99,718.96
2018,6,1,8,45,853.0,101.5,1.35,17.55,696.0,975.92,724.63
2018,6,1,9,0,868.0,104.0,1.4,18.3,740.0,997.4,735.46
2018,6,1,9,15,881.5,104.0,1.4,18.8,779.0,1011.6,741.37
2018,6,1,9,30,895.0,104.0,1.4,19.3,818.0,1022.78,745.52
2018,6,1,9,45,906.5,103.0,1.45,19.8,852.0,1027.69,746.67
2018,6,1,10,0,918.0,102.0,1.5,20.3,886.0,1029.36,745.97
2018,6,1,10,15,924.0,103.0,1.55,20.6,913.0,1024.4,741.8
2018,6,1,10,30,930.0,104.0,1.6,20.9,940.0,1016.11,735.71
2018,6,1,10,45,934.0,105.0,1.7,21.25,960.0,1002.57,727.0
2018,6,1,11,0,938.0,106.0,1.8,21.6,980.0,985.79,716.26
2018,6,1,11,15,940.5,106.0,1.85,21.9,992.5,963.52,701.51
2018,6,1,11,30,943.0,106.0,1.9,22.2,1005.0,938.28,684.9
2018,6,1,11,45,944.5,106.0,2.0,22.45,1010.5,909.35,666.53
2018,6,1,12,0,946.0,106.0,2.1,22.7,1016.0,877.79,646.27
2018,6,1,12,15,945.0,106.5,2.2,22.85,1014.0,842.22,623.39
2018,6,1,12,30,944.0,107.0,2.3,23.0,1012.0,804.5,598.81
2018,6,1,12,45,942.0,107.0,2.4,23.2,1002.5,763.65,571.67
2018,6,1,13,0,940.0,107.0,2.5,23.4,993.0,721.05,540.86
2018,6,1,13,15,936.5,105.5,2.6,23.4,975.5,674.71,507.02
2018,6,1,13,30,933.0,104.0,2.7,23.4,958.0,627.1,471.27
2018,6,1,13,45,928.5,103.0,2.8,23.45,934.5,578.26,433.42
2018,6,1,14,0,924.0,102.0,2.9,23.5,911.0,528.59,393.78
2018,6,1,14,15,917.0,101.5,3.0,23.45,881.0,477.57,352.09
2018,6,1,14,30,910.0,101.0,3.1,23.4,851.0,426.35,309.03
2018,6,1,14,45,901.5,99.0,3.2,23.3,815.0,373.54,263.85
2018,6,1,15,0,893.0,97.0,3.3,23.2,779.0,321.12,218.33
2018,6,1,15,15,881.5,95.0,3.3,23.2,737.5,268.61,172.94
2018,6,1,15,30,870.0,93.0,3.3,23.2,696.0,217.18,130.13
2018,6,1,15,45,855.5,90.5,3.45,22.8,651.0,166.32,92.16
2018,6,1,16,0,841.0,88.0,3.6,22.4,606.0,117.21,63.31
2018,6,1,16,15,821.5,85.5,3.65,21.95,557.5,60.08,45.75
2018,6,1,16,30,802.0,83.0,3.7,21.5,509.0,58.57,44.75
2018,6,1,16,45,777.5,79.5,3.7,21.1,459.0,57.53,44.1
2018,6,1,17,0,753.0,76.0,3.7,20.7,409.0,56.42,43.38
2018,6,1,17,15,719.0,72.0,3.7,20.0,358.0,54.78,42.23
2018,6,1,17,30,685.0,68.0,3.7,19.3,307.0,53.08,40.98
2018,6,1,17,45,636.0,63.0,3.65,18.65,257.0,46.02,34.94
2018,6,1,18,0,587.0,58.0,3.6,18.0,207.0,43.54,32.81
2018,6,1,18,15,514.5,51.5,3.5,17.15,161.0,39.68,29.31
2018,6,1,18,30,442.0,45.0,3.4,16.3,115.0,35.76,25.55
2018,6,1,18,45,330.5,35.0,3.25,15.45,77.5,28.47,18.44
2018,6,1,19,0,219.0,25.0,3.1,14.6,40.0,20.93,5.95
2018,6,1,19,15,115.0,13.5,3.05,14.15,21.0,12.28,0.0
2018,6,1,19,30,11.0,2.0,3.0,13.7,2.0,0.0,0.0
2018,6,1,19,45,5.5,1.0,2.95,13.25,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,6,2,4,45,52.0,6.5,1.45,11.05,8.0,0.0,0.0
2018,6,2,5,0,104.0,13.0,1.5,11.3,16.0,67.04,0.0
2018,6,2,5,15,237.5,24.5,1.55,11.9,47.5,196.67,115.94
2018,6,2,5,30,371.0,36.0,1.6,12.5,79.0,311.27,249.56
2018,6,2,5,45,458.5,43.0,1.65,13.05,122.0,394.02,324.07
2018,6,2,6,0,546.0,50.0,1.7,13.6,165.0,483.1,399.03
2018,6,2,6,15,603.0,55.5,1.65,14.25,214.0,553.21,453.93
2018,6,2,6,30,660.0,61.0,1.6,14.9,263.0,621.39,504.42
2018,6,2,6,45,699.5,64.5,1.5,15.55,313.5,680.39,545.13
2018,6,2,7,0,739.0,68.0,1.4,16.2,364.0,739.88,584.14
2018,6,2,7,15,767.0,71.5,1.4,17.05,415.0,789.38,614.95
2018,6,2,7,30,795.0,75.0,1.4,17.9,466.0,838.04,644.21
2018,6,2,7,45,816.5,77.5,1.4,18.75,515.5,878.17,666.78
2018,6,2,8,0,838.0,80.0,1.4,19.6,565.0,907.0,681.37
2018,6,2,8,15,854.0,82.5,1.45,20.35,612.0,937.93,698.19
2018,6,2,8,30,870.0,85.0,1.5,21.1,659.0,966.46,713.22
2018,6,2,8,45,882.5,87.0,1.5,21.9,702.0,988.29,722.94
2018,6,2,9,0,895.0,89.0,1.5,22.7,745.0,1007.24,730.86
2018,6,2,9,15,900.0,93.0,1.55,23.3,782.5,1017.92,734.94
2018,6,2,9,30,905.0,97.0,1.6,23.9,820.0,1025.31,737.13
2018,6,2,9,45,906.5,103.0,1.65,24.55,852.0,1028.02,736.41
2018,6,2,10,0,908.0,109.0,1.7,25.2,884.0,1027.27,733.69
2018,6,2,10,15,914.0,109.5,1.7,25.7,910.5,1021.78,727.9
2018,6,2,10,30,920.0,110.0,1.7,26.2,937.0,1013.01,720.27
2018,6,2,10,45,924.5,111.0,1.7,26.65,957.5,1000.02,710.33
2018,6,2,11,0,929.0,112.0,1.7,27.1,978.0,983.81,698.56
2018,6,2,11,15,932.0,112.5,1.7,27.45,991.5,962.59,684.06
2018,6,2,11,30,935.0,113.0,1.7,27.8,1005.0,938.39,667.81
2018,6,2,11,45,936.5,113.0,1.7,28.1,1010.5,909.59,648.85
2018,6,2,12,0,938.0,113.0,1.7,28.4,1016.0,878.19,628.27
2018,6,2,12,15,939.5,111.5,1.75,28.55,1014.5,843.06,606.12
2018,6,2,12,30,941.0,110.0,1.8,28.7,1013.0,805.69,582.33
2018,6,2,12,45,941.5,108.0,1.8,28.9,1004.0,765.09,555.67
2018,6,2,13,0,942.0,106.0,1.8,29.1,995.0,722.59,525.57
2018,6,2,13,15,939.0,105.5,1.9,29.1,978.5,677.34,493.91
2018,6,2,13,30,936.0,105.0,2.0,29.1,962.0,630.76,460.29
2018,6,2,13,45,931.0,104.5,2.05,29.1,938.5,581.94,423.76
2018,6,2,14,0,926.0,104.0,2.1,29.1,915.0,532.32,385.52
2018,6,2,14,15,912.0,106.5,2.2,28.95,882.5,480.46,344.89
2018,6,2,14,30,898.0,109.0,2.3,28.8,850.0,429.02,303.36
2018,6,2,14,45,893.0,105.0,2.35,28.65,815.0,376.49,259.76
2018,6,2,15,0,888.0,101.0,2.4,28.5,780.0,324.02,215.48
2018,6,2,15,15,877.0,98.5,2.4,28.5,739.0,271.51,171.31
2018,6,2,15,30,866.0,96.0,2.4,28.5,698.0,220.04,129.48
2018,6,2,15,45,851.0,93.5,2.55,27.95,652.5,169.32,92.47
2018,6,2,16,0,836.0,91.0,2.7,27.4,607.0,110.78,56.51
2018,6,2,16,15,818.0,88.0,2.7,26.95,559.0,63.24,47.41
2018,6,2,16,30,800.0,85.0,2.7,26.5,511.0,59.91,44.91
2018,6,2,16,45,776.5,81.0,2.7,26.0,461.0,58.57,44.05
2018,6,2,17,0,753.0,77.0,2.7,25.5,411.0,57.12,43.09
2018,6,2,17,15,718.5,72.5,2.6,24.6,359.5,55.11,41.68
2018,6,2,17,30,684.0,68.0,2.5,23.7,308.0,53.01,40.16
2018,6,2,17,45,635.0,63.0,2.35,22.75,258.0,45.95,34.28
2018,6,2,18,0,586.0,58.0,2.2,21.8,208.0,43.47,32.22
2018,6,2,18,15,513.5,51.5,2.15,20.85,162.0,39.6,28.8
2018,6,2,18,30,441.0,45.0,2.1,19.9,116.0,35.68,25.11
2018,6,2,18,45,330.0,35.5,2.05,18.9,78.5,28.85,18.53
2018,6,2,19,0,219.0,26.0,2.0,17.9,41.0,21.82,7.09
2018,6,2,19,15,115.5,14.0,2.05,17.4,21.5,12.73,0.0
2018,6,2,19,30,12.0,2.0,2.1,16.9,2.0,0.0,0.0
2018,6,2,19,45,6.0,1.0,2.15,16.4,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,6,3,4,45,48.0,6.5,2.0,12.3,8.0,0.0,0.0
2018,6,3,5,0,96.0,13.0,2.1,12.5,16.0,62.8,0.0
2018,6,3,5,15,224.5,24.5,2.1,12.9,47.0,189.62,113.65
2018,6,3,5,30,353.0,36.0,2.1,13.3,78.0,300.1,240.82
2018,6,3,5,45,441.5,44.0,2.1,13.7,121.0,383.96,316.29
2018,6,3,6,0,530.0,52.0,2.1,14.1,164.0,474.44,392.92
