Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,6,15,588.0,57.0,2.05,14.7,212.5,544.09,448.03
2018,6,3,6,30,646.0,62.0,2.0,15.3,261.0,616.66,502.54
2018,6,3,6,45,686.0,67.0,1.95,15.9,312.0,672.53,541.89
2018,6,3,7,0,726.0,72.0,1.9,16.5,363.0,733.99,583.67
2018,6,3,7,15,755.0,75.5,1.9,17.15,414.0,784.05,615.9
2018,6,3,7,30,784.0,79.0,1.9,17.8,465.0,833.32,646.64
2018,6,3,7,45,805.5,81.5,1.9,18.5,514.0,873.2,669.92
2018,6,3,8,0,827.0,84.0,1.9,19.2,563.0,911.33,691.59
2018,6,3,8,15,843.0,86.5,1.9,19.8,609.5,932.33,701.65
2018,6,3,8,30,859.0,89.0,1.9,20.4,656.0,960.65,716.68
2018,6,3,8,45,871.5,91.0,1.9,21.0,699.0,982.3,727.12
2018,6,3,9,0,884.0,93.0,1.9,21.6,742.0,1001.12,735.75
2018,6,3,9,15,893.5,95.5,1.95,22.1,780.5,1014.5,741.86
2018,6,3,9,30,903.0,98.0,2.0,22.6,819.0,1024.7,746.07
2018,6,3,9,45,910.0,99.5,2.0,23.1,852.0,1028.02,745.39
2018,6,3,10,0,917.0,101.0,2.0,23.6,885.0,1028.04,742.83
2018,6,3,10,15,923.0,102.0,2.05,24.0,911.5,1023.21,738.29
2018,6,3,10,30,929.0,103.0,2.1,24.4,938.0,1015.05,731.81
2018,6,3,10,45,854.0,152.5,2.15,24.8,933.5,973.41,704.06
2018,6,3,11,0,779.0,202.0,2.2,25.2,929.0,940.54,682.2
2018,6,3,11,15,805.0,190.0,2.3,25.45,950.0,929.73,675.41
2018,6,3,11,30,831.0,178.0,2.4,25.7,971.0,915.33,666.08
2018,6,3,11,45,880.0,147.0,2.45,25.95,991.0,891.95,650.48
2018,6,3,12,0,929.0,116.0,2.5,26.2,1011.0,874.19,638.66
2018,6,3,12,15,895.5,137.0,2.6,26.2,998.5,830.81,610.71
2018,6,3,12,30,862.0,158.0,2.7,26.2,986.0,786.52,581.96
2018,6,3,12,45,845.5,167.5,2.8,26.2,973.0,749.48,555.89
2018,6,3,13,0,829.0,177.0,2.9,26.2,960.0,706.91,525.41
2018,6,3,13,15,756.5,218.0,3.0,26.05,923.0,653.52,486.21
2018,6,3,13,30,684.0,259.0,3.1,25.9,886.0,603.71,449.03
2018,6,3,13,45,694.0,247.0,3.2,25.75,869.0,561.98,417.79
2018,6,3,14,0,704.0,235.0,3.3,25.6,852.0,518.85,384.46
2018,6,3,14,15,696.5,228.0,3.35,25.4,821.0,470.53,346.36
2018,6,3,14,30,689.0,221.0,3.4,25.2,790.0,422.66,307.65
2018,6,3,14,45,740.5,183.5,3.5,24.95,771.0,372.68,265.47
2018,6,3,15,0,792.0,146.0,3.6,24.7,752.0,324.09,222.75
2018,6,3,15,15,813.0,127.5,3.6,24.7,720.5,271.14,176.75
2018,6,3,15,30,834.0,109.0,3.6,24.7,689.0,216.31,130.34
2018,6,3,15,45,836.0,100.0,3.65,24.05,649.0,164.22,90.59
2018,6,3,16,0,838.0,91.0,3.7,23.4,609.0,122.0,65.99
2018,6,3,16,15,807.0,89.0,3.7,22.9,555.5,65.24,49.93
2018,6,3,16,30,776.0,87.0,3.7,22.4,502.0,61.04,46.67
2018,6,3,16,45,768.0,81.0,3.7,21.9,457.5,58.44,44.71
2018,6,3,17,0,760.0,75.0,3.7,21.4,413.0,55.6,42.53
2018,6,3,17,15,729.5,71.0,3.7,20.65,363.0,53.94,41.38
2018,6,3,17,30,699.0,67.0,3.7,19.9,313.0,52.22,40.12
2018,6,3,17,45,652.0,61.5,3.65,19.2,262.5,44.83,33.83
2018,6,3,18,0,605.0,56.0,3.6,18.5,212.0,41.89,31.29
2018,6,3,18,15,536.0,50.0,3.55,17.7,166.0,38.36,28.11
2018,6,3,18,30,467.0,44.0,3.5,16.9,120.0,34.79,24.68
2018,6,3,18,45,357.5,35.5,3.45,16.15,82.0,28.83,18.8
2018,6,3,19,0,248.0,27.0,3.4,15.4,44.0,22.75,8.46
2018,6,3,19,15,131.5,14.5,3.4,14.95,23.0,13.19,0.0
2018,6,3,19,30,15.0,2.0,3.4,14.5,2.0,0.0,0.0
2018,6,3,19,45,7.5,1.0,3.45,14.05,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,3.45,11.4,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,3.5,11.05,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,4,4,45,56.0,7.0,3.7,11.15,8.5,0.0,0.0
2018,6,4,5,0,112.0,14.0,3.8,11.3,17.0,72.22,0.0
2018,6,4,5,15,249.0,24.5,3.9,11.7,49.0,204.17,125.73
2018,6,4,5,30,386.0,35.0,4.0,12.1,81.0,319.59,259.27
2018,6,4,5,45,473.5,42.0,4.1,12.5,124.5,402.71,335.86
2018,6,4,6,0,561.0,49.0,4.2,12.9,168.0,492.33,413.49
2018,6,4,6,15,616.5,54.0,4.25,13.5,217.0,561.16,469.76
2018,6,4,6,30,672.0,59.0,4.3,14.1,266.0,628.36,522.19
2018,6,4,6,45,710.5,63.0,4.35,14.7,317.0,687.52,566.19
2018,6,4,7,0,749.0,67.0,4.4,15.3,368.0,747.14,608.94
2018,6,4,7,15,776.5,70.5,4.45,15.8,419.0,796.51,642.91
2018,6,4,7,30,804.0,74.0,4.5,16.3,470.0,845.0,675.43
2018,6,4,7,45,825.0,77.0,4.5,16.85,520.0,876.21,694.22
2018,6,4,8,0,846.0,80.0,4.5,17.4,570.0,914.8,718.1
2018,6,4,8,15,862.0,82.5,4.5,17.8,617.5,945.91,736.68
2018,6,4,8,30,878.0,85.0,4.5,18.2,665.0,974.61,753.43
2018,6,4,8,45,890.5,87.0,4.5,18.6,708.5,996.57,765.41
2018,6,4,9,0,903.0,89.0,4.5,19.0,752.0,1015.65,775.43
2018,6,4,9,15,903.0,95.5,4.55,19.2,788.0,1024.27,779.44
2018,6,4,9,30,903.0,102.0,4.6,19.4,824.0,1029.43,781.3
2018,6,4,9,45,910.0,104.0,4.6,19.6,857.0,1033.25,781.95
2018,6,4,10,0,917.0,106.0,4.6,19.8,890.0,1033.75,780.5
2018,6,4,10,15,923.5,107.0,4.65,19.85,917.5,1029.34,776.82
2018,6,4,10,30,930.0,108.0,4.7,19.9,945.0,1021.59,771.03
2018,6,4,10,45,935.5,108.5,4.75,19.95,966.0,1009.04,762.1
2018,6,4,11,0,941.0,109.0,4.8,20.0,987.0,993.22,751.06
2018,6,4,11,15,944.0,109.5,4.9,19.95,1000.5,971.89,737.0
2018,6,4,11,30,947.0,110.0,5.0,19.9,1014.0,947.55,720.85
2018,6,4,11,45,948.5,110.0,5.05,19.85,1020.0,918.57,701.08
2018,6,4,12,0,950.0,110.0,5.1,19.8,1026.0,886.96,679.4
2018,6,4,12,15,949.5,110.0,5.15,19.7,1024.0,851.3,654.88
2018,6,4,12,30,949.0,110.0,5.2,19.6,1022.0,813.46,628.64
2018,6,4,12,45,912.0,132.5,5.3,19.5,1002.0,765.96,594.76
2018,6,4,13,0,875.0,155.0,5.4,19.4,982.0,718.38,558.36
2018,6,4,13,15,869.0,155.0,5.4,19.3,964.5,674.01,523.88
2018,6,4,13,30,863.0,155.0,5.4,19.2,947.0,628.46,487.74
2018,6,4,13,45,845.0,159.5,5.4,19.15,918.5,578.41,447.26
2018,6,4,14,0,827.0,164.0,5.4,19.1,890.0,528.93,406.37
2018,6,4,14,15,835.0,153.5,5.4,18.95,865.0,480.13,365.17
2018,6,4,14,30,843.0,143.0,5.4,18.8,840.0,429.99,321.76
2018,6,4,14,45,776.0,164.0,5.4,18.65,784.5,377.4,276.94
2018,6,4,15,0,709.0,185.0,5.4,18.5,729.0,323.83,231.83
2018,6,4,15,15,769.0,149.0,5.4,18.5,710.0,278.37,189.37
2018,6,4,15,30,829.0,113.0,5.4,18.5,691.0,219.68,136.99
2018,6,4,15,45,840.5,102.0,5.4,17.95,655.0,167.58,95.45
2018,6,4,16,0,852.0,91.0,5.4,17.4,619.0,124.41,68.76
2018,6,4,16,15,801.5,96.0,5.4,17.0,561.0,71.41,56.51
2018,6,4,16,30,751.0,101.0,5.4,16.6,503.0,70.89,56.37
2018,6,4,16,45,643.0,111.0,5.35,16.2,431.5,72.28,57.88
2018,6,4,17,0,535.0,121.0,5.3,15.8,360.0,81.98,66.68
2018,6,4,17,15,579.0,98.5,5.25,15.3,328.0,68.26,54.94
2018,6,4,17,30,623.0,76.0,5.2,14.8,296.0,53.84,42.41
2018,6,4,17,45,549.0,72.5,5.15,14.35,244.0,52.8,41.62
2018,6,4,18,0,475.0,69.0,5.1,13.9,192.0,51.9,40.84
2018,6,4,18,15,436.5,58.5,5.0,13.4,152.5,45.18,34.7
2018,6,4,18,30,398.0,48.0,4.9,12.9,113.0,38.08,28.03
2018,6,4,18,45,313.0,38.5,4.75,12.45,79.0,31.46,21.43
2018,6,4,19,0,228.0,29.0,4.6,12.0,45.0,22.93,9.37
2018,6,4,19,15,120.5,15.5,4.55,11.7,23.5,14.1,0.0
2018,6,4,19,30,13.0,2.0,4.5,11.4,2.0,0.0,0.0
2018,6,4,19,45,6.5,1.0,4.45,11.15,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.35,10.75,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.25,10.45,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.15,10.25,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.05,10.1,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.95,9.95,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.85,9.85,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.8,9.75,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.75,9.6,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.7,9.45,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.7,9.35,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.75,9.25,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.8,9.15,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.75,9.05,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.65,8.95,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.7,9.05,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,6,5,4,45,33.0,7.0,3.85,9.35,8.0,0.0,0.0
2018,6,5,5,0,66.0,14.0,3.9,9.5,16.0,47.79,0.0
2018,6,5,5,15,179.5,28.5,4.0,9.85,47.0,169.99,106.05
2018,6,5,5,30,293.0,43.0,4.1,10.2,78.0,271.32,221.5
2018,6,5,5,45,384.0,53.0,4.15,10.55,121.0,355.31,298.69
2018,6,5,6,0,475.0,63.0,4.2,10.9,164.0,448.5,380.15
2018,6,5,6,15,536.0,70.0,4.2,11.3,212.5,521.79,441.93
2018,6,5,6,30,597.0,77.0,4.2,11.7,261.0,597.95,502.59
2018,6,5,6,45,639.5,83.0,4.15,12.1,312.0,660.25,549.71
2018,6,5,7,0,682.0,89.0,4.1,12.5,363.0,723.41,595.82
2018,6,5,7,15,715.0,93.0,4.05,12.9,414.5,776.08,632.55
2018,6,5,7,30,748.0,97.0,4.0,13.3,466.0,828.28,667.94
2018,6,5,7,45,772.5,100.5,3.9,13.7,516.0,866.11,691.69
2018,6,5,8,0,797.0,104.0,3.8,14.1,566.0,907.71,717.74
2018,6,5,8,15,816.5,106.0,3.75,14.5,613.5,940.75,737.47
2018,6,5,8,30,836.0,108.0,3.7,14.9,661.0,971.47,755.37
2018,6,5,8,45,851.0,110.0,3.6,15.3,704.5,995.18,767.88
2018,6,5,9,0,866.0,112.0,3.5,15.7,748.0,1005.28,770.97
2018,6,5,9,15,882.5,110.5,3.45,16.0,788.0,1020.83,778.66
2018,6,5,9,30,899.0,109.0,3.4,16.3,828.0,1033.41,784.33
2018,6,5,9,45,914.5,106.5,3.35,16.65,863.5,1040.77,786.44
2018,6,5,10,0,930.0,104.0,3.3,17.0,899.0,1044.89,786.52
2018,6,5,10,15,898.0,127.5,3.3,17.25,914.5,1025.71,771.88
2018,6,5,10,30,866.0,151.0,3.3,17.5,930.0,1002.46,754.85
2018,6,5,10,45,803.5,194.0,3.35,17.7,929.5,977.94,737.6
2018,6,5,11,0,741.0,237.0,3.4,17.9,929.0,947.15,716.12
2018,6,5,11,15,774.0,219.0,3.45,18.0,950.5,936.33,708.62
2018,6,5,11,30,807.0,201.0,3.5,18.1,972.0,916.3,694.71
2018,6,5,11,45,869.0,162.5,3.55,18.2,997.0,897.05,681.44
2018,6,5,12,0,931.0,124.0,3.6,18.3,1022.0,884.3,672.7
2018,6,5,12,15,934.0,121.5,3.7,18.3,1021.0,849.72,649.24
2018,6,5,12,30,937.0,119.0,3.8,18.3,1020.0,812.85,624.13
2018,6,5,12,45,931.0,121.5,3.9,18.25,1009.5,771.5,595.45
2018,6,5,13,0,925.0,124.0,4.0,18.2,999.0,728.67,563.46
2018,6,5,13,15,923.0,123.0,4.05,18.1,983.0,684.33,529.61
2018,6,5,13,30,921.0,122.0,4.1,18.0,967.0,638.6,493.86
2018,6,5,13,45,888.0,136.0,4.2,17.85,934.0,586.35,452.31
2018,6,5,14,0,855.0,150.0,4.3,17.7,901.0,532.79,409.01
2018,6,5,14,15,873.5,134.0,4.3,17.5,879.0,487.59,370.65
2018,6,5,14,30,892.0,118.0,4.3,17.3,857.0,437.08,326.9
2018,6,5,14,45,890.0,112.5,4.35,17.15,823.0,384.83,280.89
2018,6,5,15,0,888.0,107.0,4.4,17.0,789.0,332.35,233.96
2018,6,5,15,15,882.5,102.5,4.4,17.0,749.5,279.72,186.94
2018,6,5,15,30,877.0,98.0,4.4,17.0,710.0,227.58,141.85
2018,6,5,15,45,863.0,95.5,4.4,16.5,665.0,176.42,101.96
2018,6,5,16,0,849.0,93.0,4.4,16.0,620.0,117.4,62.94
2018,6,5,16,15,831.0,89.5,4.35,15.7,571.5,68.85,54.56
2018,6,5,16,30,813.0,86.0,4.3,15.4,523.0,60.57,47.62
2018,6,5,16,45,788.0,82.5,4.3,15.05,472.0,59.6,47.02
2018,6,5,17,0,763.0,79.0,4.3,14.7,421.0,58.56,46.34
2018,6,5,17,15,728.0,75.0,4.3,14.3,369.0,56.99,45.18
2018,6,5,17,30,693.0,71.0,4.3,13.9,317.0,50.48,39.58
2018,6,5,17,45,643.0,66.0,4.25,13.5,266.5,48.14,37.61
2018,6,5,18,0,593.0,61.0,4.2,13.1,216.0,45.75,35.48
2018,6,5,18,15,520.0,54.5,4.1,12.65,169.0,41.97,31.97
2018,6,5,18,30,447.0,48.0,4.0,12.2,122.0,38.15,28.21
2018,6,5,18,45,336.0,38.0,3.85,11.75,83.5,30.95,21.12
2018,6,5,19,0,225.0,28.0,3.7,11.3,45.0,22.1,9.39
2018,6,5,19,15,119.0,15.0,3.7,11.05,23.5,13.64,0.0
2018,6,5,19,30,13.0,2.0,3.7,10.8,2.0,0.0,0.0
2018,6,5,19,45,6.5,1.0,3.65,10.55,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.55,9.95,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.45,9.7,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.35,9.55,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.3,9.45,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.3,9.35,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.25,9.25,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.25,9.15,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.3,9.15,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.35,9.2,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.4,9.25,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.35,9.35,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.25,9.45,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,6,6,4,45,20.0,6.5,3.35,9.9,7.0,0.0,0.0
2018,6,6,5,0,40.0,13.0,3.4,10.0,14.0,33.07,0.0
2018,6,6,5,15,124.0,26.5,3.5,10.25,39.5,134.57,83.68
2018,6,6,5,30,208.0,40.0,3.6,10.5,65.0,213.43,173.45
2018,6,6,5,45,245.0,55.0,3.65,10.75,97.5,264.21,221.46
2018,6,6,6,0,282.0,70.0,3.7,11.0,130.0,317.81,269.54
2018,6,6,6,15,330.0,82.5,3.7,11.25,171.0,378.61,322.1
2018,6,6,6,30,378.0,95.0,3.7,11.5,212.0,442.37,375.29
2018,6,6,6,45,416.0,108.0,3.75,11.8,258.0,501.04,422.45
2018,6,6,7,0,454.0,121.0,3.8,12.1,304.0,560.99,469.2
2018,6,6,7,15,455.5,139.5,3.8,12.4,344.0,596.48,494.62
2018,6,6,7,30,457.0,158.0,3.8,12.7,384.0,630.18,518.15
2018,6,6,7,45,523.5,158.5,3.85,13.0,442.5,700.9,571.24
2018,6,6,8,0,590.0,159.0,3.9,13.3,501.0,781.48,629.06
2018,6,6,8,15,666.0,148.0,3.9,13.65,564.5,850.83,676.79
2018,6,6,8,30,742.0,137.0,3.9,14.0,628.0,919.21,722.8
2018,6,6,8,45,655.5,182.0,3.9,14.35,636.5,890.14,698.74
2018,6,6,9,0,569.0,227.0,3.9,14.7,645.0,847.16,664.7
2018,6,6,9,15,606.0,226.5,3.95,15.0,692.5,888.62,693.26
2018,6,6,9,30,643.0,226.0,4.0,15.3,740.0,921.66,714.99
2018,6,6,9,45,701.0,209.5,4.05,15.6,791.0,956.16,737.22
2018,6,6,10,0,759.0,193.0,4.1,15.9,842.0,987.11,756.84
2018,6,6,10,15,762.5,199.0,4.2,16.1,868.5,984.52,753.87
2018,6,6,10,30,766.0,205.0,4.3,16.3,895.0,978.81,749.13
2018,6,6,10,45,814.5,179.0,4.35,16.5,927.0,974.38,745.21
2018,6,6,11,0,863.0,153.0,4.4,16.7,959.0,962.95,736.63
2018,6,6,11,15,873.0,149.5,4.5,16.8,974.5,945.32,724.57
2018,6,6,11,30,883.0,146.0,4.6,16.9,990.0,924.7,710.47
2018,6,6,11,45,891.5,142.0,4.7,17.0,998.0,899.45,693.09
2018,6,6,12,0,900.0,138.0,4.8,17.1,1006.0,871.47,673.73
2018,6,6,12,15,894.0,141.5,4.85,17.15,1002.5,835.65,648.49
2018,6,6,12,30,888.0,145.0,4.9,17.2,999.0,798.09,621.87
2018,6,6,12,45,878.0,150.0,4.95,17.25,987.5,757.32,591.58
2018,6,6,13,0,868.0,155.0,5.0,17.3,976.0,715.46,559.26
2018,6,6,13,15,864.0,154.0,5.0,17.25,959.5,672.0,525.27
2018,6,6,13,30,860.0,153.0,5.0,17.2,943.0,627.47,489.73
2018,6,6,13,45,854.5,151.0,5.0,17.15,919.5,578.91,450.36
2018,6,6,14,0,849.0,149.0,5.0,17.1,896.0,530.18,409.89
2018,6,6,14,15,840.5,148.0,5.0,16.9,866.5,480.57,367.96
2018,6,6,14,30,832.0,147.0,5.0,16.7,837.0,431.12,325.13
2018,6,6,14,45,821.5,144.0,5.05,16.55,801.0,379.84,280.08
2018,6,6,15,0,811.0,141.0,5.1,16.4,765.0,329.34,235.12
2018,6,6,15,15,797.0,138.5,5.1,16.4,724.5,279.37,190.76
2018,6,6,15,30,783.0,136.0,5.1,16.4,684.0,230.92,149.12
2018,6,6,15,45,764.5,133.0,5.1,15.9,639.0,183.26,111.99
2018,6,6,16,0,746.0,130.0,5.1,15.4,594.0,129.66,76.33
2018,6,6,16,15,720.5,127.0,5.1,15.05,546.0,86.02,60.18
2018,6,6,16,30,695.0,124.0,5.1,14.7,498.0,78.65,63.56
2018,6,6,16,45,662.5,119.0,5.1,14.3,447.5,77.97,63.3
2018,6,6,17,0,630.0,114.0,5.1,13.9,397.0,77.2,62.95
2018,6,6,17,15,587.0,108.0,5.05,13.5,346.5,75.51,61.75
2018,6,6,17,30,544.0,102.0,5.0,13.1,296.0,73.72,60.43
2018,6,6,17,45,487.0,94.0,4.9,12.65,247.5,68.25,55.73
2018,6,6,18,0,430.0,86.0,4.8,12.2,199.0,63.52,51.54
2018,6,6,18,15,353.0,74.5,4.65,11.9,154.0,55.91,44.53
2018,6,6,18,30,276.0,63.0,4.5,11.6,109.0,48.06,37.07
2018,6,6,18,45,184.0,47.0,4.4,11.25,73.5,37.15,26.57
2018,6,6,19,0,92.0,31.0,4.3,10.9,38.0,24.77,11.71
2018,6,6,19,15,48.0,17.0,4.25,10.8,20.5,15.46,0.0
2018,6,6,19,30,4.0,3.0,4.2,10.7,3.0,0.0,0.0
2018,6,6,19,45,2.0,1.5,4.15,10.6,1.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.1,10.45,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.1,10.35,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.1,10.25,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.05,10.2,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.95,10.15,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.85,10.1,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.75,10.05,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.7,9.95,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.7,9.85,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.65,9.7,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.6,9.55,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.55,9.45,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.5,9.35,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.55,9.4,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,6,7,4,45,14.0,6.0,3.65,9.6,6.5,0.0,0.0
2018,6,7,5,0,28.0,12.0,3.7,9.7,13.0,25.79,0.0
2018,6,7,5,15,105.0,30.0,3.8,10.0,41.5,119.15,74.3
2018,6,7,5,30,182.0,48.0,3.9,10.3,70.0,198.16,160.93
2018,6,7,5,45,249.5,61.5,4.0,10.6,106.5,276.55,231.94
2018,6,7,6,0,317.0,75.0,4.1,10.9,143.0,349.43,296.55
2018,6,7,6,15,260.5,94.0,4.15,11.3,159.5,326.61,278.06
2018,6,7,6,30,204.0,113.0,4.2,11.7,176.0,313.25,265.82
2018,6,7,6,45,232.0,133.0,4.2,12.1,217.0,365.52,308.95
2018,6,7,7,0,260.0,153.0,4.2,12.5,258.0,418.62,351.39
2018,6,7,7,15,350.5,159.0,4.2,12.9,320.5,509.36,424.57
2018,6,7,7,30,441.0,165.0,4.2,13.3,383.0,624.08,513.4
2018,6,7,7,45,501.5,168.0,4.15,13.65,440.0,691.89,563.36
2018,6,7,8,0,562.0,171.0,4.1,14.0,497.0,760.63,612.73
2018,6,7,8,15,526.5,197.5,4.05,14.4,523.0,764.33,611.2
2018,6,7,8,30,491.0,224.0,4.0,14.8,549.0,764.09,606.89
2018,6,7,8,45,620.5,192.5,3.95,15.15,630.5,866.88,681.4
2018,6,7,9,0,750.0,161.0,3.9,15.5,712.0,962.75,745.81
2018,6,7,9,15,793.0,151.0,4.0,15.8,761.0,987.45,760.47
2018,6,7,9,30,836.0,141.0,4.1,16.1,810.0,1016.94,779.01
2018,6,7,9,45,854.5,138.0,4.15,16.45,846.0,1026.3,783.19
2018,6,7,10,0,873.0,135.0,4.2,16.8,882.0,1021.21,777.78
2018,6,7,10,15,880.5,135.5,4.3,16.95,909.0,1017.25,774.29
2018,6,7,10,30,888.0,136.0,4.4,17.1,936.0,1010.07,768.89
2018,6,7,10,45,894.0,136.5,4.5,17.3,957.0,998.22,760.43
2018,6,7,11,0,900.0,137.0,4.6,17.5,978.0,983.21,749.89
2018,6,7,11,15,905.5,136.0,4.65,17.55,992.0,963.25,735.99
2018,6,7,11,30,911.0,135.0,4.7,17.6,1006.0,940.33,720.1
2018,6,7,11,45,915.0,134.0,4.75,17.7,1013.0,913.28,701.18
2018,6,7,12,0,919.0,133.0,4.8,17.8,1020.0,883.59,680.4
2018,6,7,12,15,918.5,133.5,4.8,17.85,1018.5,849.12,655.97
2018,6,7,12,30,918.0,134.0,4.8,17.9,1017.0,812.58,629.99
2018,6,7,12,45,915.5,134.0,4.8,17.95,1007.5,772.28,600.63
2018,6,7,13,0,913.0,134.0,4.8,18.0,998.0,730.37,568.39
2018,6,7,13,15,911.5,132.0,4.8,18.05,982.5,686.06,533.79
2018,6,7,13,30,910.0,130.0,4.8,18.1,967.0,640.38,497.4
2018,6,7,13,45,902.0,130.5,4.85,18.1,942.5,591.86,458.2
2018,6,7,14,0,894.0,131.0,4.9,18.1,918.0,542.84,417.62
2018,6,7,14,15,894.0,126.0,4.85,18.05,890.5,493.04,375.24
2018,6,7,14,30,894.0,121.0,4.8,18.0,863.0,442.42,331.15
2018,6,7,14,45,887.0,118.0,4.8,17.9,827.5,390.23,285.15
2018,6,7,15,0,880.0,115.0,4.8,17.8,792.0,338.28,238.75
2018,6,7,15,15,868.0,112.5,4.8,17.8,751.0,285.95,192.3
2018,6,7,15,30,856.0,110.0,4.8,17.8,710.0,226.23,141.46
2018,6,7,15,45,842.0,106.5,4.75,17.45,664.5,174.99,101.16
2018,6,7,16,0,828.0,103.0,4.7,17.1,619.0,125.57,69.29
2018,6,7,16,15,810.5,99.0,4.65,16.75,571.0,77.72,51.25
2018,6,7,16,30,793.0,95.0,4.6,16.4,523.0,66.7,52.75
2018,6,7,16,45,767.5,91.0,4.55,16.1,472.0,65.63,52.08
2018,6,7,17,0,742.0,87.0,4.5,15.8,421.0,64.48,51.32
2018,6,7,17,15,706.0,82.0,4.45,15.3,369.0,56.66,44.69
2018,6,7,17,30,670.0,77.0,4.4,14.8,317.0,54.71,43.18
2018,6,7,17,45,620.0,71.5,4.3,14.3,266.5,52.2,41.1
2018,6,7,18,0,570.0,66.0,4.2,13.8,216.0,49.61,38.84
2018,6,7,18,15,497.0,58.5,4.05,13.3,169.5,45.17,34.76
2018,6,7,18,30,424.0,51.0,3.9,12.8,123.0,40.63,30.37
2018,6,7,18,45,315.5,40.5,3.75,12.25,84.5,33.09,23.01
2018,6,7,19,0,207.0,30.0,3.6,11.7,46.0,23.64,11.28
2018,6,7,19,15,112.0,17.0,3.55,11.45,25.0,15.46,0.0
2018,6,7,19,30,17.0,4.0,3.5,11.2,4.0,0.0,0.0
2018,6,7,19,45,8.5,2.0,3.45,10.9,2.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.4,10.45,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.3,9.95,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.05,9.55,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.95,9.45,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.75,9.25,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.55,9.05,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.45,8.85,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,6,8,4,45,44.0,7.0,2.7,9.6,8.5,0.0,0.0
2018,6,8,5,0,88.0,14.0,2.8,9.9,17.0,59.46,0.0
2018,6,8,5,15,199.5,27.0,2.85,10.35,47.5,179.2,114.99
2018,6,8,5,30,311.0,40.0,2.9,10.8,78.0,277.54,225.99
2018,6,8,5,45,395.0,49.5,3.0,11.3,120.0,359.08,300.13
2018,6,8,6,0,479.0,59.0,3.1,11.8,162.0,446.72,375.93
2018,6,8,6,15,538.0,66.0,3.05,12.3,210.0,518.24,434.96
2018,6,8,6,30,597.0,73.0,3.0,12.8,258.0,592.7,493.0
2018,6,8,6,45,639.0,79.0,2.95,13.35,308.5,654.48,538.59
2018,6,8,7,0,681.0,85.0,2.9,13.9,359.0,717.17,583.1
2018,6,8,7,15,711.5,89.0,2.9,14.45,409.5,767.59,617.18
2018,6,8,7,30,742.0,93.0,2.9,15.0,460.0,812.57,646.41
2018,6,8,7,45,765.5,96.5,2.9,15.6,509.0,854.75,672.82
2018,6,8,8,0,789.0,100.0,2.9,16.2,558.0,895.31,697.55
2018,6,8,8,15,807.0,102.5,2.9,16.75,604.5,927.43,716.11
2018,6,8,8,30,825.0,105.0,2.9,17.3,651.0,957.25,732.92
2018,6,8,8,45,839.0,107.0,2.95,17.85,693.5,979.97,745.19
2018,6,8,9,0,853.0,109.0,3.0,18.4,736.0,989.27,748.43
2018,6,8,9,15,863.5,111.5,3.0,18.85,774.5,1003.38,755.0
2018,6,8,9,30,874.0,114.0,3.0,19.3,813.0,1014.42,759.54
2018,6,8,9,45,882.0,115.0,3.05,19.75,845.5,1018.17,759.8
2018,6,8,10,0,890.0,116.0,3.1,20.2,878.0,1018.72,758.15
2018,6,8,10,15,897.0,116.5,3.15,20.6,904.5,1014.53,753.66
2018,6,8,10,30,904.0,117.0,3.2,21.0,931.0,1007.11,747.2
2018,6,8,10,45,909.5,116.5,3.25,21.35,951.0,994.0,737.28
2018,6,8,11,0,915.0,116.0,3.3,21.7,971.0,977.76,725.41
2018,6,8,11,15,918.0,116.0,3.4,21.95,984.0,956.6,711.0
2018,6,8,11,30,921.0,116.0,3.5,22.2,997.0,932.54,694.67
2018,6,8,11,45,923.5,115.5,3.55,22.45,1003.0,904.8,675.54
2018,6,8,12,0,926.0,115.0,3.6,22.7,1009.0,874.47,654.65
2018,6,8,12,15,923.5,116.0,3.75,22.75,1006.5,839.01,631.17
2018,6,8,12,30,921.0,117.0,3.9,22.8,1004.0,801.57,606.08
2018,6,8,12,45,916.0,118.5,4.0,22.85,993.5,760.92,578.19
2018,6,8,13,0,911.0,120.0,4.1,22.9,983.0,718.79,546.98
2018,6,8,13,15,908.5,118.5,4.2,22.85,967.0,674.55,513.8
2018,6,8,13,30,906.0,117.0,4.3,22.8,951.0,629.01,478.81
2018,6,8,13,45,902.0,115.5,4.4,22.7,928.0,581.52,441.56
2018,6,8,14,0,898.0,114.0,4.5,22.6,905.0,533.18,402.65
2018,6,8,14,15,893.0,111.5,4.6,22.4,876.0,483.01,361.35
2018,6,8,14,30,888.0,109.0,4.7,22.2,847.0,432.49,318.58
2018,6,8,14,45,881.0,106.0,4.75,22.05,812.0,380.76,273.76
2018,6,8,15,0,874.0,103.0,4.8,21.9,777.0,329.27,228.5
2018,6,8,15,15,862.5,101.0,4.8,21.9,736.5,277.87,183.39
2018,6,8,15,30,851.0,99.0,4.8,21.9,696.0,227.54,140.56
2018,6,8,15,45,839.0,95.5,4.85,21.2,652.0,177.35,101.66
2018,6,8,16,0,827.0,92.0,4.9,20.5,608.0,119.1,62.8
2018,6,8,16,15,813.0,87.5,4.85,20.05,561.5,71.1,44.24
2018,6,8,16,30,799.0,83.0,4.8,19.6,515.0,58.18,44.73
2018,6,8,16,45,779.0,78.5,4.75,19.15,466.0,56.45,43.49
2018,6,8,17,0,759.0,74.0,4.7,18.7,417.0,54.59,42.11
2018,6,8,17,15,729.5,69.5,4.6,18.1,367.0,52.51,40.55
2018,6,8,17,30,700.0,65.0,4.5,17.5,317.0,50.32,38.84
2018,6,8,17,45,660.0,60.0,4.35,16.95,268.0,47.56,36.56
2018,6,8,18,0,620.0,55.0,4.2,16.4,219.0,40.91,30.72
2018,6,8,18,15,556.5,49.0,4.05,15.8,173.0,37.33,27.48
2018,6,8,18,30,493.0,43.0,3.9,15.2,127.0,33.68,23.98
2018,6,8,18,45,392.0,35.0,3.7,14.6,88.5,28.1,18.53
2018,6,8,19,0,291.0,27.0,3.5,14.0,50.0,22.4,10.59
2018,6,8,19,15,164.0,16.5,3.45,13.7,27.5,15.01,0.0
2018,6,8,19,30,37.0,6.0,3.4,13.4,5.0,0.0,0.0
2018,6,8,19,45,18.5,3.0,3.4,13.05,2.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,9,4,45,9.0,5.0,3.3,11.3,5.5,0.0,0.0
2018,6,9,5,0,18.0,10.0,3.5,11.4,11.0,18.65,0.0
2018,6,9,5,15,9.0,22.5,3.65,11.6,23.0,29.82,14.4
2018,6,9,5,30,0.0,35.0,3.8,11.8,35.0,33.72,22.32
2018,6,9,5,45,2.0,52.0,4.0,11.95,52.5,52.69,39.22
2018,6,9,6,0,4.0,69.0,4.2,12.1,70.0,70.99,55.41
2018,6,9,6,15,82.0,86.0,4.25,12.25,111.5,167.22,140.12
2018,6,9,6,30,160.0,103.0,4.3,12.4,153.0,264.52,224.14
2018,6,9,6,45,238.0,123.0,4.35,12.55,211.5,356.69,301.92
2018,6,9,7,0,316.0,143.0,4.4,12.7,270.0,452.97,380.9
2018,6,9,7,15,337.0,161.5,4.4,12.8,313.5,500.56,417.69
2018,6,9,7,30,358.0,180.0,4.4,12.9,357.0,547.99,453.74
2018,6,9,7,45,411.0,188.0,4.4,13.05,411.0,631.25,517.29
2018,6,9,8,0,464.0,196.0,4.4,13.2,465.0,696.85,566.1
2018,6,9,8,15,506.0,198.5,4.45,13.45,514.0,745.62,601.41
2018,6,9,8,30,548.0,201.0,4.5,13.7,563.0,793.82,635.86
2018,6,9,8,45,525.0,226.5,4.5,13.95,592.0,802.61,638.71
2018,6,9,9,0,502.0,252.0,4.5,14.2,621.0,808.13,639.5
2018,6,9,9,15,464.0,283.5,4.55,14.6,638.5,801.93,631.36
2018,6,9,9,30,426.0,315.0,4.6,15.0,656.0,792.5,621.1
2018,6,9,9,45,475.5,314.0,4.65,15.4,709.0,834.7,651.06
2018,6,9,10,0,525.0,313.0,4.7,15.8,762.0,874.44,678.59
2018,6,9,10,15,614.0,278.0,4.8,16.2,819.0,918.47,710.79
2018,6,9,10,30,703.0,243.0,4.9,16.6,876.0,957.02,738.44
2018,6,9,10,45,709.5,247.0,4.95,16.95,898.0,949.52,731.59
2018,6,9,11,0,716.0,251.0,5.0,17.3,920.0,939.02,723.01
2018,6,9,11,15,674.0,282.5,5.1,17.5,919.0,906.65,698.23
2018,6,9,11,30,632.0,314.0,5.2,17.7,918.0,872.26,672.05
2018,6,9,11,45,510.0,365.5,5.3,17.9,855.0,789.38,609.16
2018,6,9,12,0,388.0,417.0,5.4,18.1,792.0,705.45,544.99
2018,6,9,12,15,398.0,419.0,5.45,18.05,803.0,693.56,536.53
2018,6,9,12,30,408.0,421.0,5.5,18.0,814.0,679.95,526.38
2018,6,9,12,45,542.0,350.5,5.55,18.0,867.5,692.93,538.37
2018,6,9,13,0,676.0,280.0,5.6,18.0,921.0,692.87,539.85
2018,6,9,13,15,688.0,267.0,5.65,18.0,909.5,654.37,510.09
2018,6,9,13,30,700.0,254.0,5.7,18.0,898.0,614.19,478.51
2018,6,9,13,45,631.5,280.0,5.75,17.95,850.0,558.83,434.22
2018,6,9,14,0,563.0,306.0,5.8,17.9,802.0,511.75,395.94
2018,6,9,14,15,495.5,319.0,5.85,17.8,745.0,457.55,352.4
2018,6,9,14,30,428.0,332.0,5.9,17.7,688.0,409.43,313.57
2018,6,9,14,45,508.0,286.0,5.9,17.55,691.0,376.7,284.1
2018,6,9,15,0,588.0,240.0,5.9,17.4,694.0,334.53,245.6
2018,6,9,15,15,541.0,240.0,5.9,17.4,640.5,290.28,208.66
2018,6,9,15,30,494.0,240.0,5.9,17.4,587.0,249.0,175.49
2018,6,9,15,45,521.0,212.0,6.0,17.05,557.0,204.04,138.67
2018,6,9,16,0,548.0,184.0,6.1,16.7,527.0,157.12,104.48
2018,6,9,16,15,590.0,154.5,6.05,16.4,497.5,105.07,74.77
2018,6,9,16,30,632.0,125.0,6.0,16.1,468.0,78.46,63.02
2018,6,9,16,45,600.0,119.5,5.95,15.8,419.5,77.5,62.5
2018,6,9,17,0,568.0,114.0,5.9,15.5,371.0,76.42,61.85
2018,6,9,17,15,487.0,113.0,5.75,15.1,315.0,78.26,63.78
2018,6,9,17,30,406.0,112.0,5.6,14.7,259.0,78.77,64.51
2018,6,9,17,45,366.5,99.0,5.5,14.3,216.0,71.02,57.83
2018,6,9,18,0,327.0,86.0,5.4,13.9,173.0,62.9,50.65
2018,6,9,18,15,272.5,71.5,5.2,13.5,134.0,53.22,41.89
2018,6,9,18,30,218.0,57.0,5.0,13.1,95.0,43.15,32.57
2018,6,9,18,45,174.0,42.5,4.8,12.65,66.5,32.72,22.72
2018,6,9,19,0,130.0,28.0,4.6,12.2,38.0,21.89,10.6
2018,6,9,19,15,72.0,16.0,4.5,12.0,21.0,14.55,0.0
2018,6,9,19,30,14.0,4.0,4.4,11.8,4.0,3.64,0.0
2018,6,9,19,45,7.0,2.0,4.25,11.6,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.95,11.35,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.25,8.1,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.35,7.95,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.4,7.75,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.5,7.95,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,6,10,4,45,26.5,6.5,2.65,8.5,7.5,0.0,0.0
2018,6,10,5,0,53.0,13.0,2.7,8.8,15.0,39.95,0.0
2018,6,10,5,15,138.5,26.5,2.75,9.3,41.0,143.14,92.12
2018,6,10,5,30,224.0,40.0,2.8,9.8,67.0,222.88,181.78
2018,6,10,5,45,291.0,51.5,2.85,10.3,103.5,289.1,242.76
2018,6,10,6,0,358.0,63.0,2.9,10.8,140.0,361.13,306.09
2018,6,10,6,15,399.0,75.5,2.95,11.45,182.0,420.08,355.98
2018,6,10,6,30,440.0,88.0,3.0,12.1,224.0,481.22,405.62
2018,6,10,6,45,484.0,96.5,3.0,12.75,271.0,541.22,452.11
2018,6,10,7,0,528.0,105.0,3.0,13.4,318.0,611.5,504.54
2018,6,10,7,15,587.0,108.0,3.0,14.0,374.0,681.79,555.18
2018,6,10,7,30,646.0,111.0,3.0,14.6,430.0,753.2,605.0
2018,6,10,7,45,700.5,109.0,2.95,15.15,487.5,814.79,645.96
2018,6,10,8,0,755.0,107.0,2.9,15.7,545.0,871.25,682.17
2018,6,10,8,15,792.0,106.0,2.85,16.2,599.0,917.1,710.22
2018,6,10,8,30,829.0,105.0,2.8,16.7,653.0,961.24,736.57
2018,6,10,8,45,845.0,106.5,2.75,17.2,697.0,985.47,748.95
2018,6,10,9,0,861.0,108.0,2.7,17.7,741.0,996.35,752.44
2018,6,10,9,15,873.5,108.5,2.7,18.1,779.5,1010.37,759.01
2018,6,10,9,30,886.0,109.0,2.7,18.5,818.0,1021.38,763.62
2018,6,10,9,45,896.0,109.5,2.7,18.95,851.5,1026.75,764.48
2018,6,10,10,0,906.0,110.0,2.7,19.4,885.0,1028.89,763.41
2018,6,10,10,15,912.0,110.5,2.7,19.7,911.5,1023.78,758.18
2018,6,10,10,30,918.0,111.0,2.7,20.0,938.0,1015.41,751.04
2018,6,10,10,45,923.5,110.5,2.75,20.3,958.0,1002.31,741.42
2018,6,10,11,0,929.0,110.0,2.8,20.6,978.0,986.02,729.84
2018,6,10,11,15,932.5,109.0,2.9,20.75,990.5,964.29,715.58
2018,6,10,11,30,936.0,108.0,3.0,20.9,1003.0,939.63,699.37
2018,6,10,11,45,939.0,106.5,3.1,21.05,1009.0,911.26,680.61
2018,6,10,12,0,942.0,105.0,3.2,21.2,1015.0,880.24,659.97
2018,6,10,12,15,941.5,104.0,3.35,21.25,1012.5,844.4,636.41
2018,6,10,12,30,941.0,103.0,3.5,21.3,1010.0,806.43,611.11
2018,6,10,12,45,938.5,103.0,3.6,21.35,1000.5,765.88,583.46
2018,6,10,13,0,936.0,103.0,3.7,21.4,991.0,723.63,552.74
2018,6,10,13,15,933.0,102.0,3.85,21.35,974.5,678.69,519.21
2018,6,10,13,30,930.0,101.0,4.0,21.3,958.0,632.43,483.75
2018,6,10,13,45,925.5,99.5,4.1,21.2,934.5,583.8,445.48
2018,6,10,14,0,921.0,98.0,4.2,21.1,911.0,534.34,405.46
2018,6,10,14,15,915.5,96.0,4.3,20.9,881.5,483.41,363.32
2018,6,10,14,30,910.0,94.0,4.4,20.7,852.0,432.14,319.77
2018,6,10,14,45,902.5,92.0,4.45,20.5,816.5,380.05,274.44
2018,6,10,15,0,895.0,90.0,4.5,20.3,781.0,328.22,228.61
2018,6,10,15,15,884.0,88.5,4.5,20.3,741.0,276.38,182.72
2018,6,10,15,30,873.0,87.0,4.5,20.3,701.0,225.54,139.0
2018,6,10,15,45,860.5,84.5,4.65,19.7,657.0,174.99,99.28
2018,6,10,16,0,848.0,82.0,4.8,19.1,613.0,125.97,67.37
2018,6,10,16,15,832.5,78.5,4.8,18.65,566.0,77.89,48.17
2018,6,10,16,30,817.0,75.0,4.8,18.2,519.0,62.14,48.4
2018,6,10,16,45,795.5,71.5,4.8,17.8,469.5,51.52,39.43
2018,6,10,17,0,774.0,68.0,4.8,17.4,420.0,50.18,38.48
2018,6,10,17,15,743.5,65.0,4.75,16.9,370.0,49.06,37.71
2018,6,10,17,30,713.0,62.0,4.7,16.4,320.0,47.91,36.89
2018,6,10,17,45,671.0,57.0,4.6,15.9,270.5,45.03,34.47
2018,6,10,18,0,629.0,52.0,4.5,15.4,221.0,42.05,31.87
2018,6,10,18,15,565.0,47.0,4.3,14.85,175.0,35.65,26.1
2018,6,10,18,30,501.0,42.0,4.1,14.3,129.0,32.75,23.28
2018,6,10,18,45,400.5,34.5,3.95,13.8,90.0,27.56,18.19
2018,6,10,19,0,300.0,27.0,3.8,13.3,51.0,22.29,11.08
2018,6,10,19,15,170.0,16.0,3.7,13.0,28.0,14.55,0.0
2018,6,10,19,30,40.0,5.0,3.6,12.7,5.0,4.55,0.0
2018,6,10,19,45,20.0,2.5,3.55,12.4,2.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.45,9.65,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,6,11,4,45,65.0,7.5,2.4,10.15,9.5,0.0,0.0
2018,6,11,5,0,130.0,15.0,2.5,10.4,19.0,82.59,0.0
2018,6,11,5,15,257.5,24.5,2.45,10.85,50.0,210.19,136.95
2018,6,11,5,30,385.0,34.0,2.4,11.3,81.0,317.26,257.69
2018,6,11,5,45,467.0,41.5,2.4,11.75,124.0,397.05,330.17
2018,6,11,6,0,549.0,49.0,2.4,12.2,167.0,483.12,403.58
2018,6,11,6,15,603.0,54.0,2.3,12.9,214.5,550.34,456.9
2018,6,11,6,30,657.0,59.0,2.2,13.6,262.0,615.94,506.13
2018,6,11,6,45,695.0,62.5,2.15,14.3,312.0,673.54,547.08
2018,6,11,7,0,733.0,66.0,2.1,15.0,362.0,731.63,586.61
2018,6,11,7,15,760.5,70.0,2.1,15.75,412.5,781.28,618.74
2018,6,11,7,30,788.0,74.0,2.1,16.5,463.0,830.12,649.33
2018,6,11,7,45,808.5,77.0,2.1,17.25,512.0,869.98,672.81
2018,6,11,8,0,829.0,80.0,2.1,18.0,561.0,898.59,688.11
2018,6,11,8,15,845.0,81.5,2.05,18.6,607.0,928.36,703.93
2018,6,11,8,30,861.0,83.0,2.0,19.2,653.0,955.84,717.93
2018,6,11,8,45,874.0,85.5,1.95,19.75,696.5,979.01,729.05
2018,6,11,9,0,887.0,88.0,1.9,20.3,740.0,999.35,738.25
2018,6,11,9,15,889.0,94.0,1.9,20.85,776.5,1009.65,741.61
2018,6,11,9,30,891.0,100.0,1.9,21.4,813.0,1016.6,743.01
2018,6,11,9,45,888.0,108.0,1.85,21.9,843.0,1017.31,740.06
2018,6,11,10,0,885.0,116.0,1.8,22.4,873.0,1014.55,735.1
2018,6,11,10,15,892.0,116.5,1.85,22.8,900.0,1010.56,731.19
2018,6,11,10,30,899.0,117.0,1.9,23.2,927.0,1003.34,725.36
2018,6,11,10,45,904.5,117.5,1.95,23.55,948.0,991.46,716.83
2018,6,11,11,0,910.0,118.0,2.0,23.9,969.0,976.41,706.41
2018,6,11,11,15,913.0,119.0,2.05,24.15,982.5,956.42,693.18
2018,6,11,11,30,916.0,120.0,2.1,24.4,996.0,933.48,678.11
2018,6,11,11,45,918.0,119.5,2.2,24.65,1002.0,905.52,660.26
2018,6,11,12,0,920.0,119.0,2.3,24.9,1008.0,875.02,640.62
2018,6,11,12,15,922.5,117.0,2.4,25.05,1007.5,841.23,618.9
2018,6,11,12,30,925.0,115.0,2.5,25.2,1007.0,805.22,595.46
2018,6,11,12,45,927.0,112.5,2.6,25.35,999.5,766.32,569.8
2018,6,11,13,0,929.0,110.0,2.7,25.5,992.0,725.47,540.82
2018,6,11,13,15,926.0,109.5,2.8,25.55,976.0,681.19,508.58
2018,6,11,13,30,923.0,109.0,2.9,25.6,960.0,635.58,474.51
2018,6,11,13,45,914.0,111.0,3.0,25.6,936.0,587.5,437.71
2018,6,11,14,0,905.0,113.0,3.1,25.6,912.0,538.94,399.49
2018,6,11,14,15,894.0,114.0,3.15,25.5,881.5,488.48,358.84
2018,6,11,14,30,883.0,115.0,3.2,25.4,851.0,438.19,317.22
2018,6,11,14,45,884.0,109.0,3.3,25.3,819.0,387.3,274.06
2018,6,11,15,0,885.0,103.0,3.4,25.2,787.0,335.87,229.64
2018,6,11,15,15,858.0,107.0,3.4,25.2,741.5,284.49,185.91
2018,6,11,15,30,831.0,111.0,3.4,25.2,696.0,227.18,139.02
2018,6,11,15,45,829.0,103.5,3.5,24.75,655.5,176.0,99.15
2018,6,11,16,0,827.0,96.0,3.6,24.3,615.0,125.44,65.87
2018,6,11,16,15,813.0,92.0,3.55,23.9,569.0,77.75,46.42
2018,6,11,16,30,799.0,88.0,3.5,23.5,523.0,61.54,46.83
2018,6,11,16,45,774.5,84.5,3.5,23.05,473.0,60.65,46.34
2018,6,11,17,0,750.0,81.0,3.5,22.6,423.0,59.67,45.77
2018,6,11,17,15,717.0,76.5,3.5,21.9,372.0,57.79,44.44
2018,6,11,17,30,684.0,72.0,3.5,21.2,321.0,50.86,38.7
2018,6,11,17,45,637.5,67.5,3.5,20.45,271.5,48.95,37.23
2018,6,11,18,0,591.0,63.0,3.5,19.7,222.0,47.02,35.63
2018,6,11,18,15,523.0,56.0,3.4,18.85,175.5,42.88,31.98
2018,6,11,18,30,455.0,49.0,3.3,18.0,129.0,38.65,28.04
2018,6,11,18,45,350.5,40.0,3.25,17.1,90.0,32.41,22.07
2018,6,11,19,0,246.0,31.0,3.2,16.2,51.0,24.42,12.71
2018,6,11,19,15,136.0,18.0,3.2,15.7,28.0,16.37,0.0
2018,6,11,19,30,26.0,5.0,3.2,15.2,5.0,4.55,0.0
2018,6,11,19,45,13.0,2.5,3.15,14.7,2.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,6,12,4,45,73.5,7.5,1.6,11.7,10.0,0.0,0.0
2018,6,12,5,0,147.0,15.0,1.6,12.0,20.0,91.55,0.0
2018,6,12,5,15,281.0,24.5,1.65,12.6,52.0,223.65,144.77
2018,6,12,5,30,415.0,34.0,1.7,13.2,84.0,335.75,269.64
2018,6,12,5,45,498.5,40.5,1.75,13.75,128.0,416.46,341.85
2018,6,12,6,0,582.0,47.0,1.8,14.3,172.0,503.44,414.36
2018,6,12,6,15,635.5,51.5,1.8,14.95,220.5,566.29,463.48
2018,6,12,6,30,689.0,56.0,1.8,15.6,269.0,636.98,515.99
2018,6,12,6,45,726.0,59.5,1.75,16.25,320.0,694.78,556.04
2018,6,12,7,0,763.0,63.0,1.7,16.9,371.0,752.98,594.61
2018,6,12,7,15,790.0,66.0,1.7,17.8,422.0,801.75,624.83
2018,6,12,7,30,817.0,69.0,1.7,18.7,473.0,840.64,647.26
2018,6,12,7,45,837.0,71.5,1.75,19.55,522.5,879.97,670.14
2018,6,12,8,0,857.0,74.0,1.8,20.4,572.0,917.55,691.35
2018,6,12,8,15,872.0,76.0,1.9,21.1,618.5,947.63,708.23
2018,6,12,8,30,887.0,78.0,2.0,21.8,665.0,975.27,723.43
2018,6,12,8,45,898.5,80.0,2.05,22.45,708.0,996.78,734.11
2018,6,12,9,0,910.0,82.0,2.1,23.1,751.0,1015.38,742.97
2018,6,12,9,15,918.5,84.0,2.2,23.55,789.5,1027.9,749.16
2018,6,12,9,30,927.0,86.0,2.3,24.0,828.0,1037.2,753.44
2018,6,12,9,45,934.0,87.5,2.4,24.45,861.0,1041.13,754.4
2018,6,12,10,0,941.0,89.0,2.5,24.9,894.0,1041.7,753.38
2018,6,12,10,15,946.0,90.0,2.55,25.15,921.0,1036.37,748.79
2018,6,12,10,30,951.0,91.0,2.6,25.4,948.0,1027.67,742.24
2018,6,12,10,45,954.5,91.5,2.7,25.65,968.0,1013.67,732.92
2018,6,12,11,0,958.0,92.0,2.8,25.9,988.0,996.43,721.58
2018,6,12,11,15,960.0,93.0,2.9,26.0,1001.5,975.11,708.07
2018,6,12,11,30,962.0,94.0,3.0,26.1,1015.0,950.75,692.56
2018,6,12,11,45,963.0,94.5,3.05,26.15,1021.0,922.15,674.0
2018,6,12,12,0,964.0,95.0,3.1,26.2,1027.0,890.87,653.61
2018,6,12,12,15,962.5,95.5,3.2,26.15,1025.0,855.08,630.66
2018,6,12,12,30,961.0,96.0,3.3,26.1,1023.0,817.11,606.01
2018,6,12,12,45,958.0,97.0,3.45,26.05,1014.0,776.48,579.48
2018,6,12,13,0,955.0,98.0,3.6,26.0,1005.0,734.09,550.06
2018,6,12,13,15,953.0,97.5,3.65,25.9,989.5,689.52,517.27
2018,6,12,13,30,951.0,97.0,3.7,25.8,974.0,643.47,482.56
2018,6,12,13,45,946.5,96.5,3.8,25.65,951.0,594.76,445.17
2018,6,12,14,0,942.0,96.0,3.9,25.5,928.0,545.17,405.97
2018,6,12,14,15,918.0,104.0,3.9,25.3,893.0,492.66,363.44
2018,6,12,14,30,894.0,112.0,3.9,25.1,858.0,441.34,320.85
2018,6,12,14,45,890.0,108.5,3.95,24.85,824.5,390.05,277.25
2018,6,12,15,0,886.0,105.0,4.0,24.6,791.0,338.68,232.83
2018,6,12,15,15,870.5,104.0,4.0,24.6,748.5,286.44,187.8
2018,6,12,15,30,855.0,103.0,4.0,24.6,706.0,235.65,145.18
2018,6,12,15,45,854.5,95.5,3.95,24.05,665.5,184.05,104.7
2018,6,12,16,0,854.0,88.0,3.9,23.5,625.0,132.81,70.76
2018,6,12,16,15,847.0,83.0,3.9,23.1,580.5,83.57,50.13
2018,6,12,16,30,840.0,78.0,3.9,22.7,536.0,64.35,49.36
2018,6,12,16,45,818.0,74.5,3.9,22.25,485.5,53.78,40.62
2018,6,12,17,0,796.0,71.0,3.9,21.8,435.0,52.5,39.75
2018,6,12,17,15,766.0,68.0,3.85,21.15,384.0,51.45,39.1
2018,6,12,17,30,736.0,65.0,3.8,20.5,333.0,50.39,38.4
2018,6,12,17,45,692.0,60.5,3.75,19.8,282.0,47.99,36.49
2018,6,12,18,0,648.0,56.0,3.7,19.1,231.0,45.54,34.43
2018,6,12,18,15,582.5,50.5,3.65,18.25,183.5,38.49,28.22
2018,6,12,18,30,517.0,45.0,3.6,17.4,136.0,35.28,25.2
2018,6,12,18,45,412.5,37.0,3.5,16.6,95.5,29.74,19.87
2018,6,12,19,0,308.0,29.0,3.4,15.8,55.0,24.09,12.69
2018,6,12,19,15,174.0,17.5,3.45,15.3,30.5,15.92,0.0
2018,6,12,19,30,40.0,6.0,3.5,14.8,6.0,5.46,0.0
2018,6,12,19,45,20.0,3.0,3.5,14.25,3.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.7,9.95,0.0,0.0,0.0
