Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,13,3,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,6,13,4,45,65.5,8.0,2.85,10.55,10.0,0.0,0.0
2018,6,13,5,0,131.0,16.0,2.9,10.8,20.0,83.94,0.0
2018,6,13,5,15,266.0,26.0,2.9,11.3,52.5,216.21,140.95
2018,6,13,5,30,401.0,36.0,2.9,11.8,85.0,329.17,267.16
2018,6,13,5,45,488.5,43.0,2.85,12.3,129.5,412.97,343.04
2018,6,13,6,0,576.0,50.0,2.8,12.8,174.0,503.19,419.61
2018,6,13,6,15,632.5,55.0,2.75,13.45,223.5,573.39,475.47
2018,6,13,6,30,689.0,60.0,2.7,14.1,273.0,641.89,527.2
2018,6,13,6,45,727.5,63.0,2.65,14.7,324.0,700.43,569.04
2018,6,13,7,0,766.0,66.0,2.6,15.3,375.0,759.36,609.42
2018,6,13,7,15,793.5,69.5,2.6,16.0,426.5,809.36,641.89
2018,6,13,7,30,821.0,73.0,2.6,16.7,478.0,858.47,672.78
2018,6,13,7,45,842.0,75.0,2.55,17.4,528.0,889.04,689.45
2018,6,13,8,0,863.0,77.0,2.5,18.1,578.0,926.99,711.0
2018,6,13,8,15,878.5,79.5,2.5,18.8,625.5,958.24,727.93
2018,6,13,8,30,894.0,82.0,2.5,19.5,673.0,987.04,743.04
2018,6,13,8,45,905.5,83.5,2.5,20.25,716.0,1007.97,752.65
2018,6,13,9,0,917.0,85.0,2.5,21.0,759.0,1026.0,760.39
2018,6,13,9,15,923.0,88.5,2.55,21.55,797.0,1037.74,765.2
2018,6,13,9,30,929.0,92.0,2.6,22.1,835.0,1046.17,768.03
2018,6,13,9,45,932.0,95.5,2.65,22.7,867.0,1048.19,766.72
2018,6,13,10,0,935.0,99.0,2.7,23.3,899.0,1046.81,763.41
2018,6,13,10,15,940.0,99.5,2.75,23.7,925.5,1040.82,757.9
2018,6,13,10,30,945.0,100.0,2.8,24.1,952.0,1031.52,750.42
2018,6,13,10,45,949.0,101.0,2.85,24.5,972.5,1018.44,740.66
2018,6,13,11,0,953.0,102.0,2.9,24.9,993.0,1002.09,728.92
2018,6,13,11,15,955.0,102.0,3.0,25.2,1005.5,979.73,714.07
2018,6,13,11,30,957.0,102.0,3.1,25.5,1018.0,954.4,697.29
2018,6,13,11,45,957.5,102.5,3.15,25.75,1023.5,925.37,677.84
2018,6,13,12,0,958.0,103.0,3.2,26.0,1029.0,893.71,656.63
2018,6,13,12,15,955.0,104.5,3.35,26.05,1026.5,857.68,633.49
2018,6,13,12,30,952.0,106.0,3.5,26.1,1024.0,819.58,608.67
2018,6,13,12,45,946.5,108.0,3.65,26.15,1014.0,778.19,581.28
2018,6,13,13,0,941.0,110.0,3.8,26.2,1004.0,735.25,550.88
2018,6,13,13,15,937.5,109.5,3.95,26.05,987.5,690.22,518.17
2018,6,13,13,30,934.0,109.0,4.1,25.9,971.0,643.87,483.57
2018,6,13,13,45,928.5,108.5,4.25,25.75,947.5,595.31,446.3
2018,6,13,14,0,923.0,108.0,4.4,25.6,924.0,545.97,407.31
2018,6,13,14,15,916.5,106.5,4.5,25.25,894.5,494.86,366.18
2018,6,13,14,30,910.0,105.0,4.6,24.9,865.0,443.5,323.57
2018,6,13,14,45,899.0,104.5,4.7,24.6,828.5,391.26,279.19
2018,6,13,15,0,888.0,104.0,4.8,24.3,792.0,339.59,234.51
2018,6,13,15,15,879.5,101.0,4.8,24.3,752.5,287.53,189.09
2018,6,13,15,30,871.0,98.0,4.8,24.3,713.0,236.23,145.48
2018,6,13,15,45,858.0,95.5,4.95,23.35,669.0,185.59,106.2
2018,6,13,16,0,845.0,93.0,5.1,22.4,625.0,136.51,74.19
2018,6,13,16,15,828.5,89.5,5.1,21.8,577.5,78.66,46.03
2018,6,13,16,30,812.0,86.0,5.1,21.2,530.0,60.18,46.12
2018,6,13,16,45,788.5,83.0,5.1,20.6,480.0,59.59,45.9
2018,6,13,17,0,765.0,80.0,5.1,20.0,430.0,58.95,45.63
2018,6,13,17,15,733.5,75.5,5.05,19.3,379.0,57.02,44.25
2018,6,13,17,30,702.0,71.0,5.0,18.6,328.0,55.01,42.75
2018,6,13,17,45,658.0,66.0,4.95,17.9,278.0,47.83,36.64
2018,6,13,18,0,614.0,61.0,4.9,17.2,228.0,45.42,34.6
2018,6,13,18,15,547.5,55.0,4.8,16.5,181.0,42.04,31.57
2018,6,13,18,30,481.0,49.0,4.7,15.8,134.0,38.62,28.3
2018,6,13,18,45,379.0,39.5,4.55,15.1,94.0,31.89,21.87
2018,6,13,19,0,277.0,30.0,4.4,14.4,54.0,24.95,13.62
2018,6,13,19,15,156.0,17.5,4.4,14.0,29.5,15.92,0.0
2018,6,13,19,30,35.0,5.0,4.4,13.6,5.0,4.55,0.0
2018,6,13,19,45,17.5,2.5,4.4,13.15,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.35,12.45,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.25,11.7,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.15,11.3,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.05,10.95,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.0,10.85,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.95,10.7,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.9,10.55,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.85,10.35,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.8,9.95,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.75,9.9,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.7,9.85,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.65,9.8,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.65,9.9,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,6,14,4,45,32.0,6.5,3.75,10.1,7.5,0.0,0.0
2018,6,14,5,0,64.0,13.0,3.8,10.2,15.0,45.7,0.0
2018,6,14,5,15,151.0,24.0,3.8,10.55,39.5,145.39,93.57
2018,6,14,5,30,238.0,35.0,3.8,10.9,64.0,222.64,181.45
2018,6,14,5,45,177.0,41.5,3.75,11.2,68.5,196.97,164.52
2018,6,14,6,0,116.0,48.0,3.7,11.5,73.0,150.73,126.53
2018,6,14,6,15,62.0,69.5,3.6,11.9,83.0,128.99,107.17
2018,6,14,6,30,8.0,91.0,3.5,12.3,93.0,92.65,74.33
2018,6,14,6,45,26.0,120.5,3.4,12.7,130.5,149.48,122.93
2018,6,14,7,0,44.0,150.0,3.3,13.1,168.0,198.52,163.88
2018,6,14,7,15,103.0,177.5,3.2,13.5,226.5,297.68,246.24
2018,6,14,7,30,162.0,205.0,3.1,13.9,285.0,383.76,315.44
2018,6,14,7,45,345.0,191.0,2.95,14.35,384.0,553.85,451.19
2018,6,14,8,0,528.0,177.0,2.8,14.8,483.0,735.15,587.04
2018,6,14,8,15,694.0,136.5,2.75,15.25,573.5,864.23,675.99
2018,6,14,8,30,860.0,96.0,2.7,15.7,664.0,970.48,745.36
2018,6,14,8,45,874.0,97.5,2.65,16.15,707.5,993.29,756.21
2018,6,14,9,0,888.0,99.0,2.6,16.6,751.0,1013.33,765.96
2018,6,14,9,15,901.0,99.0,2.6,17.0,790.5,1027.73,772.6
2018,6,14,9,30,914.0,99.0,2.6,17.4,830.0,1039.06,777.36
2018,6,14,9,45,925.5,98.0,2.65,17.8,864.5,1044.6,778.96
2018,6,14,10,0,937.0,97.0,2.7,18.2,899.0,1046.88,778.59
2018,6,14,10,15,943.0,98.0,2.8,18.5,926.5,1042.48,774.81
2018,6,14,10,30,949.0,99.0,2.9,18.8,954.0,1034.72,768.96
2018,6,14,10,45,953.0,99.5,2.95,19.1,974.5,1021.15,758.94
2018,6,14,11,0,957.0,100.0,3.0,19.4,995.0,1004.31,746.91
2018,6,14,11,15,959.5,100.5,3.15,19.55,1008.5,982.9,733.15
2018,6,14,11,30,962.0,101.0,3.3,19.7,1022.0,958.45,717.3
2018,6,14,11,45,963.0,101.5,3.4,19.8,1028.0,929.78,698.31
2018,6,14,12,0,964.0,102.0,3.5,19.9,1034.0,898.44,677.4
2018,6,14,12,15,962.0,103.0,3.6,19.95,1032.0,862.63,653.41
2018,6,14,12,30,960.0,104.0,3.7,20.0,1030.0,824.67,627.73
2018,6,14,12,45,956.5,105.0,3.8,20.0,1020.5,783.66,599.76
2018,6,14,13,0,953.0,106.0,3.9,20.0,1011.0,740.94,568.83
2018,6,14,13,15,949.5,105.5,3.95,19.9,994.5,695.48,534.56
2018,6,14,13,30,946.0,105.0,4.0,19.8,978.0,648.68,498.44
2018,6,14,13,45,936.5,106.5,4.1,19.7,953.0,599.01,459.3
2018,6,14,14,0,927.0,108.0,4.2,19.6,928.0,548.89,418.72
2018,6,14,14,15,902.5,116.0,4.2,19.45,892.5,496.67,375.4
2018,6,14,14,30,878.0,124.0,4.2,19.3,857.0,445.7,332.12
2018,6,14,14,45,885.5,113.5,4.2,19.1,826.5,394.12,287.13
2018,6,14,15,0,893.0,103.0,4.2,18.9,796.0,341.35,240.28
2018,6,14,15,15,889.5,98.0,4.2,18.9,757.5,288.83,193.53
2018,6,14,15,30,886.0,93.0,4.2,18.9,719.0,236.58,148.1
2018,6,14,15,45,872.5,90.0,4.2,18.45,674.0,184.81,106.83
2018,6,14,16,0,859.0,87.0,4.2,18.0,629.0,134.68,73.18
2018,6,14,16,15,841.0,85.0,4.15,17.65,581.0,86.84,52.79
2018,6,14,16,30,823.0,83.0,4.1,17.3,533.0,58.16,45.11
2018,6,14,16,45,799.5,80.0,4.05,17.0,483.0,57.47,44.75
2018,6,14,17,0,776.0,77.0,4.0,16.7,433.0,56.73,44.32
2018,6,14,17,15,743.5,73.0,4.0,16.3,381.5,55.09,43.11
2018,6,14,17,30,711.0,69.0,4.0,15.9,330.0,53.39,41.8
2018,6,14,17,45,665.0,64.5,3.95,15.45,279.5,46.68,36.01
2018,6,14,18,0,619.0,60.0,3.9,15.0,229.0,44.6,34.21
2018,6,14,18,15,550.0,54.5,3.8,14.5,182.0,41.59,31.45
2018,6,14,18,30,481.0,49.0,3.7,14.0,135.0,38.57,28.5
2018,6,14,18,45,375.0,40.5,3.6,13.55,95.0,32.75,22.81
2018,6,14,19,0,269.0,32.0,3.5,13.1,55.0,26.83,15.34
2018,6,14,19,15,151.0,19.0,3.45,12.75,30.5,17.28,0.0
2018,6,14,19,30,33.0,6.0,3.4,12.4,6.0,5.46,0.0
2018,6,14,19,45,16.5,3.0,3.4,12.1,3.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.2,9.95,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.2,9.95,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,6,15,4,45,41.5,8.0,3.45,10.4,9.5,0.0,0.0
2018,6,15,5,0,83.0,16.0,3.5,10.5,19.0,58.45,0.0
2018,6,15,5,15,199.5,28.5,3.6,10.85,49.0,181.4,117.32
2018,6,15,5,30,316.0,41.0,3.7,11.2,79.0,280.62,228.61
2018,6,15,5,45,378.5,50.0,3.75,11.5,116.5,347.68,291.11
2018,6,15,6,0,441.0,59.0,3.8,11.8,154.0,418.81,353.9
2018,6,15,6,15,318.0,87.0,3.85,12.15,164.5,374.82,317.33
2018,6,15,6,30,195.0,115.0,3.9,12.5,175.0,308.5,260.41
2018,6,15,6,45,197.5,136.5,3.9,12.85,206.5,341.56,287.17
2018,6,15,7,0,200.0,158.0,3.9,13.2,238.0,357.26,299.02
2018,6,15,7,15,309.5,161.0,3.9,13.55,304.5,475.3,395.23
2018,6,15,7,30,419.0,164.0,3.9,13.9,371.0,602.33,494.43
2018,6,15,7,45,540.5,149.5,3.95,14.2,445.0,705.16,572.47
2018,6,15,8,0,662.0,135.0,4.0,14.5,519.0,821.99,656.6
2018,6,15,8,15,747.0,117.0,4.0,14.85,584.0,886.17,699.58
2018,6,15,8,30,832.0,99.0,4.0,15.2,649.0,956.77,746.53
2018,6,15,8,45,846.5,101.0,4.05,15.5,692.0,970.02,752.86
2018,6,15,9,0,861.0,103.0,4.1,15.8,735.0,990.91,765.06
2018,6,15,9,15,870.5,105.0,4.1,16.05,773.0,1003.9,771.58
2018,6,15,9,30,880.0,107.0,4.1,16.3,811.0,1013.84,776.17
2018,6,15,9,45,887.0,109.0,4.1,16.55,843.5,1018.12,776.99
2018,6,15,10,0,894.0,111.0,4.1,16.8,876.0,1019.17,775.8
2018,6,15,10,15,900.5,112.5,4.1,16.95,903.5,1015.93,772.15
2018,6,15,10,30,907.0,114.0,4.1,17.1,931.0,1009.42,766.43
2018,6,15,10,45,912.0,114.5,4.15,17.25,951.5,997.2,757.28
2018,6,15,11,0,917.0,115.0,4.2,17.4,972.0,981.8,746.1
2018,6,15,11,15,920.5,114.5,4.25,17.45,985.5,960.96,731.56
2018,6,15,11,30,924.0,114.0,4.3,17.5,999.0,937.2,715.05
2018,6,15,11,45,876.0,142.0,4.35,17.5,985.0,891.4,683.37
2018,6,15,12,0,828.0,170.0,4.4,17.5,971.0,852.51,656.55
2018,6,15,12,15,857.0,154.0,4.5,17.45,982.0,822.55,636.26
2018,6,15,12,30,886.0,138.0,4.6,17.4,993.0,797.41,619.22
2018,6,15,12,45,858.0,153.0,4.7,17.35,975.0,752.08,586.39
2018,6,15,13,0,830.0,168.0,4.8,17.3,957.0,709.96,554.18
2018,6,15,13,15,795.0,184.5,4.85,17.15,930.0,661.32,516.56
2018,6,15,13,30,760.0,201.0,4.9,17.0,903.0,614.03,479.29
2018,6,15,13,45,835.0,155.0,4.95,16.85,909.0,579.8,452.1
2018,6,15,14,0,910.0,109.0,5.0,16.7,915.0,542.1,420.58
2018,6,15,14,15,905.0,107.0,5.0,16.5,886.0,491.97,377.98
2018,6,15,14,30,900.0,105.0,5.0,16.3,857.0,441.45,334.0
2018,6,15,14,45,893.0,102.5,5.05,16.05,822.5,389.68,288.17
2018,6,15,15,0,886.0,100.0,5.1,15.8,788.0,338.11,241.77
2018,6,15,15,15,875.0,98.0,5.1,15.8,748.0,286.32,195.04
2018,6,15,15,30,864.0,96.0,5.1,15.8,708.0,235.53,150.35
2018,6,15,15,45,851.0,93.5,5.05,15.3,664.0,185.29,109.6
2018,6,15,16,0,838.0,91.0,5.0,14.8,620.0,136.6,76.31
2018,6,15,16,15,821.5,88.0,4.95,14.55,573.0,79.41,46.99
2018,6,15,16,30,805.0,85.0,4.9,14.3,526.0,59.33,46.7
2018,6,15,16,45,781.0,82.0,4.85,14.05,476.5,58.71,46.38
2018,6,15,17,0,757.0,79.0,4.8,13.8,427.0,58.04,46.0
2018,6,15,17,15,722.0,75.5,4.7,13.45,376.0,56.86,45.18
2018,6,15,17,30,687.0,72.0,4.6,13.1,325.0,50.71,39.89
2018,6,15,17,45,637.5,68.0,4.5,12.75,275.0,49.16,38.63
2018,6,15,18,0,588.0,64.0,4.4,12.4,225.0,47.62,37.29
2018,6,15,18,15,514.5,58.5,4.3,12.05,178.5,44.76,34.63
2018,6,15,18,30,441.0,53.0,4.2,11.7,132.0,41.95,31.8
2018,6,15,18,45,332.0,43.5,4.05,11.3,92.5,35.39,25.36
2018,6,15,19,0,223.0,34.0,3.9,10.9,53.0,26.71,15.57
2018,6,15,19,15,123.0,20.0,3.85,10.75,29.5,18.19,0.0
2018,6,15,19,30,23.0,6.0,3.8,10.6,6.0,5.46,0.0
2018,6,15,19,45,11.5,3.0,3.7,10.45,3.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.55,10.3,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.45,10.25,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.35,10.25,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,6,16,4,45,34.5,8.0,1.55,10.7,9.0,0.0,0.0
2018,6,16,5,0,69.0,16.0,1.6,10.8,18.0,51.01,0.0
2018,6,16,5,15,179.5,29.5,1.65,11.1,48.0,171.44,109.69
2018,6,16,5,30,290.0,43.0,1.7,11.4,78.0,268.08,216.68
2018,6,16,5,45,343.5,51.0,1.8,11.65,111.0,322.48,267.97
2018,6,16,6,0,397.0,59.0,1.9,11.9,144.0,387.58,324.97
2018,6,16,6,15,203.5,80.5,1.9,12.25,124.5,263.64,222.01
2018,6,16,6,30,10.0,102.0,1.9,12.6,105.0,107.29,86.42
2018,6,16,6,45,43.0,130.5,1.9,12.95,147.5,176.67,145.86
2018,6,16,7,0,76.0,159.0,1.9,13.3,190.0,237.64,196.47
2018,6,16,7,15,88.0,182.0,1.9,13.75,222.0,274.08,225.22
2018,6,16,7,30,100.0,205.0,1.9,14.2,254.0,310.56,253.46
2018,6,16,7,45,231.0,211.0,1.85,14.65,340.5,472.37,382.01
2018,6,16,8,0,362.0,217.0,1.8,15.1,427.0,604.97,481.85
2018,6,16,8,15,596.0,161.0,1.85,15.55,540.0,797.64,622.28
2018,6,16,8,30,830.0,105.0,1.9,16.0,653.0,962.05,731.22
2018,6,16,8,45,844.5,107.0,1.9,16.45,696.5,985.63,741.96
2018,6,16,9,0,859.0,109.0,1.9,16.9,740.0,995.78,745.43
2018,6,16,9,15,872.0,109.5,2.0,17.4,779.0,1010.53,753.35
2018,6,16,9,30,885.0,110.0,2.1,17.9,818.0,1022.29,759.31
2018,6,16,9,45,895.5,110.0,2.2,18.35,851.5,1027.89,761.5
2018,6,16,10,0,906.0,110.0,2.3,18.8,885.0,1030.29,761.77
2018,6,16,10,15,912.0,111.5,2.4,19.1,912.5,1026.51,758.56
2018,6,16,10,30,918.0,113.0,2.5,19.4,940.0,1019.44,753.35
2018,6,16,10,45,922.5,113.0,2.6,19.7,960.0,1006.14,744.16
2018,6,16,11,0,927.0,113.0,2.7,20.0,980.0,989.67,732.97
2018,6,16,11,15,930.0,113.5,2.85,20.2,993.5,969.18,719.88
2018,6,16,11,30,933.0,114.0,3.0,20.4,1007.0,945.72,704.73
2018,6,16,11,45,934.0,114.0,3.15,20.55,1013.0,917.22,686.22
2018,6,16,12,0,935.0,114.0,3.3,20.7,1019.0,886.16,665.82
2018,6,16,12,15,934.5,114.5,3.5,20.7,1018.0,851.94,643.69
2018,6,16,12,30,934.0,115.0,3.7,20.7,1017.0,815.57,619.75
2018,6,16,12,45,931.5,116.0,3.9,20.7,1008.5,776.17,593.32
2018,6,16,13,0,929.0,117.0,4.1,20.7,1000.0,735.06,563.59
2018,6,16,13,15,926.0,116.5,4.25,20.5,984.5,690.87,530.76
2018,6,16,13,30,923.0,116.0,4.4,20.3,969.0,645.35,496.14
2018,6,16,13,45,918.5,115.0,4.55,20.1,946.5,597.47,458.8
2018,6,16,14,0,914.0,114.0,4.7,19.9,924.0,548.74,419.59
2018,6,16,14,15,908.0,112.5,4.8,19.6,895.0,498.31,377.89
2018,6,16,14,30,902.0,111.0,4.9,19.3,866.0,447.57,334.7
2018,6,16,14,45,893.5,110.0,5.0,19.0,831.5,396.22,289.97
2018,6,16,15,0,885.0,109.0,5.1,18.7,797.0,345.18,244.71
2018,6,16,15,15,874.0,106.5,5.1,18.7,756.5,293.0,198.25
2018,6,16,15,30,863.0,104.0,5.1,18.7,716.0,241.82,153.76
2018,6,16,15,45,788.0,120.0,5.2,17.9,651.5,187.21,112.74
2018,6,16,16,0,713.0,136.0,5.3,17.1,587.0,141.23,83.86
2018,6,16,16,15,694.5,130.5,5.35,16.6,541.5,97.62,63.33
2018,6,16,16,30,676.0,125.0,5.4,16.1,496.0,78.37,62.91
2018,6,16,16,45,651.0,119.0,5.45,15.65,448.5,77.08,62.13
2018,6,16,17,0,626.0,113.0,5.5,15.2,401.0,75.62,61.19
2018,6,16,17,15,655.0,96.5,5.5,14.7,366.5,66.44,53.41
2018,6,16,17,30,684.0,80.0,5.5,14.2,332.0,56.6,44.93
2018,6,16,17,45,628.0,75.5,5.45,13.75,280.0,54.91,43.6
2018,6,16,18,0,572.0,71.0,5.4,13.3,228.0,53.23,42.17
2018,6,16,18,15,503.0,64.0,5.25,12.85,181.5,49.4,38.65
2018,6,16,18,30,434.0,57.0,5.1,12.4,135.0,45.52,34.87
2018,6,16,18,45,323.5,46.5,5.0,11.95,95.0,36.05,25.88
2018,6,16,19,0,213.0,36.0,4.9,11.5,55.0,28.28,16.89
2018,6,16,19,15,116.5,21.0,4.8,11.25,30.5,16.68,0.0
2018,6,16,19,30,20.0,6.0,4.7,11.0,6.0,5.46,0.0
2018,6,16,19,45,10.0,3.0,4.65,10.8,3.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.45,10.35,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.35,10.3,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.25,10.35,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.95,10.45,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.8,10.55,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,6,17,4,45,20.5,7.5,2.15,11.35,8.0,0.0,0.0
2018,6,17,5,0,41.0,15.0,2.1,11.4,16.0,35.29,0.0
2018,6,17,5,15,120.0,30.0,2.15,11.6,42.5,127.24,79.68
2018,6,17,5,30,199.0,45.0,2.2,11.8,69.0,214.77,173.06
2018,6,17,5,45,273.5,57.5,2.25,12.0,106.5,285.7,237.45
2018,6,17,6,0,348.0,70.0,2.3,12.2,144.0,363.19,304.9
2018,6,17,6,15,248.0,89.0,2.3,12.4,149.0,309.13,260.57
2018,6,17,6,30,148.0,108.0,2.3,12.6,154.0,246.85,207.49
2018,6,17,6,45,192.5,131.0,2.3,12.75,201.5,329.89,276.41
2018,6,17,7,0,237.0,154.0,2.3,12.9,249.0,399.79,332.48
2018,6,17,7,15,230.0,164.5,2.25,13.15,267.0,409.75,338.53
2018,6,17,7,30,223.0,175.0,2.2,13.4,285.0,418.81,343.95
2018,6,17,7,45,180.5,201.0,2.2,13.6,296.0,394.84,322.42
2018,6,17,8,0,138.0,227.0,2.2,13.8,307.0,385.42,312.22
2018,6,17,8,15,99.0,250.5,2.15,14.2,310.5,355.6,286.07
2018,6,17,8,30,60.0,274.0,2.1,14.6,314.0,341.59,272.28
2018,6,17,8,45,102.5,304.0,2.05,15.0,377.0,414.5,328.67
2018,6,17,9,0,145.0,334.0,2.0,15.4,440.0,505.73,396.49
2018,6,17,9,15,226.5,341.0,1.95,15.8,517.0,591.17,459.57
2018,6,17,9,30,308.0,348.0,1.9,16.2,594.0,693.96,532.57
2018,6,17,9,45,486.5,286.0,1.8,16.6,693.5,817.6,620.34
2018,6,17,10,0,665.0,224.0,1.7,17.0,793.0,928.55,694.9
2018,6,17,10,15,773.0,175.0,1.7,17.4,856.5,965.89,716.27
2018,6,17,10,30,881.0,126.0,1.7,17.8,920.0,996.7,734.01
2018,6,17,10,45,887.0,126.5,1.65,18.2,941.0,985.69,724.0
2018,6,17,11,0,893.0,127.0,1.6,18.6,962.0,971.54,712.62
2018,6,17,11,15,897.0,126.5,1.6,18.95,975.5,951.53,698.44
2018,6,17,11,30,901.0,126.0,1.6,19.3,989.0,928.64,682.53
2018,6,17,11,45,903.5,125.5,1.65,19.6,995.5,901.68,664.77
2018,6,17,12,0,906.0,125.0,1.7,19.9,1002.0,872.18,645.31
2018,6,17,12,15,907.0,124.0,1.7,20.15,1001.0,838.69,622.7
2018,6,17,12,30,908.0,123.0,1.7,20.4,1000.0,803.08,598.61
2018,6,17,12,45,909.0,121.5,1.75,20.6,992.5,765.08,573.33
2018,6,17,13,0,910.0,120.0,1.8,20.8,985.0,725.22,544.79
2018,6,17,13,15,907.0,119.0,1.85,20.9,969.5,681.45,512.84
2018,6,17,13,30,904.0,118.0,1.9,21.0,954.0,636.4,479.15
2018,6,17,13,45,900.0,116.5,1.95,21.1,931.5,589.29,443.01
2018,6,17,14,0,896.0,115.0,2.0,21.2,909.0,541.34,405.17
2018,6,17,14,15,889.5,114.0,2.1,21.2,880.5,491.95,365.45
2018,6,17,14,30,883.0,113.0,2.2,21.2,852.0,442.32,324.29
2018,6,17,14,45,874.5,111.0,2.25,21.2,817.0,391.2,280.85
2018,6,17,15,0,866.0,109.0,2.3,21.2,782.0,340.44,236.92
2018,6,17,15,15,854.5,106.5,2.3,21.2,742.0,289.14,192.47
2018,6,17,15,30,843.0,104.0,2.3,21.2,702.0,238.88,149.81
2018,6,17,15,45,828.0,102.0,2.4,20.9,658.0,180.69,103.98
2018,6,17,16,0,813.0,100.0,2.5,20.6,614.0,132.96,71.94
2018,6,17,16,15,793.0,97.0,2.6,20.3,566.5,86.4,51.05
2018,6,17,16,30,773.0,94.0,2.7,20.0,519.0,65.28,50.7
2018,6,17,16,45,747.0,90.5,2.8,19.7,469.5,64.57,50.34
2018,6,17,17,0,721.0,87.0,2.9,19.4,420.0,63.79,49.92
2018,6,17,17,15,686.5,83.0,3.0,18.85,370.0,56.75,44.08
2018,6,17,17,30,652.0,79.0,3.1,18.3,320.0,55.59,43.31
2018,6,17,17,45,604.5,73.0,3.2,17.75,270.5,52.77,41.01
2018,6,17,18,0,557.0,67.0,3.3,17.2,221.0,49.82,38.5
2018,6,17,18,15,490.0,60.0,3.3,16.55,175.5,45.85,34.95
2018,6,17,18,30,423.0,53.0,3.3,15.9,130.0,41.79,31.12
2018,6,17,18,45,326.5,42.5,3.3,15.2,91.5,34.33,24.07
2018,6,17,19,0,230.0,32.0,3.3,14.5,53.0,25.11,14.27
2018,6,17,19,15,129.0,19.0,3.25,14.05,29.5,15.06,0.0
2018,6,17,19,30,28.0,6.0,3.2,13.6,6.0,5.46,0.0
2018,6,17,19,45,14.0,3.0,3.2,13.15,3.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,6,18,4,45,3.0,2.0,1.95,10.8,2.0,0.0,0.0
2018,6,18,5,0,6.0,4.0,2.1,11.1,4.0,6.8,0.0
2018,6,18,5,15,3.0,8.5,2.15,11.55,8.5,9.33,0.55
2018,6,18,5,30,0.0,13.0,2.2,12.0,13.0,11.42,3.83
2018,6,18,5,45,0.0,20.0,2.25,12.4,20.0,17.59,9.33
2018,6,18,6,0,0.0,27.0,2.3,12.8,27.0,23.76,14.8
2018,6,18,6,15,0.0,35.5,2.25,13.2,35.5,31.28,21.34
2018,6,18,6,30,0.0,44.0,2.2,13.6,44.0,38.8,27.8
2018,6,18,6,45,1.0,73.0,2.2,14.0,73.5,65.84,50.81
2018,6,18,7,0,2.0,102.0,2.2,14.4,103.0,95.59,75.71
2018,6,18,7,15,7.0,132.5,2.15,14.9,136.0,130.75,104.76
2018,6,18,7,30,12.0,163.0,2.1,15.4,169.0,166.12,133.38
2018,6,18,7,45,25.0,193.5,2.05,15.85,207.5,208.96,167.81
2018,6,18,8,0,38.0,224.0,2.0,16.3,246.0,269.0,215.05
2018,6,18,8,15,65.0,256.5,2.0,16.75,298.0,329.77,262.25
2018,6,18,8,30,92.0,289.0,2.0,17.2,350.0,390.6,308.29
2018,6,18,8,45,147.5,313.5,2.0,17.7,418.5,488.81,381.94
2018,6,18,9,0,203.0,338.0,2.0,18.2,487.0,568.46,439.57
2018,6,18,9,15,384.5,290.5,2.0,18.65,591.0,730.08,557.7
2018,6,18,9,30,566.0,243.0,2.0,19.1,695.0,863.08,650.4
2018,6,18,9,45,718.5,182.0,2.05,19.5,780.5,946.2,704.59
2018,6,18,10,0,871.0,121.0,2.1,19.9,866.0,1007.3,742.2
2018,6,18,10,15,877.5,121.5,2.15,20.25,892.0,1003.18,737.49
2018,6,18,10,30,884.0,122.0,2.2,20.6,918.0,995.9,731.56
2018,6,18,10,45,889.0,122.5,2.3,20.95,938.5,984.01,723.32
2018,6,18,11,0,894.0,123.0,2.4,21.3,959.0,969.02,713.13
2018,6,18,11,15,854.5,152.5,2.5,21.55,960.5,936.71,691.81
2018,6,18,11,30,815.0,182.0,2.6,21.8,962.0,912.76,676.09
2018,6,18,11,45,659.0,290.0,2.7,22.0,923.5,852.49,633.26
2018,6,18,12,0,503.0,398.0,2.8,22.2,885.0,790.78,586.79
2018,6,18,12,15,507.5,391.5,2.9,22.3,882.0,762.41,567.76
2018,6,18,12,30,512.0,385.0,3.0,22.4,879.0,732.78,547.3
2018,6,18,12,45,513.5,379.5,3.1,22.45,871.5,700.71,524.83
2018,6,18,13,0,515.0,374.0,3.2,22.5,864.0,667.87,501.41
2018,6,18,13,15,607.0,308.5,3.3,22.45,876.5,641.25,483.8
2018,6,18,13,30,699.0,243.0,3.4,22.4,889.0,611.43,462.66
2018,6,18,13,45,768.5,195.5,3.45,22.3,890.0,577.31,436.69
2018,6,18,14,0,838.0,148.0,3.5,22.2,891.0,534.92,403.3
2018,6,18,14,15,777.5,174.5,3.55,22.0,846.5,483.79,362.15
2018,6,18,14,30,717.0,201.0,3.6,21.8,802.0,432.05,320.22
2018,6,18,14,45,724.0,186.0,3.65,21.6,771.0,382.96,278.94
2018,6,18,15,0,731.0,171.0,3.7,21.4,740.0,333.19,236.22
2018,6,18,15,15,789.0,136.5,3.7,21.4,721.5,287.82,194.55
2018,6,18,15,30,847.0,102.0,3.7,21.4,703.0,239.08,150.32
2018,6,18,15,45,834.0,98.5,3.75,20.9,659.0,188.96,110.55
2018,6,18,16,0,821.0,95.0,3.8,20.4,615.0,130.97,70.02
2018,6,18,16,15,803.5,92.0,3.8,20.0,568.5,84.08,48.64
2018,6,18,16,30,786.0,89.0,3.8,19.6,522.0,61.84,47.83
2018,6,18,16,45,763.0,85.5,3.8,19.25,473.0,60.99,47.36
2018,6,18,17,0,740.0,82.0,3.8,18.9,424.0,60.07,46.8
2018,6,18,17,15,708.0,78.0,3.8,18.4,374.0,58.62,45.8
2018,6,18,17,30,676.0,74.0,3.8,17.9,324.0,52.0,40.23
2018,6,18,17,45,632.0,68.0,3.75,17.4,274.5,49.02,37.77
2018,6,18,18,0,588.0,62.0,3.7,16.9,225.0,45.9,35.09
2018,6,18,18,15,524.0,55.5,3.55,16.35,179.0,42.16,31.73
2018,6,18,18,30,460.0,49.0,3.4,15.8,133.0,38.33,28.11
2018,6,18,18,45,363.5,40.0,3.3,15.25,94.0,32.08,22.13
2018,6,18,19,0,267.0,31.0,3.2,14.7,55.0,25.64,14.78
2018,6,18,19,15,155.0,19.0,3.15,14.35,31.0,15.08,0.0
2018,6,18,19,30,43.0,7.0,3.1,14.0,7.0,6.37,0.0
2018,6,18,19,45,21.5,3.5,3.0,13.65,3.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,19,4,45,8.0,2.5,2.45,11.05,2.5,0.0,0.0
2018,6,19,5,0,16.0,5.0,2.5,11.2,5.0,12.98,0.0
2018,6,19,5,15,106.0,17.0,2.5,11.5,28.5,104.39,63.63
2018,6,19,5,30,196.0,29.0,2.5,11.8,52.0,185.38,149.68
2018,6,19,5,45,178.0,28.5,2.5,12.05,57.0,174.76,145.46
2018,6,19,6,0,160.0,28.0,2.5,12.3,62.0,164.55,138.82
2018,6,19,6,15,81.0,41.5,2.5,12.6,59.0,116.82,97.17
2018,6,19,6,30,2.0,55.0,2.5,12.9,56.0,50.12,37.63
2018,6,19,6,45,1.0,61.0,2.5,13.15,61.5,54.7,41.47
2018,6,19,7,0,0.0,67.0,2.5,13.4,67.0,59.22,45.11
2018,6,19,7,15,0.0,79.0,2.45,13.7,79.0,69.9,53.94
2018,6,19,7,30,0.0,91.0,2.4,14.0,91.0,81.05,63.05
2018,6,19,7,45,0.0,116.5,2.4,14.3,116.5,105.5,83.11
2018,6,19,8,0,0.0,142.0,2.4,14.6,142.0,130.07,102.95
2018,6,19,8,15,2.0,158.5,2.35,15.15,160.0,147.56,116.72
2018,6,19,8,30,4.0,175.0,2.3,15.7,178.0,165.03,130.31
2018,6,19,8,45,7.0,195.0,2.3,16.2,200.0,186.91,147.34
2018,6,19,9,0,10.0,215.0,2.3,16.7,222.0,208.72,164.08
2018,6,19,9,15,13.5,241.0,2.3,17.25,251.5,236.81,185.51
2018,6,19,9,30,17.0,267.0,2.3,17.8,281.0,264.69,206.45
2018,6,19,9,45,40.5,316.5,2.35,18.35,351.0,351.96,273.21
2018,6,19,10,0,64.0,366.0,2.4,18.9,421.0,423.53,326.19
2018,6,19,10,15,183.5,374.0,2.4,19.35,538.0,560.88,429.37
2018,6,19,10,30,303.0,382.0,2.4,19.8,655.0,692.13,523.46
2018,6,19,10,45,388.0,359.5,2.45,20.25,717.0,751.67,564.83
2018,6,19,11,0,473.0,337.0,2.5,20.7,779.0,795.24,595.23
2018,6,19,11,15,621.0,267.0,2.55,20.95,856.0,847.77,633.89
2018,6,19,11,30,769.0,197.0,2.6,21.2,933.0,885.83,660.4
2018,6,19,11,45,861.0,146.5,2.65,21.45,975.5,884.28,658.55
2018,6,19,12,0,953.0,96.0,2.7,21.7,1018.0,886.76,659.86
2018,6,19,12,15,949.5,98.5,2.85,21.8,1016.5,851.77,636.96
2018,6,19,12,30,946.0,101.0,3.0,21.9,1015.0,814.69,612.64
2018,6,19,12,45,940.0,104.0,3.1,22.0,1005.5,774.32,585.44
2018,6,19,13,0,934.0,107.0,3.2,22.1,996.0,732.39,555.56
2018,6,19,13,15,931.0,107.0,3.35,22.05,980.5,688.62,523.41
2018,6,19,13,30,928.0,107.0,3.5,22.0,965.0,643.48,489.31
2018,6,19,13,45,924.0,105.5,3.6,21.95,942.5,595.42,451.94
2018,6,19,14,0,920.0,104.0,3.7,21.9,920.0,546.46,412.81
2018,6,19,14,15,914.0,102.5,3.8,21.65,891.0,495.9,371.59
2018,6,19,14,30,908.0,101.0,3.9,21.4,862.0,445.01,328.88
2018,6,19,14,45,899.5,100.0,3.95,21.2,827.5,393.48,284.5
2018,6,19,15,0,891.0,99.0,4.0,21.0,793.0,342.28,239.61
2018,6,19,15,15,880.5,97.0,4.0,21.0,753.0,290.37,193.92
2018,6,19,15,30,870.0,95.0,4.0,21.0,713.0,239.4,150.01
2018,6,19,15,45,856.0,92.5,4.1,20.4,668.5,188.7,109.65
2018,6,19,16,0,842.0,90.0,4.2,19.8,624.0,139.64,76.3
2018,6,19,16,15,825.0,87.5,4.2,19.3,577.0,82.51,46.69
2018,6,19,16,30,808.0,85.0,4.2,18.8,530.0,59.23,45.74
2018,6,19,16,45,785.5,82.0,4.2,18.35,481.0,58.62,45.48
2018,6,19,17,0,763.0,79.0,4.2,17.9,432.0,57.96,45.15
2018,6,19,17,15,732.5,74.5,4.2,17.25,381.5,56.02,43.73
2018,6,19,17,30,702.0,70.0,4.2,16.6,331.0,53.97,42.18
2018,6,19,17,45,658.5,65.0,4.15,16.0,281.0,46.87,36.08
2018,6,19,18,0,615.0,60.0,4.1,15.4,231.0,44.42,33.99
2018,6,19,18,15,552.0,54.0,4.0,14.85,184.5,41.0,30.9
2018,6,19,18,30,489.0,48.0,3.9,14.3,138.0,37.52,27.58
2018,6,19,18,45,392.5,39.5,3.8,13.75,98.0,31.66,21.93
2018,6,19,19,0,296.0,31.0,3.7,13.2,58.0,25.65,14.97
2018,6,19,19,15,174.0,19.5,3.65,12.9,33.0,16.43,0.0
2018,6,19,19,30,52.0,8.0,3.6,12.6,8.0,7.28,0.0
2018,6,19,19,45,26.0,4.0,3.55,12.3,4.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.95,9.95,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.9,9.85,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.85,9.65,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,6,20,4,45,62.0,7.0,3.1,9.95,9.0,0.0,0.0
2018,6,20,5,0,124.0,14.0,3.2,10.1,18.0,77.99,0.0
2018,6,20,5,15,246.5,24.0,3.25,10.5,48.0,201.07,126.0
2018,6,20,5,30,369.0,34.0,3.3,10.9,78.0,305.69,248.69
2018,6,20,5,45,272.0,41.5,3.4,11.3,82.0,259.48,217.34
2018,6,20,6,0,175.0,49.0,3.5,11.7,86.0,209.88,177.22
2018,6,20,6,15,87.5,62.0,3.5,12.1,80.5,137.84,115.34
2018,6,20,6,30,0.0,75.0,3.5,12.5,75.0,68.52,53.37
2018,6,20,6,45,0.0,93.5,3.55,12.95,93.5,86.67,68.72
2018,6,20,7,0,0.0,112.0,3.6,13.4,112.0,104.66,83.6
2018,6,20,7,15,6.5,139.0,3.55,13.85,142.0,137.44,110.87
2018,6,20,7,30,13.0,166.0,3.5,14.3,172.0,170.37,137.77
2018,6,20,7,45,17.0,185.0,3.5,14.7,194.0,192.31,155.15
2018,6,20,8,0,21.0,204.0,3.5,15.1,216.0,214.25,172.31
2018,6,20,8,15,33.0,232.0,3.45,15.55,253.0,270.21,216.69
2018,6,20,8,30,45.0,260.0,3.4,16.0,290.0,310.83,248.01
2018,6,20,8,45,89.0,292.5,3.4,16.45,356.0,388.06,308.51
2018,6,20,9,0,133.0,325.0,3.4,16.9,422.0,483.64,381.01
2018,6,20,9,15,260.5,320.5,3.4,17.3,524.0,620.99,485.35
2018,6,20,9,30,388.0,316.0,3.4,17.7,626.0,756.35,583.86
2018,6,20,9,45,533.0,271.5,3.45,18.05,716.0,849.29,651.16
2018,6,20,10,0,678.0,227.0,3.5,18.4,806.0,945.12,718.06
2018,6,20,10,15,798.0,173.0,3.6,18.7,875.5,989.23,746.24
2018,6,20,10,30,918.0,119.0,3.7,19.0,945.0,1026.59,770.08
2018,6,20,10,45,932.0,114.5,3.75,19.25,969.5,1018.02,762.9
2018,6,20,11,0,946.0,110.0,3.8,19.5,994.0,1006.09,753.97
2018,6,20,11,15,950.0,110.0,3.9,19.6,1008.5,985.88,740.31
2018,6,20,11,30,954.0,110.0,4.0,19.7,1023.0,962.59,724.65
2018,6,20,11,45,956.5,109.5,4.1,19.85,1030.0,934.6,705.61
2018,6,20,12,0,959.0,109.0,4.2,20.0,1037.0,903.9,684.67
2018,6,20,12,15,959.5,108.5,4.3,19.95,1036.0,869.05,661.25
2018,6,20,12,30,960.0,108.0,4.4,19.9,1035.0,831.94,636.17
2018,6,20,12,45,959.0,107.0,4.5,19.9,1026.5,791.21,608.33
2018,6,20,13,0,958.0,106.0,4.6,19.9,1018.0,748.62,577.62
2018,6,20,13,15,955.5,105.0,4.65,19.75,1002.0,703.37,543.45
2018,6,20,13,30,953.0,104.0,4.7,19.6,986.0,656.68,507.33
2018,6,20,13,45,949.0,103.0,4.75,19.5,963.5,607.9,468.55
2018,6,20,14,0,945.0,102.0,4.8,19.4,941.0,558.17,427.97
2018,6,20,14,15,939.0,100.5,4.8,19.2,911.0,506.4,384.74
2018,6,20,14,30,933.0,99.0,4.8,19.0,881.0,454.28,340.06
2018,6,20,14,45,925.0,97.0,4.8,18.8,845.5,400.94,293.42
2018,6,20,15,0,917.0,95.0,4.8,18.6,810.0,347.87,246.23
2018,6,20,15,15,906.5,93.5,4.8,18.6,769.5,295.0,198.99
2018,6,20,15,30,896.0,92.0,4.8,18.6,729.0,243.05,153.59
2018,6,20,15,45,883.0,90.0,4.75,18.1,684.5,191.5,111.83
2018,6,20,16,0,870.0,88.0,4.7,17.6,640.0,141.49,77.29
2018,6,20,16,15,853.5,85.0,4.65,17.25,592.0,92.38,54.33
2018,6,20,16,30,837.0,82.0,4.6,16.9,544.0,57.43,44.53
2018,6,20,16,45,815.5,78.5,4.55,16.5,493.5,56.36,43.85
2018,6,20,17,0,794.0,75.0,4.5,16.1,443.0,55.2,43.07
2018,6,20,17,15,764.5,71.0,4.4,15.65,392.0,53.51,41.81
2018,6,20,17,30,735.0,67.0,4.3,15.2,341.0,51.74,40.45
2018,6,20,17,45,693.0,62.5,4.2,14.75,290.0,49.41,38.53
2018,6,20,18,0,651.0,58.0,4.1,14.3,239.0,43.0,32.89
2018,6,20,18,15,589.0,52.0,4.0,13.85,191.0,39.48,29.69
2018,6,20,18,30,527.0,46.0,3.9,13.4,143.0,35.89,26.25
2018,6,20,18,45,429.0,38.5,3.75,12.95,102.0,30.81,21.28
2018,6,20,19,0,331.0,31.0,3.6,12.5,61.0,25.67,15.12
2018,6,20,19,15,197.0,19.5,3.6,12.2,34.5,16.42,0.0
2018,6,20,19,30,63.0,8.0,3.6,11.9,8.0,7.28,0.0
2018,6,20,19,45,31.5,4.0,3.55,11.6,4.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.4,10.05,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.4,9.95,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.35,9.85,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.3,9.75,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.25,9.6,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.15,9.35,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.05,9.25,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.75,8.95,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,6,21,4,45,60.0,6.5,3.0,9.6,8.5,0.0,0.0
2018,6,21,5,0,120.0,13.0,3.1,9.8,17.0,74.9,0.0
2018,6,21,5,15,258.5,24.5,3.1,10.15,50.0,207.89,128.87
2018,6,21,5,30,397.0,36.0,3.1,10.5,83.0,324.89,264.18
2018,6,21,5,45,445.0,44.0,3.15,10.9,119.5,383.52,320.57
2018,6,21,6,0,493.0,52.0,3.2,11.3,156.0,445.38,375.64
2018,6,21,6,15,292.5,80.5,3.15,11.8,146.5,346.3,293.09
2018,6,21,6,30,92.0,109.0,3.1,12.3,137.0,204.58,171.18
2018,6,21,6,45,91.5,132.5,3.1,12.8,164.5,233.78,195.26
2018,6,21,7,0,91.0,156.0,3.1,13.3,192.0,246.59,204.94
2018,6,21,7,15,134.5,179.5,3.05,13.8,241.0,328.09,271.4
2018,6,21,7,30,178.0,203.0,3.0,14.3,290.0,395.73,324.82
2018,6,21,7,45,272.0,207.5,2.95,14.85,356.5,506.06,411.33
2018,6,21,8,0,366.0,212.0,2.9,15.4,423.0,602.49,484.19
2018,6,21,8,15,378.5,227.0,2.85,15.9,461.0,635.23,505.53
2018,6,21,8,30,391.0,242.0,2.8,16.4,499.0,685.92,539.59
2018,6,21,8,45,535.5,208.5,2.75,16.9,586.0,792.65,617.3
2018,6,21,9,0,680.0,175.0,2.7,17.4,673.0,909.19,695.89
2018,6,21,9,15,770.5,149.5,2.65,17.9,742.0,964.33,729.16
2018,6,21,9,30,861.0,124.0,2.6,18.4,811.0,1013.74,758.42
2018,6,21,9,45,908.5,107.5,2.55,18.9,859.0,1038.83,771.21
2018,6,21,10,0,956.0,91.0,2.5,19.4,907.0,1060.59,781.97
2018,6,21,10,15,961.5,91.5,2.5,19.85,934.5,1055.48,776.07
2018,6,21,10,30,967.0,92.0,2.5,20.3,962.0,1046.97,768.41
2018,6,21,10,45,971.0,92.5,2.45,20.75,983.0,1033.62,757.26
2018,6,21,11,0,975.0,93.0,2.4,21.2,1004.0,1016.95,744.17
2018,6,21,11,15,977.5,93.5,2.5,21.45,1018.0,995.64,730.35
2018,6,21,11,30,980.0,94.0,2.6,21.7,1032.0,971.22,714.5
2018,6,21,11,45,981.0,94.5,2.7,21.95,1038.5,942.51,695.77
2018,6,21,12,0,982.0,95.0,2.8,22.2,1045.0,911.06,675.12
2018,6,21,12,15,978.0,97.0,2.9,22.35,1042.5,874.34,651.03
2018,6,21,12,30,974.0,99.0,3.0,22.5,1040.0,835.5,625.3
2018,6,21,12,45,966.5,103.0,3.15,22.6,1030.0,793.89,597.76
2018,6,21,13,0,959.0,107.0,3.3,22.7,1020.0,750.74,567.57
2018,6,21,13,15,956.5,106.5,3.4,22.65,1004.5,705.85,534.6
2018,6,21,13,30,954.0,106.0,3.5,22.6,989.0,659.51,499.67
2018,6,21,13,45,950.0,104.5,3.6,22.6,966.0,610.29,461.54
2018,6,21,14,0,946.0,103.0,3.7,22.6,943.0,560.13,421.6
2018,6,21,14,15,941.0,102.0,3.75,22.45,914.5,509.14,379.97
2018,6,21,14,30,936.0,101.0,3.8,22.3,886.0,457.69,336.78
2018,6,21,14,45,921.5,102.0,3.85,22.2,848.0,404.1,290.98
2018,6,21,15,0,907.0,103.0,3.9,22.1,810.0,351.38,245.15
2018,6,21,15,15,903.5,98.5,3.9,22.1,772.0,298.54,198.68
2018,6,21,15,30,900.0,94.0,3.9,22.1,734.0,245.93,153.3
2018,6,21,15,45,884.5,92.0,3.85,21.75,688.0,193.78,111.78
2018,6,21,16,0,869.0,90.0,3.8,21.4,642.0,143.42,77.49
2018,6,21,16,15,851.5,86.5,3.75,21.05,593.0,93.94,54.43
2018,6,21,16,30,834.0,83.0,3.7,20.7,544.0,58.06,44.37
2018,6,21,16,45,814.0,80.0,3.7,20.4,495.0,57.4,44.03
2018,6,21,17,0,794.0,77.0,3.7,20.1,446.0,56.67,43.62
2018,6,21,17,15,763.0,73.5,3.65,19.55,394.5,55.41,42.79
2018,6,21,17,30,732.0,70.0,3.6,19.0,343.0,54.12,41.89
2018,6,21,17,45,688.0,65.0,3.55,18.45,291.5,51.46,39.74
2018,6,21,18,0,644.0,60.0,3.5,17.9,240.0,44.51,33.72
2018,6,21,18,15,578.5,54.0,3.35,17.15,191.5,41.06,30.66
2018,6,21,18,30,513.0,48.0,3.2,16.4,143.0,37.54,27.36
2018,6,21,18,45,411.0,40.5,3.0,15.65,102.0,32.55,22.54
2018,6,21,19,0,309.0,33.0,2.8,14.9,61.0,27.53,16.5
2018,6,21,19,15,181.5,20.5,2.8,14.5,34.5,17.37,0.0
2018,6,21,19,30,54.0,8.0,2.8,14.1,8.0,7.28,0.0
2018,6,21,19,45,27.0,4.0,2.75,13.65,4.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,6,22,4,45,51.0,6.5,1.75,10.65,8.0,0.0,0.0
2018,6,22,5,0,102.0,13.0,1.8,11.0,16.0,65.37,0.0
2018,6,22,5,15,234.5,25.0,1.85,11.6,48.0,194.02,117.22
2018,6,22,5,30,367.0,37.0,1.9,12.2,80.0,307.08,246.87
2018,6,22,5,45,455.5,44.5,1.9,12.8,123.5,390.77,322.14
2018,6,22,6,0,544.0,52.0,1.9,13.4,167.0,480.88,398.19
2018,6,22,6,15,602.0,58.0,1.85,14.05,216.0,552.36,454.56
2018,6,22,6,30,660.0,64.0,1.8,14.7,265.0,626.82,510.17
2018,6,22,6,45,700.0,68.5,1.7,15.3,316.5,682.34,548.63
2018,6,22,7,0,740.0,73.0,1.6,15.9,368.0,743.85,589.62
2018,6,22,7,15,769.5,76.5,1.55,16.8,419.5,795.09,621.24
2018,6,22,7,30,799.0,80.0,1.5,17.7,471.0,845.59,651.16
2018,6,22,7,45,821.0,83.0,1.4,18.6,521.5,887.4,673.45
2018,6,22,8,0,843.0,86.0,1.3,19.5,572.0,927.5,693.8
2018,6,22,8,15,859.5,88.5,1.3,20.3,619.5,949.78,703.7
2018,6,22,8,30,876.0,91.0,1.3,21.1,667.0,979.43,718.48
2018,6,22,8,45,889.0,93.0,1.3,21.9,711.0,1002.44,728.73
2018,6,22,9,0,902.0,95.0,1.3,22.7,755.0,1022.61,737.2
2018,6,22,9,15,910.0,97.5,1.3,23.45,793.5,1035.32,741.18
2018,6,22,9,30,918.0,100.0,1.3,24.2,832.0,1044.83,743.34
2018,6,22,9,45,923.5,102.5,1.35,24.9,865.0,1048.53,743.1
2018,6,22,10,0,929.0,105.0,1.4,25.6,898.0,1048.88,740.99
2018,6,22,10,15,935.0,106.5,1.45,26.15,926.0,1045.3,737.07
2018,6,22,10,30,941.0,108.0,1.5,26.7,954.0,1038.34,731.23
2018,6,22,10,45,945.5,108.0,1.6,27.25,974.5,1025.06,722.41
2018,6,22,11,0,950.0,108.0,1.7,27.8,995.0,1008.54,711.65
2018,6,22,11,15,952.5,108.5,1.8,28.0,1009.0,987.47,699.05
2018,6,22,11,30,955.0,109.0,1.9,28.2,1023.0,963.36,684.5
2018,6,22,11,45,956.0,109.5,2.0,28.4,1029.5,935.05,667.19
2018,6,22,12,0,957.0,110.0,2.1,28.6,1036.0,904.07,648.04
2018,6,22,12,15,955.5,110.0,2.25,28.65,1034.0,868.16,626.3
2018,6,22,12,30,954.0,110.0,2.4,28.7,1032.0,830.12,602.82
2018,6,22,12,45,950.5,111.5,2.55,28.75,1023.0,789.91,577.47
2018,6,22,13,0,947.0,113.0,2.7,28.8,1014.0,747.98,549.24
2018,6,22,13,15,944.0,112.0,2.8,28.7,998.0,702.83,517.41
2018,6,22,13,30,941.0,111.0,2.9,28.6,982.0,656.31,483.68
2018,6,22,13,45,936.0,110.0,3.05,28.55,959.0,607.49,447.36
2018,6,22,14,0,931.0,109.0,3.2,28.5,936.0,557.83,409.24
2018,6,22,14,15,924.5,108.0,3.25,28.3,906.5,506.85,368.95
2018,6,22,14,30,918.0,107.0,3.3,28.1,877.0,455.56,327.23
2018,6,22,14,45,905.0,107.0,3.4,27.95,840.0,402.61,283.31
2018,6,22,15,0,892.0,107.0,3.5,27.8,803.0,350.4,239.17
2018,6,22,15,15,885.0,103.5,3.5,27.8,764.0,298.15,194.46
2018,6,22,15,30,878.0,100.0,3.5,27.8,725.0,246.48,151.07
2018,6,22,15,45,864.0,97.0,3.55,27.25,680.0,194.91,111.01
2018,6,22,16,0,850.0,94.0,3.6,26.7,635.0,145.0,77.64
2018,6,22,16,15,830.0,91.5,3.6,26.25,586.0,87.34,48.08
2018,6,22,16,30,810.0,89.0,3.6,25.8,537.0,61.96,46.69
2018,6,22,16,45,788.5,85.0,3.6,25.35,487.5,60.75,45.94
2018,6,22,17,0,767.0,81.0,3.6,24.9,438.0,59.42,45.07
2018,6,22,17,15,734.5,77.5,3.55,24.15,387.0,58.31,44.43
2018,6,22,17,30,702.0,74.0,3.5,23.4,336.0,52.07,39.35
2018,6,22,17,45,657.0,69.0,3.45,22.65,285.5,49.83,37.63
2018,6,22,18,0,612.0,64.0,3.4,21.9,235.0,47.51,35.74
2018,6,22,18,15,544.5,57.5,3.25,20.95,187.0,43.8,32.54
2018,6,22,18,30,477.0,51.0,3.1,20.0,139.0,40.02,29.07
2018,6,22,18,45,375.5,42.0,3.0,19.1,98.5,33.81,23.27
2018,6,22,19,0,274.0,33.0,2.9,18.2,58.0,27.45,16.21
2018,6,22,19,15,158.5,20.5,2.85,17.7,33.0,16.27,0.0
2018,6,22,19,30,43.0,8.0,2.8,17.2,8.0,7.28,0.0
2018,6,22,19,45,21.5,4.0,2.8,16.75,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
