Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,6,23,4,45,54.5,6.5,1.6,14.25,8.0,0.0,0.0
2018,6,23,5,0,109.0,13.0,1.6,14.6,16.0,68.96,0.0
2018,6,23,5,15,244.5,24.0,1.7,15.3,47.5,198.29,115.9
2018,6,23,5,30,380.0,35.0,1.8,16.0,79.0,312.81,247.56
2018,6,23,5,45,468.5,42.0,1.9,16.7,122.5,395.94,321.57
2018,6,23,6,0,557.0,49.0,2.0,17.4,166.0,485.68,396.35
2018,6,23,6,15,614.5,53.5,2.0,18.0,214.5,555.03,450.55
2018,6,23,6,30,672.0,58.0,2.0,18.6,263.0,623.04,501.06
2018,6,23,6,45,712.0,62.0,2.05,19.2,314.0,683.53,543.94
2018,6,23,7,0,752.0,66.0,2.1,19.8,365.0,744.66,585.62
2018,6,23,7,15,780.0,69.5,2.1,20.55,416.5,794.89,617.37
2018,6,23,7,30,808.0,73.0,2.1,21.3,468.0,844.32,647.6
2018,6,23,7,45,829.5,75.0,2.15,22.05,517.5,875.35,664.88
2018,6,23,8,0,851.0,77.0,2.2,22.8,567.0,913.83,687.05
2018,6,23,8,15,867.5,79.0,2.25,23.5,614.5,945.56,704.41
2018,6,23,8,30,884.0,81.0,2.3,24.2,662.0,974.97,720.09
2018,6,23,8,45,896.0,82.5,2.35,24.95,705.0,996.72,730.54
2018,6,23,9,0,908.0,84.0,2.4,25.7,748.0,1015.63,739.2
2018,6,23,9,15,917.5,86.0,2.4,26.35,787.5,1029.59,744.49
2018,6,23,9,30,927.0,88.0,2.4,27.0,827.0,1040.37,747.87
2018,6,23,9,45,933.5,89.5,2.45,27.65,860.0,1044.27,747.58
2018,6,23,10,0,940.0,91.0,2.5,28.3,893.0,1044.84,745.39
2018,6,23,10,15,945.0,92.5,2.5,28.8,920.5,1040.54,740.23
2018,6,23,10,30,950.0,94.0,2.5,29.3,948.0,1032.87,733.14
2018,6,23,10,45,954.0,94.5,2.55,29.8,969.0,1019.83,723.38
2018,6,23,11,0,958.0,95.0,2.6,30.3,990.0,1003.53,711.72
2018,6,23,11,15,961.5,96.0,2.65,30.55,1005.0,984.04,698.86
2018,6,23,11,30,965.0,97.0,2.7,30.8,1020.0,961.41,684.08
2018,6,23,11,45,966.5,97.0,2.75,31.05,1027.0,933.1,665.71
2018,6,23,12,0,968.0,97.0,2.8,31.3,1034.0,902.08,645.58
2018,6,23,12,15,967.5,97.5,2.85,31.35,1033.0,867.34,623.48
2018,6,23,12,30,967.0,98.0,2.9,31.4,1032.0,830.32,599.74
2018,6,23,12,45,965.5,98.5,2.95,31.5,1024.5,790.46,573.81
2018,6,23,13,0,964.0,99.0,3.0,31.6,1017.0,748.7,545.51
2018,6,23,13,15,961.5,98.5,3.05,31.6,1001.5,703.75,513.49
2018,6,23,13,30,959.0,98.0,3.1,31.6,986.0,657.33,479.64
2018,6,23,13,45,955.5,97.0,3.1,31.55,964.0,608.66,443.21
2018,6,23,14,0,952.0,96.0,3.1,31.5,942.0,558.97,405.04
2018,6,23,14,15,947.0,95.0,3.1,31.4,913.5,507.78,364.77
2018,6,23,14,30,942.0,94.0,3.1,31.3,885.0,456.11,323.0
2018,6,23,14,45,934.5,92.5,3.1,31.2,850.0,402.91,279.09
2018,6,23,15,0,927.0,91.0,3.1,31.1,815.0,349.9,234.54
2018,6,23,15,15,900.5,95.0,3.1,31.1,768.5,296.53,190.03
2018,6,23,15,30,874.0,99.0,3.1,31.1,722.0,245.57,148.43
2018,6,23,15,45,865.0,94.5,3.05,30.7,678.5,193.9,108.52
2018,6,23,16,0,856.0,90.0,3.0,30.3,635.0,143.39,74.86
2018,6,23,16,15,837.5,87.5,2.9,29.85,586.5,85.41,45.4
2018,6,23,16,30,819.0,85.0,2.8,29.4,538.0,59.25,43.71
2018,6,23,16,45,806.0,80.0,2.75,29.0,491.0,57.28,42.33
2018,6,23,17,0,793.0,75.0,2.7,28.6,444.0,55.13,40.76
2018,6,23,17,15,756.0,72.5,2.55,27.6,391.5,54.54,40.6
2018,6,23,17,30,719.0,70.0,2.4,26.6,339.0,53.99,40.43
2018,6,23,17,45,667.0,66.5,2.25,25.65,287.0,47.96,35.54
2018,6,23,18,0,615.0,63.0,2.1,24.7,235.0,46.71,34.62
2018,6,23,18,15,540.5,57.0,2.15,23.6,186.5,43.34,31.78
2018,6,23,18,30,466.0,51.0,2.2,22.5,138.0,39.96,28.71
2018,6,23,18,45,359.0,42.0,2.2,21.45,97.0,33.74,22.98
2018,6,23,19,0,252.0,33.0,2.2,20.4,56.0,25.88,14.85
2018,6,23,19,15,147.0,20.0,2.3,19.75,31.5,15.85,0.0
2018,6,23,19,30,42.0,7.0,2.4,19.1,7.0,6.37,0.0
2018,6,23,19,45,21.0,3.5,2.5,18.45,3.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,2.65,17.45,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,24,4,45,28.0,5.0,2.95,12.95,6.0,0.0,0.0
2018,6,24,5,0,56.0,10.0,3.0,13.1,12.0,38.41,0.0
2018,6,24,5,15,140.0,25.0,3.05,13.5,39.0,138.73,78.66
2018,6,24,5,30,224.0,40.0,3.1,13.9,66.0,222.04,177.21
2018,6,24,5,45,289.0,54.0,3.15,14.3,104.0,290.06,239.43
2018,6,24,6,0,354.0,68.0,3.2,14.7,142.0,363.53,303.31
2018,6,24,6,15,401.5,80.5,3.25,15.2,185.5,426.68,356.41
2018,6,24,6,30,449.0,93.0,3.3,15.7,229.0,492.65,409.71
2018,6,24,6,45,510.0,100.0,3.35,16.2,281.5,564.66,465.68
2018,6,24,7,0,571.0,107.0,3.4,16.7,334.0,647.53,527.35
2018,6,24,7,15,605.5,114.0,3.45,17.2,383.5,702.57,565.99
2018,6,24,7,30,640.0,121.0,3.5,17.7,433.0,757.44,603.62
2018,6,24,7,45,667.5,125.5,3.5,18.2,481.5,802.33,632.86
2018,6,24,8,0,695.0,130.0,3.5,18.7,530.0,846.03,660.7
2018,6,24,8,15,716.5,135.0,3.6,19.1,577.0,883.07,684.18
2018,6,24,8,30,738.0,140.0,3.7,19.5,624.0,918.17,706.1
2018,6,24,8,45,755.5,143.0,3.75,19.9,667.5,944.71,721.64
2018,6,24,9,0,773.0,146.0,3.8,20.3,711.0,962.26,731.01
2018,6,24,9,15,797.5,143.5,3.85,20.55,753.0,984.93,744.41
2018,6,24,9,30,822.0,141.0,3.9,20.8,795.0,1004.74,755.85
2018,6,24,9,45,847.0,134.5,4.0,21.05,833.5,1017.59,763.0
2018,6,24,10,0,872.0,128.0,4.1,21.3,872.0,1016.39,760.86
2018,6,24,10,15,880.0,129.5,4.1,21.45,900.5,1014.88,758.42
2018,6,24,10,30,888.0,131.0,4.1,21.6,929.0,1010.13,753.94
2018,6,24,10,45,894.0,131.0,4.15,21.75,950.0,998.71,745.46
2018,6,24,11,0,900.0,131.0,4.2,21.9,971.0,984.16,735.01
2018,6,24,11,15,903.5,131.5,4.2,21.95,985.5,964.66,721.34
2018,6,24,11,30,907.0,132.0,4.2,22.0,1000.0,942.23,705.77
2018,6,24,11,45,909.0,132.5,4.25,22.05,1007.0,915.69,687.7
2018,6,24,12,0,911.0,133.0,4.3,22.1,1014.0,886.56,667.86
2018,6,24,12,15,913.5,131.5,4.25,22.1,1014.5,853.75,645.11
2018,6,24,12,30,916.0,130.0,4.2,22.1,1015.0,818.71,620.78
2018,6,24,12,45,917.0,128.5,4.2,22.1,1008.0,780.49,594.3
2018,6,24,13,0,918.0,127.0,4.2,22.1,1001.0,740.39,564.62
2018,6,24,13,15,914.0,126.5,4.2,22.05,985.0,696.08,531.21
2018,6,24,13,30,910.0,126.0,4.2,22.0,969.0,650.55,496.17
2018,6,24,13,45,904.0,125.5,4.2,21.95,946.0,602.84,458.67
2018,6,24,14,0,898.0,125.0,4.2,21.9,923.0,554.43,419.69
2018,6,24,14,15,890.0,124.5,4.2,21.75,894.0,504.59,378.78
2018,6,24,14,30,882.0,124.0,4.2,21.6,865.0,454.61,336.7
2018,6,24,14,45,870.5,123.0,4.2,21.45,829.0,403.1,292.57
2018,6,24,15,0,859.0,122.0,4.2,21.3,793.0,352.21,248.23
2018,6,24,15,15,847.0,119.5,4.2,21.3,752.5,293.38,197.57
2018,6,24,15,30,835.0,117.0,4.2,21.3,712.0,242.7,154.08
2018,6,24,15,45,818.0,114.5,4.25,20.75,667.0,192.7,114.24
2018,6,24,16,0,801.0,112.0,4.3,20.2,622.0,144.8,81.27
2018,6,24,16,15,778.0,109.5,4.3,19.8,573.5,98.93,59.45
2018,6,24,16,30,755.0,107.0,4.3,19.4,525.0,74.3,58.55
2018,6,24,16,45,726.5,103.0,4.3,19.0,474.5,66.37,52.03
2018,6,24,17,0,698.0,99.0,4.3,18.6,424.0,65.78,51.8
2018,6,24,17,15,662.0,94.0,4.25,18.05,373.5,64.33,50.83
2018,6,24,17,30,626.0,89.0,4.2,17.5,323.0,62.79,49.76
2018,6,24,17,45,577.0,82.5,4.1,17.0,273.5,59.9,47.42
2018,6,24,18,0,528.0,76.0,4.0,16.5,224.0,56.89,44.86
2018,6,24,18,15,457.0,66.0,3.85,16.0,176.0,50.65,39.29
2018,6,24,18,30,386.0,56.0,3.7,15.5,128.0,44.12,33.26
2018,6,24,18,45,304.0,44.5,3.55,15.0,91.0,34.36,24.19
2018,6,24,19,0,222.0,33.0,3.4,14.5,54.0,25.83,15.28
2018,6,24,19,15,129.5,20.0,3.3,14.2,30.5,15.83,0.0
2018,6,24,19,30,37.0,7.0,3.2,13.9,7.0,6.37,0.0
2018,6,24,19,45,18.5,3.5,3.1,13.6,3.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,25,4,45,7.5,2.5,3.3,11.5,2.5,0.0,0.0
2018,6,25,5,0,15.0,5.0,3.4,11.7,5.0,12.39,0.0
2018,6,25,5,15,43.5,12.5,3.45,12.05,16.5,47.09,22.66
2018,6,25,5,30,72.0,20.0,3.5,12.4,28.0,77.78,59.66
2018,6,25,5,45,50.0,25.0,3.55,12.75,32.0,70.75,55.5
2018,6,25,6,0,28.0,30.0,3.6,13.1,36.0,53.43,40.98
2018,6,25,6,15,25.0,37.5,3.55,13.45,44.0,52.47,40.36
2018,6,25,6,30,22.0,45.0,3.5,13.8,52.0,58.51,45.49
2018,6,25,6,45,44.0,65.5,3.45,14.15,82.0,108.81,88.99
2018,6,25,7,0,66.0,86.0,3.4,14.5,112.0,151.89,125.62
2018,6,25,7,15,33.0,110.5,3.35,14.85,123.5,138.95,112.87
2018,6,25,7,30,0.0,135.0,3.3,15.2,135.0,125.51,99.72
2018,6,25,7,45,2.0,151.5,3.2,15.6,152.5,142.94,113.67
2018,6,25,8,0,4.0,168.0,3.1,16.0,170.0,160.38,127.38
2018,6,25,8,15,50.0,210.5,3.1,16.4,243.0,262.25,210.56
2018,6,25,8,30,96.0,253.0,3.1,16.8,316.0,353.16,282.37
2018,6,25,8,45,149.5,290.5,3.1,17.25,396.0,464.58,367.68
2018,6,25,9,0,203.0,328.0,3.1,17.7,476.0,557.48,436.42
2018,6,25,9,15,354.0,297.0,3.15,18.05,572.0,689.12,535.36
2018,6,25,9,30,505.0,266.0,3.2,18.4,668.0,821.5,630.77
2018,6,25,9,45,538.5,266.5,3.25,18.75,711.0,849.94,648.59
2018,6,25,10,0,572.0,267.0,3.3,19.1,754.0,879.98,668.06
2018,6,25,10,15,717.5,202.5,3.35,19.4,833.5,948.27,715.38
2018,6,25,10,30,863.0,138.0,3.4,19.7,913.0,992.78,743.57
2018,6,25,10,45,895.0,124.0,3.45,19.95,944.0,993.05,742.31
2018,6,25,11,0,927.0,110.0,3.5,20.2,975.0,989.62,739.07
2018,6,25,11,15,848.5,156.0,3.55,20.35,956.5,936.67,702.82
2018,6,25,11,30,770.0,202.0,3.6,20.5,938.0,893.39,673.28
2018,6,25,11,45,854.0,156.0,3.65,20.65,977.5,888.74,670.08
2018,6,25,12,0,938.0,110.0,3.7,20.8,1017.0,889.42,670.35
2018,6,25,12,15,939.5,109.0,3.75,20.85,1017.0,855.78,647.26
2018,6,25,12,30,941.0,108.0,3.8,20.9,1017.0,819.86,622.7
2018,6,25,12,45,941.5,106.5,3.9,20.95,1009.5,780.66,595.87
2018,6,25,13,0,942.0,105.0,4.0,21.0,1002.0,739.53,566.36
2018,6,25,13,15,940.0,103.5,4.05,20.95,986.5,694.98,532.83
2018,6,25,13,30,938.0,102.0,4.1,20.9,971.0,648.99,497.42
2018,6,25,13,45,934.5,101.0,4.15,20.8,949.0,601.27,459.87
2018,6,25,14,0,931.0,100.0,4.2,20.7,927.0,552.56,420.52
2018,6,25,14,15,926.0,98.5,4.25,20.55,899.0,501.99,378.73
2018,6,25,14,30,921.0,97.0,4.3,20.4,871.0,450.96,335.44
2018,6,25,14,45,913.5,95.5,4.35,20.25,836.5,398.8,290.24
2018,6,25,15,0,906.0,94.0,4.4,20.1,802.0,346.84,244.37
2018,6,25,15,15,896.0,92.0,4.4,20.1,762.0,294.29,197.77
2018,6,25,15,30,886.0,90.0,4.4,20.1,722.0,242.6,152.81
2018,6,25,15,45,874.0,88.0,4.4,19.5,678.5,191.66,111.61
2018,6,25,16,0,862.0,86.0,4.4,18.9,635.0,142.15,77.15
2018,6,25,16,15,847.0,83.5,4.45,18.45,588.5,93.77,53.94
2018,6,25,16,30,832.0,81.0,4.5,18.0,542.0,56.6,43.6
2018,6,25,16,45,810.5,78.0,4.5,17.6,492.5,55.87,43.21
2018,6,25,17,0,789.0,75.0,4.5,17.2,443.0,55.07,42.74
2018,6,25,17,15,759.0,71.5,4.5,16.65,392.0,53.76,41.85
2018,6,25,17,30,729.0,68.0,4.5,16.1,341.0,52.41,40.88
2018,6,25,17,45,686.0,63.5,4.5,15.55,290.5,50.11,39.02
2018,6,25,18,0,643.0,59.0,4.5,15.0,240.0,43.65,33.37
2018,6,25,18,15,581.0,53.0,4.4,14.5,192.0,40.18,30.23
2018,6,25,18,30,519.0,47.0,4.3,14.0,144.0,36.62,26.85
2018,6,25,18,45,421.0,39.5,4.2,13.55,103.0,31.59,21.94
2018,6,25,19,0,323.0,32.0,4.1,13.1,62.0,26.5,15.96
2018,6,25,19,15,191.5,20.5,4.05,12.8,35.5,17.3,0.0
2018,6,25,19,30,60.0,9.0,4.0,12.5,9.0,8.19,0.0
2018,6,25,19,45,30.0,4.5,3.95,12.25,4.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.3,10.25,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.25,9.95,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.15,9.85,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.95,9.65,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,6,26,4,45,36.0,6.5,2.8,10.0,7.5,0.0,0.0
2018,6,26,5,0,72.0,13.0,2.9,10.2,15.0,49.41,0.0
2018,6,26,5,15,185.0,26.5,2.9,10.65,44.5,166.21,91.1
2018,6,26,5,30,298.0,40.0,2.9,11.1,74.0,267.42,215.5
2018,6,26,5,45,372.0,50.0,2.95,11.55,113.5,340.47,283.5
2018,6,26,6,0,446.0,60.0,3.0,12.0,153.0,420.44,353.29
2018,6,26,6,15,498.5,70.0,2.95,12.5,199.5,489.39,411.03
2018,6,26,6,30,551.0,80.0,2.9,13.0,246.0,561.05,467.63
2018,6,26,6,45,616.5,83.0,2.85,13.45,301.0,636.96,524.89
2018,6,26,7,0,682.0,86.0,2.8,13.9,356.0,715.15,581.49
2018,6,26,7,15,714.5,91.0,2.8,14.4,407.5,768.99,618.11
2018,6,26,7,30,747.0,96.0,2.8,14.9,459.0,822.44,653.52
2018,6,26,7,45,772.5,99.0,2.75,15.4,509.0,861.1,677.1
2018,6,26,8,0,798.0,102.0,2.7,15.9,559.0,903.65,702.98
2018,6,26,8,15,817.5,104.5,2.75,16.35,607.0,938.0,723.59
2018,6,26,8,30,837.0,107.0,2.8,16.8,655.0,970.09,742.51
2018,6,26,8,45,853.0,109.0,2.8,17.3,699.5,995.63,756.25
2018,6,26,9,0,869.0,111.0,2.8,17.8,744.0,1007.64,760.88
2018,6,26,9,15,881.0,112.5,2.85,18.2,784.0,1022.93,768.7
2018,6,26,9,30,893.0,114.0,2.9,18.6,824.0,1035.18,774.54
2018,6,26,9,45,902.5,114.5,2.95,19.05,858.0,1040.66,775.88
2018,6,26,10,0,912.0,115.0,3.0,19.5,892.0,1042.91,775.28
2018,6,26,10,15,920.0,115.5,3.05,19.8,920.5,1040.38,772.14
2018,6,26,10,30,928.0,116.0,3.1,20.1,949.0,1034.51,766.98
2018,6,26,10,45,934.0,116.0,3.2,20.35,971.0,1022.87,758.73
2018,6,26,11,0,940.0,116.0,3.3,20.6,993.0,1007.96,748.43
2018,6,26,11,15,944.0,116.0,3.4,20.75,1007.5,987.99,735.11
2018,6,26,11,30,948.0,116.0,3.5,20.9,1022.0,964.95,719.77
2018,6,26,11,45,951.5,114.5,3.55,21.0,1029.5,937.17,701.04
2018,6,26,12,0,955.0,113.0,3.6,21.1,1037.0,906.67,680.45
2018,6,26,12,15,958.5,110.5,3.7,21.1,1037.0,872.72,657.95
2018,6,26,12,30,962.0,108.0,3.8,21.1,1037.0,836.37,633.61
2018,6,26,12,45,965.0,104.5,3.85,21.1,1030.0,796.52,606.38
2018,6,26,13,0,968.0,101.0,3.9,21.1,1023.0,754.54,576.54
2018,6,26,13,15,966.5,100.0,4.0,21.0,1008.0,709.66,543.17
2018,6,26,13,30,965.0,99.0,4.1,20.9,993.0,663.23,507.75
2018,6,26,13,45,962.5,97.0,4.15,20.85,970.5,614.06,469.11
2018,6,26,14,0,960.0,95.0,4.2,20.8,948.0,563.78,428.55
2018,6,26,14,15,955.0,93.5,4.25,20.55,919.0,511.83,385.86
2018,6,26,14,30,950.0,92.0,4.3,20.3,890.0,459.39,341.57
2018,6,26,14,45,944.0,90.0,4.35,20.1,855.5,405.94,295.29
2018,6,26,15,0,938.0,88.0,4.4,19.9,821.0,352.53,248.13
2018,6,26,15,15,928.0,86.5,4.4,19.9,780.5,298.72,200.32
2018,6,26,15,30,918.0,85.0,4.4,19.9,740.0,245.75,154.15
2018,6,26,15,45,906.0,82.5,4.45,19.25,695.0,192.83,111.27
2018,6,26,16,0,894.0,80.0,4.5,18.6,650.0,141.36,75.3
2018,6,26,16,15,878.5,77.5,4.45,18.2,602.0,91.37,51.19
2018,6,26,16,30,863.0,75.0,4.4,17.8,554.0,62.46,48.7
2018,6,26,16,45,842.0,72.5,4.4,17.4,503.5,61.01,47.71
2018,6,26,17,0,821.0,70.0,4.4,17.0,453.0,51.66,39.79
2018,6,26,17,15,792.0,66.5,4.35,16.5,401.0,50.18,38.73
2018,6,26,17,30,763.0,63.0,4.3,16.0,349.0,48.64,37.57
2018,6,26,17,45,722.0,59.5,4.25,15.5,298.0,46.98,36.26
2018,6,26,18,0,681.0,56.0,4.2,15.0,247.0,45.33,34.87
2018,6,26,18,15,619.5,50.5,4.1,14.5,198.0,41.82,31.7
2018,6,26,18,30,558.0,45.0,4.0,14.0,149.0,35.03,25.45
2018,6,26,18,45,460.0,38.0,3.9,13.55,107.0,30.33,20.85
2018,6,26,19,0,362.0,31.0,3.8,13.1,65.0,25.6,15.25
2018,6,26,19,15,219.0,19.5,3.75,12.8,37.0,16.33,0.0
2018,6,26,19,30,76.0,8.0,3.7,12.5,9.0,7.28,0.0
2018,6,26,19,45,38.0,4.0,3.65,12.2,4.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.1,10.25,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,6,27,4,45,26.5,5.5,3.3,10.45,6.0,0.0,0.0
2018,6,27,5,0,53.0,11.0,3.4,10.6,12.0,37.63,0.0
2018,6,27,5,15,64.0,18.0,3.45,11.0,22.5,69.29,33.54
2018,6,27,5,30,75.0,25.0,3.5,11.4,33.0,88.77,68.67
2018,6,27,5,45,82.5,35.5,3.6,11.8,49.0,108.97,88.52
2018,6,27,6,0,90.0,46.0,3.7,12.2,65.0,129.43,107.4
2018,6,27,6,15,45.0,56.0,3.7,12.65,65.5,98.53,80.44
2018,6,27,6,30,0.0,66.0,3.7,13.1,66.0,59.07,45.19
2018,6,27,6,45,1.5,85.0,3.65,13.5,85.5,78.95,62.1
2018,6,27,7,0,3.0,104.0,3.6,13.9,105.0,98.82,78.69
2018,6,27,7,15,11.5,134.5,3.6,14.35,140.0,137.19,110.74
2018,6,27,7,30,20.0,165.0,3.6,14.8,175.0,175.92,142.46
2018,6,27,7,45,28.5,186.5,3.6,15.2,202.0,219.44,177.51
2018,6,27,8,0,37.0,208.0,3.6,15.6,229.0,249.66,201.24
2018,6,27,8,15,44.0,236.0,3.6,16.0,263.0,285.9,229.32
2018,6,27,8,30,51.0,264.0,3.6,16.4,297.0,321.76,256.62
2018,6,27,8,45,53.5,287.0,3.6,16.75,324.0,346.95,275.12
2018,6,27,9,0,56.0,310.0,3.6,17.1,351.0,371.63,293.06
2018,6,27,9,15,66.5,332.0,3.65,17.45,383.0,402.67,316.07
2018,6,27,9,30,77.0,354.0,3.7,17.8,415.0,433.15,338.37
2018,6,27,9,45,172.5,373.5,3.75,18.1,518.0,562.84,437.32
2018,6,27,10,0,268.0,393.0,3.8,18.4,621.0,689.05,529.88
2018,6,27,10,15,326.0,390.0,3.85,18.6,676.5,734.52,562.32
2018,6,27,10,30,384.0,387.0,3.9,18.8,732.0,777.64,593.13
2018,6,27,10,45,409.0,386.0,3.95,18.95,761.0,798.83,607.33
2018,6,27,11,0,434.0,385.0,4.0,19.1,790.0,805.89,611.94
2018,6,27,11,15,495.0,358.0,4.05,19.15,826.0,819.17,622.49
2018,6,27,11,30,556.0,331.0,4.1,19.2,862.0,828.32,630.0
2018,6,27,11,45,476.0,376.0,4.2,19.25,833.0,775.86,590.41
2018,6,27,12,0,396.0,421.0,4.3,19.3,804.0,721.48,549.55
2018,6,27,12,15,388.0,420.0,4.35,19.2,795.0,692.55,528.97
2018,6,27,12,30,380.0,419.0,4.4,19.1,786.0,663.3,507.79
2018,6,27,12,45,381.5,402.0,4.45,19.0,768.0,627.55,482.05
2018,6,27,13,0,383.0,385.0,4.5,18.9,750.0,589.34,454.16
2018,6,27,13,15,345.5,374.0,4.55,18.75,699.0,535.41,413.66
2018,6,27,13,30,308.0,363.0,4.6,18.6,648.0,482.37,373.41
2018,6,27,13,45,411.0,321.5,4.65,18.45,692.5,482.15,373.58
2018,6,27,14,0,514.0,280.0,4.7,18.3,737.0,477.29,368.73
2018,6,27,14,15,621.5,234.0,4.75,18.05,769.0,458.04,351.62
2018,6,27,14,30,729.0,188.0,4.8,17.8,801.0,431.88,327.29
2018,6,27,14,45,595.5,232.0,4.85,17.6,719.0,375.73,281.87
2018,6,27,15,0,462.0,276.0,4.9,17.4,637.0,333.76,248.86
2018,6,27,15,15,417.5,273.0,4.9,17.4,586.5,291.63,214.43
2018,6,27,15,30,373.0,270.0,4.9,17.4,536.0,264.01,192.45
2018,6,27,15,45,448.5,229.5,5.0,16.8,529.5,214.53,149.77
2018,6,27,16,0,524.0,189.0,5.1,16.2,523.0,167.98,112.18
2018,6,27,16,15,570.0,163.5,5.1,15.85,501.5,120.75,82.4
2018,6,27,16,30,616.0,138.0,5.1,15.5,480.0,86.25,69.86
2018,6,27,16,45,530.0,141.5,5.15,15.1,416.0,92.92,76.06
2018,6,27,17,0,444.0,145.0,5.2,14.7,352.0,96.72,79.77
2018,6,27,17,15,436.0,129.5,5.15,14.3,313.5,88.49,72.92
2018,6,27,17,30,428.0,114.0,5.1,13.9,275.0,79.75,65.51
2018,6,27,17,45,483.5,91.5,5.1,13.45,248.0,65.9,53.44
2018,6,27,18,0,539.0,69.0,5.1,13.0,221.0,51.1,40.32
2018,6,27,18,15,492.0,61.5,4.95,12.65,179.0,46.87,36.46
2018,6,27,18,30,445.0,54.0,4.8,12.3,137.0,42.48,32.25
2018,6,27,18,45,337.0,43.5,4.7,11.95,96.0,35.01,25.09
2018,6,27,19,0,229.0,33.0,4.6,11.6,55.0,25.83,15.56
2018,6,27,19,15,138.5,21.0,4.55,11.45,32.0,16.64,0.0
2018,6,27,19,30,48.0,9.0,4.5,11.3,9.0,8.19,0.0
2018,6,27,19,45,24.0,4.5,4.4,11.15,4.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.3,10.95,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.3,10.85,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.25,10.75,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.15,10.7,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.05,10.65,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.95,10.6,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.85,10.6,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.8,10.55,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.55,10.4,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,28,4,45,28.0,6.0,3.75,10.8,6.5,0.0,0.0
2018,6,28,5,0,56.0,12.0,3.8,11.0,13.0,40.06,0.0
2018,6,28,5,15,167.0,26.0,3.9,11.4,42.0,154.25,77.54
2018,6,28,5,30,278.0,40.0,4.0,11.8,71.0,255.12,204.75
2018,6,28,5,45,373.0,48.5,4.05,12.25,112.0,338.98,282.3
2018,6,28,6,0,468.0,57.0,4.1,12.7,153.0,431.76,363.21
2018,6,28,6,15,531.5,63.5,4.1,13.15,200.5,505.28,425.14
2018,6,28,6,30,595.0,70.0,4.1,13.6,248.0,582.15,486.28
2018,6,28,6,45,640.5,74.5,4.1,14.1,298.5,644.76,533.69
2018,6,28,7,0,686.0,79.0,4.1,14.6,349.0,708.58,580.3
2018,6,28,7,15,719.0,83.0,4.05,15.0,400.0,756.92,613.74
2018,6,28,7,30,752.0,87.0,4.0,15.4,451.0,810.04,649.85
2018,6,28,7,45,777.5,89.5,3.95,15.85,501.0,853.56,677.88
2018,6,28,8,0,803.0,92.0,3.9,16.3,551.0,895.62,704.31
2018,6,28,8,15,821.5,94.0,3.85,16.7,598.0,928.55,723.93
2018,6,28,8,30,840.0,96.0,3.8,17.1,645.0,949.04,734.65
2018,6,28,8,45,854.5,98.0,3.75,17.55,688.5,973.26,747.86
2018,6,28,9,0,869.0,100.0,3.7,18.0,732.0,994.8,759.11
2018,6,28,9,15,879.5,101.5,3.65,18.35,770.5,1008.88,765.56
2018,6,28,9,30,890.0,103.0,3.6,18.7,809.0,1019.93,770.07
2018,6,28,9,45,898.0,104.0,3.6,19.05,842.5,1024.75,770.89
2018,6,28,10,0,906.0,105.0,3.6,19.4,876.0,1026.37,769.74
2018,6,28,10,15,912.0,106.5,3.6,19.65,903.5,1023.24,765.88
2018,6,28,10,30,918.0,108.0,3.6,19.9,931.0,1016.82,760.01
2018,6,28,10,45,922.0,108.5,3.65,20.15,951.5,1004.17,750.48
2018,6,28,11,0,926.0,109.0,3.7,20.4,972.0,988.33,738.97
2018,6,28,11,15,928.0,109.5,3.75,20.55,985.5,967.53,724.5
2018,6,28,11,30,930.0,110.0,3.8,20.7,999.0,943.78,708.11
2018,6,28,11,45,931.0,110.5,3.85,20.8,1005.5,916.33,689.37
2018,6,28,12,0,932.0,111.0,3.9,20.9,1012.0,886.28,668.82
2018,6,28,12,15,934.0,109.5,4.0,20.95,1012.0,852.85,646.23
2018,6,28,12,30,936.0,108.0,4.1,21.0,1012.0,817.13,621.9
2018,6,28,12,45,937.5,106.0,4.15,21.0,1005.0,778.47,595.22
2018,6,28,13,0,939.0,104.0,4.2,21.0,998.0,737.83,565.93
2018,6,28,13,15,936.0,103.5,4.3,20.95,982.5,693.61,532.67
2018,6,28,13,30,933.0,103.0,4.4,20.9,967.0,648.01,497.66
2018,6,28,13,45,928.0,102.5,4.45,20.8,944.5,600.08,459.93
2018,6,28,14,0,923.0,102.0,4.5,20.7,922.0,551.3,420.49
2018,6,28,14,15,917.0,100.5,4.55,20.55,893.5,500.63,378.59
2018,6,28,14,30,911.0,99.0,4.6,20.4,865.0,449.62,335.25
2018,6,28,14,45,903.0,98.0,4.6,20.2,831.0,398.11,290.47
2018,6,28,15,0,895.0,97.0,4.6,20.0,797.0,346.83,245.11
2018,6,28,15,15,884.5,95.0,4.6,20.0,757.0,294.65,198.79
2018,6,28,15,30,874.0,93.0,4.6,20.0,717.0,243.37,154.13
2018,6,28,15,45,860.5,91.0,4.65,19.4,673.0,192.75,113.14
2018,6,28,16,0,847.0,89.0,4.7,18.8,629.0,143.69,78.87
2018,6,28,16,15,829.0,86.5,4.75,18.4,581.5,95.84,55.63
2018,6,28,16,30,811.0,84.0,4.8,18.0,534.0,58.42,45.16
2018,6,28,16,45,787.5,81.0,4.8,17.6,484.5,57.76,44.86
2018,6,28,17,0,764.0,78.0,4.8,17.2,435.0,57.06,44.48
2018,6,28,17,15,733.0,74.5,4.8,16.65,385.0,55.86,43.69
2018,6,28,17,30,702.0,71.0,4.8,16.1,335.0,54.62,42.83
2018,6,28,17,45,658.0,66.5,4.8,15.55,285.0,47.85,37.01
2018,6,28,18,0,614.0,62.0,4.8,15.0,235.0,45.84,35.32
2018,6,28,18,15,549.0,55.5,4.7,14.5,187.5,42.07,31.91
2018,6,28,18,30,484.0,49.0,4.6,14.0,140.0,38.2,28.25
2018,6,28,18,45,385.0,41.0,4.5,13.5,100.0,32.83,23.03
2018,6,28,19,0,286.0,33.0,4.4,13.0,60.0,27.37,16.72
2018,6,28,19,15,167.0,20.5,4.3,12.7,34.0,16.26,0.0
2018,6,28,19,30,48.0,8.0,4.2,12.4,8.0,7.28,0.0
2018,6,28,19,45,24.0,4.0,4.15,12.15,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.05,11.75,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.9,11.45,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.75,11.2,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,6,29,4,45,50.5,6.0,1.45,10.9,7.0,0.0,0.0
2018,6,29,5,0,101.0,12.0,1.5,11.2,14.0,63.39,0.0
2018,6,29,5,15,234.5,22.5,1.6,11.75,44.0,187.09,89.94
2018,6,29,5,30,368.0,33.0,1.7,12.3,74.0,301.55,239.82
2018,6,29,5,45,458.0,40.0,1.75,12.85,116.5,384.56,315.99
2018,6,29,6,0,548.0,47.0,1.8,13.4,159.0,474.53,392.46
2018,6,29,6,15,605.5,52.0,1.8,14.05,207.0,544.05,447.73
2018,6,29,6,30,663.0,57.0,1.8,14.7,255.0,612.34,499.27
2018,6,29,6,45,703.5,60.5,1.85,15.35,305.5,672.3,542.4
2018,6,29,7,0,744.0,64.0,1.9,16.0,356.0,732.97,584.34
2018,6,29,7,15,773.0,67.0,1.9,16.8,407.0,783.28,616.55
2018,6,29,7,30,802.0,70.0,1.9,17.6,458.0,832.91,647.28
2018,6,29,7,45,824.0,72.5,1.9,18.45,508.0,865.21,664.99
2018,6,29,8,0,846.0,75.0,1.9,19.3,558.0,904.92,687.51
2018,6,29,8,15,862.5,77.5,2.0,19.95,605.5,937.45,706.31
2018,6,29,8,30,879.0,80.0,2.1,20.6,653.0,967.65,723.46
2018,6,29,8,45,892.0,81.5,2.15,21.25,697.0,990.6,735.15
2018,6,29,9,0,905.0,83.0,2.2,21.9,741.0,1010.75,745.06
2018,6,29,9,15,912.0,85.5,2.3,22.45,779.0,1023.05,750.79
2018,6,29,9,30,919.0,88.0,2.4,23.0,817.0,1032.14,754.62
2018,6,29,9,45,922.5,91.5,2.45,23.5,849.5,1035.55,754.5
2018,6,29,10,0,926.0,95.0,2.5,24.0,882.0,1035.57,752.41
2018,6,29,10,15,931.0,96.5,2.6,24.35,909.5,1031.55,748.85
2018,6,29,10,30,936.0,98.0,2.7,24.7,937.0,1024.2,743.27
2018,6,29,10,45,939.5,99.0,2.75,25.1,957.5,1011.55,733.79
2018,6,29,11,0,943.0,100.0,2.8,25.5,978.0,995.66,722.37
2018,6,29,11,15,945.5,100.5,2.9,25.65,992.0,975.19,709.19
2018,6,29,11,30,948.0,101.0,3.0,25.8,1006.0,951.69,694.06
2018,6,29,11,45,949.0,101.5,3.1,26.0,1013.0,923.98,675.98
2018,6,29,12,0,950.0,102.0,3.2,26.2,1020.0,893.59,656.07
2018,6,29,12,15,948.5,103.0,3.3,26.2,1019.0,859.12,633.8
2018,6,29,12,30,947.0,104.0,3.4,26.2,1018.0,822.46,609.87
2018,6,29,12,45,943.5,104.5,3.5,26.25,1009.0,781.91,582.9
2018,6,29,13,0,940.0,105.0,3.6,26.3,1000.0,739.66,553.5
2018,6,29,13,15,938.0,104.0,3.7,26.2,985.0,695.63,521.5
2018,6,29,13,30,936.0,103.0,3.8,26.1,970.0,650.14,487.58
2018,6,29,13,45,932.0,101.5,3.85,26.05,947.5,601.83,450.45
2018,6,29,14,0,928.0,100.0,3.9,26.0,925.0,552.6,411.6
2018,6,29,14,15,922.5,98.5,3.95,25.8,896.5,501.92,370.81
2018,6,29,14,30,917.0,97.0,4.0,25.6,868.0,450.84,328.52
2018,6,29,14,45,910.0,95.0,4.05,25.4,833.5,398.64,284.33
2018,6,29,15,0,903.0,93.0,4.1,25.2,799.0,346.6,239.42
2018,6,29,15,15,892.5,91.5,4.1,25.2,759.5,294.38,194.05
2018,6,29,15,30,882.0,90.0,4.1,25.2,720.0,243.05,150.28
2018,6,29,15,45,869.0,88.0,4.1,24.65,676.0,192.09,109.82
2018,6,29,16,0,856.0,86.0,4.1,24.1,632.0,142.65,75.94
2018,6,29,16,15,839.5,83.0,4.1,23.65,584.5,94.08,52.71
2018,6,29,16,30,823.0,80.0,4.1,23.2,537.0,55.8,41.97
2018,6,29,16,45,800.5,77.0,4.1,22.8,487.5,55.03,41.56
2018,6,29,17,0,778.0,74.0,4.1,22.4,438.0,54.2,41.08
2018,6,29,17,15,747.0,70.5,4.05,21.75,387.0,52.87,40.19
2018,6,29,17,30,716.0,67.0,4.0,21.1,336.0,51.48,39.23
2018,6,29,17,45,673.5,63.0,3.95,20.5,286.5,49.58,37.76
2018,6,29,18,0,631.0,59.0,3.9,19.9,237.0,43.56,32.6
2018,6,29,18,15,569.0,53.0,3.8,19.1,189.5,40.1,29.57
2018,6,29,18,30,507.0,47.0,3.7,18.3,142.0,36.55,26.3
2018,6,29,18,45,410.5,39.0,3.6,17.55,101.5,31.09,21.12
2018,6,29,19,0,314.0,31.0,3.5,16.8,61.0,25.51,14.92
2018,6,29,19,15,186.5,20.0,3.5,16.35,35.0,16.79,0.0
2018,6,29,19,30,59.0,9.0,3.5,15.9,9.0,8.19,0.0
2018,6,29,19,45,29.5,4.5,3.45,15.45,4.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,6,30,4,45,65.0,6.0,1.1,14.75,7.5,0.0,0.0
2018,6,30,5,0,130.0,12.0,1.1,15.0,15.0,78.34,0.0
2018,6,30,5,15,274.0,21.0,1.15,15.6,45.5,207.15,92.1
2018,6,30,5,30,418.0,30.0,1.2,16.2,76.0,328.21,255.6
2018,6,30,5,45,503.5,36.5,1.25,16.8,119.0,409.15,329.1
2018,6,30,6,0,589.0,43.0,1.3,17.4,162.0,491.82,397.64
2018,6,30,6,15,643.5,47.5,1.25,18.0,211.0,560.89,450.74
2018,6,30,6,30,698.0,52.0,1.2,18.6,260.0,632.48,502.65
2018,6,30,6,45,736.0,55.5,1.2,19.2,311.0,691.48,543.14
2018,6,30,7,0,774.0,59.0,1.2,19.8,362.0,751.06,582.28
2018,6,30,7,15,800.5,62.0,1.2,20.55,413.0,791.49,606.28
2018,6,30,7,30,827.0,65.0,1.2,21.3,464.0,839.44,634.77
2018,6,30,7,45,846.5,67.5,1.25,22.05,513.5,879.15,657.53
2018,6,30,8,0,866.0,70.0,1.3,22.8,563.0,917.13,678.76
2018,6,30,8,15,881.0,72.0,1.35,23.5,610.0,948.1,695.25
2018,6,30,8,30,896.0,74.0,1.4,24.2,657.0,976.65,710.08
2018,6,30,8,45,907.5,76.0,1.5,24.9,701.0,999.09,721.71
2018,6,30,9,0,919.0,78.0,1.6,25.6,745.0,1018.63,731.56
2018,6,30,9,15,927.0,80.0,1.65,26.2,784.0,1031.58,736.87
2018,6,30,9,30,935.0,82.0,1.7,26.8,823.0,1041.3,740.34
2018,6,30,9,45,940.5,84.5,1.8,27.35,856.5,1045.75,741.54
2018,6,30,10,0,946.0,87.0,1.9,27.9,890.0,1046.8,740.77
2018,6,30,10,15,951.0,87.5,1.95,28.3,917.0,1041.76,736.14
2018,6,30,10,30,956.0,88.0,2.0,28.7,944.0,1033.36,729.62
2018,6,30,10,45,959.0,89.0,2.05,29.1,965.0,1020.2,720.29
2018,6,30,11,0,962.0,90.0,2.1,29.5,986.0,1003.75,709.05
2018,6,30,11,15,963.5,91.0,2.2,29.65,999.5,982.7,696.25
2018,6,30,11,30,965.0,92.0,2.3,29.8,1013.0,958.59,681.5
2018,6,30,11,45,966.0,92.0,2.35,30.0,1019.5,930.17,663.36
2018,6,30,12,0,967.0,92.0,2.4,30.2,1026.0,899.04,643.44
2018,6,30,12,15,964.0,94.5,2.5,30.2,1025.0,864.35,622.02
2018,6,30,12,30,961.0,97.0,2.6,30.2,1024.0,827.46,598.91
2018,6,30,12,45,955.5,99.0,2.65,30.25,1014.5,786.31,572.27
2018,6,30,13,0,950.0,101.0,2.7,30.3,1005.0,743.53,543.46
2018,6,30,13,15,946.5,100.5,2.75,30.25,989.0,698.56,511.58
2018,6,30,13,30,943.0,100.0,2.8,30.2,973.0,652.23,477.9
2018,6,30,13,45,910.5,116.0,2.85,30.15,942.5,601.47,439.93
2018,6,30,14,0,878.0,132.0,2.9,30.1,912.0,551.78,401.87
2018,6,30,14,15,856.5,137.5,2.95,29.95,878.5,500.98,362.36
2018,6,30,14,30,835.0,143.0,3.0,29.8,845.0,446.72,319.45
2018,6,30,14,45,865.5,120.5,3.05,29.65,822.0,401.64,281.41
2018,6,30,15,0,896.0,98.0,3.1,29.5,799.0,348.32,236.04
2018,6,30,15,15,890.0,94.5,3.1,29.5,760.5,296.09,191.59
2018,6,30,15,30,884.0,91.0,3.1,29.5,722.0,244.31,148.26
2018,6,30,15,45,868.5,89.5,3.2,28.85,677.0,193.19,108.66
2018,6,30,16,0,853.0,88.0,3.3,28.2,632.0,143.83,75.61
2018,6,30,16,15,830.5,86.5,3.35,27.6,583.0,96.1,53.57
2018,6,30,16,30,808.0,85.0,3.4,27.0,534.0,59.06,44.01
2018,6,30,16,45,779.5,83.0,3.5,26.35,483.0,59.12,44.36
2018,6,30,17,0,751.0,81.0,3.6,25.7,432.0,59.19,44.71
2018,6,30,17,15,712.0,78.5,3.65,24.75,380.5,58.83,44.75
2018,6,30,17,30,673.0,76.0,3.7,23.8,329.0,53.25,40.29
2018,6,30,17,45,618.5,71.5,3.75,22.85,277.5,51.43,38.97
2018,6,30,18,0,564.0,67.0,3.8,21.9,226.0,49.59,37.54
2018,6,30,18,15,494.0,60.5,3.75,20.95,179.5,46.02,34.47
2018,6,30,18,30,424.0,54.0,3.7,20.0,133.0,42.4,31.15
2018,6,30,18,45,327.5,43.0,3.65,19.0,93.5,34.52,23.91
2018,6,30,19,0,231.0,32.0,3.6,18.0,54.0,25.04,14.45
2018,6,30,19,15,135.0,19.5,3.6,17.55,30.5,15.43,0.0
2018,6,30,19,30,39.0,7.0,3.6,17.1,7.0,6.37,0.0
2018,6,30,19,45,19.5,3.5,3.55,16.6,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,3.45,15.9,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,1,4,45,32.0,5.0,3.1,13.0,5.5,0.0,0.0
2018,7,1,5,0,64.0,10.0,3.1,13.1,11.0,42.24,0.0
2018,7,1,5,15,166.5,23.0,3.15,13.55,38.0,147.33,60.0
2018,7,1,5,30,269.0,36.0,3.2,14.0,65.0,242.98,191.93
2018,7,1,5,45,333.5,47.5,3.25,14.4,102.0,308.58,254.13
2018,7,1,6,0,398.0,59.0,3.3,14.8,139.0,384.14,320.05
2018,7,1,6,15,352.0,79.5,3.3,15.25,165.0,387.53,323.81
2018,7,1,6,30,306.0,100.0,3.3,15.7,191.0,389.69,324.96
2018,7,1,6,45,334.0,115.5,3.3,16.15,231.5,440.62,365.57
2018,7,1,7,0,362.0,131.0,3.3,16.6,272.0,492.37,405.29
2018,7,1,7,15,336.0,157.0,3.25,17.1,302.0,492.24,402.43
2018,7,1,7,30,310.0,183.0,3.2,17.6,332.0,507.06,410.76
2018,7,1,7,45,296.5,208.0,3.15,18.1,363.0,529.16,424.64
2018,7,1,8,0,283.0,233.0,3.1,18.6,394.0,549.05,436.53
2018,7,1,8,15,273.0,257.5,3.1,19.05,423.5,569.59,449.04
2018,7,1,8,30,263.0,282.0,3.1,19.5,453.0,588.22,460.01
2018,7,1,8,45,252.0,305.5,3.05,19.95,478.5,602.84,467.79
2018,7,1,9,0,241.0,329.0,3.0,20.4,504.0,615.68,474.27
2018,7,1,9,15,214.0,352.5,3.05,20.8,514.0,592.4,454.89
2018,7,1,9,30,187.0,376.0,3.1,21.2,524.0,586.24,447.96
2018,7,1,9,45,211.5,390.5,3.15,21.6,564.5,620.74,472.01
2018,7,1,10,0,236.0,405.0,3.2,22.0,605.0,653.95,494.63
2018,7,1,10,15,245.0,417.5,3.25,22.25,631.0,683.33,513.98
2018,7,1,10,30,254.0,430.0,3.3,22.5,657.0,694.83,520.96
2018,7,1,10,45,202.0,445.0,3.35,22.75,628.5,635.75,476.96
2018,7,1,11,0,150.0,460.0,3.4,23.0,600.0,591.13,443.14
2018,7,1,11,15,124.5,463.0,3.5,23.15,580.0,560.38,420.25
2018,7,1,11,30,99.0,466.0,3.6,23.3,560.0,521.87,391.68
2018,7,1,11,45,104.0,469.5,3.7,23.4,569.0,521.27,391.34
2018,7,1,12,0,109.0,473.0,3.8,23.5,578.0,519.89,390.26
2018,7,1,12,15,120.5,472.5,3.9,23.45,588.5,522.11,392.21
2018,7,1,12,30,132.0,472.0,4.0,23.4,599.0,518.63,390.03
2018,7,1,12,45,139.5,465.5,4.1,23.35,599.0,506.17,381.26
2018,7,1,13,0,147.0,459.0,4.2,23.3,599.0,493.16,372.03
2018,7,1,13,15,155.5,446.0,4.2,23.1,592.0,475.1,359.12
2018,7,1,13,30,164.0,433.0,4.2,22.9,585.0,456.57,345.68
2018,7,1,13,45,261.0,379.5,4.25,22.75,614.5,449.01,341.02
2018,7,1,14,0,358.0,326.0,4.3,22.6,644.0,433.35,329.14
2018,7,1,14,15,603.5,230.5,4.3,22.35,746.5,448.09,338.02
2018,7,1,14,30,849.0,135.0,4.3,22.1,849.0,451.45,334.67
2018,7,1,14,45,840.0,133.0,4.3,21.8,815.0,395.82,287.69
2018,7,1,15,0,831.0,131.0,4.3,21.5,781.0,345.62,244.16
2018,7,1,15,15,818.5,128.5,4.3,21.5,741.5,294.88,199.85
2018,7,1,15,30,806.0,126.0,4.3,21.5,702.0,245.4,157.41
2018,7,1,15,45,791.0,122.5,4.25,20.85,658.0,196.28,118.16
2018,7,1,16,0,776.0,119.0,4.2,20.2,614.0,149.06,85.35
2018,7,1,16,15,756.5,114.5,4.2,19.75,567.0,102.99,62.54
2018,7,1,16,30,737.0,110.0,4.2,19.3,520.0,68.55,53.63
2018,7,1,16,45,711.0,105.5,4.15,18.8,470.5,67.83,53.33
2018,7,1,17,0,685.0,101.0,4.1,18.3,421.0,67.0,52.92
2018,7,1,17,15,590.5,104.0,4.05,17.8,357.0,71.18,56.85
2018,7,1,17,30,496.0,107.0,4.0,17.3,293.0,75.34,60.78
2018,7,1,17,45,459.5,94.5,4.0,16.75,247.0,67.87,54.47
2018,7,1,18,0,423.0,82.0,4.0,16.2,201.0,60.03,47.69
2018,7,1,18,15,377.0,70.0,3.9,15.65,160.5,52.16,40.69
2018,7,1,18,30,331.0,58.0,3.8,15.1,120.0,43.97,33.2
2018,7,1,18,45,243.0,45.0,3.7,14.6,83.5,34.58,24.44
2018,7,1,19,0,155.0,32.0,3.6,14.1,47.0,24.91,14.62
2018,7,1,19,15,88.0,19.0,3.55,13.85,26.5,14.98,0.0
2018,7,1,19,30,21.0,6.0,3.5,13.6,6.0,5.46,0.0
2018,7,1,19,45,10.5,3.0,3.5,13.35,3.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,7,2,4,45,5.5,2.0,1.95,12.35,2.0,0.0,0.0
2018,7,2,5,0,11.0,4.0,2.0,12.5,4.0,9.32,0.0
2018,7,2,5,15,34.0,13.0,2.05,12.9,16.0,42.26,11.64
2018,7,2,5,30,57.0,22.0,2.1,13.3,28.0,72.95,54.38
2018,7,2,5,45,55.0,28.5,2.15,13.65,37.0,70.07,54.62
2018,7,2,6,0,53.0,35.0,2.2,14.0,46.0,77.32,61.7
2018,7,2,6,15,40.0,54.0,2.15,14.45,63.5,82.16,65.83
2018,7,2,6,30,27.0,73.0,2.1,14.9,81.0,94.16,75.6
2018,7,2,6,45,15.0,94.0,2.1,15.3,98.5,99.93,79.81
2018,7,2,7,0,3.0,115.0,2.1,15.7,116.0,111.08,88.31
2018,7,2,7,15,26.0,150.0,2.05,16.15,162.5,180.19,145.71
2018,7,2,7,30,49.0,185.0,2.0,16.6,209.0,240.4,194.24
2018,7,2,7,45,72.5,214.5,2.0,17.05,253.5,294.68,236.89
2018,7,2,8,0,96.0,244.0,2.0,17.5,298.0,349.24,278.74
2018,7,2,8,15,103.5,266.5,2.0,18.0,329.5,379.96,300.82
2018,7,2,8,30,111.0,289.0,2.0,18.5,361.0,410.28,322.34
2018,7,2,8,45,98.5,307.5,2.05,18.95,374.5,415.62,324.29
2018,7,2,9,0,86.0,326.0,2.1,19.4,388.0,420.19,325.84
2018,7,2,9,15,107.5,349.5,2.15,19.8,431.5,463.84,357.68
2018,7,2,9,30,129.0,373.0,2.2,20.2,475.0,524.64,401.09
2018,7,2,9,45,164.5,390.5,2.25,20.55,526.5,573.61,435.89
2018,7,2,10,0,200.0,408.0,2.3,20.9,578.0,621.25,469.23
2018,7,2,10,15,233.5,417.5,2.4,21.2,622.0,656.82,494.01
2018,7,2,10,30,267.0,427.0,2.5,21.5,666.0,704.61,526.89
2018,7,2,10,45,230.5,444.5,2.6,21.75,654.0,662.8,495.78
2018,7,2,11,0,194.0,462.0,2.7,22.0,642.0,634.74,474.58
2018,7,2,11,15,186.0,470.5,2.8,22.2,645.5,624.38,466.74
2018,7,2,11,30,178.0,479.0,2.9,22.4,649.0,613.34,458.33
2018,7,2,11,45,168.0,482.0,3.0,22.55,643.5,594.93,444.82
2018,7,2,12,0,158.0,485.0,3.1,22.7,638.0,576.37,431.22
2018,7,2,12,15,169.0,482.0,3.2,22.65,645.5,569.51,426.83
2018,7,2,12,30,180.0,479.0,3.3,22.6,653.0,561.57,421.54
2018,7,2,12,45,202.5,474.5,3.45,22.55,668.5,559.71,420.88
2018,7,2,13,0,225.0,470.0,3.6,22.5,684.0,555.87,418.6
2018,7,2,13,15,247.0,454.0,3.7,22.3,685.5,535.84,404.69
2018,7,2,13,30,269.0,438.0,3.8,22.1,687.0,517.63,391.77
2018,7,2,13,45,365.5,386.5,3.9,21.9,716.5,512.38,388.57
2018,7,2,14,0,462.0,335.0,4.0,21.7,746.0,492.81,373.64
2018,7,2,14,15,569.5,278.5,4.05,21.35,768.5,471.71,356.16
2018,7,2,14,30,677.0,222.0,4.1,21.0,791.0,436.99,326.56
2018,7,2,14,45,668.0,217.0,4.15,20.65,759.0,391.32,288.36
2018,7,2,15,0,659.0,212.0,4.2,20.3,727.0,346.47,250.19
2018,7,2,15,15,644.0,206.0,4.2,20.3,688.0,300.36,210.76
2018,7,2,15,30,629.0,200.0,4.2,20.3,649.0,256.01,173.46
2018,7,2,15,45,616.5,191.5,4.25,19.45,608.5,212.13,138.88
