Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,16,0,604.0,183.0,4.3,18.6,568.0,170.03,109.47
2018,7,2,16,15,592.0,172.0,4.25,18.15,525.5,128.02,86.91
2018,7,2,16,30,580.0,161.0,4.2,17.7,483.0,102.36,83.06
2018,7,2,16,45,560.0,150.0,4.2,17.25,437.5,98.63,80.3
2018,7,2,17,0,540.0,139.0,4.2,16.8,392.0,93.54,76.32
2018,7,2,17,15,510.0,128.5,4.15,16.3,345.0,88.36,72.21
2018,7,2,17,30,480.0,118.0,4.1,15.8,298.0,82.87,67.75
2018,7,2,17,45,442.5,105.0,4.05,15.3,252.0,75.23,61.29
2018,7,2,18,0,405.0,92.0,4.0,14.8,206.0,67.22,54.33
2018,7,2,18,15,298.5,79.0,3.95,14.4,154.0,58.54,46.55
2018,7,2,18,30,192.0,66.0,3.9,14.0,102.0,51.38,39.88
2018,7,2,18,45,130.5,48.5,3.8,13.6,69.5,38.33,27.8
2018,7,2,19,0,69.0,31.0,3.7,13.2,37.0,24.96,14.7
2018,7,2,19,15,40.5,18.0,3.65,13.0,21.0,15.21,0.0
2018,7,2,19,30,12.0,5.0,3.6,12.8,5.0,4.55,0.0
2018,7,2,19,45,6.0,2.5,3.55,12.55,2.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,7,3,4,45,22.5,5.0,2.25,11.2,5.5,0.0,0.0
2018,7,3,5,0,45.0,10.0,2.3,11.4,11.0,32.32,0.0
2018,7,3,5,15,144.0,24.0,2.3,11.85,37.5,135.43,43.47
2018,7,3,5,30,243.0,38.0,2.3,12.3,64.0,230.69,181.71
2018,7,3,5,45,298.5,48.0,2.25,12.75,96.0,286.39,236.15
2018,7,3,6,0,354.0,58.0,2.2,13.2,128.0,347.61,290.38
2018,7,3,6,15,177.5,72.0,2.15,13.6,107.0,231.69,194.19
2018,7,3,6,30,1.0,86.0,2.1,14.0,86.0,82.47,64.77
2018,7,3,6,45,47.0,119.5,2.0,14.45,137.5,166.76,137.17
2018,7,3,7,0,93.0,153.0,1.9,14.9,189.0,245.48,202.5
2018,7,3,7,15,118.5,177.0,1.9,15.35,229.5,311.65,255.1
2018,7,3,7,30,144.0,201.0,1.9,15.8,270.0,363.13,294.84
2018,7,3,7,45,270.5,202.0,1.85,16.3,349.0,497.62,400.11
2018,7,3,8,0,397.0,203.0,1.8,16.8,428.0,639.48,505.02
2018,7,3,8,15,595.0,161.0,1.85,17.25,530.5,794.35,616.22
2018,7,3,8,30,793.0,119.0,1.9,17.7,633.0,939.64,712.15
2018,7,3,8,45,810.5,120.5,1.9,18.15,677.0,965.81,724.9
2018,7,3,9,0,828.0,122.0,1.9,18.6,721.0,989.34,737.18
2018,7,3,9,15,835.0,127.0,2.0,19.0,759.0,1003.51,744.76
2018,7,3,9,30,842.0,132.0,2.1,19.4,797.0,1014.55,750.47
2018,7,3,9,45,844.5,138.0,2.15,19.8,829.0,1018.95,751.38
2018,7,3,10,0,847.0,144.0,2.2,20.2,861.0,1020.06,750.35
2018,7,3,10,15,855.0,144.5,2.3,20.45,888.5,1017.47,748.09
2018,7,3,10,30,863.0,145.0,2.4,20.7,916.0,1000.45,736.54
2018,7,3,10,45,869.5,145.0,2.55,21.0,937.5,989.92,729.77
2018,7,3,11,0,876.0,145.0,2.7,21.3,959.0,976.29,720.88
2018,7,3,11,15,879.5,145.5,2.8,21.45,973.5,957.27,708.41
2018,7,3,11,30,883.0,146.0,2.9,21.6,988.0,935.37,694.05
2018,7,3,11,45,885.5,145.5,3.0,21.75,995.0,908.97,676.65
2018,7,3,12,0,888.0,145.0,3.1,21.9,1002.0,880.04,657.48
2018,7,3,12,15,887.0,146.0,3.2,21.95,1001.5,847.18,635.76
2018,7,3,12,30,886.0,147.0,3.3,22.0,1001.0,812.31,612.49
2018,7,3,12,45,883.0,147.0,3.4,22.05,992.5,773.33,585.8
2018,7,3,13,0,880.0,147.0,3.5,22.1,984.0,732.82,556.29
2018,7,3,13,15,876.5,146.0,3.55,22.05,968.5,689.83,524.36
2018,7,3,13,30,873.0,145.0,3.6,22.0,953.0,645.64,490.79
2018,7,3,13,45,868.0,143.0,3.7,21.9,930.5,598.83,454.68
2018,7,3,14,0,863.0,141.0,3.8,21.8,908.0,551.29,416.99
2018,7,3,14,15,856.0,139.5,3.8,21.65,879.5,502.63,377.27
2018,7,3,14,30,849.0,138.0,3.8,21.5,851.0,449.02,332.86
2018,7,3,14,45,840.0,135.0,3.8,21.3,816.5,397.49,289.03
2018,7,3,15,0,831.0,132.0,3.8,21.1,782.0,346.48,244.83
2018,7,3,15,15,818.5,129.0,3.8,21.1,742.0,295.31,200.25
2018,7,3,15,30,806.0,126.0,3.8,21.1,702.0,245.41,157.5
2018,7,3,15,45,791.0,123.0,3.8,20.55,658.5,196.59,118.46
2018,7,3,16,0,776.0,120.0,3.8,20.0,615.0,149.68,85.9
2018,7,3,16,15,757.5,115.0,3.8,19.6,568.0,103.22,62.82
2018,7,3,16,30,739.0,110.0,3.8,19.2,521.0,68.58,53.67
2018,7,3,16,45,713.5,105.0,3.75,18.85,471.5,67.53,53.06
2018,7,3,17,0,688.0,100.0,3.7,18.5,422.0,66.33,52.29
2018,7,3,17,15,653.5,95.0,3.7,18.0,372.0,64.94,51.37
2018,7,3,17,30,619.0,90.0,3.7,17.5,322.0,63.45,50.33
2018,7,3,17,45,572.0,83.0,3.65,17.0,273.0,60.22,47.7
2018,7,3,18,0,525.0,76.0,3.6,16.5,224.0,56.83,44.81
2018,7,3,18,15,458.0,67.0,3.5,15.95,177.5,51.49,40.04
2018,7,3,18,30,391.0,58.0,3.4,15.4,131.0,44.18,33.34
2018,7,3,18,45,298.5,46.5,3.35,14.9,92.5,35.9,25.54
2018,7,3,19,0,206.0,35.0,3.3,14.4,54.0,27.39,16.55
2018,7,3,19,15,117.0,21.0,3.25,14.05,30.5,16.63,0.0
2018,7,3,19,30,28.0,7.0,3.2,13.7,7.0,6.37,0.0
2018,7,3,19,45,14.0,3.5,3.15,13.4,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,7,4,4,45,25.0,4.5,2.65,11.0,5.0,0.0,0.0
2018,7,4,5,0,50.0,9.0,2.8,11.2,10.0,33.94,0.0
2018,7,4,5,15,166.5,23.0,2.9,11.6,38.0,145.84,39.5
2018,7,4,5,30,283.0,37.0,3.0,12.0,66.0,253.34,199.74
2018,7,4,5,45,360.0,46.5,3.1,12.45,104.0,326.3,269.87
2018,7,4,6,0,437.0,56.0,3.2,12.9,142.0,406.81,340.63
2018,7,4,6,15,328.0,78.5,3.2,13.25,153.5,368.08,309.65
2018,7,4,6,30,219.0,101.0,3.2,13.6,165.0,307.1,258.43
2018,7,4,6,45,152.0,114.5,3.15,14.0,163.0,259.09,217.21
2018,7,4,7,0,85.0,128.0,3.1,14.4,161.0,220.88,183.0
2018,7,4,7,15,53.5,142.5,3.1,14.75,164.5,195.08,160.0
2018,7,4,7,30,22.0,157.0,3.1,15.1,168.0,169.36,136.89
2018,7,4,7,45,14.5,161.0,3.05,15.5,168.5,164.87,132.26
2018,7,4,8,0,7.0,165.0,3.0,15.9,169.0,160.44,127.66
2018,7,4,8,15,14.0,184.0,3.05,16.3,193.0,185.31,147.52
2018,7,4,8,30,21.0,203.0,3.1,16.7,217.0,210.25,167.12
2018,7,4,8,45,46.0,237.0,3.1,17.1,269.5,283.87,225.59
2018,7,4,9,0,71.0,271.0,3.1,17.5,322.0,343.7,271.87
2018,7,4,9,15,118.5,313.5,3.15,17.8,404.5,453.05,355.54
2018,7,4,9,30,166.0,356.0,3.2,18.1,487.0,543.31,422.45
2018,7,4,9,45,229.5,370.5,3.25,18.45,560.0,634.6,489.05
2018,7,4,10,0,293.0,385.0,3.3,18.8,633.0,706.23,540.15
2018,7,4,10,15,354.0,376.5,3.35,19.05,686.0,748.89,570.57
2018,7,4,10,30,415.0,368.0,3.4,19.3,739.0,801.82,607.67
2018,7,4,10,45,567.5,297.5,3.5,19.6,817.5,865.91,655.47
2018,7,4,11,0,720.0,227.0,3.6,19.9,896.0,926.6,699.06
2018,7,4,11,15,825.0,171.5,3.65,20.0,949.0,941.88,708.58
2018,7,4,11,30,930.0,116.0,3.7,20.1,1002.0,950.35,713.89
2018,7,4,11,45,933.5,115.0,3.75,20.25,1010.0,923.7,695.32
2018,7,4,12,0,937.0,114.0,3.8,20.4,1018.0,894.33,675.13
2018,7,4,12,15,939.5,112.0,3.8,20.45,1018.0,860.71,651.96
2018,7,4,12,30,942.0,110.0,3.8,20.5,1018.0,824.75,627.1
2018,7,4,12,45,943.0,108.5,3.8,20.5,1011.0,785.91,600.21
2018,7,4,13,0,944.0,107.0,3.8,20.5,1004.0,745.07,570.74
2018,7,4,13,15,942.5,105.5,3.8,20.5,989.5,700.74,537.18
2018,7,4,13,30,941.0,104.0,3.8,20.5,975.0,654.89,501.74
2018,7,4,13,45,938.5,102.0,3.8,20.5,953.5,606.73,463.73
2018,7,4,14,0,936.0,100.0,3.8,20.5,932.0,557.49,423.88
2018,7,4,14,15,931.0,98.5,3.75,20.4,903.5,506.57,381.75
2018,7,4,14,30,926.0,97.0,3.7,20.3,875.0,455.17,338.12
2018,7,4,14,45,919.5,95.0,3.7,20.2,841.0,402.58,292.62
2018,7,4,15,0,913.0,93.0,3.7,20.1,807.0,350.07,246.36
2018,7,4,15,15,902.5,91.5,3.7,20.1,767.0,297.19,199.62
2018,7,4,15,30,892.0,90.0,3.7,20.1,727.0,245.2,154.49
2018,7,4,15,45,880.0,87.5,3.7,19.65,683.0,193.36,112.48
2018,7,4,16,0,868.0,85.0,3.7,19.2,639.0,142.95,77.22
2018,7,4,16,15,852.0,82.5,3.7,18.85,591.5,93.95,53.54
2018,7,4,16,30,836.0,80.0,3.7,18.5,544.0,65.51,51.18
2018,7,4,16,45,814.5,76.5,3.65,18.15,494.0,54.82,42.2
2018,7,4,17,0,793.0,73.0,3.6,17.8,444.0,53.6,41.36
2018,7,4,17,15,763.0,70.0,3.6,17.3,393.0,52.62,40.74
2018,7,4,17,30,733.0,67.0,3.6,16.8,342.0,51.62,40.07
2018,7,4,17,45,691.0,62.5,3.55,16.3,291.0,49.29,38.18
2018,7,4,18,0,649.0,58.0,3.5,15.8,240.0,42.9,32.59
2018,7,4,18,15,586.5,52.0,3.35,15.3,192.0,39.38,29.43
2018,7,4,18,30,524.0,46.0,3.2,14.8,144.0,35.79,26.03
2018,7,4,18,45,427.0,38.5,3.05,14.25,103.0,30.73,21.12
2018,7,4,19,0,330.0,31.0,2.9,13.7,62.0,25.59,15.12
2018,7,4,19,15,197.5,20.0,2.8,13.4,35.5,16.86,0.0
2018,7,4,19,30,65.0,9.0,2.7,13.1,9.0,8.19,0.0
2018,7,4,19,45,32.5,4.5,2.65,12.75,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,7,5,4,45,41.5,4.5,1.7,9.8,5.0,0.0,0.0
2018,7,5,5,0,83.0,9.0,1.8,10.1,10.0,50.87,0.0
2018,7,5,5,15,163.0,18.0,1.95,10.7,31.0,137.5,28.49
2018,7,5,5,30,243.0,27.0,2.1,11.3,52.0,216.92,170.42
2018,7,5,5,45,277.5,30.5,2.25,11.85,73.5,251.51,208.42
2018,7,5,6,0,312.0,34.0,2.4,12.4,95.0,289.12,243.75
2018,7,5,6,15,167.5,41.5,2.4,12.9,75.5,195.12,164.71
2018,7,5,6,30,23.0,49.0,2.4,13.4,56.0,63.53,49.75
2018,7,5,6,45,12.5,71.0,2.4,13.9,75.0,73.41,57.76
2018,7,5,7,0,2.0,93.0,2.4,14.4,94.0,86.64,68.25
2018,7,5,7,15,26.0,132.0,2.3,14.95,144.5,158.45,128.68
2018,7,5,7,30,50.0,171.0,2.2,15.5,195.0,224.26,182.38
2018,7,5,7,45,267.0,167.0,2.1,16.0,315.5,450.83,367.18
2018,7,5,8,0,484.0,163.0,2.0,16.5,436.0,674.12,535.55
2018,7,5,8,15,607.5,144.5,1.95,17.05,517.0,787.08,612.14
2018,7,5,8,30,731.0,126.0,1.9,17.6,598.0,892.39,680.53
2018,7,5,8,45,805.0,109.0,1.8,18.1,662.0,946.39,711.51
2018,7,5,9,0,879.0,92.0,1.7,18.6,726.0,994.29,738.07
2018,7,5,9,15,907.0,85.5,1.65,19.15,771.0,1017.13,748.42
2018,7,5,9,30,935.0,79.0,1.6,19.7,816.0,1037.2,757.21
2018,7,5,9,45,943.0,79.5,1.55,20.2,850.0,1042.16,756.54
2018,7,5,10,0,951.0,80.0,1.5,20.7,884.0,1043.78,754.08
2018,7,5,10,15,956.0,81.0,1.5,21.2,912.0,1039.56,748.95
2018,7,5,10,30,961.0,82.0,1.5,21.7,940.0,1031.95,741.93
2018,7,5,10,45,964.5,82.5,1.5,22.2,961.0,1018.97,731.72
2018,7,5,11,0,968.0,83.0,1.5,22.7,982.0,1002.68,719.64
2018,7,5,11,15,970.5,83.5,1.55,23.1,996.5,982.22,706.1
2018,7,5,11,30,973.0,84.0,1.6,23.5,1011.0,958.64,690.63
2018,7,5,11,45,974.5,84.5,1.65,23.85,1018.5,931.18,672.83
2018,7,5,12,0,976.0,85.0,1.7,24.2,1026.0,900.9,653.19
2018,7,5,12,15,971.0,88.0,1.8,24.4,1024.0,864.97,630.67
2018,7,5,12,30,966.0,91.0,1.9,24.6,1022.0,826.9,606.48
2018,7,5,12,45,958.5,95.0,2.0,24.8,1012.5,785.92,580.0
2018,7,5,13,0,951.0,99.0,2.1,25.0,1003.0,743.36,551.34
2018,7,5,13,15,949.0,98.0,2.2,25.05,988.0,698.91,519.71
2018,7,5,13,30,947.0,97.0,2.3,25.1,973.0,652.94,486.05
2018,7,5,13,45,943.5,95.5,2.4,25.15,951.0,604.4,449.51
2018,7,5,14,0,940.0,94.0,2.5,25.2,929.0,554.85,411.06
2018,7,5,14,15,926.0,97.5,2.55,25.15,898.0,503.5,370.1
2018,7,5,14,30,912.0,101.0,2.6,25.1,867.0,452.44,328.21
2018,7,5,14,45,914.5,93.5,2.65,25.05,835.0,399.61,283.76
2018,7,5,15,0,917.0,86.0,2.7,25.0,803.0,346.02,237.7
2018,7,5,15,15,907.0,85.0,2.7,25.0,763.5,293.48,192.28
2018,7,5,15,30,897.0,84.0,2.7,25.0,724.0,241.75,148.32
2018,7,5,15,45,885.5,81.5,2.7,24.65,680.0,189.76,107.04
2018,7,5,16,0,874.0,79.0,2.7,24.3,636.0,139.15,72.37
2018,7,5,16,15,846.0,79.0,2.7,24.0,584.5,91.09,50.35
2018,7,5,16,30,818.0,79.0,2.7,23.7,533.0,64.67,49.37
2018,7,5,16,45,801.5,74.5,2.7,23.4,485.0,53.3,39.97
2018,7,5,17,0,785.0,70.0,2.7,23.1,437.0,51.35,38.52
2018,7,5,17,15,763.5,65.5,2.6,22.55,388.0,49.21,36.92
2018,7,5,17,30,742.0,61.0,2.5,22.0,339.0,46.94,35.16
2018,7,5,17,45,660.0,60.0,2.45,21.45,280.0,47.04,35.41
2018,7,5,18,0,578.0,59.0,2.4,20.9,221.0,43.33,32.27
2018,7,5,18,15,460.0,50.5,2.3,20.05,163.5,37.65,27.32
2018,7,5,18,30,342.0,42.0,2.2,19.2,106.0,31.82,22.08
2018,7,5,18,45,270.0,33.5,2.1,18.4,74.5,25.95,16.63
2018,7,5,19,0,198.0,25.0,2.0,17.6,43.0,19.84,10.21
2018,7,5,19,15,123.5,15.5,2.2,17.25,24.5,12.22,0.0
2018,7,5,19,30,49.0,6.0,2.4,16.9,6.0,5.46,0.0
2018,7,5,19,45,24.5,3.0,2.55,16.55,3.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,6,4,45,0.0,1.5,2.2,14.4,1.5,0.0,0.0
2018,7,6,5,0,0.0,3.0,2.2,14.5,3.0,2.73,0.0
2018,7,6,5,15,1.0,7.0,2.2,14.7,7.0,6.7,0.0
2018,7,6,5,30,2.0,11.0,2.2,14.9,11.0,10.87,3.03
2018,7,6,5,45,1.0,12.5,2.25,15.05,12.5,11.62,4.11
2018,7,6,6,0,0.0,14.0,2.3,15.2,14.0,12.3,4.81
2018,7,6,6,15,0.0,25.5,2.3,15.5,25.5,22.44,13.54
2018,7,6,6,30,0.0,37.0,2.3,15.8,37.0,32.6,22.25
2018,7,6,6,45,57.0,82.5,2.3,16.05,104.5,140.59,115.32
2018,7,6,7,0,114.0,128.0,2.3,16.3,172.0,245.4,202.67
2018,7,6,7,15,79.0,138.0,2.3,16.65,170.5,211.92,173.26
2018,7,6,7,30,44.0,148.0,2.3,17.0,169.0,191.22,154.41
2018,7,6,7,45,59.5,184.0,2.3,17.35,215.5,245.87,198.14
2018,7,6,8,0,75.0,220.0,2.3,17.7,262.0,300.65,240.74
2018,7,6,8,15,66.5,227.5,2.25,18.15,267.0,298.43,237.25
2018,7,6,8,30,58.0,235.0,2.2,18.6,272.0,296.08,233.93
2018,7,6,8,45,30.5,187.5,2.1,19.1,207.0,214.94,168.63
2018,7,6,9,0,3.0,140.0,2.0,19.6,142.0,129.32,99.22
2018,7,6,9,15,3.0,147.5,2.05,20.15,149.5,136.19,104.39
2018,7,6,9,30,3.0,155.0,2.1,20.7,157.0,143.03,109.34
2018,7,6,9,45,4.5,168.0,2.1,21.25,171.5,156.48,119.51
2018,7,6,10,0,6.0,181.0,2.1,21.8,186.0,169.84,129.5
2018,7,6,10,15,25.0,205.5,2.15,22.45,227.5,220.09,168.56
2018,7,6,10,30,44.0,230.0,2.2,23.1,269.0,261.04,199.68
2018,7,6,10,45,248.5,285.0,2.25,23.75,514.5,532.58,404.85
2018,7,6,11,0,453.0,340.0,2.3,24.4,760.0,782.23,578.33
2018,7,6,11,15,605.5,265.0,2.4,24.8,835.5,835.28,615.26
2018,7,6,11,30,758.0,190.0,2.5,25.2,911.0,873.72,641.72
2018,7,6,11,45,683.5,248.5,2.6,25.6,902.5,841.62,618.39
2018,7,6,12,0,609.0,307.0,2.7,26.0,894.0,802.07,588.93
2018,7,6,12,15,655.0,278.5,2.8,26.1,909.5,786.36,579.51
2018,7,6,12,30,701.0,250.0,2.9,26.2,925.0,766.5,566.74
2018,7,6,12,45,790.0,189.0,3.05,26.3,944.0,744.67,553.56
2018,7,6,13,0,879.0,128.0,3.2,26.4,963.0,717.4,535.79
2018,7,6,13,15,870.0,130.5,3.3,26.4,946.0,673.85,503.93
2018,7,6,13,30,861.0,133.0,3.4,26.4,929.0,629.48,470.79
2018,7,6,13,45,809.0,161.5,3.5,26.35,895.5,579.26,432.31
2018,7,6,14,0,757.0,190.0,3.6,26.3,862.0,532.97,396.04
2018,7,6,14,15,758.0,182.0,3.7,26.15,836.5,486.66,359.4
2018,7,6,14,30,759.0,174.0,3.8,26.0,811.0,439.72,321.18
2018,7,6,14,45,819.0,133.0,3.85,25.8,795.0,388.36,277.73
2018,7,6,15,0,879.0,92.0,3.9,25.6,779.0,338.77,233.73
2018,7,6,15,15,876.0,87.0,3.9,25.6,742.0,286.97,188.62
2018,7,6,15,30,873.0,82.0,3.9,25.6,705.0,235.35,144.42
2018,7,6,15,45,796.0,104.5,4.0,25.0,645.0,183.49,106.02
2018,7,6,16,0,719.0,127.0,4.1,24.4,585.0,141.21,80.0
2018,7,6,16,15,729.0,112.0,4.05,24.0,546.0,99.16,59.41
2018,7,6,16,30,739.0,97.0,4.0,23.6,507.0,66.84,51.24
2018,7,6,16,45,750.5,83.5,3.95,23.15,466.5,59.25,45.08
2018,7,6,17,0,762.0,70.0,3.9,22.7,426.0,51.17,38.43
2018,7,6,17,15,735.5,66.0,3.8,22.2,377.0,49.39,37.12
2018,7,6,17,30,709.0,62.0,3.7,21.7,328.0,47.51,35.69
2018,7,6,17,45,660.5,59.0,3.6,21.15,277.5,46.23,34.75
2018,7,6,18,0,612.0,56.0,3.5,20.6,227.0,41.18,30.43
2018,7,6,18,15,560.5,50.0,3.4,20.15,182.5,37.68,27.33
2018,7,6,18,30,509.0,44.0,3.3,19.7,138.0,34.07,23.97
2018,7,6,18,45,417.0,36.0,3.2,19.2,98.0,28.52,18.74
2018,7,6,19,0,325.0,28.0,3.1,18.7,58.0,22.81,12.44
2018,7,6,19,15,196.0,18.0,3.1,18.4,33.0,14.96,0.0
2018,7,6,19,30,67.0,8.0,3.1,18.1,8.0,7.28,0.0
2018,7,6,19,45,33.5,4.0,3.05,17.85,4.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.95,17.4,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.85,16.65,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.75,16.35,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,7,4,45,47.5,4.5,2.45,13.15,5.0,0.0,0.0
2018,7,7,5,0,95.0,9.0,2.6,13.3,10.0,56.85,0.0
2018,7,7,5,15,245.0,19.0,2.65,13.75,39.0,182.6,9.73
2018,7,7,5,30,395.0,29.0,2.7,14.2,68.0,310.88,240.18
2018,7,7,5,45,485.5,35.5,2.75,14.6,110.5,393.55,321.23
2018,7,7,6,0,576.0,42.0,2.8,15.0,153.0,478.14,394.72
2018,7,7,6,15,633.0,46.5,2.8,15.6,201.5,548.48,451.82
2018,7,7,6,30,690.0,51.0,2.8,16.2,250.0,621.53,508.07
2018,7,7,6,45,728.5,54.5,2.8,16.85,300.5,680.71,551.02
2018,7,7,7,0,767.0,58.0,2.8,17.5,351.0,740.55,592.63
2018,7,7,7,15,794.5,61.5,2.85,18.15,402.5,791.09,626.19
2018,7,7,7,30,822.0,65.0,2.9,18.8,454.0,832.03,651.93
2018,7,7,7,45,842.0,67.0,2.95,19.45,503.5,871.62,676.16
2018,7,7,8,0,862.0,69.0,3.0,20.1,553.0,909.54,698.76
2018,7,7,8,15,878.0,71.0,3.05,20.65,600.5,941.66,717.3
2018,7,7,8,30,894.0,73.0,3.1,21.2,648.0,971.42,734.07
2018,7,7,8,45,906.0,74.5,3.15,21.7,692.0,994.0,746.06
2018,7,7,9,0,918.0,76.0,3.2,22.2,736.0,1013.71,756.18
2018,7,7,9,15,927.0,77.5,3.3,22.6,775.5,1027.38,763.06
2018,7,7,9,30,936.0,79.0,3.4,23.0,815.0,1037.84,767.97
2018,7,7,9,45,942.5,80.0,3.45,23.4,848.5,1041.92,768.42
2018,7,7,10,0,949.0,81.0,3.5,23.8,882.0,1042.65,766.87
2018,7,7,10,15,954.0,82.0,3.55,24.05,909.5,1038.49,762.73
2018,7,7,10,30,959.0,83.0,3.6,24.3,937.0,1030.92,756.54
2018,7,7,10,45,963.0,83.5,3.65,24.55,958.5,1018.47,747.31
2018,7,7,11,0,967.0,84.0,3.7,24.8,980.0,1002.7,736.03
2018,7,7,11,15,969.5,84.0,3.75,24.95,994.0,981.78,721.75
2018,7,7,11,30,972.0,84.0,3.8,25.1,1008.0,957.76,705.49
2018,7,7,11,45,973.0,83.5,3.85,25.2,1014.5,928.96,686.21
2018,7,7,12,0,974.0,83.0,3.9,25.3,1021.0,897.42,665.06
2018,7,7,12,15,960.5,92.0,3.95,25.35,1017.0,860.15,640.07
2018,7,7,12,30,947.0,101.0,4.0,25.4,1013.0,821.03,613.69
2018,7,7,12,45,772.0,198.5,4.05,25.45,938.0,739.45,555.16
2018,7,7,13,0,597.0,296.0,4.1,25.5,863.0,663.15,497.34
2018,7,7,13,15,488.0,341.0,4.2,25.45,799.5,599.63,449.94
2018,7,7,13,30,379.0,386.0,4.3,25.4,736.0,544.07,407.9
2018,7,7,13,45,414.5,371.5,4.35,25.4,746.0,522.9,391.98
2018,7,7,14,0,450.0,357.0,4.4,25.4,756.0,503.14,376.21
2018,7,7,14,15,331.0,373.0,4.5,25.2,661.5,438.5,327.77
2018,7,7,14,30,212.0,389.0,4.6,25.0,567.0,387.82,290.27
2018,7,7,14,45,276.5,353.5,4.65,24.8,575.5,359.69,267.49
2018,7,7,15,0,341.0,318.0,4.7,24.6,584.0,335.18,246.05
2018,7,7,15,15,551.5,228.0,4.7,24.6,632.5,294.83,206.43
2018,7,7,15,30,762.0,138.0,4.7,24.6,681.0,244.83,156.92
2018,7,7,15,45,811.5,109.0,4.8,23.95,655.0,188.62,109.97
2018,7,7,16,0,861.0,80.0,4.9,23.3,629.0,137.96,72.54
2018,7,7,16,15,836.5,79.0,4.9,22.85,578.5,89.97,50.33
2018,7,7,16,30,812.0,78.0,4.9,22.4,528.0,63.95,49.06
2018,7,7,16,45,792.0,74.5,4.9,21.95,479.5,53.23,40.17
2018,7,7,17,0,772.0,71.0,4.9,21.5,431.0,51.99,39.34
2018,7,7,17,15,732.0,68.5,4.85,20.9,378.0,51.27,38.96
2018,7,7,17,30,692.0,66.0,4.8,20.3,325.0,50.58,38.58
2018,7,7,17,45,669.0,59.0,4.7,19.7,279.0,46.3,35.02
2018,7,7,18,0,646.0,52.0,4.6,19.1,233.0,41.77,31.14
2018,7,7,18,15,597.0,47.0,4.45,18.5,188.0,38.66,28.37
2018,7,7,18,30,548.0,42.0,4.3,17.9,143.0,32.54,22.82
2018,7,7,18,45,456.5,35.0,4.15,17.3,102.0,27.76,18.24
2018,7,7,19,0,365.0,28.0,4.0,16.7,61.0,22.91,12.59
2018,7,7,19,15,222.5,18.5,4.0,16.3,35.0,15.49,0.0
2018,7,7,19,30,80.0,9.0,4.0,15.9,9.0,8.19,0.0
2018,7,7,19,45,40.0,4.5,3.95,15.55,4.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,7,8,4,45,45.5,4.5,3.25,11.65,5.0,0.0,0.0
2018,7,8,5,0,91.0,9.0,3.3,11.8,10.0,54.72,0.0
2018,7,8,5,15,237.0,19.5,3.35,12.2,38.5,177.56,0.0
2018,7,8,5,30,383.0,30.0,3.4,12.6,67.0,304.41,235.77
2018,7,8,5,45,472.5,36.5,3.4,13.05,108.5,386.17,317.61
2018,7,8,6,0,562.0,43.0,3.4,13.5,150.0,469.09,390.77
2018,7,8,6,15,618.5,48.0,3.45,14.15,198.0,539.28,448.7
2018,7,8,6,30,675.0,53.0,3.5,14.8,246.0,612.13,505.84
2018,7,8,6,45,713.0,56.5,3.5,15.45,296.0,670.46,549.02
2018,7,8,7,0,751.0,60.0,3.5,16.1,346.0,729.4,590.85
2018,7,8,7,15,778.0,63.5,3.5,16.7,396.5,779.03,624.36
2018,7,8,7,30,805.0,67.0,3.5,17.3,447.0,819.02,649.85
2018,7,8,7,45,825.0,70.0,3.55,17.9,496.5,859.48,675.38
2018,7,8,8,0,845.0,73.0,3.6,18.5,546.0,898.28,699.22
2018,7,8,8,15,860.5,75.0,3.65,19.05,593.0,929.54,717.55
2018,7,8,8,30,876.0,77.0,3.7,19.6,640.0,958.48,734.14
2018,7,8,8,45,887.5,79.5,3.7,20.15,683.5,981.51,746.24
2018,7,8,9,0,899.0,82.0,3.7,20.7,727.0,1001.68,756.39
2018,7,8,9,15,906.5,84.0,3.75,21.15,765.5,1014.23,762.07
2018,7,8,9,30,914.0,86.0,3.8,21.6,804.0,1023.6,765.79
2018,7,8,9,45,918.5,89.5,3.85,22.05,837.5,1028.39,766.59
2018,7,8,10,0,923.0,93.0,3.9,22.5,871.0,1029.8,765.31
2018,7,8,10,15,929.5,93.5,3.95,22.8,899.0,1026.55,761.54
2018,7,8,10,30,936.0,94.0,4.0,23.1,927.0,1019.97,755.74
2018,7,8,10,45,941.0,94.5,4.05,23.45,949.0,1008.59,746.76
2018,7,8,11,0,946.0,95.0,4.1,23.8,971.0,993.93,735.75
2018,7,8,11,15,950.0,95.0,4.15,23.9,986.5,974.6,722.45
2018,7,8,11,30,954.0,95.0,4.2,24.0,1002.0,952.16,707.14
2018,7,8,11,45,956.0,95.0,4.25,24.15,1009.5,924.96,688.52
2018,7,8,12,0,958.0,95.0,4.3,24.3,1017.0,894.99,668.03
2018,7,8,12,15,957.0,95.5,4.35,24.35,1016.5,860.42,644.61
2018,7,8,12,30,956.0,96.0,4.4,24.4,1016.0,823.58,619.51
2018,7,8,12,45,953.5,96.0,4.45,24.4,1007.5,783.1,591.8
2018,7,8,13,0,951.0,96.0,4.5,24.4,999.0,740.81,562.06
2018,7,8,13,15,948.5,95.5,4.55,24.35,984.0,696.43,528.96
2018,7,8,13,30,946.0,95.0,4.6,24.3,969.0,650.57,493.94
2018,7,8,13,45,937.0,97.0,4.65,24.3,945.5,601.76,455.71
2018,7,8,14,0,928.0,99.0,4.7,24.3,922.0,552.36,416.04
2018,7,8,14,15,922.5,98.0,4.7,24.15,894.0,501.9,374.63
2018,7,8,14,30,917.0,97.0,4.7,24.0,866.0,450.99,331.77
2018,7,8,14,45,915.0,92.0,4.7,23.85,833.0,398.1,286.33
2018,7,8,15,0,913.0,87.0,4.7,23.7,800.0,344.87,239.76
2018,7,8,15,15,903.0,86.0,4.7,23.7,760.5,292.42,193.64
2018,7,8,15,30,893.0,85.0,4.7,23.7,721.0,240.78,149.14
2018,7,8,15,45,880.5,82.5,4.75,23.15,677.0,188.73,107.5
2018,7,8,16,0,868.0,80.0,4.8,22.6,633.0,138.16,72.72
2018,7,8,16,15,852.5,77.0,4.8,22.2,585.5,88.78,49.42
2018,7,8,16,30,837.0,74.0,4.8,21.8,538.0,61.54,47.12
2018,7,8,16,45,816.0,71.5,4.8,21.4,488.5,60.09,46.15
2018,7,8,17,0,795.0,69.0,4.8,21.0,439.0,50.75,38.34
2018,7,8,17,15,766.5,65.0,4.75,20.4,388.0,48.9,36.98
2018,7,8,17,30,738.0,61.0,4.7,19.8,337.0,46.95,35.5
2018,7,8,17,45,698.5,57.0,4.65,19.2,287.0,44.85,33.82
2018,7,8,18,0,659.0,53.0,4.6,18.6,237.0,42.71,32.03
2018,7,8,18,15,600.0,47.5,4.5,17.95,189.5,39.14,28.86
2018,7,8,18,30,541.0,42.0,4.4,17.3,142.0,32.54,22.87
2018,7,8,18,45,448.5,35.0,4.3,16.65,101.0,27.76,18.29
2018,7,8,19,0,356.0,28.0,4.2,16.0,60.0,22.92,12.58
2018,7,8,19,15,216.0,18.0,4.2,15.6,34.0,15.03,0.0
2018,7,8,19,30,76.0,8.0,4.2,15.2,8.0,7.28,0.0
2018,7,8,19,45,38.0,4.0,4.2,14.75,4.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.95,13.7,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,7,9,4,45,43.0,4.0,3.25,11.5,4.5,0.0,0.0
2018,7,9,5,0,86.0,8.0,3.3,11.7,9.0,51.17,0.0
2018,7,9,5,15,229.5,18.5,3.35,12.15,37.0,171.53,0.0
2018,7,9,5,30,373.0,29.0,3.4,12.6,65.0,296.99,228.64
2018,7,9,5,45,464.0,36.0,3.4,13.1,106.5,379.64,312.0
2018,7,9,6,0,555.0,43.0,3.4,13.6,148.0,469.74,390.97
2018,7,9,6,15,612.5,47.5,3.4,14.25,195.5,533.76,443.97
2018,7,9,6,30,670.0,52.0,3.4,14.9,243.0,606.46,500.96
2018,7,9,6,45,709.5,56.0,3.35,15.55,293.5,666.47,545.28
2018,7,9,7,0,749.0,60.0,3.3,16.2,344.0,727.22,588.23
2018,7,9,7,15,776.5,63.0,3.25,16.9,394.5,776.57,620.93
2018,7,9,7,30,804.0,66.0,3.2,17.6,445.0,816.33,645.64
2018,7,9,7,45,824.5,69.0,3.15,18.35,494.5,857.28,670.4
2018,7,9,8,0,845.0,72.0,3.1,19.1,544.0,896.59,693.35
2018,7,9,8,15,860.5,74.0,3.05,19.8,591.0,927.9,710.4
2018,7,9,8,30,876.0,76.0,3.0,20.5,638.0,956.89,725.62
2018,7,9,8,45,887.0,78.0,2.95,21.25,681.0,978.88,735.79
2018,7,9,9,0,898.0,80.0,2.9,22.0,724.0,998.01,744.02
2018,7,9,9,15,906.0,82.0,2.85,22.7,762.5,1011.13,748.42
2018,7,9,9,30,914.0,84.0,2.8,23.4,801.0,1021.08,750.85
2018,7,9,9,45,919.5,86.5,2.8,24.05,834.5,1025.83,750.62
2018,7,9,10,0,925.0,89.0,2.8,24.7,868.0,1027.23,748.41
2018,7,9,10,15,930.0,91.0,2.8,25.25,896.0,1024.21,743.82
2018,7,9,10,30,935.0,93.0,2.8,25.8,924.0,1017.82,737.25
2018,7,9,10,45,939.0,93.0,2.85,26.35,945.0,1005.02,727.19
2018,7,9,11,0,943.0,93.0,2.9,26.9,966.0,989.0,715.23
2018,7,9,11,15,945.5,94.0,3.0,27.25,980.5,969.39,702.03
2018,7,9,11,30,948.0,95.0,3.1,27.6,995.0,946.71,686.85
2018,7,9,11,45,949.0,95.5,3.15,27.9,1002.5,919.28,668.38
2018,7,9,12,0,950.0,96.0,3.2,28.2,1010.0,889.13,648.12
2018,7,9,12,15,949.5,96.5,3.35,28.25,1009.5,855.21,626.5
2018,7,9,12,30,949.0,97.0,3.5,28.3,1009.0,818.99,603.11
2018,7,9,12,45,947.5,97.5,3.65,28.35,1002.0,779.91,577.49
2018,7,9,13,0,946.0,98.0,3.8,28.4,995.0,738.92,549.5
2018,7,9,13,15,943.5,97.0,3.9,28.3,980.0,694.3,517.2
2018,7,9,13,30,941.0,96.0,4.0,28.2,965.0,648.21,483.0
2018,7,9,13,45,937.0,95.0,4.15,28.15,943.0,599.99,446.32
2018,7,9,14,0,933.0,94.0,4.3,28.1,921.0,550.78,407.8
2018,7,9,14,15,928.0,92.5,4.4,27.9,893.0,499.93,367.06
2018,7,9,14,30,923.0,91.0,4.5,27.7,865.0,448.6,324.79
2018,7,9,14,45,916.5,89.0,4.6,27.5,831.0,396.07,280.54
2018,7,9,15,0,910.0,87.0,4.7,27.3,797.0,343.61,235.45
2018,7,9,15,15,900.0,86.0,4.7,27.3,758.0,291.27,190.08
2018,7,9,15,30,890.0,85.0,4.7,27.3,719.0,239.75,146.3
2018,7,9,15,45,860.0,88.5,4.85,26.7,669.5,189.49,107.46
2018,7,9,16,0,830.0,92.0,5.0,26.1,620.0,142.35,76.53
2018,7,9,16,15,811.5,88.5,5.05,25.6,572.0,84.54,46.39
2018,7,9,16,30,793.0,85.0,5.1,25.1,524.0,59.0,44.34
2018,7,9,16,45,787.0,77.5,5.1,24.65,478.5,55.34,41.5
2018,7,9,17,0,781.0,70.0,5.1,24.2,433.0,51.37,38.36
2018,7,9,17,15,761.0,65.0,5.05,23.5,384.5,48.87,36.47
2018,7,9,17,30,741.0,60.0,5.0,22.8,336.0,46.2,34.39
2018,7,9,17,45,701.5,56.0,4.9,22.1,286.0,44.07,32.72
2018,7,9,18,0,662.0,52.0,4.8,21.4,236.0,41.89,30.93
2018,7,9,18,15,603.5,46.5,4.65,20.7,188.5,38.29,27.77
2018,7,9,18,30,545.0,41.0,4.5,20.0,141.0,34.62,24.38
2018,7,9,18,45,452.5,34.5,4.35,19.3,100.5,27.36,17.7
2018,7,9,19,0,360.0,28.0,4.2,18.6,60.0,22.96,12.35
2018,7,9,19,15,210.0,17.0,4.15,18.2,33.0,14.1,0.0
2018,7,9,19,30,60.0,6.0,4.1,17.8,6.0,5.46,0.0
2018,7,9,19,45,30.0,3.0,4.05,17.45,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.0,17.1,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.9,16.9,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.75,16.55,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.6,16.25,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.4,15.95,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.2,15.75,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,7,10,4,45,49.5,4.0,2.45,12.5,4.5,0.0,0.0
2018,7,10,5,0,99.0,8.0,2.7,12.7,9.0,57.71,0.0
2018,7,10,5,15,252.5,17.5,2.8,13.15,37.0,182.35,0.0
2018,7,10,5,30,406.0,27.0,2.9,13.6,65.0,314.17,238.93
2018,7,10,5,45,495.5,33.5,3.05,14.0,107.5,389.66,318.56
2018,7,10,6,0,585.0,40.0,3.2,14.4,150.0,480.35,397.71
2018,7,10,6,15,642.5,44.5,3.15,15.05,198.5,551.21,455.63
2018,7,10,6,30,700.0,49.0,3.1,15.7,247.0,624.91,512.64
2018,7,10,6,45,738.5,53.0,3.1,16.4,298.5,685.12,556.64
2018,7,10,7,0,777.0,57.0,3.1,17.1,350.0,746.0,599.22
2018,7,10,7,15,804.0,59.5,3.05,17.95,401.0,786.55,624.64
2018,7,10,7,30,831.0,62.0,3.0,18.8,452.0,834.64,654.67
2018,7,10,7,45,851.0,64.5,2.95,19.65,502.5,875.26,678.4
2018,7,10,8,0,871.0,67.0,2.9,20.5,553.0,914.18,700.34
2018,7,10,8,15,886.5,69.5,2.85,21.2,601.0,946.77,717.85
2018,7,10,8,30,902.0,72.0,2.8,21.9,649.0,976.92,733.46
2018,7,10,8,45,913.5,73.5,2.8,22.55,693.0,999.22,744.23
2018,7,10,9,0,925.0,75.0,2.8,23.2,737.0,1018.62,753.12
2018,7,10,9,15,931.0,78.0,2.8,23.8,776.0,1031.21,757.74
2018,7,10,9,30,937.0,81.0,2.8,24.4,815.0,1040.48,760.37
2018,7,10,9,45,940.5,84.5,2.8,24.95,848.5,1044.42,759.84
2018,7,10,10,0,944.0,88.0,2.8,25.5,882.0,1044.9,757.29
2018,7,10,10,15,949.5,89.5,2.9,25.85,910.5,1041.72,754.11
2018,7,10,10,30,955.0,91.0,3.0,26.2,939.0,1035.11,748.87
2018,7,10,10,45,959.0,92.0,3.05,26.55,961.0,1023.1,739.86
2018,7,10,11,0,963.0,93.0,3.1,26.9,983.0,1007.75,728.85
2018,7,10,11,15,965.5,93.0,3.25,27.0,997.5,986.73,715.77
2018,7,10,11,30,968.0,93.0,3.4,27.1,1012.0,962.62,700.62
2018,7,10,11,45,969.5,93.5,3.5,27.2,1019.5,935.12,682.85
2018,7,10,12,0,971.0,94.0,3.6,27.3,1027.0,904.8,663.15
2018,7,10,12,15,969.5,95.0,3.75,27.2,1026.5,869.85,640.99
2018,7,10,12,30,968.0,96.0,3.9,27.1,1026.0,832.6,617.03
2018,7,10,12,45,965.5,96.0,4.05,27.05,1017.5,791.63,590.1
2018,7,10,13,0,963.0,96.0,4.2,27.0,1009.0,748.8,560.87
2018,7,10,13,15,960.5,95.5,4.3,26.75,994.0,703.86,528.33
2018,7,10,13,30,958.0,95.0,4.4,26.5,979.0,657.41,493.79
2018,7,10,13,45,944.5,99.5,4.5,26.25,954.0,607.47,455.7
2018,7,10,14,0,931.0,104.0,4.6,26.0,929.0,557.27,416.39
2018,7,10,14,15,925.5,102.5,4.7,25.7,900.5,506.15,375.31
2018,7,10,14,30,920.0,101.0,4.8,25.4,872.0,454.59,332.61
2018,7,10,14,45,922.5,94.5,4.85,25.05,840.5,401.92,287.75
2018,7,10,15,0,925.0,88.0,4.9,24.7,809.0,348.45,241.26
2018,7,10,15,15,915.0,86.5,4.9,24.7,769.0,294.91,194.38
2018,7,10,15,30,905.0,85.0,4.9,24.7,729.0,242.19,149.15
2018,7,10,15,45,892.5,82.5,5.0,23.8,684.5,189.42,107.32
2018,7,10,16,0,880.0,80.0,5.1,22.9,640.0,138.13,72.4
2018,7,10,16,15,864.5,77.5,5.05,22.35,592.0,88.38,49.45
2018,7,10,16,30,849.0,75.0,5.0,21.8,544.0,62.34,47.81
2018,7,10,16,45,828.0,72.0,5.0,21.25,494.0,60.55,46.58
2018,7,10,17,0,807.0,69.0,5.0,20.7,444.0,50.88,38.51
2018,7,10,17,15,779.0,65.0,4.95,20.05,392.5,49.03,37.15
2018,7,10,17,30,751.0,61.0,4.9,19.4,341.0,47.07,35.67
2018,7,10,17,45,711.0,57.5,4.85,18.7,290.5,45.37,34.36
2018,7,10,18,0,671.0,54.0,4.8,18.0,240.0,43.67,32.96
2018,7,10,18,15,610.5,48.5,4.7,17.4,191.5,40.13,29.79
2018,7,10,18,30,550.0,43.0,4.6,16.8,143.0,33.46,23.72
2018,7,10,18,45,454.0,35.5,4.5,16.15,101.5,28.28,18.75
2018,7,10,19,0,358.0,28.0,4.4,15.5,60.0,23.0,12.49
2018,7,10,19,15,207.5,17.0,4.3,15.1,33.0,14.13,0.0
2018,7,10,19,30,57.0,6.0,4.2,14.7,6.0,5.46,0.0
2018,7,10,19,45,28.5,3.0,4.15,14.35,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,7,11,4,45,33.5,3.5,2.15,11.45,3.5,0.0,0.0
2018,7,11,5,0,67.0,7.0,2.2,11.7,7.0,40.43,0.0
2018,7,11,5,15,216.5,17.5,2.2,12.15,34.5,161.4,0.0
2018,7,11,5,30,366.0,28.0,2.2,12.6,62.0,291.06,219.91
2018,7,11,5,45,289.0,30.5,2.2,13.1,67.0,258.34,211.5
2018,7,11,6,0,212.0,33.0,2.2,13.6,72.0,208.69,174.28
2018,7,11,6,15,117.5,40.5,2.15,14.15,63.0,142.12,118.42
2018,7,11,6,30,23.0,48.0,2.1,14.7,54.0,62.5,48.64
2018,7,11,6,45,11.5,65.0,2.0,15.2,68.0,66.67,51.72
2018,7,11,7,0,0.0,82.0,1.9,15.7,82.0,73.78,57.03
2018,7,11,7,15,3.0,115.5,1.9,16.35,117.0,110.07,87.08
2018,7,11,7,30,6.0,149.0,1.9,17.0,152.0,146.81,116.79
2018,7,11,7,45,39.5,179.5,1.85,17.6,201.5,222.57,178.49
2018,7,11,8,0,73.0,210.0,1.8,18.2,251.0,287.3,229.5
2018,7,11,8,15,293.0,193.0,1.8,18.8,377.5,511.31,406.0
2018,7,11,8,30,513.0,176.0,1.8,19.4,504.0,727.77,563.76
2018,7,11,8,45,665.0,145.5,1.8,20.0,601.5,855.36,647.42
2018,7,11,9,0,817.0,115.0,1.8,20.6,699.0,968.45,718.34
2018,7,11,9,15,873.5,99.0,1.85,21.15,754.5,997.76,733.64
2018,7,11,9,30,930.0,83.0,1.9,21.7,810.0,1035.5,755.22
2018,7,11,9,45,931.5,88.0,1.95,22.3,843.5,1039.11,754.68
2018,7,11,10,0,933.0,93.0,2.0,22.9,877.0,1039.22,752.44
2018,7,11,10,15,939.0,93.5,2.05,23.35,905.0,1035.45,748.34
2018,7,11,10,30,945.0,94.0,2.1,23.8,933.0,1028.32,742.29
2018,7,11,10,45,949.5,95.0,2.15,24.25,955.0,1016.89,733.65
2018,7,11,11,0,954.0,96.0,2.2,24.7,977.0,1002.12,723.03
2018,7,11,11,15,956.5,96.5,2.25,25.05,991.5,981.73,709.21
2018,7,11,11,30,959.0,97.0,2.3,25.4,1006.0,958.24,693.49
2018,7,11,11,45,960.5,97.0,2.4,25.7,1013.5,930.43,675.59
2018,7,11,12,0,962.0,97.0,2.5,26.0,1021.0,899.85,655.8
2018,7,11,12,15,962.5,96.5,2.6,26.15,1021.0,865.4,633.7
2018,7,11,12,30,963.0,96.0,2.7,26.3,1021.0,828.59,609.81
2018,7,11,12,45,962.0,95.5,2.75,26.45,1013.5,788.46,583.14
2018,7,11,13,0,961.0,95.0,2.8,26.6,1006.0,746.37,554.26
2018,7,11,13,15,958.5,94.5,2.9,26.55,991.0,701.51,522.1
2018,7,11,13,30,956.0,94.0,3.0,26.5,976.0,655.12,487.94
2018,7,11,13,45,951.5,93.5,3.1,26.5,954.0,606.28,450.91
2018,7,11,14,0,947.0,93.0,3.2,26.5,932.0,556.47,412.02
2018,7,11,14,15,941.0,92.5,3.3,26.25,903.5,505.18,371.23
2018,7,11,14,30,935.0,92.0,3.4,26.0,875.0,453.47,328.82
2018,7,11,14,45,927.0,90.5,3.45,25.75,840.0,400.07,283.93
2018,7,11,15,0,919.0,89.0,3.5,25.5,805.0,346.88,238.3
2018,7,11,15,15,909.0,87.5,3.5,25.5,765.0,293.6,192.16
2018,7,11,15,30,899.0,86.0,3.5,25.5,725.0,241.14,147.6
2018,7,11,15,45,885.0,84.5,3.6,24.65,680.5,189.12,106.8
2018,7,11,16,0,871.0,83.0,3.7,23.8,636.0,138.71,72.95
2018,7,11,16,15,853.0,80.5,3.7,23.2,587.5,89.24,50.54
2018,7,11,16,30,835.0,78.0,3.7,22.6,539.0,64.21,49.24
2018,7,11,16,45,811.5,75.0,3.7,22.05,488.5,53.84,40.68
2018,7,11,17,0,788.0,72.0,3.7,21.5,438.0,52.94,40.16
2018,7,11,17,15,756.5,69.0,3.6,20.8,386.5,51.92,39.55
2018,7,11,17,30,725.0,66.0,3.5,20.1,335.0,50.89,38.89
2018,7,11,17,45,681.0,61.5,3.45,19.4,284.0,48.54,37.03
2018,7,11,18,0,637.0,57.0,3.4,18.7,233.0,42.19,31.57
2018,7,11,18,15,572.5,51.5,3.25,18.05,185.5,39.07,28.79
2018,7,11,18,30,508.0,46.0,3.1,17.4,138.0,35.92,25.8
2018,7,11,18,45,409.0,38.0,2.95,16.7,97.5,30.44,20.55
2018,7,11,19,0,310.0,30.0,2.8,16.0,57.0,24.86,13.82
2018,7,11,19,15,177.0,18.0,2.75,15.7,31.5,16.37,0.0
2018,7,11,19,30,44.0,6.0,2.7,15.4,6.0,5.46,0.0
2018,7,11,19,45,22.0,3.0,2.65,15.05,3.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,7,12,4,45,0.0,1.0,1.75,12.3,1.0,0.0,0.0
2018,7,12,5,0,0.0,2.0,1.8,12.5,2.0,1.82,0.0
2018,7,12,5,15,0.0,8.5,1.85,13.0,8.5,7.47,0.0
2018,7,12,5,30,0.0,15.0,1.9,13.5,15.0,13.19,4.48
2018,7,12,5,45,0.0,26.5,2.0,13.95,26.5,23.35,13.85
2018,7,12,6,0,0.0,38.0,2.1,14.4,38.0,33.52,22.82
2018,7,12,6,15,0.0,47.0,2.1,14.95,47.0,41.48,29.79
2018,7,12,6,30,0.0,56.0,2.1,15.5,56.0,49.46,36.62
2018,7,12,6,45,0.0,70.5,2.1,16.05,70.5,63.07,48.06
2018,7,12,7,0,0.0,85.0,2.1,16.6,85.0,76.92,59.47
2018,7,12,7,15,6.5,120.5,2.15,17.15,123.5,118.56,94.01
2018,7,12,7,30,13.0,156.0,2.2,17.7,162.0,160.87,128.29
2018,7,12,7,45,16.5,176.5,2.2,18.3,185.0,184.0,146.26
2018,7,12,8,0,20.0,197.0,2.2,18.9,208.0,207.08,163.92
2018,7,12,8,15,25.0,219.5,2.25,19.45,234.5,233.67,184.19
2018,7,12,8,30,30.0,242.0,2.3,20.0,261.0,277.27,217.32
2018,7,12,8,45,77.5,266.0,2.35,20.6,320.0,348.1,272.31
2018,7,12,9,0,125.0,290.0,2.4,21.2,379.0,437.47,339.39
2018,7,12,9,15,288.0,289.0,2.45,21.6,509.5,614.28,471.7
2018,7,12,9,30,451.0,288.0,2.5,22.0,640.0,790.63,596.22
2018,7,12,9,45,471.5,300.5,2.55,22.45,683.0,818.8,612.35
2018,7,12,10,0,492.0,313.0,2.6,22.9,726.0,844.54,627.93
2018,7,12,10,15,465.5,336.5,2.6,23.15,737.5,832.24,616.84
2018,7,12,10,30,439.0,360.0,2.6,23.4,749.0,817.66,604.66
2018,7,12,10,45,409.0,383.5,2.65,23.65,753.0,797.68,589.21
2018,7,12,11,0,379.0,407.0,2.7,23.9,757.0,767.21,566.9
2018,7,12,11,15,364.5,418.0,2.75,24.1,759.0,748.75,553.31
2018,7,12,11,30,350.0,429.0,2.8,24.3,761.0,729.14,538.86
2018,7,12,11,45,437.0,393.0,2.8,24.45,810.5,758.93,560.82
2018,7,12,12,0,524.0,357.0,2.8,24.6,860.0,777.57,574.54
2018,7,12,12,15,593.5,309.5,2.9,24.75,879.0,763.23,566.21
2018,7,12,12,30,663.0,262.0,3.0,24.9,898.0,747.4,556.62
2018,7,12,12,45,631.0,279.5,3.05,25.1,881.0,705.9,526.21
2018,7,12,13,0,599.0,297.0,3.1,25.3,864.0,665.13,496.12
2018,7,12,13,15,606.0,293.5,3.15,25.25,859.5,634.24,473.71
2018,7,12,13,30,613.0,290.0,3.2,25.2,855.0,602.03,449.74
2018,7,12,13,45,689.0,230.5,3.25,25.15,851.5,563.53,421.51
2018,7,12,14,0,765.0,171.0,3.3,25.1,848.0,521.17,388.97
2018,7,12,14,15,781.0,155.5,3.3,24.75,827.5,475.46,352.55
