Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,14,30,797.0,140.0,3.3,24.4,807.0,427.7,313.32
2018,7,12,14,45,798.0,131.5,3.3,24.05,776.0,377.95,271.53
2018,7,12,15,0,799.0,123.0,3.3,23.7,745.0,327.8,228.54
2018,7,12,15,15,786.5,121.0,3.3,23.7,707.0,278.8,186.21
2018,7,12,15,30,774.0,119.0,3.3,23.7,669.0,231.06,145.75
2018,7,12,15,45,759.5,115.5,3.3,22.75,627.0,183.37,108.38
2018,7,12,16,0,745.0,112.0,3.3,21.8,585.0,137.5,77.42
2018,7,12,16,15,727.5,107.5,3.3,21.3,540.0,92.77,56.51
2018,7,12,16,30,710.0,103.0,3.3,20.8,495.0,63.99,49.42
2018,7,12,16,45,686.0,98.0,3.25,20.3,447.5,62.78,48.69
2018,7,12,17,0,662.0,93.0,3.2,19.8,400.0,61.43,47.8
2018,7,12,17,15,630.0,87.5,3.2,19.3,352.0,59.51,46.4
2018,7,12,17,30,598.0,82.0,3.2,18.8,304.0,57.45,44.84
2018,7,12,17,45,555.0,75.5,3.15,18.3,257.0,54.42,42.36
2018,7,12,18,0,512.0,69.0,3.1,17.8,210.0,51.24,39.65
2018,7,12,18,15,449.0,60.5,3.05,17.45,166.0,46.14,35.07
2018,7,12,18,30,386.0,52.0,3.0,17.1,122.0,40.84,30.12
2018,7,12,18,45,242.0,41.5,2.95,16.75,80.5,31.98,21.85
2018,7,12,19,0,98.0,31.0,2.9,16.4,39.0,24.93,13.7
2018,7,12,19,15,53.5,17.0,2.8,16.3,21.0,15.46,0.0
2018,7,12,19,30,9.0,3.0,2.7,16.2,3.0,2.73,0.0
2018,7,12,19,45,4.5,1.5,2.65,16.05,1.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,13,4,45,0.0,1.0,2.15,14.0,1.0,0.0,0.0
2018,7,13,5,0,0.0,2.0,2.2,14.1,2.0,1.82,0.0
2018,7,13,5,15,0.0,13.0,2.2,14.45,13.0,11.82,0.0
2018,7,13,5,30,0.0,24.0,2.2,14.8,24.0,21.89,10.89
2018,7,13,5,45,6.0,42.5,2.2,15.15,43.5,46.57,33.1
2018,7,13,6,0,12.0,61.0,2.2,15.5,63.0,70.1,53.74
2018,7,13,6,15,22.0,77.0,2.2,15.9,82.5,101.25,80.67
2018,7,13,6,30,32.0,93.0,2.2,16.3,102.0,125.54,101.48
2018,7,13,6,45,38.5,99.0,2.2,16.7,112.0,134.48,109.04
2018,7,13,7,0,45.0,105.0,2.2,17.1,122.0,144.91,117.6
2018,7,13,7,15,40.0,97.5,2.25,17.55,114.0,130.89,105.42
2018,7,13,7,30,35.0,90.0,2.3,18.0,106.0,118.14,94.31
2018,7,13,7,45,17.5,76.5,2.3,18.45,84.5,88.41,68.69
2018,7,13,8,0,0.0,63.0,2.3,18.9,63.0,55.72,40.65
2018,7,13,8,15,44.5,139.5,2.35,19.35,168.0,179.38,142.77
2018,7,13,8,30,89.0,216.0,2.4,19.8,273.0,322.6,255.51
2018,7,13,8,45,86.5,220.0,2.45,20.3,278.5,322.66,253.79
2018,7,13,9,0,84.0,224.0,2.5,20.8,284.0,322.53,252.53
2018,7,13,9,15,50.5,212.5,2.55,21.25,249.0,258.7,201.4
2018,7,13,9,30,17.0,201.0,2.6,21.7,214.0,200.86,154.67
2018,7,13,9,45,47.0,273.5,2.65,22.15,312.5,314.75,242.6
2018,7,13,10,0,77.0,346.0,2.7,22.6,411.0,417.14,318.55
2018,7,13,10,15,110.0,371.0,2.7,23.0,467.0,486.95,369.0
2018,7,13,10,30,143.0,396.0,2.7,23.4,523.0,538.43,405.44
2018,7,13,10,45,358.5,327.5,2.75,23.75,655.5,694.75,521.12
2018,7,13,11,0,574.0,259.0,2.8,24.1,788.0,819.83,610.38
2018,7,13,11,15,707.5,200.0,2.85,24.4,862.5,866.56,642.07
2018,7,13,11,30,841.0,141.0,2.9,24.7,937.0,893.0,658.63
2018,7,13,11,45,742.5,204.0,2.95,24.95,911.0,846.17,626.46
2018,7,13,12,0,644.0,267.0,3.0,25.2,885.0,796.64,590.27
2018,7,13,12,15,669.0,252.5,3.0,25.3,894.5,775.07,575.61
2018,7,13,12,30,694.0,238.0,3.0,25.4,904.0,750.6,558.5
2018,7,13,12,45,783.5,179.0,3.05,25.55,925.0,730.99,546.1
2018,7,13,13,0,873.0,120.0,3.1,25.7,946.0,705.87,529.1
2018,7,13,13,15,871.0,118.5,3.1,25.7,932.0,663.9,497.92
2018,7,13,13,30,869.0,117.0,3.1,25.7,918.0,620.58,465.16
2018,7,13,13,45,865.0,115.5,3.1,25.75,897.0,574.94,429.84
2018,7,13,14,0,861.0,114.0,3.1,25.8,876.0,528.45,392.98
2018,7,13,14,15,855.0,112.5,3.15,25.7,848.5,480.35,354.27
2018,7,13,14,30,849.0,111.0,3.2,25.6,821.0,431.94,314.24
2018,7,13,14,45,841.5,108.5,3.2,25.5,788.0,382.13,272.16
2018,7,13,15,0,834.0,106.0,3.2,25.4,755.0,332.56,229.53
2018,7,13,15,15,822.5,104.0,3.2,25.4,716.5,282.76,186.64
2018,7,13,15,30,811.0,102.0,3.2,25.4,678.0,233.95,145.46
2018,7,13,15,45,797.0,99.5,3.3,25.0,635.5,176.58,100.54
2018,7,13,16,0,783.0,97.0,3.4,24.6,593.0,129.5,68.97
2018,7,13,16,15,765.0,94.0,3.45,24.2,547.5,83.83,48.4
2018,7,13,16,30,747.0,91.0,3.5,23.8,502.0,62.85,47.85
2018,7,13,16,45,723.5,86.5,3.55,23.4,454.0,61.36,46.85
2018,7,13,17,0,700.0,82.0,3.6,23.0,406.0,59.74,45.73
2018,7,13,17,15,667.5,78.0,3.65,22.4,357.5,53.04,40.24
2018,7,13,17,30,635.0,74.0,3.7,21.8,309.0,51.77,39.37
2018,7,13,17,45,590.5,68.5,3.75,21.15,261.0,49.22,37.34
2018,7,13,18,0,546.0,63.0,3.8,20.5,213.0,46.57,35.13
2018,7,13,18,15,482.5,56.0,3.75,19.85,168.5,42.51,31.54
2018,7,13,18,30,419.0,49.0,3.7,19.2,124.0,38.33,27.66
2018,7,13,18,45,326.0,39.0,3.7,18.55,86.5,31.25,21.01
2018,7,13,19,0,233.0,29.0,3.7,17.9,49.0,23.9,12.64
2018,7,13,19,15,131.0,17.0,3.65,17.5,27.0,15.46,0.0
2018,7,13,19,30,29.0,5.0,3.6,17.1,5.0,4.55,0.0
2018,7,13,19,45,14.5,2.5,3.55,16.7,2.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.5,16.15,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.45,15.8,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,14,4,45,4.0,1.0,3.05,13.35,1.0,0.0,0.0
2018,7,14,5,0,8.0,2.0,3.1,13.4,2.0,5.86,0.0
2018,7,14,5,15,47.0,11.5,3.15,13.75,15.0,36.26,0.0
2018,7,14,5,30,86.0,21.0,3.2,14.1,28.0,91.28,63.75
2018,7,14,5,45,118.0,33.5,3.25,14.45,50.5,130.8,104.8
2018,7,14,6,0,150.0,46.0,3.3,14.8,73.0,172.01,142.23
2018,7,14,6,15,94.0,59.0,3.3,15.3,77.5,139.48,115.07
2018,7,14,6,30,38.0,72.0,3.3,15.8,82.0,102.34,82.54
2018,7,14,6,45,36.5,100.5,3.3,16.25,112.0,134.97,109.73
2018,7,14,7,0,35.0,129.0,3.3,16.7,142.0,166.94,135.7
2018,7,14,7,15,65.0,158.5,3.3,17.2,187.0,226.61,184.87
2018,7,14,7,30,95.0,188.0,3.3,17.7,232.0,287.21,233.51
2018,7,14,7,45,103.5,210.5,3.25,18.25,263.5,319.87,258.14
2018,7,14,8,0,112.0,233.0,3.2,18.8,295.0,370.03,295.82
2018,7,14,8,15,150.5,252.5,3.25,19.3,343.5,427.65,339.75
2018,7,14,8,30,189.0,272.0,3.3,19.8,392.0,485.8,383.09
2018,7,14,8,45,163.5,287.5,3.3,20.25,396.5,476.24,372.97
2018,7,14,9,0,138.0,303.0,3.3,20.7,401.0,465.37,362.3
2018,7,14,9,15,148.5,322.0,3.35,21.1,433.0,493.36,382.03
2018,7,14,9,30,159.0,341.0,3.4,21.5,465.0,520.45,400.73
2018,7,14,9,45,358.5,294.5,3.5,21.9,590.0,699.17,534.66
2018,7,14,10,0,558.0,248.0,3.6,22.3,715.0,847.12,640.95
2018,7,14,10,15,725.0,174.5,3.65,22.55,802.5,919.01,689.66
2018,7,14,10,30,892.0,101.0,3.7,22.8,890.0,983.23,731.21
2018,7,14,10,45,896.5,102.0,3.8,23.1,911.5,972.46,722.53
2018,7,14,11,0,901.0,103.0,3.9,23.4,933.0,958.52,712.42
2018,7,14,11,15,904.5,103.5,4.0,23.45,948.0,940.05,700.02
2018,7,14,11,30,908.0,104.0,4.1,23.5,963.0,918.58,685.65
2018,7,14,11,45,903.0,108.5,4.15,23.5,968.5,890.52,666.67
2018,7,14,12,0,898.0,113.0,4.2,23.5,974.0,860.02,646.01
2018,7,14,12,15,709.5,239.5,4.25,23.45,919.5,796.09,600.21
2018,7,14,12,30,521.0,366.0,4.3,23.4,865.0,728.89,547.98
2018,7,14,12,45,589.0,314.0,4.4,23.3,874.0,703.11,531.65
2018,7,14,13,0,657.0,262.0,4.5,23.2,883.0,676.44,513.89
2018,7,14,13,15,761.5,193.5,4.5,23.1,902.5,654.1,498.53
2018,7,14,13,30,866.0,125.0,4.5,23.0,922.0,624.63,476.8
2018,7,14,13,45,879.0,114.0,4.55,22.85,906.5,581.08,442.7
2018,7,14,14,0,892.0,103.0,4.6,22.7,891.0,535.15,405.75
2018,7,14,14,15,863.5,113.5,4.6,22.5,856.5,484.44,364.05
2018,7,14,14,30,835.0,124.0,4.6,22.3,822.0,435.24,322.67
2018,7,14,14,45,849.5,110.0,4.6,22.1,795.0,385.44,279.47
2018,7,14,15,0,864.0,96.0,4.6,21.9,768.0,333.66,233.7
2018,7,14,15,15,853.0,94.5,4.6,21.9,729.0,282.83,188.86
2018,7,14,15,30,842.0,93.0,4.6,21.9,690.0,232.92,145.82
2018,7,14,15,45,829.0,90.5,4.6,21.1,647.5,183.16,106.24
2018,7,14,16,0,816.0,88.0,4.6,20.3,605.0,134.9,73.59
2018,7,14,16,15,799.0,85.5,4.6,19.85,559.0,78.33,44.68
2018,7,14,16,30,782.0,83.0,4.6,19.4,513.0,57.65,44.27
2018,7,14,16,45,759.0,79.0,4.55,18.95,464.0,56.29,43.35
2018,7,14,17,0,736.0,75.0,4.5,18.5,415.0,54.81,42.31
2018,7,14,17,15,705.0,72.0,4.45,18.1,366.0,53.95,41.78
2018,7,14,17,30,674.0,69.0,4.4,17.7,317.0,53.07,41.21
2018,7,14,17,45,631.0,63.5,4.35,17.35,268.0,45.68,34.83
2018,7,14,18,0,588.0,58.0,4.3,17.0,219.0,42.84,32.36
2018,7,14,18,15,525.0,52.0,4.25,16.65,173.5,39.4,29.23
2018,7,14,18,30,462.0,46.0,4.2,16.3,128.0,35.9,25.87
2018,7,14,18,45,365.5,37.0,4.15,15.95,89.5,29.58,19.81
2018,7,14,19,0,269.0,28.0,4.1,15.6,51.0,23.06,11.97
2018,7,14,19,15,152.0,16.5,4.1,15.3,28.0,15.01,0.0
2018,7,14,19,30,35.0,5.0,4.1,15.0,5.0,4.55,0.0
2018,7,14,19,45,17.5,2.5,4.1,14.75,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.1,14.35,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,4.05,13.7,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.75,13.1,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,7,15,4,45,0.0,0.5,3.05,12.2,0.5,0.0,0.0
2018,7,15,5,0,0.0,1.0,3.1,12.3,1.0,0.91,0.0
2018,7,15,5,15,0.0,4.0,3.2,12.7,4.0,3.64,0.0
2018,7,15,5,30,0.0,7.0,3.3,13.1,7.0,6.14,0.0
2018,7,15,5,45,9.0,12.0,3.4,13.45,13.5,16.49,8.32
2018,7,15,6,0,18.0,17.0,3.5,13.8,20.0,30.89,21.16
2018,7,15,6,15,9.0,22.0,3.5,14.25,23.5,26.24,17.15
2018,7,15,6,30,0.0,27.0,3.5,14.7,27.0,23.76,14.76
2018,7,15,6,45,0.0,39.0,3.5,15.1,39.0,34.37,23.82
2018,7,15,7,0,0.0,51.0,3.5,15.5,51.0,45.01,32.77
2018,7,15,7,15,0.0,80.0,3.5,15.95,80.0,71.08,54.58
2018,7,15,7,30,0.0,109.0,3.5,16.4,109.0,99.41,77.91
2018,7,15,7,45,1.0,129.0,3.5,16.85,129.5,119.61,94.19
2018,7,15,8,0,2.0,149.0,3.5,17.3,150.0,139.76,110.2
2018,7,15,8,15,5.5,172.5,3.5,17.75,176.0,165.82,130.88
2018,7,15,8,30,9.0,196.0,3.5,18.2,202.0,191.85,151.23
2018,7,15,8,45,19.5,230.0,3.5,18.65,243.5,235.45,185.5
2018,7,15,9,0,30.0,264.0,3.5,19.1,285.0,295.9,232.2
2018,7,15,9,15,62.5,304.0,3.5,19.45,351.5,369.2,288.71
2018,7,15,9,30,95.0,344.0,3.5,19.8,418.0,441.8,343.31
2018,7,15,9,45,157.0,361.0,3.55,20.2,489.5,535.09,413.04
2018,7,15,10,0,219.0,378.0,3.6,20.6,561.0,609.1,467.05
2018,7,15,10,15,259.5,384.5,3.65,20.9,608.5,664.21,505.99
2018,7,15,10,30,300.0,391.0,3.7,21.2,656.0,700.8,531.57
2018,7,15,10,45,268.5,413.5,3.8,21.45,655.0,681.81,515.87
2018,7,15,11,0,237.0,436.0,3.9,21.7,654.0,661.88,499.89
2018,7,15,11,15,530.0,304.0,3.95,21.8,802.0,801.28,606.49
2018,7,15,11,30,823.0,172.0,4.0,21.9,950.0,914.47,687.61
2018,7,15,11,45,891.0,136.0,4.1,22.0,984.0,904.7,680.1
2018,7,15,12,0,959.0,100.0,4.2,22.1,1018.0,899.06,676.38
2018,7,15,12,15,958.5,100.5,4.25,22.1,1018.0,864.67,652.88
2018,7,15,12,30,958.0,101.0,4.3,22.1,1018.0,827.94,627.81
2018,7,15,12,45,956.0,101.5,4.4,22.1,1010.5,787.93,600.45
2018,7,15,13,0,954.0,102.0,4.5,22.1,1003.0,746.02,570.75
2018,7,15,13,15,951.5,101.0,4.55,22.0,988.0,700.82,536.85
2018,7,15,13,30,949.0,100.0,4.6,21.9,973.0,654.11,500.99
2018,7,15,13,45,945.5,98.5,4.6,21.85,951.0,605.13,462.22
2018,7,15,14,0,942.0,97.0,4.6,21.8,929.0,555.1,421.63
2018,7,15,14,15,935.5,96.0,4.6,21.6,900.0,503.24,378.77
2018,7,15,14,30,929.0,95.0,4.6,21.4,871.0,451.0,334.46
2018,7,15,14,45,922.0,93.0,4.6,21.25,836.0,397.68,288.18
2018,7,15,15,0,915.0,91.0,4.6,21.1,801.0,344.47,241.21
2018,7,15,15,15,904.5,89.5,4.6,21.1,761.0,291.08,193.95
2018,7,15,15,30,894.0,88.0,4.6,21.1,721.0,238.55,148.5
2018,7,15,15,45,881.0,85.5,4.55,20.6,676.5,186.03,106.51
2018,7,15,16,0,868.0,83.0,4.5,20.1,632.0,135.05,72.02
2018,7,15,16,15,851.5,81.0,4.45,19.7,584.5,85.96,50.62
2018,7,15,16,30,835.0,79.0,4.4,19.3,537.0,64.92,50.54
2018,7,15,16,45,813.0,75.5,4.4,18.95,486.5,54.32,41.65
2018,7,15,17,0,791.0,72.0,4.4,18.6,436.0,53.08,40.79
2018,7,15,17,15,760.0,68.5,4.3,18.15,384.5,51.69,39.8
2018,7,15,17,30,729.0,65.0,4.2,17.7,333.0,50.25,38.73
2018,7,15,17,45,685.5,60.5,4.15,17.3,282.0,47.87,36.77
2018,7,15,18,0,642.0,56.0,4.1,16.9,231.0,45.44,34.67
2018,7,15,18,15,577.5,50.0,4.0,16.45,183.0,38.02,28.03
2018,7,15,18,30,513.0,44.0,3.9,16.0,135.0,34.39,24.57
2018,7,15,18,45,411.0,36.0,3.8,15.55,94.5,28.84,19.19
2018,7,15,19,0,309.0,28.0,3.7,15.1,54.0,23.18,11.89
2018,7,15,19,15,175.5,16.5,3.65,14.85,29.5,15.01,0.0
2018,7,15,19,30,42.0,5.0,3.6,14.6,5.0,4.55,0.0
2018,7,15,19,45,21.0,2.5,3.6,14.3,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,7,16,4,45,9.0,1.0,3.0,11.85,1.0,0.0,0.0
2018,7,16,5,0,18.0,2.0,3.0,12.0,2.0,1.82,0.0
2018,7,16,5,15,56.0,9.0,3.1,12.4,13.0,38.81,0.0
2018,7,16,5,30,94.0,16.0,3.2,12.8,24.0,98.93,67.48
2018,7,16,5,45,104.5,24.0,3.3,13.2,38.0,120.25,96.06
2018,7,16,6,0,115.0,32.0,3.4,13.6,52.0,126.24,103.93
2018,7,16,6,15,79.5,40.5,3.35,14.1,56.5,114.76,94.47
2018,7,16,6,30,44.0,49.0,3.3,14.6,61.0,89.07,71.99
2018,7,16,6,45,22.0,63.0,3.3,15.1,69.0,78.18,61.92
2018,7,16,7,0,0.0,77.0,3.3,15.6,77.0,68.85,52.92
2018,7,16,7,15,3.5,111.0,3.25,16.15,112.5,106.03,83.94
2018,7,16,7,30,7.0,145.0,3.2,16.7,148.0,143.79,114.77
2018,7,16,7,45,14.5,171.5,3.15,17.25,179.0,177.07,141.52
2018,7,16,8,0,22.0,198.0,3.1,17.8,210.0,210.41,167.81
2018,7,16,8,15,84.0,220.5,3.05,18.35,272.5,307.96,246.55
2018,7,16,8,30,146.0,243.0,3.0,18.9,335.0,409.76,325.66
2018,7,16,8,45,228.5,264.5,3.0,19.45,420.5,532.47,418.26
2018,7,16,9,0,311.0,286.0,3.0,20.0,506.0,636.81,494.09
2018,7,16,9,15,544.5,218.5,3.05,20.55,630.5,810.99,621.86
2018,7,16,9,30,778.0,151.0,3.1,21.1,755.0,968.69,727.4
2018,7,16,9,45,859.5,120.5,3.1,21.6,815.0,1001.38,745.11
2018,7,16,10,0,941.0,90.0,3.1,22.1,875.0,1042.46,769.27
2018,7,16,10,15,947.0,91.0,3.15,22.5,904.0,1039.3,764.99
2018,7,16,10,30,953.0,92.0,3.2,22.9,933.0,1032.7,759.02
2018,7,16,10,45,957.0,92.5,3.25,23.3,955.0,1020.23,749.37
2018,7,16,11,0,961.0,93.0,3.3,23.7,977.0,1004.43,737.71
2018,7,16,11,15,963.5,94.0,3.35,23.95,992.0,984.45,723.84
2018,7,16,11,30,966.0,95.0,3.4,24.2,1007.0,961.31,707.97
2018,7,16,11,45,968.0,95.0,3.45,24.4,1015.0,933.74,689.34
2018,7,16,12,0,970.0,95.0,3.5,24.6,1023.0,903.33,668.81
2018,7,16,12,15,968.0,96.5,3.6,24.7,1022.5,868.35,645.66
2018,7,16,12,30,966.0,98.0,3.7,24.8,1022.0,831.05,620.77
2018,7,16,12,45,961.5,99.5,3.75,24.85,1013.5,789.79,592.84
2018,7,16,13,0,957.0,101.0,3.8,24.9,1005.0,746.77,562.5
2018,7,16,13,15,954.0,101.0,3.85,24.8,990.0,701.91,529.41
2018,7,16,13,30,951.0,101.0,3.9,24.7,975.0,655.55,494.4
2018,7,16,13,45,947.0,100.0,4.0,24.55,953.0,606.53,456.72
2018,7,16,14,0,943.0,99.0,4.1,24.4,931.0,556.51,417.15
2018,7,16,14,15,937.0,97.5,4.1,24.2,902.0,504.37,374.73
2018,7,16,14,30,931.0,96.0,4.1,24.0,873.0,451.81,330.8
2018,7,16,14,45,923.0,95.0,4.15,23.75,838.5,398.72,285.49
2018,7,16,15,0,915.0,94.0,4.2,23.5,804.0,345.82,239.5
2018,7,16,15,15,904.5,92.0,4.2,23.5,763.5,291.98,192.47
2018,7,16,15,30,894.0,90.0,4.2,23.5,723.0,239.01,147.25
2018,7,16,15,45,881.5,87.5,4.2,22.85,678.5,186.5,105.86
2018,7,16,16,0,869.0,85.0,4.2,22.2,634.0,135.45,71.9
2018,7,16,16,15,852.0,82.5,4.15,21.8,586.0,85.89,50.73
2018,7,16,16,30,835.0,80.0,4.1,21.4,538.0,56.19,42.65
2018,7,16,16,45,812.5,77.0,4.05,20.95,487.5,55.42,42.25
2018,7,16,17,0,790.0,74.0,4.0,20.5,437.0,54.59,41.77
2018,7,16,17,15,759.5,70.0,3.95,19.95,385.0,52.88,40.54
2018,7,16,17,30,729.0,66.0,3.9,19.4,333.0,51.09,39.19
2018,7,16,17,45,685.5,61.5,3.8,18.9,282.0,48.75,37.3
2018,7,16,18,0,642.0,57.0,3.7,18.4,231.0,42.4,31.78
2018,7,16,18,15,577.0,50.5,3.55,17.8,182.5,38.47,28.26
2018,7,16,18,30,512.0,44.0,3.4,17.2,134.0,34.43,24.47
2018,7,16,18,45,408.5,36.0,3.25,16.6,93.5,28.89,19.11
2018,7,16,19,0,305.0,28.0,3.1,16.0,53.0,23.24,11.64
2018,7,16,19,15,172.5,17.0,3.1,15.65,29.0,15.46,0.0
2018,7,16,19,30,40.0,6.0,3.1,15.3,5.0,0.0,0.0
2018,7,16,19,45,20.0,3.0,3.05,14.95,2.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,7,17,4,45,4.0,1.0,2.4,11.8,1.0,0.0,0.0
2018,7,17,5,0,8.0,2.0,2.5,12.0,2.0,0.0,0.0
2018,7,17,5,15,8.0,4.5,2.6,12.5,5.0,8.46,0.0
2018,7,17,5,30,8.0,7.0,2.7,13.0,8.0,12.42,3.34
2018,7,17,5,45,13.0,12.0,2.75,13.5,14.0,21.58,12.61
2018,7,17,6,0,18.0,17.0,2.8,14.0,20.0,30.91,21.13
2018,7,17,6,15,9.0,22.0,2.8,14.5,23.5,26.22,17.11
2018,7,17,6,30,0.0,27.0,2.8,15.0,27.0,23.76,14.74
2018,7,17,6,45,0.0,41.0,2.8,15.5,41.0,36.15,25.29
2018,7,17,7,0,0.0,55.0,2.8,16.0,55.0,48.56,35.72
2018,7,17,7,15,0.0,86.5,2.8,16.6,86.5,77.62,59.93
2018,7,17,7,30,0.0,118.0,2.8,17.2,118.0,108.79,85.42
2018,7,17,7,45,1.5,139.0,2.8,17.75,140.0,130.51,102.77
2018,7,17,8,0,3.0,160.0,2.8,18.3,162.0,152.17,119.81
2018,7,17,8,15,16.5,187.5,2.8,18.9,198.0,191.99,151.64
2018,7,17,8,30,30.0,215.0,2.8,19.5,234.0,247.03,194.78
2018,7,17,8,45,113.0,236.0,2.8,20.1,315.0,367.18,289.8
2018,7,17,9,0,196.0,257.0,2.8,20.7,396.0,489.22,382.2
2018,7,17,9,15,446.0,197.5,2.8,21.15,536.5,688.49,532.61
2018,7,17,9,30,696.0,138.0,2.8,21.6,677.0,872.06,659.38
2018,7,17,9,45,538.5,229.0,2.8,22.1,657.5,815.19,614.94
2018,7,17,10,0,381.0,320.0,2.8,22.6,638.0,740.76,556.57
2018,7,17,10,15,392.0,345.0,2.85,22.95,681.5,767.8,574.17
2018,7,17,10,30,403.0,370.0,2.9,23.3,725.0,791.97,588.95
2018,7,17,10,45,419.5,374.5,2.9,23.7,752.0,798.81,592.08
2018,7,17,11,0,436.0,379.0,2.9,24.1,779.0,803.15,593.65
2018,7,17,11,15,605.0,292.0,2.95,24.35,857.0,859.1,635.39
2018,7,17,11,30,774.0,205.0,3.0,24.6,935.0,900.61,664.83
2018,7,17,11,45,868.0,152.5,3.0,24.85,977.5,898.62,662.26
2018,7,17,12,0,962.0,100.0,3.0,25.1,1020.0,900.79,662.92
2018,7,17,12,15,958.5,102.5,3.05,25.15,1019.0,865.62,639.54
2018,7,17,12,30,955.0,105.0,3.1,25.2,1018.0,828.23,614.79
2018,7,17,12,45,949.0,107.5,3.15,25.3,1009.0,786.98,587.09
2018,7,17,13,0,943.0,110.0,3.2,25.4,1000.0,744.08,556.79
2018,7,17,13,15,940.5,109.5,3.25,25.4,985.5,699.56,524.14
2018,7,17,13,30,938.0,109.0,3.3,25.4,971.0,653.55,489.59
2018,7,17,13,45,934.0,108.0,3.35,25.4,949.0,605.0,452.28
2018,7,17,14,0,930.0,107.0,3.4,25.4,927.0,555.45,413.17
2018,7,17,14,15,923.5,106.0,3.45,25.25,898.0,503.97,371.74
2018,7,17,14,30,917.0,105.0,3.5,25.1,869.0,452.13,328.84
2018,7,17,14,45,908.5,103.5,3.55,24.95,834.0,399.07,283.95
2018,7,17,15,0,900.0,102.0,3.6,24.8,799.0,346.26,238.45
2018,7,17,15,15,889.0,100.0,3.6,24.8,759.0,292.95,192.36
2018,7,17,15,30,878.0,98.0,3.6,24.8,719.0,240.57,148.08
2018,7,17,15,45,848.0,99.5,3.65,24.25,668.0,189.09,108.67
2018,7,17,16,0,818.0,101.0,3.7,23.7,617.0,131.56,70.41
2018,7,17,16,15,801.5,97.0,3.75,23.2,569.5,83.24,49.7
2018,7,17,16,30,785.0,93.0,3.8,22.7,522.0,64.83,49.77
2018,7,17,16,45,775.5,87.0,3.8,22.2,477.0,62.38,47.98
2018,7,17,17,0,766.0,81.0,3.8,21.7,432.0,59.71,45.96
2018,7,17,17,15,732.5,77.0,3.75,20.95,380.0,58.22,44.98
2018,7,17,17,30,699.0,73.0,3.7,20.2,328.0,51.63,39.53
2018,7,17,17,45,653.0,67.5,3.65,19.5,277.0,49.0,37.42
2018,7,17,18,0,607.0,62.0,3.6,18.8,226.0,46.27,35.12
2018,7,17,18,15,537.5,55.5,3.5,18.1,178.0,42.53,31.78
2018,7,17,18,30,468.0,49.0,3.4,17.4,130.0,38.74,28.18
2018,7,17,18,45,361.0,39.5,3.3,16.7,90.0,32.06,21.77
2018,7,17,19,0,254.0,30.0,3.2,16.0,50.0,25.2,12.78
2018,7,17,19,15,140.5,17.0,3.2,15.6,27.0,15.46,0.0
2018,7,17,19,30,27.0,4.0,3.2,15.2,4.0,0.0,0.0
2018,7,17,19,45,13.5,2.0,3.15,14.8,2.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,18,4,45,14.0,2.0,2.35,12.35,2.0,0.0,0.0
2018,7,18,5,0,28.0,4.0,2.4,12.6,4.0,0.0,0.0
2018,7,18,5,15,141.5,16.5,2.45,13.1,26.5,92.06,0.0
2018,7,18,5,30,255.0,29.0,2.5,13.6,49.0,218.0,146.28
2018,7,18,5,45,341.0,36.0,2.55,14.1,83.0,297.83,240.62
2018,7,18,6,0,427.0,43.0,2.6,14.6,117.0,378.82,313.09
2018,7,18,6,15,273.0,38.0,2.6,15.15,91.0,275.17,230.51
2018,7,18,6,30,119.0,33.0,2.6,15.7,65.0,147.56,122.93
2018,7,18,6,45,71.5,44.5,2.55,16.25,65.0,115.56,94.87
2018,7,18,7,0,24.0,56.0,2.5,16.8,65.0,72.26,56.54
2018,7,18,7,15,26.0,87.5,2.4,17.3,98.5,107.81,86.03
2018,7,18,7,30,28.0,119.0,2.3,17.8,132.0,144.06,115.39
2018,7,18,7,45,47.0,144.0,2.25,18.3,168.5,188.45,151.45
2018,7,18,8,0,66.0,169.0,2.2,18.8,205.0,233.32,187.07
2018,7,18,8,15,89.5,195.0,2.2,19.35,248.5,300.79,239.6
2018,7,18,8,30,113.0,221.0,2.2,19.9,292.0,352.04,278.31
2018,7,18,8,45,136.0,261.5,2.2,20.4,353.0,419.2,328.01
2018,7,18,9,0,159.0,302.0,2.2,20.9,414.0,485.38,375.59
2018,7,18,9,15,335.5,273.5,2.25,21.35,527.5,644.16,494.1
2018,7,18,9,30,512.0,245.0,2.3,21.8,641.0,804.57,607.28
2018,7,18,9,45,629.0,214.0,2.4,22.25,722.5,889.85,664.6
2018,7,18,10,0,746.0,183.0,2.5,22.7,804.0,965.45,712.68
2018,7,18,10,15,805.5,159.0,2.55,23.05,850.5,981.54,720.99
2018,7,18,10,30,865.0,135.0,2.6,23.4,897.0,990.39,725.22
2018,7,18,10,45,840.0,154.5,2.65,23.75,909.5,980.05,717.13
2018,7,18,11,0,815.0,174.0,2.7,24.1,922.0,955.97,700.33
2018,7,18,11,15,857.0,152.5,2.75,24.3,950.0,941.29,690.3
2018,7,18,11,30,899.0,131.0,2.8,24.5,978.0,934.4,685.38
2018,7,18,11,45,843.0,167.0,2.85,24.7,966.5,898.36,661.17
2018,7,18,12,0,787.0,203.0,2.9,24.9,955.0,852.92,630.75
2018,7,18,12,15,648.5,290.5,3.0,24.9,910.0,790.24,585.38
2018,7,18,12,30,510.0,378.0,3.1,24.9,865.0,729.71,540.57
2018,7,18,12,45,518.0,372.0,3.2,24.95,863.5,701.99,521.53
2018,7,18,13,0,526.0,366.0,3.3,25.0,862.0,672.88,500.92
2018,7,18,13,15,530.5,350.5,3.35,24.95,844.0,632.76,472.25
2018,7,18,13,30,535.0,335.0,3.4,24.9,826.0,591.98,442.55
2018,7,18,13,45,656.5,261.5,3.45,24.8,849.5,567.23,424.67
2018,7,18,14,0,778.0,188.0,3.5,24.7,873.0,537.91,401.57
2018,7,18,14,15,722.5,210.5,3.55,24.5,830.5,483.41,358.67
2018,7,18,14,30,667.0,233.0,3.6,24.3,788.0,436.75,321.15
2018,7,18,14,45,677.5,215.0,3.6,24.15,758.5,388.2,280.85
2018,7,18,15,0,688.0,197.0,3.6,24.0,729.0,338.63,238.89
2018,7,18,15,15,721.5,169.0,3.6,24.0,701.5,286.62,193.73
2018,7,18,15,30,755.0,141.0,3.6,24.0,674.0,238.85,152.11
2018,7,18,15,45,760.5,128.5,3.75,23.35,636.0,187.96,111.92
2018,7,18,16,0,766.0,116.0,3.9,22.7,598.0,136.87,77.1
2018,7,18,16,15,777.0,104.5,4.05,22.15,560.5,86.65,53.73
2018,7,18,16,30,788.0,93.0,4.2,21.6,523.0,64.91,50.07
2018,7,18,16,45,763.0,89.0,4.3,21.1,472.5,63.81,49.43
2018,7,18,17,0,738.0,85.0,4.4,20.6,422.0,62.61,48.68
2018,7,18,17,15,704.0,80.5,4.4,19.85,371.0,55.32,42.68
2018,7,18,17,30,670.0,76.0,4.4,19.1,320.0,53.73,41.55
2018,7,18,17,45,621.5,70.5,4.4,18.35,269.5,51.2,39.54
2018,7,18,18,0,573.0,65.0,4.4,17.6,219.0,48.6,37.34
2018,7,18,18,15,503.0,57.5,4.25,17.0,172.0,44.16,33.34
2018,7,18,18,30,433.0,50.0,4.1,16.4,125.0,39.6,29.03
2018,7,18,18,45,328.0,40.0,3.95,15.75,86.0,32.53,22.23
2018,7,18,19,0,223.0,30.0,3.8,15.1,47.0,23.64,11.36
2018,7,18,19,15,122.0,17.0,3.65,14.8,25.5,15.46,0.0
2018,7,18,19,30,21.0,4.0,3.5,14.5,4.0,0.0,0.0
2018,7,18,19,45,10.5,2.0,3.3,14.2,2.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,7,19,4,45,1.5,0.5,3.1,12.0,0.5,0.0,0.0
2018,7,19,5,0,3.0,1.0,3.3,12.2,1.0,0.0,0.0
2018,7,19,5,15,32.0,8.5,3.5,12.6,11.0,25.12,0.0
2018,7,19,5,30,61.0,16.0,3.7,13.0,21.0,65.64,39.42
2018,7,19,5,45,43.0,24.0,3.9,13.45,28.5,57.32,42.67
2018,7,19,6,0,25.0,32.0,4.1,13.9,36.0,46.57,34.47
2018,7,19,6,15,22.0,42.0,4.0,14.35,46.5,55.55,42.49
2018,7,19,6,30,19.0,52.0,3.9,14.8,57.0,64.14,49.9
2018,7,19,6,45,9.5,67.5,3.8,15.25,70.0,67.83,52.63
2018,7,19,7,0,0.0,83.0,3.7,15.7,83.0,75.19,58.28
2018,7,19,7,15,1.0,110.5,3.5,16.25,111.0,103.56,81.78
2018,7,19,7,30,2.0,138.0,3.3,16.8,139.0,131.99,104.84
2018,7,19,7,45,8.0,160.0,3.15,17.3,164.5,158.9,126.49
2018,7,19,8,0,14.0,182.0,3.0,17.8,190.0,185.88,147.81
2018,7,19,8,15,22.5,211.0,2.85,18.4,224.5,222.75,176.67
2018,7,19,8,30,31.0,240.0,2.7,19.0,259.0,276.76,218.29
2018,7,19,8,45,48.0,271.5,2.6,19.65,304.0,326.01,255.55
2018,7,19,9,0,65.0,303.0,2.5,20.3,349.0,374.88,291.63
2018,7,19,9,15,111.0,333.0,2.4,20.95,416.5,468.63,361.07
2018,7,19,9,30,157.0,363.0,2.3,21.6,484.0,543.09,414.06
2018,7,19,9,45,301.5,340.0,2.25,22.2,586.0,674.09,508.99
2018,7,19,10,0,446.0,317.0,2.2,22.8,688.0,802.08,597.1
2018,7,19,10,15,523.0,299.5,2.25,23.35,749.0,850.54,628.64
2018,7,19,10,30,600.0,282.0,2.3,23.9,810.0,898.19,659.69
2018,7,19,10,45,689.5,242.0,2.3,24.45,863.0,930.07,680.25
2018,7,19,11,0,779.0,202.0,2.3,25.0,916.0,948.62,689.96
2018,7,19,11,15,683.0,252.5,2.45,25.35,886.0,893.55,653.03
2018,7,19,11,30,587.0,303.0,2.6,25.7,856.0,829.76,608.32
2018,7,19,11,45,703.5,244.0,2.7,26.05,911.5,853.32,626.69
2018,7,19,12,0,820.0,185.0,2.8,26.4,967.0,864.15,634.28
2018,7,19,12,15,867.0,155.5,3.0,26.5,982.5,836.69,616.79
2018,7,19,12,30,914.0,126.0,3.2,26.6,998.0,813.7,602.4
2018,7,19,12,45,912.0,126.0,3.35,26.7,990.5,774.39,576.38
2018,7,19,13,0,910.0,126.0,3.5,26.8,983.0,733.31,547.13
2018,7,19,13,15,904.5,126.5,3.7,26.55,967.0,688.76,515.42
2018,7,19,13,30,899.0,127.0,3.9,26.3,951.0,643.03,481.87
2018,7,19,13,45,852.5,150.0,4.05,26.1,916.5,589.4,441.06
2018,7,19,14,0,806.0,173.0,4.2,25.9,882.0,539.55,402.15
2018,7,19,14,15,764.5,188.0,4.3,25.4,843.0,484.67,359.28
2018,7,19,14,30,723.0,203.0,4.4,24.9,804.0,436.05,320.23
2018,7,19,14,45,711.0,197.0,4.45,24.45,767.5,385.83,278.9
2018,7,19,15,0,699.0,191.0,4.5,24.0,731.0,336.69,237.7
2018,7,19,15,15,743.0,161.0,4.5,24.0,708.5,285.22,192.27
2018,7,19,15,30,787.0,131.0,4.5,24.0,686.0,236.44,149.17
2018,7,19,15,45,778.5,125.0,4.4,22.95,644.5,186.73,110.53
2018,7,19,16,0,770.0,119.0,4.3,21.9,603.0,138.24,78.62
2018,7,19,16,15,751.0,114.5,4.2,21.35,556.0,91.95,59.33
2018,7,19,16,30,732.0,110.0,4.1,20.8,509.0,69.16,53.88
2018,7,19,16,45,705.0,105.0,4.0,20.2,459.0,68.11,53.31
2018,7,19,17,0,678.0,100.0,3.9,19.6,409.0,66.92,52.61
2018,7,19,17,15,644.0,94.5,3.8,19.1,359.5,65.19,51.4
2018,7,19,17,30,610.0,89.0,3.7,18.6,310.0,63.36,50.06
2018,7,19,17,45,562.5,82.0,3.6,18.1,261.0,60.13,47.42
2018,7,19,18,0,515.0,75.0,3.5,17.6,212.0,56.78,44.53
2018,7,19,18,15,450.0,64.5,3.35,17.15,166.0,50.13,38.56
2018,7,19,18,30,385.0,54.0,3.2,16.7,120.0,43.19,32.11
2018,7,19,18,45,293.0,42.0,3.1,16.2,82.5,32.64,22.24
2018,7,19,19,0,201.0,30.0,3.0,15.7,45.0,23.64,10.91
2018,7,19,19,15,108.0,16.5,2.95,15.45,24.0,15.01,0.0
2018,7,19,19,30,15.0,3.0,2.9,15.2,3.0,0.0,0.0
2018,7,19,19,45,7.5,1.5,2.9,14.9,1.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,7,20,4,45,1.5,0.5,2.15,11.7,0.5,0.0,0.0
2018,7,20,5,0,3.0,1.0,2.2,11.9,1.0,0.0,0.0
2018,7,20,5,15,50.5,13.0,2.35,12.4,16.5,39.21,0.0
2018,7,20,5,30,98.0,25.0,2.5,12.9,32.0,105.92,64.12
2018,7,20,5,45,59.5,24.0,2.6,13.45,29.5,78.09,59.88
2018,7,20,6,0,21.0,23.0,2.7,14.0,27.0,40.47,29.19
2018,7,20,6,15,10.5,31.5,2.7,14.55,33.5,35.83,25.31
2018,7,20,6,30,0.0,40.0,2.7,15.1,40.0,35.26,24.55
2018,7,20,6,45,0.5,63.0,2.75,15.6,63.0,56.07,42.25
2018,7,20,7,0,1.0,86.0,2.8,16.1,86.0,79.23,61.64
2018,7,20,7,15,4.5,116.5,2.75,16.7,118.5,113.16,89.74
2018,7,20,7,30,8.0,147.0,2.7,17.3,151.0,147.29,117.41
2018,7,20,7,45,8.0,160.0,2.7,17.85,164.0,158.99,126.21
2018,7,20,8,0,8.0,173.0,2.7,18.4,177.0,170.73,134.96
2018,7,20,8,15,11.5,191.0,2.7,19.0,197.5,191.07,150.6
2018,7,20,8,30,15.0,209.0,2.7,19.6,218.0,211.39,165.98
2018,7,20,8,45,17.5,227.5,2.7,20.2,239.0,231.19,180.69
2018,7,20,9,0,20.0,246.0,2.7,20.8,260.0,250.86,195.11
2018,7,20,9,15,41.0,283.0,2.7,21.35,314.0,325.02,251.8
2018,7,20,9,30,62.0,320.0,2.7,21.9,368.0,382.86,294.66
2018,7,20,9,45,141.0,342.5,2.75,22.4,458.0,499.24,381.82
2018,7,20,10,0,220.0,365.0,2.8,22.9,548.0,596.25,452.02
2018,7,20,10,15,343.5,333.0,2.85,23.3,629.5,692.83,522.0
2018,7,20,10,30,467.0,301.0,2.9,23.7,711.0,785.22,586.99
2018,7,20,10,45,532.5,280.0,2.95,24.1,758.5,813.5,605.95
2018,7,20,11,0,598.0,259.0,3.0,24.5,806.0,841.15,624.63
2018,7,20,11,15,701.5,212.0,3.1,24.75,864.0,871.17,645.95
2018,7,20,11,30,805.0,165.0,3.2,25.0,922.0,890.06,658.04
2018,7,20,11,45,828.0,153.5,3.25,25.2,937.5,863.66,639.68
2018,7,20,12,0,851.0,142.0,3.3,25.4,953.0,843.91,626.17
2018,7,20,12,15,854.5,139.0,3.4,25.4,953.5,812.4,605.33
2018,7,20,12,30,858.0,136.0,3.5,25.4,954.0,778.69,582.89
2018,7,20,12,45,861.5,131.5,3.6,25.45,947.5,741.67,557.58
2018,7,20,13,0,865.0,127.0,3.7,25.5,941.0,702.68,529.25
2018,7,20,13,15,861.5,126.5,3.75,25.35,926.5,660.51,498.1
2018,7,20,13,30,858.0,126.0,3.8,25.2,912.0,617.1,465.28
2018,7,20,13,45,776.5,167.0,3.85,25.1,865.5,560.45,421.37
2018,7,20,14,0,695.0,208.0,3.9,25.0,819.0,507.02,379.48
2018,7,20,14,15,725.5,183.5,3.95,24.75,803.0,462.96,344.18
2018,7,20,14,30,756.0,159.0,4.0,24.5,787.0,420.43,308.52
2018,7,20,14,45,785.0,137.5,4.05,24.25,765.5,372.11,267.16
2018,7,20,15,0,814.0,116.0,4.1,24.0,744.0,327.9,227.67
2018,7,20,15,15,802.0,113.5,4.1,24.0,705.5,270.44,178.66
2018,7,20,15,30,790.0,111.0,4.1,24.0,667.0,221.33,137.16
2018,7,20,15,45,774.0,108.0,4.1,23.3,623.5,172.69,99.53
2018,7,20,16,0,758.0,105.0,4.1,22.6,580.0,126.02,69.35
2018,7,20,16,15,736.0,102.0,4.05,22.1,533.5,81.32,51.59
2018,7,20,16,30,714.0,99.0,4.0,21.6,487.0,68.65,53.27
2018,7,20,16,45,686.0,95.0,4.0,21.15,438.5,61.22,47.21
2018,7,20,17,0,658.0,91.0,4.0,20.7,390.0,60.45,46.81
2018,7,20,17,15,621.0,86.0,3.9,20.1,341.0,58.81,45.67
2018,7,20,17,30,584.0,81.0,3.8,19.5,292.0,57.08,44.41
2018,7,20,17,45,535.0,74.5,3.75,18.95,244.5,54.01,41.89
2018,7,20,18,0,486.0,68.0,3.7,18.4,197.0,50.81,39.15
2018,7,20,18,15,419.0,59.5,3.65,17.9,153.5,45.71,34.56
2018,7,20,18,30,352.0,51.0,3.6,17.4,110.0,39.04,28.38
2018,7,20,18,45,230.5,38.5,3.5,16.9,72.0,29.79,19.7
2018,7,20,19,0,109.0,26.0,3.4,16.4,34.0,21.09,8.65
2018,7,20,19,15,59.5,14.0,3.35,16.15,18.0,12.73,0.0
2018,7,20,19,30,10.0,2.0,3.3,15.9,2.0,0.0,0.0
2018,7,20,19,45,5.0,1.0,3.25,15.7,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,21,4,45,0.5,0.5,2.15,13.75,0.5,0.0,0.0
2018,7,21,5,0,1.0,1.0,2.2,13.8,1.0,0.0,0.0
2018,7,21,5,15,21.5,9.5,2.25,14.2,11.0,20.28,0.0
2018,7,21,5,30,42.0,18.0,2.3,14.6,21.0,58.28,30.82
2018,7,21,5,45,64.5,31.5,2.4,15.0,40.0,83.65,63.99
2018,7,21,6,0,87.0,45.0,2.5,15.4,59.0,116.57,94.01
2018,7,21,6,15,69.0,60.5,2.5,15.85,74.0,124.67,101.45
2018,7,21,6,30,51.0,76.0,2.5,16.3,89.0,118.34,96.09
2018,7,21,6,45,32.5,97.5,2.5,16.8,106.5,129.1,104.36
2018,7,21,7,0,14.0,119.0,2.5,17.3,124.0,126.97,101.52
2018,7,21,7,15,29.0,145.0,2.5,17.85,157.5,179.5,144.71
2018,7,21,7,30,44.0,171.0,2.5,18.4,191.0,221.35,178.18
2018,7,21,7,45,87.0,197.0,2.55,18.95,242.0,288.9,232.39
2018,7,21,8,0,130.0,223.0,2.6,19.5,293.0,375.35,299.53
2018,7,21,8,15,141.5,246.0,2.6,20.0,329.0,411.82,325.73
2018,7,21,8,30,153.0,269.0,2.6,20.5,365.0,447.74,351.26
2018,7,21,8,45,214.0,277.0,2.65,21.0,421.5,514.04,400.83
2018,7,21,9,0,275.0,285.0,2.7,21.5,478.0,599.74,462.8
2018,7,21,9,15,300.5,298.0,2.75,21.9,520.0,636.67,487.68
2018,7,21,9,30,326.0,311.0,2.8,22.3,562.0,672.34,511.66
2018,7,21,9,45,451.0,274.0,2.85,22.7,638.0,769.13,581.02
2018,7,21,10,0,576.0,237.0,2.9,23.1,714.0,852.51,639.05
2018,7,21,10,15,681.0,196.0,3.0,23.4,779.0,903.54,673.07
2018,7,21,10,30,786.0,155.0,3.1,23.7,844.0,943.78,698.66
2018,7,21,10,45,793.0,156.0,3.15,24.05,866.0,935.38,691.4
2018,7,21,11,0,800.0,157.0,3.2,24.4,888.0,923.92,682.63
2018,7,21,11,15,805.0,157.0,3.3,24.55,903.0,906.61,670.92
2018,7,21,11,30,810.0,157.0,3.4,24.7,918.0,886.43,657.34
2018,7,21,11,45,813.0,156.5,3.45,24.85,925.5,861.27,640.14
2018,7,21,12,0,816.0,156.0,3.5,25.0,933.0,833.6,621.23
2018,7,21,12,15,823.5,151.0,3.6,25.05,935.0,797.13,596.72
2018,7,21,12,30,831.0,146.0,3.7,25.1,937.0,765.74,575.58
2018,7,21,12,45,840.0,138.5,3.75,25.1,933.0,731.15,551.36
2018,7,21,13,0,849.0,131.0,3.8,25.1,929.0,694.28,524.38
2018,7,21,13,15,847.5,129.5,3.85,25.0,915.5,653.19,493.78
2018,7,21,13,30,846.0,128.0,3.9,24.9,902.0,610.73,461.46
2018,7,21,13,45,827.5,134.5,3.95,24.8,876.5,563.82,424.93
2018,7,21,14,0,809.0,141.0,4.0,24.7,851.0,514.41,385.78
2018,7,21,14,15,818.5,130.5,4.0,24.5,829.0,471.45,350.39
2018,7,21,14,30,828.0,120.0,4.0,24.3,807.0,423.95,310.48
2018,7,21,14,45,820.5,116.5,4.0,24.1,773.5,374.04,267.94
2018,7,21,15,0,813.0,113.0,4.0,23.9,740.0,324.39,224.93
2018,7,21,15,15,801.0,111.0,4.0,23.9,701.5,267.25,176.15
2018,7,21,15,30,789.0,109.0,4.0,23.9,663.0,218.52,134.98
2018,7,21,15,45,775.5,105.5,4.05,23.35,621.0,169.88,97.29
2018,7,21,16,0,762.0,102.0,4.1,22.8,579.0,122.95,67.02
2018,7,21,16,15,745.0,98.5,4.1,22.35,534.0,77.79,49.46
2018,7,21,16,30,728.0,95.0,4.1,21.9,489.0,65.95,50.92
2018,7,21,16,45,704.5,90.0,4.1,21.45,441.0,64.22,49.72
2018,7,21,17,0,681.0,85.0,4.1,21.0,393.0,56.54,43.38
2018,7,21,17,15,647.5,80.5,4.05,20.45,344.5,55.09,42.39
2018,7,21,17,30,614.0,76.0,4.0,19.9,296.0,53.55,41.27
2018,7,21,17,45,568.0,69.5,3.9,19.3,248.0,50.32,38.61
2018,7,21,18,0,522.0,63.0,3.8,18.7,200.0,46.93,35.7
2018,7,21,18,15,455.5,55.0,3.7,18.2,156.0,42.07,31.32
2018,7,21,18,30,389.0,47.0,3.6,17.7,112.0,37.03,26.58
2018,7,21,18,45,294.0,36.5,3.5,17.15,76.0,29.46,19.34
2018,7,21,19,0,199.0,26.0,3.4,16.6,40.0,20.48,7.72
2018,7,21,19,15,106.0,14.0,3.35,16.35,21.0,12.73,0.0
2018,7,21,19,30,13.0,2.0,3.3,16.1,2.0,0.0,0.0
2018,7,21,19,45,6.5,1.0,3.2,15.8,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,22,4,45,1.5,0.5,2.3,14.0,0.5,0.0,0.0
2018,7,22,5,0,3.0,1.0,2.3,14.1,1.0,0.0,0.0
2018,7,22,5,15,27.5,7.0,2.4,14.45,9.0,21.22,0.0
2018,7,22,5,30,52.0,13.0,2.5,14.8,17.0,54.13,26.49
2018,7,22,5,45,172.0,27.0,2.55,15.2,53.0,170.5,135.35
2018,7,22,6,0,292.0,41.0,2.6,15.6,89.0,283.79,233.82
2018,7,22,6,15,163.5,42.5,2.6,16.0,71.0,194.26,161.17
2018,7,22,6,30,35.0,44.0,2.6,16.4,53.0,76.26,60.23
2018,7,22,6,45,17.5,62.0,2.6,16.8,66.5,73.72,57.58
2018,7,22,7,0,0.0,80.0,2.6,17.2,80.0,72.22,55.44
2018,7,22,7,15,1.0,108.5,2.65,17.7,109.0,101.66,79.73
2018,7,22,7,30,2.0,137.0,2.7,18.2,138.0,131.2,103.61
2018,7,22,7,45,8.0,160.0,2.7,18.7,164.5,159.18,126.01
2018,7,22,8,0,14.0,183.0,2.7,19.2,191.0,187.22,148.07
2018,7,22,8,15,22.0,209.0,2.75,19.65,222.5,220.39,173.96
2018,7,22,8,30,30.0,235.0,2.8,20.1,254.0,270.38,212.52
2018,7,22,8,45,63.5,264.5,2.85,20.55,308.0,333.55,261.5
2018,7,22,9,0,97.0,294.0,2.9,21.0,362.0,396.67,309.27
2018,7,22,9,15,233.0,290.5,2.95,21.4,466.0,560.86,433.96
2018,7,22,9,30,369.0,287.0,3.0,21.8,570.0,706.32,539.39
2018,7,22,9,45,573.0,218.0,3.05,22.15,681.0,837.05,633.8
2018,7,22,10,0,777.0,149.0,3.1,22.5,792.0,951.7,709.72
2018,7,22,10,15,815.0,135.0,3.15,22.7,830.0,963.88,715.67
2018,7,22,10,30,853.0,121.0,3.2,22.9,868.0,962.94,713.88
2018,7,22,10,45,865.5,117.0,3.3,23.15,891.5,954.93,707.82
