Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,11,0,878.0,113.0,3.4,23.4,915.0,943.74,699.79
2018,7,22,11,15,881.0,114.0,3.45,23.5,929.5,925.46,687.19
2018,7,22,11,30,884.0,115.0,3.5,23.6,944.0,904.24,672.7
2018,7,22,11,45,885.5,114.5,3.6,23.7,951.0,877.5,654.79
2018,7,22,12,0,887.0,114.0,3.7,23.8,958.0,848.19,635.09
2018,7,22,12,15,889.0,113.0,3.75,23.9,958.5,816.42,613.37
2018,7,22,12,30,891.0,112.0,3.8,24.0,959.0,782.36,589.96
2018,7,22,12,45,891.5,110.5,3.9,24.05,952.5,744.62,564.15
2018,7,22,13,0,892.0,109.0,4.0,24.1,946.0,704.97,535.25
2018,7,22,13,15,889.0,108.5,4.05,24.05,931.5,662.11,503.03
2018,7,22,13,30,886.0,108.0,4.1,24.0,917.0,617.9,469.06
2018,7,22,13,45,882.0,106.0,4.15,23.95,895.5,570.77,432.09
2018,7,22,14,0,878.0,104.0,4.2,23.9,874.0,522.74,393.44
2018,7,22,14,15,872.0,103.0,4.25,23.7,846.5,473.86,353.27
2018,7,22,14,30,866.0,102.0,4.3,23.5,819.0,424.62,311.71
2018,7,22,14,45,857.5,100.5,4.35,23.3,785.5,373.99,268.19
2018,7,22,15,0,849.0,99.0,4.4,23.1,752.0,323.65,224.2
2018,7,22,15,15,838.0,96.5,4.4,23.1,713.0,272.49,179.49
2018,7,22,15,30,827.0,94.0,4.4,23.1,674.0,222.28,136.83
2018,7,22,15,45,813.0,91.5,4.4,22.5,631.0,172.82,98.5
2018,7,22,16,0,799.0,89.0,4.4,21.9,588.0,115.38,60.28
2018,7,22,16,15,781.0,86.0,4.35,21.55,541.5,68.62,42.75
2018,7,22,16,30,763.0,83.0,4.3,21.2,495.0,57.84,44.14
2018,7,22,16,45,739.0,80.0,4.3,20.85,447.0,57.21,43.84
2018,7,22,17,0,715.0,77.0,4.3,20.5,399.0,56.53,43.48
2018,7,22,17,15,682.5,72.5,4.25,20.05,349.5,54.57,42.01
2018,7,22,17,30,650.0,68.0,4.2,19.6,300.0,47.91,36.4
2018,7,22,17,45,605.0,63.0,4.15,19.2,252.0,45.56,34.46
2018,7,22,18,0,560.0,58.0,4.1,18.8,204.0,43.14,32.35
2018,7,22,18,15,493.5,51.0,4.0,18.35,159.0,38.91,28.53
2018,7,22,18,30,427.0,44.0,3.9,17.9,114.0,34.57,24.41
2018,7,22,18,45,328.0,34.5,3.8,17.45,77.5,27.78,17.84
2018,7,22,19,0,229.0,25.0,3.7,17.0,41.0,20.76,7.26
2018,7,22,19,15,122.0,13.5,3.7,16.7,21.5,12.28,0.0
2018,7,22,19,30,15.0,2.0,3.7,16.4,2.0,0.0,0.0
2018,7,22,19,45,7.5,1.0,3.65,16.15,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.55,15.75,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,23,4,45,8.5,1.5,2.7,12.85,1.0,0.0,0.0
2018,7,23,5,0,17.0,3.0,2.7,12.9,2.0,0.0,0.0
2018,7,23,5,15,133.5,13.5,2.75,13.3,21.5,84.23,0.0
2018,7,23,5,30,250.0,24.0,2.8,13.7,41.0,203.96,106.09
2018,7,23,5,45,353.0,32.5,2.85,14.1,78.0,299.77,239.52
2018,7,23,6,0,456.0,41.0,2.9,14.5,115.0,393.95,324.65
2018,7,23,6,15,353.0,51.5,2.9,15.0,121.0,351.79,293.47
2018,7,23,6,30,250.0,62.0,2.9,15.5,127.0,292.16,245.0
2018,7,23,6,45,191.0,95.5,2.9,16.05,151.5,280.47,234.1
2018,7,23,7,0,132.0,129.0,2.9,16.6,176.0,263.71,217.99
2018,7,23,7,15,176.0,152.0,2.9,17.15,225.0,330.58,272.15
2018,7,23,7,30,220.0,175.0,2.9,17.7,274.0,416.35,339.03
2018,7,23,7,45,315.5,177.5,2.9,18.3,337.5,507.55,409.83
2018,7,23,8,0,411.0,180.0,2.9,18.9,401.0,622.77,495.59
2018,7,23,8,15,622.0,130.5,2.95,19.5,500.0,779.19,609.09
2018,7,23,8,30,833.0,81.0,3.0,20.1,599.0,915.22,700.48
2018,7,23,8,45,848.0,82.5,3.0,20.7,643.0,940.14,712.81
2018,7,23,9,0,863.0,84.0,3.0,21.3,687.0,962.43,724.24
2018,7,23,9,15,875.0,85.5,3.05,21.8,727.0,978.9,732.45
2018,7,23,9,30,887.0,87.0,3.1,22.3,767.0,992.33,738.74
2018,7,23,9,45,897.0,87.5,3.15,22.8,802.0,999.45,740.96
2018,7,23,10,0,907.0,88.0,3.2,23.3,837.0,1003.33,741.22
2018,7,23,10,15,913.0,89.0,3.2,23.7,865.5,1000.48,737.1
2018,7,23,10,30,919.0,90.0,3.2,24.1,894.0,994.3,731.0
2018,7,23,10,45,923.0,91.0,3.25,24.45,915.5,982.85,722.14
2018,7,23,11,0,927.0,92.0,3.3,24.8,937.0,968.13,711.28
2018,7,23,11,15,929.0,93.5,3.35,25.0,952.0,948.85,697.94
2018,7,23,11,30,931.0,95.0,3.4,25.2,967.0,926.49,682.63
2018,7,23,11,45,931.5,96.0,3.45,25.4,974.5,899.39,664.21
2018,7,23,12,0,932.0,97.0,3.5,25.6,982.0,869.56,643.96
2018,7,23,12,15,929.0,99.5,3.6,25.6,982.0,835.71,621.67
2018,7,23,12,30,926.0,102.0,3.7,25.6,982.0,799.63,597.69
2018,7,23,12,45,920.0,104.5,3.8,25.6,973.0,759.34,570.58
2018,7,23,13,0,914.0,107.0,3.9,25.6,964.0,717.45,540.6
2018,7,23,13,15,912.0,106.0,4.0,25.4,949.5,673.85,508.59
2018,7,23,13,30,910.0,105.0,4.1,25.2,935.0,628.76,474.62
2018,7,23,13,45,906.5,103.5,4.2,25.05,914.0,581.14,437.72
2018,7,23,14,0,903.0,102.0,4.3,24.9,893.0,532.52,398.98
2018,7,23,14,15,898.0,100.5,4.35,24.65,865.5,482.42,358.02
2018,7,23,14,30,893.0,99.0,4.4,24.4,838.0,431.84,315.59
2018,7,23,14,45,886.0,97.0,4.45,24.2,804.0,379.91,271.04
2018,7,23,15,0,879.0,95.0,4.5,24.0,770.0,328.12,225.87
2018,7,23,15,15,868.0,93.0,4.5,24.0,730.5,275.71,180.16
2018,7,23,15,30,857.0,91.0,4.5,24.0,691.0,224.24,136.58
2018,7,23,15,45,843.5,88.5,4.45,23.45,647.0,173.22,97.25
2018,7,23,16,0,830.0,86.0,4.4,22.9,603.0,123.78,66.15
2018,7,23,16,15,812.0,83.0,4.35,22.5,555.5,65.73,41.0
2018,7,23,16,30,794.0,80.0,4.3,22.1,508.0,56.12,42.51
2018,7,23,16,45,750.0,80.5,4.25,21.65,453.0,57.74,44.15
2018,7,23,17,0,706.0,81.0,4.2,21.2,398.0,59.59,45.99
2018,7,23,17,15,679.5,75.0,4.1,20.7,349.5,51.53,39.26
2018,7,23,17,30,653.0,69.0,4.0,20.2,301.0,48.73,37.03
2018,7,23,17,45,589.5,65.5,3.95,19.7,249.5,47.47,36.06
2018,7,23,18,0,526.0,62.0,3.9,19.2,198.0,46.3,35.06
2018,7,23,18,15,473.0,53.5,3.8,18.6,155.5,41.02,30.33
2018,7,23,18,30,420.0,45.0,3.7,18.0,113.0,35.52,25.2
2018,7,23,18,45,298.0,35.0,3.6,17.45,75.0,28.27,18.19
2018,7,23,19,0,176.0,25.0,3.5,16.9,37.0,19.7,5.89
2018,7,23,19,15,96.0,13.5,3.5,16.55,19.5,12.28,0.0
2018,7,23,19,30,16.0,2.0,3.5,16.2,2.0,0.0,0.0
2018,7,23,19,45,8.0,1.0,3.5,15.85,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.45,15.35,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,24,4,45,5.0,0.5,2.95,13.6,0.5,0.0,0.0
2018,7,24,5,0,10.0,1.0,3.0,13.7,1.0,0.0,0.0
2018,7,24,5,15,14.0,2.5,3.05,14.0,3.0,9.8,0.0
2018,7,24,5,30,18.0,4.0,3.1,14.3,5.0,21.93,5.36
2018,7,24,5,45,82.5,13.5,3.15,14.65,25.5,85.69,65.56
2018,7,24,6,0,147.0,23.0,3.2,15.0,46.0,146.88,120.49
2018,7,24,6,15,170.5,27.0,3.2,15.45,63.5,172.83,144.55
2018,7,24,6,30,194.0,31.0,3.2,15.9,81.0,210.15,177.14
2018,7,24,6,45,111.5,63.5,3.2,16.35,93.5,173.2,144.07
2018,7,24,7,0,29.0,96.0,3.2,16.8,106.0,121.8,98.11
2018,7,24,7,15,14.5,101.0,3.15,17.35,106.0,105.35,83.49
2018,7,24,7,30,0.0,106.0,3.1,17.9,106.0,96.75,75.29
2018,7,24,7,45,5.5,140.0,3.1,18.4,143.0,135.67,107.06
2018,7,24,8,0,11.0,174.0,3.1,18.9,180.0,174.94,138.42
2018,7,24,8,15,125.5,193.0,3.1,19.45,270.5,333.08,267.29
2018,7,24,8,30,240.0,212.0,3.1,20.0,361.0,482.96,383.56
2018,7,24,8,45,509.0,163.0,3.1,20.55,508.5,718.75,561.59
2018,7,24,9,0,778.0,114.0,3.1,21.1,656.0,923.71,701.23
2018,7,24,9,15,825.5,105.0,3.15,21.6,710.0,951.71,715.88
2018,7,24,9,30,873.0,96.0,3.2,22.1,764.0,988.15,737.62
2018,7,24,9,45,879.0,99.0,3.3,22.6,798.0,993.9,739.11
2018,7,24,10,0,885.0,102.0,3.4,23.1,832.0,996.37,738.81
2018,7,24,10,15,892.5,102.5,3.45,23.45,860.5,994.31,735.73
2018,7,24,10,30,900.0,103.0,3.5,23.8,889.0,988.97,730.65
2018,7,24,10,45,906.5,103.0,3.55,24.15,911.5,978.85,722.57
2018,7,24,11,0,913.0,103.0,3.6,24.5,934.0,965.47,712.47
2018,7,24,11,15,917.0,103.0,3.65,24.7,949.5,946.56,699.24
2018,7,24,11,30,921.0,103.0,3.7,24.9,965.0,924.58,684.05
2018,7,24,11,45,924.0,102.5,3.75,25.1,973.5,898.3,666.02
2018,7,24,12,0,927.0,102.0,3.8,25.3,982.0,869.23,646.12
2018,7,24,12,15,925.5,103.0,3.9,25.35,981.5,835.25,623.43
2018,7,24,12,30,924.0,104.0,4.0,25.4,981.0,799.02,599.05
2018,7,24,12,45,920.5,105.0,4.05,25.4,973.0,759.26,571.94
2018,7,24,13,0,917.0,106.0,4.1,25.4,965.0,717.74,541.9
2018,7,24,13,15,915.0,105.5,4.15,25.3,951.0,674.38,509.57
2018,7,24,13,30,913.0,105.0,4.2,25.2,937.0,629.5,475.33
2018,7,24,13,45,909.5,104.0,4.3,25.15,916.0,582.07,438.33
2018,7,24,14,0,906.0,103.0,4.4,25.1,895.0,533.63,399.5
2018,7,24,14,15,900.0,101.5,4.4,24.9,866.5,482.85,357.93
2018,7,24,14,30,894.0,100.0,4.4,24.7,838.0,431.7,314.94
2018,7,24,14,45,886.5,98.0,4.45,24.5,804.0,379.49,270.21
2018,7,24,15,0,879.0,96.0,4.5,24.3,770.0,327.45,224.91
2018,7,24,15,15,868.0,94.5,4.5,24.3,730.5,275.33,179.5
2018,7,24,15,30,857.0,93.0,4.5,24.3,691.0,224.14,136.26
2018,7,24,15,45,844.5,90.0,4.55,23.65,647.5,172.83,96.94
2018,7,24,16,0,832.0,87.0,4.6,23.0,604.0,123.0,65.91
2018,7,24,16,15,815.5,83.5,4.55,22.6,556.5,64.5,49.36
2018,7,24,16,30,799.0,80.0,4.5,22.2,509.0,56.23,42.6
2018,7,24,16,45,776.5,76.5,4.5,21.75,459.5,55.13,41.9
2018,7,24,17,0,754.0,73.0,4.5,21.3,410.0,53.95,41.12
2018,7,24,17,15,723.0,69.0,4.45,20.8,360.0,52.25,39.88
2018,7,24,17,30,692.0,65.0,4.4,20.3,310.0,50.47,38.53
2018,7,24,17,45,648.0,59.5,4.35,19.75,260.0,47.31,35.9
2018,7,24,18,0,604.0,54.0,4.3,19.2,210.0,40.29,29.79
2018,7,24,18,15,537.5,47.5,4.2,18.7,163.5,36.31,26.18
2018,7,24,18,30,471.0,41.0,4.1,18.2,117.0,32.24,22.31
2018,7,24,18,45,367.0,32.5,4.0,17.65,79.0,26.21,16.37
2018,7,24,19,0,263.0,24.0,3.9,17.1,41.0,20.03,5.18
2018,7,24,19,15,140.5,13.5,3.85,16.85,21.5,12.28,0.0
2018,7,24,19,30,18.0,3.0,3.8,16.6,2.0,0.0,0.0
2018,7,24,19,45,9.0,1.5,3.8,16.3,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.75,15.85,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,25,4,45,10.5,1.5,2.75,13.4,1.0,0.0,0.0
2018,7,25,5,0,21.0,3.0,2.8,13.5,2.0,0.0,0.0
2018,7,25,5,15,154.5,12.5,2.8,13.9,21.0,94.3,0.0
2018,7,25,5,30,288.0,22.0,2.8,14.3,40.0,221.52,91.03
2018,7,25,5,45,395.0,29.5,2.85,14.7,78.0,321.81,254.69
2018,7,25,6,0,502.0,37.0,2.9,15.1,116.0,418.54,343.16
2018,7,25,6,15,379.5,47.0,2.85,15.7,119.0,364.05,302.63
2018,7,25,6,30,257.0,57.0,2.8,16.3,122.0,289.8,242.39
2018,7,25,6,45,166.5,90.5,2.7,16.9,136.5,254.22,211.25
2018,7,25,7,0,76.0,124.0,2.6,17.5,151.0,196.48,160.75
2018,7,25,7,15,304.0,120.0,2.6,18.25,251.5,433.65,355.95
2018,7,25,7,30,532.0,116.0,2.6,19.0,352.0,644.7,516.99
2018,7,25,7,45,678.5,93.0,2.6,19.8,431.0,761.03,597.26
2018,7,25,8,0,825.0,70.0,2.6,20.6,510.0,867.37,667.58
2018,7,25,8,15,842.0,72.0,2.6,21.35,557.5,900.05,685.1
2018,7,25,8,30,859.0,74.0,2.6,22.1,605.0,930.51,701.46
2018,7,25,8,45,872.0,77.0,2.6,22.85,650.0,955.81,714.17
2018,7,25,9,0,885.0,80.0,2.6,23.6,695.0,978.28,724.93
2018,7,25,9,15,892.0,83.0,2.65,24.25,734.0,991.76,730.54
2018,7,25,9,30,899.0,86.0,2.7,24.9,773.0,1002.02,734.21
2018,7,25,9,45,903.0,89.5,2.7,25.55,806.5,1006.56,733.83
2018,7,25,10,0,907.0,93.0,2.7,26.2,840.0,1007.71,731.46
2018,7,25,10,15,912.5,94.5,2.8,26.65,868.5,1004.77,728.12
2018,7,25,10,30,918.0,96.0,2.9,27.1,897.0,998.47,722.76
2018,7,25,10,45,921.5,98.0,2.95,27.55,919.0,987.41,714.04
2018,7,25,11,0,925.0,100.0,3.0,28.0,941.0,973.04,703.35
2018,7,25,11,15,927.5,101.0,3.15,28.2,956.0,953.52,690.87
2018,7,25,11,30,930.0,102.0,3.3,28.4,971.0,930.91,676.36
2018,7,25,11,45,931.0,102.5,3.45,28.55,978.5,903.57,658.8
2018,7,25,12,0,932.0,103.0,3.6,28.7,986.0,873.49,639.31
2018,7,25,12,15,933.5,102.5,3.75,28.6,987.0,840.34,618.23
2018,7,25,12,30,935.0,102.0,3.9,28.5,988.0,804.75,595.27
2018,7,25,12,45,935.0,101.5,4.0,28.45,981.5,765.79,569.43
2018,7,25,13,0,935.0,101.0,4.1,28.4,975.0,724.81,540.56
2018,7,25,13,15,932.0,100.5,4.2,28.15,960.0,680.04,508.07
2018,7,25,13,30,929.0,100.0,4.3,27.9,945.0,633.81,473.62
2018,7,25,13,45,924.5,99.0,4.45,27.7,923.0,585.08,436.36
2018,7,25,14,0,920.0,98.0,4.6,27.5,901.0,535.41,397.37
2018,7,25,14,15,865.0,123.5,4.65,27.1,859.0,482.59,355.08
2018,7,25,14,30,810.0,149.0,4.7,26.7,817.0,428.77,311.49
2018,7,25,14,45,849.5,122.0,4.75,26.3,796.0,382.97,271.72
2018,7,25,15,0,889.0,95.0,4.8,25.9,775.0,328.11,223.74
2018,7,25,15,15,857.0,101.0,4.8,25.9,728.5,275.88,179.15
2018,7,25,15,30,825.0,107.0,4.8,25.9,682.0,218.04,131.97
2018,7,25,15,45,807.0,104.0,4.85,24.85,636.0,167.11,93.68
2018,7,25,16,0,789.0,101.0,4.9,23.8,590.0,118.38,63.9
2018,7,25,16,15,770.0,96.0,4.9,23.05,541.5,70.59,54.43
2018,7,25,16,30,751.0,91.0,4.9,22.3,493.0,63.61,48.87
2018,7,25,16,45,723.0,86.0,4.85,21.55,442.0,61.7,47.57
2018,7,25,17,0,695.0,81.0,4.8,20.8,391.0,59.65,46.13
2018,7,25,17,15,648.0,79.0,4.7,20.1,339.5,54.31,41.79
2018,7,25,17,30,601.0,77.0,4.6,19.4,288.0,54.55,42.24
2018,7,25,17,45,583.0,67.5,4.55,18.7,245.0,49.15,37.68
2018,7,25,18,0,565.0,58.0,4.5,18.0,202.0,43.38,32.66
2018,7,25,18,15,488.5,50.5,4.35,17.55,155.0,38.71,28.41
2018,7,25,18,30,412.0,43.0,4.2,17.1,108.0,33.91,23.84
2018,7,25,18,45,318.5,34.0,4.1,16.7,73.5,27.59,17.53
2018,7,25,19,0,225.0,25.0,4.0,16.3,39.0,21.07,4.62
2018,7,25,19,15,119.0,13.5,3.9,16.05,20.5,12.28,0.0
2018,7,25,19,30,13.0,2.0,3.8,15.8,2.0,0.0,0.0
2018,7,25,19,45,6.5,1.0,3.7,15.6,1.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.55,14.95,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,26,5,15,65.5,9.0,2.75,13.65,13.0,43.27,0.0
2018,7,26,5,30,131.0,18.0,2.7,14.0,26.0,120.71,38.64
2018,7,26,5,45,199.5,27.5,2.7,14.35,52.5,189.94,149.33
2018,7,26,6,0,268.0,37.0,2.7,14.7,79.0,261.51,215.41
2018,7,26,6,15,199.0,42.5,2.65,15.25,80.0,219.82,183.21
2018,7,26,6,30,130.0,48.0,2.6,15.8,81.0,164.29,136.94
2018,7,26,6,45,65.0,66.5,2.55,16.35,83.0,127.79,104.67
2018,7,26,7,0,0.0,85.0,2.5,16.9,85.0,77.76,60.12
2018,7,26,7,15,3.5,114.5,2.45,17.5,116.0,110.7,87.43
2018,7,26,7,30,7.0,144.0,2.4,18.1,147.0,143.79,114.19
2018,7,26,7,45,11.5,163.5,2.35,18.75,169.5,166.62,132.13
2018,7,26,8,0,16.0,183.0,2.3,19.4,192.0,189.49,149.79
2018,7,26,8,15,33.0,216.0,2.3,20.0,236.0,255.17,201.4
2018,7,26,8,30,50.0,249.0,2.3,20.6,280.0,306.59,240.53
2018,7,26,8,45,126.5,266.0,2.3,21.15,352.0,415.56,324.61
2018,7,26,9,0,203.0,283.0,2.3,21.7,424.0,507.4,392.91
2018,7,26,9,15,436.5,231.5,2.35,22.25,557.5,715.76,546.53
2018,7,26,9,30,670.0,180.0,2.4,22.8,691.0,896.29,670.01
2018,7,26,9,45,688.0,185.0,2.45,23.3,730.5,914.76,678.52
2018,7,26,10,0,706.0,190.0,2.5,23.8,770.0,930.27,686.63
2018,7,26,10,15,727.0,190.0,2.6,24.15,805.5,940.25,692.02
2018,7,26,10,30,748.0,190.0,2.7,24.5,841.0,947.03,695.42
2018,7,26,10,45,789.5,175.0,2.8,24.85,878.0,948.58,695.52
2018,7,26,11,0,831.0,160.0,2.9,25.2,915.0,953.26,697.8
2018,7,26,11,15,860.0,145.5,3.05,25.25,938.0,933.49,685.23
2018,7,26,11,30,889.0,131.0,3.2,25.3,961.0,920.93,677.6
2018,7,26,11,45,892.5,130.5,3.35,25.4,969.5,895.3,661.02
2018,7,26,12,0,896.0,130.0,3.5,25.5,978.0,866.95,642.59
2018,7,26,12,15,894.0,131.5,3.6,25.4,977.5,833.36,620.68
2018,7,26,12,30,892.0,133.0,3.7,25.3,977.0,797.64,597.15
2018,7,26,12,45,845.0,160.5,3.8,25.25,955.0,752.54,565.29
2018,7,26,13,0,798.0,188.0,3.9,25.2,933.0,704.42,529.82
2018,7,26,13,15,702.0,239.5,4.0,24.95,887.5,645.75,486.01
2018,7,26,13,30,606.0,291.0,4.1,24.7,842.0,591.81,445.18
2018,7,26,13,45,582.5,298.0,4.15,24.45,817.0,552.49,415.17
2018,7,26,14,0,559.0,305.0,4.2,24.2,792.0,511.37,383.29
2018,7,26,14,15,564.0,291.0,4.25,23.85,768.5,469.05,350.06
2018,7,26,14,30,569.0,277.0,4.3,23.5,745.0,426.15,315.46
2018,7,26,14,45,576.0,258.0,4.35,23.1,714.5,379.91,277.54
2018,7,26,15,0,583.0,239.0,4.4,22.7,684.0,333.15,238.45
2018,7,26,15,15,669.0,188.0,4.4,22.7,673.0,278.95,190.13
2018,7,26,15,30,755.0,137.0,4.4,22.7,662.0,226.01,142.61
2018,7,26,15,45,781.5,118.0,4.4,21.85,630.0,172.41,100.15
2018,7,26,16,0,808.0,99.0,4.4,21.0,598.0,116.61,63.07
2018,7,26,16,15,793.5,94.0,4.4,20.5,551.5,67.86,52.67
2018,7,26,16,30,779.0,89.0,4.4,20.0,505.0,62.52,48.42
2018,7,26,16,45,757.0,84.5,4.35,19.5,455.5,60.96,47.35
2018,7,26,17,0,735.0,80.0,4.3,19.0,406.0,59.28,46.16
2018,7,26,17,15,702.5,75.0,4.25,18.45,355.0,57.01,44.44
2018,7,26,17,30,670.0,70.0,4.2,17.9,304.0,49.79,38.33
2018,7,26,17,45,625.5,64.0,4.15,17.35,254.5,46.73,35.77
2018,7,26,18,0,581.0,58.0,4.1,16.8,205.0,43.54,32.97
2018,7,26,18,15,512.0,51.0,4.05,16.4,159.0,39.31,29.07
2018,7,26,18,30,443.0,44.0,4.0,16.0,113.0,34.99,24.87
2018,7,26,18,45,330.5,33.5,3.9,15.55,74.5,27.25,17.25
2018,7,26,19,0,218.0,23.0,3.8,15.1,36.0,19.22,2.45
2018,7,26,19,15,109.0,11.5,3.8,14.9,18.0,10.46,0.0
2018,7,26,19,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.7,13.95,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.85,12.35,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.75,12.1,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.7,12.15,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,7,27,5,15,51.0,8.5,3.75,12.6,11.5,35.0,0.0
2018,7,27,5,30,102.0,17.0,3.8,13.0,23.0,101.34,22.72
2018,7,27,5,45,109.0,22.5,3.85,13.35,34.5,123.44,95.37
2018,7,27,6,0,116.0,28.0,3.9,13.7,46.0,136.14,111.02
2018,7,27,6,15,74.0,35.0,3.85,14.2,48.0,103.54,84.42
2018,7,27,6,30,32.0,42.0,3.8,14.7,50.0,62.91,49.25
2018,7,27,6,45,16.0,59.0,3.75,15.15,63.0,69.38,54.23
2018,7,27,7,0,0.0,76.0,3.7,15.6,76.0,68.32,52.54
2018,7,27,7,15,0.0,102.0,3.65,16.05,102.0,94.24,74.08
2018,7,27,7,30,0.0,128.0,3.6,16.5,128.0,120.16,95.23
2018,7,27,7,45,2.5,144.0,3.55,17.0,145.5,137.42,109.0
2018,7,27,8,0,5.0,160.0,3.5,17.5,163.0,154.73,122.61
2018,7,27,8,15,16.0,192.0,3.5,17.95,202.0,196.96,156.51
2018,7,27,8,30,27.0,224.0,3.5,18.4,241.0,255.4,202.56
2018,7,27,8,45,40.5,255.0,3.5,18.85,282.0,300.66,237.43
2018,7,27,9,0,54.0,286.0,3.5,19.3,323.0,345.51,271.37
2018,7,27,9,15,129.0,301.5,3.55,19.7,397.5,451.47,353.51
2018,7,27,9,30,204.0,317.0,3.6,20.1,472.0,539.05,419.49
2018,7,27,9,45,411.0,265.0,3.6,20.5,596.0,718.31,553.84
2018,7,27,10,0,618.0,213.0,3.6,20.9,720.0,867.23,660.59
2018,7,27,10,15,663.0,208.5,3.65,21.2,770.0,896.55,678.28
2018,7,27,10,30,708.0,204.0,3.7,21.5,820.0,922.39,694.41
2018,7,27,10,45,719.5,206.5,3.75,21.8,846.0,919.65,691.09
2018,7,27,11,0,731.0,209.0,3.8,22.1,872.0,913.77,685.97
2018,7,27,11,15,740.0,209.5,3.85,22.25,890.0,900.46,676.3
2018,7,27,11,30,749.0,210.0,3.9,22.4,908.0,884.16,664.73
2018,7,27,11,45,760.5,206.0,3.95,22.6,920.0,857.7,646.12
2018,7,27,12,0,772.0,202.0,4.0,22.8,932.0,834.51,629.83
2018,7,27,12,15,807.5,182.5,4.1,22.85,946.0,814.12,616.06
2018,7,27,12,30,843.0,163.0,4.2,22.9,960.0,789.63,599.25
2018,7,27,12,45,884.0,139.0,4.25,22.95,969.0,758.32,576.96
2018,7,27,13,0,925.0,115.0,4.3,23.0,978.0,727.46,554.25
2018,7,27,13,15,923.0,114.0,4.35,22.9,963.5,683.02,520.74
2018,7,27,13,30,921.0,113.0,4.4,22.8,949.0,637.07,485.37
2018,7,27,13,45,917.0,111.5,4.45,22.75,927.0,588.3,446.94
2018,7,27,14,0,913.0,110.0,4.5,22.7,905.0,538.57,406.68
2018,7,27,14,15,908.0,108.5,4.5,22.5,877.0,487.61,364.46
2018,7,27,14,30,903.0,107.0,4.5,22.3,849.0,436.16,320.69
2018,7,27,14,45,895.5,104.5,4.5,22.1,814.0,382.85,274.53
2018,7,27,15,0,888.0,102.0,4.5,21.9,779.0,329.71,227.85
2018,7,27,15,15,876.5,100.0,4.5,21.9,738.5,276.4,181.17
2018,7,27,15,30,865.0,98.0,4.5,21.9,698.0,224.07,136.93
2018,7,27,15,45,851.5,95.5,4.45,21.3,653.5,172.34,97.55
2018,7,27,16,0,838.0,93.0,4.4,20.7,609.0,112.63,59.55
2018,7,27,16,15,819.5,90.0,4.35,20.3,561.0,63.61,49.1
2018,7,27,16,30,801.0,87.0,4.3,19.9,513.0,61.39,47.47
2018,7,27,16,45,775.0,83.5,4.3,19.5,462.0,60.46,46.93
2018,7,27,17,0,749.0,80.0,4.3,19.1,411.0,59.47,46.32
2018,7,27,17,15,710.0,76.5,4.3,18.45,358.5,58.36,45.63
2018,7,27,17,30,671.0,73.0,4.3,17.8,306.0,52.14,40.41
2018,7,27,17,45,595.0,69.5,4.35,17.2,251.0,50.98,39.54
2018,7,27,18,0,519.0,66.0,4.4,16.6,196.0,49.99,38.68
2018,7,27,18,15,406.0,57.0,4.4,16.0,144.5,44.22,33.42
2018,7,27,18,30,293.0,48.0,4.4,15.4,93.0,36.81,26.49
2018,7,27,18,45,206.0,34.5,4.4,14.85,60.5,26.82,16.84
2018,7,27,19,0,119.0,21.0,4.4,14.3,28.0,16.52,0.0
2018,7,27,19,15,59.5,10.5,4.35,14.0,14.0,9.55,0.0
2018,7,27,19,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,4.15,12.75,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.05,12.55,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,7,28,5,15,3.5,6.5,2.35,11.75,6.5,7.78,0.0
2018,7,28,5,30,7.0,13.0,2.4,12.1,13.0,15.71,0.0
2018,7,28,5,45,23.5,29.0,2.5,12.5,32.0,46.46,32.21
2018,7,28,6,0,40.0,45.0,2.6,12.9,51.0,76.49,59.73
2018,7,28,6,15,33.5,62.5,2.5,13.35,69.0,92.66,74.17
2018,7,28,6,30,27.0,80.0,2.4,13.8,87.0,107.46,86.92
2018,7,28,6,45,23.5,100.0,2.35,14.25,107.0,127.05,103.32
2018,7,28,7,0,20.0,120.0,2.3,14.7,127.0,134.37,109.01
2018,7,28,7,15,39.0,146.5,2.25,15.15,162.5,191.62,156.6
2018,7,28,7,30,58.0,173.0,2.2,15.6,198.0,237.81,193.94
2018,7,28,7,45,72.5,196.5,2.15,16.1,232.0,276.36,224.12
2018,7,28,8,0,87.0,220.0,2.1,16.6,266.0,314.99,253.73
2018,7,28,8,15,133.5,242.0,2.1,17.05,320.0,400.02,319.7
2018,7,28,8,30,180.0,264.0,2.1,17.5,374.0,468.33,370.97
2018,7,28,8,45,239.0,278.0,2.05,17.95,436.0,558.47,437.08
2018,7,28,9,0,298.0,292.0,2.0,18.4,498.0,630.08,487.74
2018,7,28,9,15,388.0,286.0,2.05,18.9,570.5,709.27,544.14
2018,7,28,9,30,478.0,280.0,2.1,19.4,643.0,806.08,610.62
2018,7,28,9,45,530.5,276.5,2.15,19.85,697.0,848.99,638.3
2018,7,28,10,0,583.0,273.0,2.2,20.3,751.0,889.44,664.43
2018,7,28,10,15,614.5,270.0,2.3,20.75,789.5,910.36,677.29
2018,7,28,10,30,646.0,267.0,2.4,21.2,828.0,924.97,686.17
2018,7,28,10,45,656.0,269.0,2.5,21.7,851.0,920.37,681.78
2018,7,28,11,0,666.0,271.0,2.6,22.2,874.0,912.76,675.6
2018,7,28,11,15,672.5,272.0,2.7,22.5,889.5,898.02,665.18
2018,7,28,11,30,679.0,273.0,2.8,22.8,905.0,880.5,652.91
2018,7,28,11,45,684.0,273.0,2.9,23.15,914.0,858.11,637.15
2018,7,28,12,0,689.0,273.0,3.0,23.5,923.0,833.28,619.62
2018,7,28,12,15,711.5,258.5,3.1,23.65,930.0,807.5,602.21
2018,7,28,12,30,734.0,244.0,3.2,23.8,937.0,778.74,582.41
2018,7,28,12,45,762.0,224.0,3.3,24.0,938.5,746.35,559.69
2018,7,28,13,0,790.0,204.0,3.4,24.2,940.0,710.17,533.74
2018,7,28,13,15,785.0,203.0,3.45,24.1,924.5,667.12,502.07
2018,7,28,13,30,780.0,202.0,3.5,24.0,909.0,623.23,469.07
2018,7,28,13,45,780.0,196.0,3.6,23.95,888.5,577.46,433.95
2018,7,28,14,0,780.0,190.0,3.7,23.9,868.0,530.78,397.14
2018,7,28,14,15,783.0,181.5,3.8,23.65,843.0,482.72,358.48
2018,7,28,14,30,786.0,173.0,3.9,23.4,818.0,433.76,317.93
2018,7,28,14,45,782.0,166.5,3.95,23.2,785.0,383.22,275.12
2018,7,28,15,0,778.0,160.0,4.0,23.0,752.0,332.8,231.75
2018,7,28,15,15,763.5,157.0,4.0,23.0,712.0,275.55,183.39
2018,7,28,15,30,749.0,154.0,4.0,23.0,672.0,226.44,142.75
2018,7,28,15,45,730.0,148.5,4.0,22.3,626.0,176.82,105.81
2018,7,28,16,0,711.0,143.0,4.0,21.6,580.0,129.62,77.52
2018,7,28,16,15,662.5,141.5,4.0,21.15,522.5,87.63,69.34
2018,7,28,16,30,614.0,140.0,4.0,20.7,465.0,89.88,71.65
2018,7,28,16,45,593.5,129.5,4.0,20.25,418.0,85.77,68.52
2018,7,28,17,0,573.0,119.0,4.0,19.8,371.0,81.29,65.03
2018,7,28,17,15,548.0,106.5,3.95,19.15,323.0,74.79,59.78
2018,7,28,17,30,523.0,94.0,3.9,18.5,275.0,67.82,54.02
2018,7,28,17,45,486.5,84.5,3.85,17.85,231.0,62.85,49.85
2018,7,28,18,0,450.0,75.0,3.8,17.2,187.0,55.86,43.73
2018,7,28,18,15,378.5,64.0,3.75,16.65,143.0,48.42,37.0
2018,7,28,18,30,307.0,53.0,3.7,16.1,99.0,40.75,29.8
2018,7,28,18,45,213.0,37.0,3.65,15.55,63.5,28.84,18.34
2018,7,28,19,0,119.0,21.0,3.6,15.0,28.0,16.55,0.0
2018,7,28,19,15,59.5,10.5,3.6,14.7,14.0,9.55,0.0
2018,7,28,19,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.55,13.35,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,7,29,5,15,4.0,7.5,2.8,12.5,7.5,8.95,0.0
2018,7,29,5,30,8.0,15.0,2.8,12.7,15.0,19.2,0.0
2018,7,29,5,45,34.5,31.0,2.8,12.95,35.5,67.71,48.98
2018,7,29,6,0,61.0,47.0,2.8,13.2,56.0,105.11,83.86
2018,7,29,6,15,50.0,61.0,2.8,13.55,70.5,102.41,82.76
2018,7,29,6,30,39.0,75.0,2.8,13.9,85.0,109.63,89.14
2018,7,29,6,45,26.5,94.5,2.8,14.25,102.0,122.14,99.35
2018,7,29,7,0,14.0,114.0,2.8,14.6,119.0,122.44,98.91
2018,7,29,7,15,42.0,142.0,2.8,15.05,160.0,188.49,154.43
2018,7,29,7,30,70.0,170.0,2.8,15.5,201.0,244.69,200.46
2018,7,29,7,45,67.5,188.5,2.8,15.95,221.0,261.88,213.01
2018,7,29,8,0,65.0,207.0,2.8,16.4,241.0,278.62,225.1
2018,7,29,8,15,80.5,233.0,2.8,16.85,279.5,321.02,257.9
2018,7,29,8,30,96.0,259.0,2.8,17.3,318.0,363.23,289.83
2018,7,29,8,45,218.0,264.5,2.75,17.75,411.0,503.33,399.16
2018,7,29,9,0,340.0,270.0,2.7,18.2,504.0,646.0,504.91
2018,7,29,9,15,490.0,240.5,2.75,18.45,600.0,778.01,600.75
2018,7,29,9,30,640.0,211.0,2.8,18.7,696.0,898.56,684.94
2018,7,29,9,45,692.5,198.0,2.8,18.9,745.0,931.83,704.78
2018,7,29,10,0,745.0,185.0,2.8,19.1,794.0,961.76,723.0
2018,7,29,10,15,761.5,184.0,2.85,19.2,825.5,965.89,724.59
2018,7,29,10,30,778.0,183.0,2.9,19.3,857.0,960.06,719.87
2018,7,29,10,45,770.5,191.0,3.0,19.35,873.0,944.21,709.13
2018,7,29,11,0,763.0,199.0,3.1,19.4,889.0,925.52,696.58
2018,7,29,11,15,777.5,195.5,3.15,19.4,908.5,913.5,688.41
2018,7,29,11,30,792.0,192.0,3.2,19.4,928.0,898.26,678.06
2018,7,29,11,45,800.0,189.0,3.25,19.4,938.0,874.71,662.07
2018,7,29,12,0,808.0,186.0,3.3,19.4,948.0,848.42,644.22
2018,7,29,12,15,751.5,219.5,3.35,19.4,928.0,803.98,612.28
2018,7,29,12,30,695.0,253.0,3.4,19.4,908.0,756.12,576.83
2018,7,29,12,45,683.5,258.0,3.5,19.35,898.0,717.8,549.11
2018,7,29,13,0,672.0,263.0,3.6,19.3,888.0,678.87,520.35
2018,7,29,13,15,592.5,303.5,3.65,19.2,848.0,624.94,479.07
2018,7,29,13,30,513.0,344.0,3.7,19.1,808.0,579.03,443.37
2018,7,29,13,45,423.0,366.5,3.75,19.0,743.0,515.93,395.08
2018,7,29,14,0,333.0,389.0,3.8,18.9,678.0,466.62,356.96
2018,7,29,14,15,236.0,389.5,3.85,18.7,591.0,400.92,307.09
2018,7,29,14,30,139.0,390.0,3.9,18.5,504.0,353.99,271.91
2018,7,29,14,45,119.5,369.0,3.9,18.35,464.0,319.75,245.71
2018,7,29,15,0,100.0,348.0,3.9,18.2,424.0,298.07,229.27
2018,7,29,15,15,109.5,330.5,3.9,18.2,409.5,277.98,213.1
2018,7,29,15,30,119.0,313.0,3.9,18.2,395.0,246.32,187.89
2018,7,29,15,45,136.5,288.5,4.0,17.85,376.5,221.17,168.2
2018,7,29,16,0,154.0,264.0,4.1,17.5,358.0,194.65,148.88
2018,7,29,16,15,132.0,241.5,4.15,17.2,317.5,168.21,139.12
2018,7,29,16,30,110.0,219.0,4.2,16.9,277.0,155.09,128.64
2018,7,29,16,45,331.5,163.5,4.2,16.6,313.5,115.3,95.06
2018,7,29,17,0,553.0,108.0,4.2,16.3,350.0,72.9,58.6
2018,7,29,17,15,542.0,98.5,4.2,15.95,310.5,68.61,55.14
2018,7,29,17,30,531.0,89.0,4.2,15.6,271.0,63.97,51.26
2018,7,29,17,45,503.5,78.5,4.15,15.2,228.0,58.05,46.14
2018,7,29,18,0,476.0,68.0,4.1,14.8,185.0,51.75,40.52
2018,7,29,18,15,405.5,57.5,4.0,14.5,141.0,44.92,34.21
2018,7,29,18,30,335.0,47.0,3.9,14.2,97.0,36.23,26.06
2018,7,29,18,45,229.5,33.5,3.8,13.9,62.0,26.14,16.1
2018,7,29,19,0,124.0,20.0,3.7,13.6,27.0,15.78,0.0
2018,7,29,19,15,62.0,10.0,3.65,13.45,13.5,9.1,0.0
2018,7,29,19,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.95,11.6,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,7,30,5,15,33.0,9.0,3.05,11.9,10.5,25.73,0.0
2018,7,30,5,30,66.0,18.0,3.1,12.2,21.0,71.47,0.0
2018,7,30,5,45,129.0,36.5,3.15,12.5,52.0,150.82,115.31
2018,7,30,6,0,192.0,55.0,3.2,12.8,83.0,219.67,180.7
2018,7,30,6,15,154.5,63.0,3.15,13.3,91.0,204.71,170.68
2018,7,30,6,30,117.0,71.0,3.1,13.8,99.0,174.66,146.1
2018,7,30,6,45,63.0,91.0,3.05,14.3,106.5,146.24,120.84
2018,7,30,7,0,9.0,111.0,3.0,14.8,114.0,114.97,92.35
2018,7,30,7,15,17.0,134.0,2.9,15.35,141.0,144.91,117.26
2018,7,30,7,30,25.0,157.0,2.8,15.9,168.0,174.96,141.66
2018,7,30,7,45,33.5,180.0,2.75,16.45,196.5,220.64,178.22
2018,7,30,8,0,42.0,203.0,2.7,17.0,225.0,252.54,202.97
2018,7,30,8,15,99.5,236.0,2.7,17.55,295.0,342.81,275.01
2018,7,30,8,30,157.0,269.0,2.7,18.1,365.0,452.32,358.97
2018,7,30,8,45,289.0,261.5,2.65,18.65,454.0,587.77,461.64
2018,7,30,9,0,421.0,254.0,2.6,19.2,543.0,725.86,561.26
2018,7,30,9,15,456.0,261.5,2.65,19.65,591.5,767.06,587.88
2018,7,30,9,30,491.0,269.0,2.7,20.1,640.0,806.48,613.64
2018,7,30,9,45,546.0,261.5,2.75,20.55,692.0,847.5,640.96
2018,7,30,10,0,601.0,254.0,2.8,21.0,744.0,890.68,669.22
2018,7,30,10,15,638.0,246.5,2.85,21.4,783.5,909.25,680.49
2018,7,30,10,30,675.0,239.0,2.9,21.8,823.0,924.36,689.62
2018,7,30,10,45,707.0,228.5,3.0,22.15,854.0,928.08,691.11
2018,7,30,11,0,739.0,218.0,3.1,22.5,885.0,928.18,690.31
2018,7,30,11,15,746.5,217.5,3.15,22.7,901.0,912.06,678.8
2018,7,30,11,30,754.0,217.0,3.2,22.9,917.0,893.02,665.52
2018,7,30,11,45,739.5,229.0,3.25,23.15,920.0,863.97,645.02
2018,7,30,12,0,725.0,241.0,3.3,23.4,923.0,832.92,622.5
2018,7,30,12,15,719.0,243.5,3.3,23.55,920.0,798.61,597.85
2018,7,30,12,30,713.0,246.0,3.3,23.7,917.0,762.79,571.91
2018,7,30,12,45,773.0,207.5,3.35,23.85,929.5,736.52,553.96
2018,7,30,13,0,833.0,169.0,3.4,24.0,942.0,708.01,533.62
2018,7,30,13,15,807.5,180.5,3.45,23.95,920.0,660.77,498.31
2018,7,30,13,30,782.0,192.0,3.5,23.9,898.0,614.05,462.77
2018,7,30,13,45,790.0,181.5,3.55,23.8,880.0,568.86,427.95
2018,7,30,14,0,798.0,171.0,3.6,23.7,862.0,522.03,390.83
2018,7,30,14,15,775.5,176.0,3.6,23.5,829.0,472.41,350.65
2018,7,30,14,30,753.0,181.0,3.6,23.3,796.0,418.87,306.81
2018,7,30,14,45,763.5,167.0,3.65,23.1,767.5,374.43,268.42
2018,7,30,15,0,774.0,153.0,3.7,22.9,739.0,323.2,224.11
2018,7,30,15,15,764.0,148.0,3.7,22.9,700.5,272.97,181.03
2018,7,30,15,30,754.0,143.0,3.7,22.9,662.0,216.26,134.49
2018,7,30,15,45,730.5,141.0,3.7,22.2,616.0,168.28,99.39
2018,7,30,16,0,707.0,139.0,3.7,21.5,570.0,123.16,73.69
2018,7,30,16,15,671.0,137.0,3.75,20.95,519.5,84.98,67.16
2018,7,30,16,30,635.0,135.0,3.8,20.4,469.0,86.82,69.16
2018,7,30,16,45,593.0,130.5,3.8,19.9,417.5,86.88,69.59
2018,7,30,17,0,551.0,126.0,3.8,19.4,366.0,86.44,69.6
2018,7,30,17,15,502.0,118.0,3.8,18.7,315.0,82.52,66.62
2018,7,30,17,30,453.0,110.0,3.8,18.0,264.0,78.42,63.39
2018,7,30,17,45,391.0,98.0,3.8,17.3,215.0,71.17,57.26
2018,7,30,18,0,329.0,86.0,3.8,16.6,166.0,63.61,50.64
2018,7,30,18,15,264.5,69.0,3.75,16.0,123.5,51.93,40.12
2018,7,30,18,30,200.0,52.0,3.7,15.4,81.0,39.79,28.97
2018,7,30,18,45,131.5,33.5,3.65,14.85,49.5,26.96,16.52
2018,7,30,19,0,63.0,15.0,3.6,14.3,18.0,12.44,0.0
2018,7,30,19,15,31.5,7.5,3.6,14.05,9.0,6.82,0.0
2018,7,30,19,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,7,31,5,15,12.0,6.0,2.55,11.45,6.5,11.82,0.0
2018,7,31,5,30,24.0,12.0,2.6,11.8,13.0,29.17,0.0
2018,7,31,5,45,55.0,28.0,2.65,12.2,34.5,75.63,54.87
2018,7,31,6,0,86.0,44.0,2.7,12.6,56.0,117.36,94.59
2018,7,31,6,15,95.5,62.0,2.65,13.1,80.5,148.45,122.6
2018,7,31,6,30,105.0,80.0,2.6,13.6,105.0,179.19,149.48
2018,7,31,6,45,66.5,101.5,2.55,14.1,118.5,163.73,135.51
2018,7,31,7,0,28.0,123.0,2.5,14.6,132.0,157.29,128.45
2018,7,31,7,15,43.0,146.5,2.45,15.15,163.5,195.81,160.26
2018,7,31,7,30,58.0,170.0,2.4,15.7,195.0,234.6,191.46
2018,7,31,7,45,65.0,192.5,2.4,16.2,224.0,265.09,215.07
2018,7,31,8,0,72.0,215.0,2.4,16.7,253.0,295.37,238.07
2018,7,31,8,15,87.5,240.0,2.4,17.3,290.5,336.48,269.33
2018,7,31,8,30,103.0,265.0,2.4,17.9,328.0,377.42,299.76
2018,7,31,8,45,128.5,287.0,2.35,18.45,371.5,442.53,348.07
2018,7,31,9,0,154.0,309.0,2.3,19.0,415.0,489.1,381.38
2018,7,31,9,15,302.5,292.0,2.35,19.55,515.0,630.79,487.55
2018,7,31,9,30,451.0,275.0,2.4,20.1,615.0,772.88,588.62
2018,7,31,9,45,549.5,251.0,2.4,20.6,685.0,839.18,633.35
2018,7,31,10,0,648.0,227.0,2.4,21.1,755.0,909.28,679.9
2018,7,31,10,15,692.0,216.0,2.5,21.5,798.0,930.44,692.21
2018,7,31,10,30,736.0,205.0,2.6,21.9,841.0,947.96,702.59
2018,7,31,10,45,747.5,205.0,2.65,22.3,865.0,942.07,697.11
2018,7,31,11,0,759.0,205.0,2.7,22.7,889.0,933.02,689.88
2018,7,31,11,15,778.5,196.5,2.75,22.95,908.5,913.73,676.36
2018,7,31,11,30,798.0,188.0,2.8,23.2,928.0,898.14,665.47
2018,7,31,11,45,803.5,186.5,2.9,23.45,936.5,873.62,648.94
2018,7,31,12,0,809.0,185.0,3.0,23.7,945.0,846.44,630.63
2018,7,31,12,15,813.5,181.5,3.1,23.75,946.0,814.18,609.25
2018,7,31,12,30,818.0,178.0,3.2,23.8,947.0,779.67,585.32
2018,7,31,12,45,822.0,173.5,3.3,23.85,941.0,741.83,558.42
2018,7,31,13,0,826.0,169.0,3.4,23.9,935.0,702.08,529.56
2018,7,31,13,15,825.0,166.5,3.45,23.8,921.0,659.03,497.69
2018,7,31,13,30,824.0,164.0,3.5,23.7,907.0,614.69,464.07
2018,7,31,13,45,822.0,159.5,3.55,23.6,885.5,567.11,427.2
2018,7,31,14,0,820.0,155.0,3.6,23.5,864.0,518.69,388.65
2018,7,31,14,15,816.0,151.0,3.65,23.25,836.5,469.11,348.34
2018,7,31,14,30,812.0,147.0,3.7,23.0,809.0,419.22,306.63
2018,7,31,14,45,806.5,142.0,3.75,22.8,775.5,367.95,262.86
2018,7,31,15,0,801.0,137.0,3.8,22.6,742.0,316.89,218.64
2018,7,31,15,15,787.5,134.0,3.8,22.6,702.0,265.94,174.84
2018,7,31,15,30,774.0,131.0,3.8,22.6,662.0,216.42,133.93
2018,7,31,15,45,762.0,125.0,3.85,21.85,618.5,166.45,97.04
2018,7,31,16,0,750.0,119.0,3.9,21.1,575.0,110.46,63.05
2018,7,31,16,15,734.0,112.0,3.9,20.55,528.0,69.16,53.82
2018,7,31,16,30,718.0,105.0,3.9,20.0,481.0,66.93,52.25
2018,7,31,16,45,693.5,99.5,3.9,19.4,432.0,65.41,51.26
2018,7,31,17,0,669.0,94.0,3.9,18.8,383.0,63.74,50.12
2018,7,31,17,15,633.5,87.0,3.9,18.15,332.5,60.72,47.78
2018,7,31,17,30,598.0,80.0,3.9,17.5,282.0,57.5,45.19
2018,7,31,17,45,549.5,72.0,3.85,16.85,233.5,53.2,41.55
2018,7,31,18,0,501.0,64.0,3.8,16.2,185.0,48.71,37.58
2018,7,31,18,15,419.0,55.0,3.75,15.65,139.5,43.02,32.33
2018,7,31,18,30,337.0,46.0,3.7,15.1,94.0,37.17,26.68
2018,7,31,18,45,223.0,32.0,3.65,14.6,58.5,25.02,14.75
2018,7,31,19,0,109.0,18.0,3.6,14.1,23.0,14.21,0.0
2018,7,31,19,15,54.5,9.0,3.6,13.9,11.5,8.19,0.0
2018,7,31,19,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,8,1,5,15,13.5,4.5,2.9,11.6,5.0,11.24,0.0
2018,8,1,5,30,27.0,9.0,2.9,12.0,10.0,31.27,0.0
2018,8,1,5,45,27.0,16.0,2.95,12.4,18.5,37.03,23.78
2018,8,1,6,0,27.0,23.0,3.0,12.8,27.0,45.37,33.17
2018,8,1,6,15,21.0,34.5,2.9,13.3,38.5,46.72,34.86
2018,8,1,6,30,15.0,46.0,2.8,13.8,50.0,54.92,41.97
2018,8,1,6,45,8.5,68.5,2.7,14.35,71.0,68.91,53.69
