Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,11,6,30,424.0,66.0,3.4,15.7,157.0,424.86,353.5
2018,8,11,6,45,480.5,76.0,3.35,16.2,205.5,499.6,414.8
2018,8,11,7,0,537.0,86.0,3.3,16.7,254.0,573.61,472.08
2018,8,11,7,15,578.0,94.0,3.35,17.4,304.5,634.16,516.51
2018,8,11,7,30,619.0,102.0,3.4,18.1,355.0,695.06,559.61
2018,8,11,7,45,649.0,109.0,3.4,18.8,405.5,744.9,592.92
2018,8,11,8,0,679.0,116.0,3.4,19.5,456.0,793.75,624.61
2018,8,11,8,15,701.5,121.5,3.45,20.1,504.0,832.44,648.78
2018,8,11,8,30,724.0,127.0,3.5,20.7,552.0,869.22,671.26
2018,8,11,8,45,740.0,132.5,3.5,21.25,596.5,897.55,687.39
2018,8,11,9,0,756.0,138.0,3.5,21.8,641.0,923.28,701.65
2018,8,11,9,15,767.0,143.5,3.55,22.3,681.0,934.89,706.66
2018,8,11,9,30,778.0,149.0,3.6,22.8,721.0,950.04,714.28
2018,8,11,9,45,784.0,154.5,3.6,23.25,755.0,957.11,716.3
2018,8,11,10,0,790.0,160.0,3.6,23.7,789.0,960.94,716.34
2018,8,11,10,15,798.0,163.0,3.65,23.95,818.0,960.82,714.77
2018,8,11,10,30,806.0,166.0,3.7,24.2,847.0,957.4,711.17
2018,8,11,10,45,811.0,168.5,3.75,24.45,869.0,947.35,703.29
2018,8,11,11,0,816.0,171.0,3.8,24.7,891.0,934.1,693.42
2018,8,11,11,15,793.5,186.5,3.85,24.8,896.5,905.54,673.75
2018,8,11,11,30,771.0,202.0,3.9,24.9,902.0,874.61,652.56
2018,8,11,11,45,712.0,238.5,4.0,24.95,889.0,835.94,625.08
2018,8,11,12,0,653.0,275.0,4.1,25.0,876.0,791.05,592.28
2018,8,11,12,15,741.0,223.0,4.15,25.0,905.0,782.86,588.28
2018,8,11,12,30,829.0,171.0,4.2,25.0,934.0,765.84,577.45
2018,8,11,12,45,830.0,168.0,4.25,24.95,926.5,726.06,548.41
2018,8,11,13,0,831.0,165.0,4.3,24.9,919.0,684.5,517.61
2018,8,11,13,15,826.0,165.0,4.35,24.75,903.5,640.13,484.19
2018,8,11,13,30,821.0,165.0,4.4,24.6,888.0,594.76,449.18
2018,8,11,13,45,813.5,163.0,4.45,24.5,864.0,545.69,410.56
2018,8,11,14,0,806.0,161.0,4.5,24.4,840.0,496.3,370.64
2018,8,11,14,15,797.0,159.0,4.5,24.15,810.5,446.15,329.22
2018,8,11,14,30,788.0,157.0,4.5,23.9,781.0,396.22,286.99
2018,8,11,14,45,775.5,154.5,4.5,23.7,745.0,345.29,243.32
2018,8,11,15,0,763.0,152.0,4.5,23.5,709.0,288.61,195.14
2018,8,11,15,15,747.5,148.5,4.5,23.5,668.5,237.81,152.39
2018,8,11,15,30,732.0,145.0,4.5,23.5,628.0,188.73,113.87
2018,8,11,15,45,712.0,140.0,4.4,22.85,582.5,140.17,82.11
2018,8,11,16,0,692.0,135.0,4.3,22.2,537.0,94.2,63.23
2018,8,11,16,15,667.0,129.0,4.25,21.75,488.5,81.87,64.51
2018,8,11,16,30,642.0,123.0,4.2,21.3,440.0,80.72,63.88
2018,8,11,16,45,607.0,116.0,4.15,20.85,389.5,78.6,62.41
2018,8,11,17,0,572.0,109.0,4.1,20.4,339.0,76.31,60.76
2018,8,11,17,15,531.0,99.5,4.05,19.8,289.5,71.79,57.15
2018,8,11,17,30,490.0,90.0,4.0,19.2,240.0,65.52,51.9
2018,8,11,17,45,431.0,79.0,3.95,18.65,192.5,58.53,45.84
2018,8,11,18,0,372.0,68.0,3.9,18.1,145.0,51.28,39.31
2018,8,11,18,15,292.5,53.5,3.85,17.55,103.5,40.99,29.9
2018,8,11,18,30,213.0,39.0,3.8,17.0,62.0,30.35,19.69
2018,8,11,18,45,125.5,23.0,3.75,16.45,35.0,18.13,0.77
2018,8,11,19,0,38.0,7.0,3.7,15.9,8.0,6.37,0.0
2018,8,11,19,15,19.0,3.5,3.7,15.6,4.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,12,5,15,16.5,4.0,2.2,12.75,4.5,0.0,0.0
2018,8,12,5,30,33.0,8.0,2.2,13.1,9.0,25.74,0.0
2018,8,12,5,45,98.5,24.5,2.25,13.45,34.5,107.64,48.12
2018,8,12,6,0,164.0,41.0,2.3,13.8,60.0,181.77,144.31
2018,8,12,6,15,230.0,59.0,2.2,14.3,100.0,268.81,221.28
2018,8,12,6,30,296.0,77.0,2.1,14.8,140.0,346.69,287.88
2018,8,12,6,45,349.0,92.0,2.0,15.25,186.0,414.88,344.1
2018,8,12,7,0,402.0,107.0,1.9,15.7,232.0,485.97,400.08
2018,8,12,7,15,445.0,119.5,1.85,16.35,281.0,547.78,446.27
2018,8,12,7,30,488.0,132.0,1.8,17.0,330.0,610.75,491.45
2018,8,12,7,45,522.5,141.0,1.75,17.65,379.0,662.43,526.49
2018,8,12,8,0,557.0,150.0,1.7,18.3,428.0,713.95,559.95
2018,8,12,8,15,585.5,157.5,1.75,18.95,476.0,764.88,592.85
2018,8,12,8,30,614.0,165.0,1.8,19.6,524.0,807.84,619.47
2018,8,12,8,45,637.5,169.0,1.8,20.2,568.0,840.27,638.11
2018,8,12,9,0,661.0,173.0,1.8,20.8,612.0,870.43,655.06
2018,8,12,9,15,689.5,172.5,1.9,21.4,655.5,897.97,671.18
2018,8,12,9,30,718.0,172.0,2.0,22.0,699.0,922.83,685.45
2018,8,12,9,45,747.0,166.5,2.1,22.55,738.0,939.66,694.57
2018,8,12,10,0,776.0,161.0,2.2,23.1,777.0,947.22,697.72
2018,8,12,10,15,786.0,163.0,2.3,23.5,806.5,948.05,697.06
2018,8,12,10,30,796.0,165.0,2.4,23.9,836.0,945.61,694.42
2018,8,12,10,45,804.0,165.5,2.55,24.25,858.5,936.48,688.08
2018,8,12,11,0,812.0,166.0,2.7,24.6,881.0,924.13,679.7
2018,8,12,11,15,817.5,166.0,2.8,24.8,896.5,905.86,667.45
2018,8,12,11,30,823.0,166.0,2.9,25.0,912.0,884.59,653.24
2018,8,12,11,45,826.5,165.0,3.05,25.2,919.5,857.79,635.64
2018,8,12,12,0,830.0,164.0,3.2,25.4,927.0,828.34,616.13
2018,8,12,12,15,833.0,162.5,3.3,25.4,928.0,795.53,594.4
2018,8,12,12,30,836.0,161.0,3.4,25.4,929.0,760.41,569.8
2018,8,12,12,45,838.0,158.0,3.55,25.45,922.0,721.12,541.72
2018,8,12,13,0,840.0,155.0,3.7,25.5,915.0,679.94,511.59
2018,8,12,13,15,838.0,152.5,3.8,25.3,899.5,635.01,478.27
2018,8,12,13,30,836.0,150.0,3.9,25.1,884.0,588.82,443.09
2018,8,12,13,45,832.5,147.0,4.0,24.95,862.0,540.39,405.13
2018,8,12,14,0,829.0,144.0,4.1,24.8,840.0,491.2,365.46
2018,8,12,14,15,823.0,140.5,4.15,24.55,811.0,440.04,323.26
2018,8,12,14,30,817.0,137.0,4.2,24.3,782.0,388.76,279.87
2018,8,12,14,45,794.0,139.5,4.25,24.0,742.5,337.02,235.81
2018,8,12,15,0,771.0,142.0,4.3,23.7,703.0,287.34,193.37
2018,8,12,15,15,760.5,136.5,4.3,23.7,663.5,236.29,150.35
2018,8,12,15,30,750.0,131.0,4.3,23.7,624.0,179.05,105.48
2018,8,12,15,45,740.0,124.0,4.35,22.9,581.0,129.06,72.89
2018,8,12,16,0,730.0,117.0,4.4,22.1,538.0,80.55,53.57
2018,8,12,16,15,717.5,108.5,4.35,21.6,492.0,68.6,53.27
2018,8,12,16,30,705.0,100.0,4.3,21.1,446.0,65.22,50.68
2018,8,12,16,45,677.0,94.5,4.25,20.55,396.5,63.52,49.52
2018,8,12,17,0,649.0,89.0,4.2,20.0,347.0,61.7,48.22
2018,8,12,17,15,607.0,82.5,4.15,19.35,296.5,58.89,46.03
2018,8,12,17,30,565.0,76.0,4.1,18.7,246.0,55.94,43.63
2018,8,12,17,45,506.5,67.0,4.0,18.0,197.5,50.69,39.08
2018,8,12,18,0,448.0,58.0,3.9,17.3,149.0,45.22,34.12
2018,8,12,18,15,359.5,47.0,3.85,16.8,106.5,37.61,27.02
2018,8,12,18,30,271.0,36.0,3.8,16.3,64.0,28.15,17.75
2018,8,12,18,45,161.0,22.0,3.7,15.75,36.5,17.4,0.0
2018,8,12,19,0,51.0,8.0,3.6,15.2,9.0,7.28,0.0
2018,8,12,19,15,25.5,4.0,3.55,14.95,4.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,8,13,5,15,12.0,3.5,2.9,12.0,3.5,0.0,0.0
2018,8,13,5,30,24.0,7.0,3.0,12.4,7.0,19.77,0.0
2018,8,13,5,45,46.5,17.5,3.1,12.75,21.5,61.17,20.75
2018,8,13,6,0,69.0,28.0,3.2,13.1,36.0,94.95,73.06
2018,8,13,6,15,70.0,42.5,3.2,13.55,54.0,103.49,83.27
2018,8,13,6,30,71.0,57.0,3.2,14.0,72.0,122.9,100.85
2018,8,13,6,45,37.0,79.0,3.2,14.45,87.0,112.9,91.78
2018,8,13,7,0,3.0,101.0,3.2,14.9,102.0,101.02,80.46
2018,8,13,7,15,4.0,116.0,3.2,15.35,117.5,115.45,92.36
2018,8,13,7,30,5.0,131.0,3.2,15.8,133.0,129.99,104.07
2018,8,13,7,45,5.5,144.5,3.2,16.3,147.0,142.49,113.85
2018,8,13,8,0,6.0,158.0,3.2,16.8,161.0,155.09,123.55
2018,8,13,8,15,13.5,183.0,3.2,17.2,190.5,186.55,148.76
2018,8,13,8,30,21.0,208.0,3.2,17.6,220.0,217.98,173.51
2018,8,13,8,45,34.0,237.5,3.2,18.05,259.0,276.15,219.13
2018,8,13,9,0,47.0,267.0,3.2,18.5,298.0,318.66,251.57
2018,8,13,9,15,80.0,302.0,3.2,18.85,359.0,386.3,303.58
2018,8,13,9,30,113.0,337.0,3.2,19.2,420.0,470.62,366.66
2018,8,13,9,45,217.0,334.0,3.25,19.6,502.5,562.96,436.97
2018,8,13,10,0,321.0,331.0,3.3,20.0,585.0,670.44,515.79
2018,8,13,10,15,492.0,277.0,3.35,20.25,683.0,784.71,599.77
2018,8,13,10,30,663.0,223.0,3.4,20.5,781.0,884.43,671.12
2018,8,13,10,45,594.0,255.5,3.45,20.75,765.0,835.67,633.59
2018,8,13,11,0,525.0,288.0,3.5,21.0,749.0,783.66,594.73
2018,8,13,11,15,549.0,279.0,3.55,21.1,768.5,777.48,590.66
2018,8,13,11,30,573.0,270.0,3.6,21.2,788.0,769.99,585.27
2018,8,13,11,45,606.5,258.5,3.7,21.3,811.0,763.38,580.87
2018,8,13,12,0,640.0,247.0,3.8,21.4,834.0,753.07,573.7
2018,8,13,12,15,653.0,243.0,3.85,21.35,841.5,729.91,556.97
2018,8,13,12,30,666.0,239.0,3.9,21.3,849.0,704.25,538.24
2018,8,13,12,45,650.5,245.0,4.0,21.25,836.5,664.98,509.07
2018,8,13,13,0,635.0,251.0,4.1,21.2,824.0,625.43,479.26
2018,8,13,13,15,667.0,232.5,4.15,21.05,825.0,594.62,455.93
2018,8,13,13,30,699.0,214.0,4.2,20.9,826.0,560.29,429.09
2018,8,13,13,45,708.5,204.0,4.3,20.75,810.5,517.72,395.16
2018,8,13,14,0,718.0,194.0,4.4,20.6,795.0,473.6,359.06
2018,8,13,14,15,770.0,165.0,4.4,20.35,789.0,435.39,325.71
2018,8,13,14,30,822.0,136.0,4.4,20.1,783.0,387.26,283.15
2018,8,13,14,45,812.5,133.0,4.45,19.85,747.5,335.07,237.5
2018,8,13,15,0,803.0,130.0,4.5,19.6,712.0,283.5,192.22
2018,8,13,15,15,788.5,127.0,4.5,19.6,671.0,231.84,148.05
2018,8,13,15,30,774.0,124.0,4.5,19.6,630.0,181.75,108.56
2018,8,13,15,45,756.5,119.5,4.5,18.9,584.5,132.1,76.76
2018,8,13,16,0,739.0,115.0,4.5,18.2,539.0,76.75,60.83
2018,8,13,16,15,716.0,109.5,4.45,17.75,490.5,69.44,54.86
2018,8,13,16,30,693.0,104.0,4.4,17.3,442.0,68.06,53.96
2018,8,13,16,45,661.0,98.5,4.35,16.85,391.5,66.46,52.86
2018,8,13,17,0,629.0,93.0,4.3,16.4,341.0,64.75,51.63
2018,8,13,17,15,584.5,86.0,4.25,15.95,290.5,61.67,49.15
2018,8,13,17,30,540.0,79.0,4.2,15.5,240.0,58.46,46.45
2018,8,13,17,45,477.5,69.5,4.15,15.05,191.5,52.89,41.5
2018,8,13,18,0,415.0,60.0,4.1,14.6,143.0,47.08,36.12
2018,8,13,18,15,326.0,48.0,4.05,14.3,101.5,36.97,26.7
2018,8,13,18,30,237.0,36.0,4.0,14.0,60.0,28.14,17.72
2018,8,13,18,45,138.5,22.0,3.9,13.65,34.0,17.42,0.0
2018,8,13,19,0,40.0,8.0,3.8,13.3,8.0,7.28,0.0
2018,8,13,19,15,20.0,4.0,3.75,13.1,4.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,8,14,5,15,7.0,3.0,3.2,12.5,3.0,0.0,0.0
2018,8,14,5,30,14.0,6.0,3.3,12.8,6.0,13.26,0.0
2018,8,14,5,45,28.0,19.0,3.4,13.1,21.5,44.68,9.73
2018,8,14,6,0,42.0,32.0,3.5,13.4,37.0,73.7,54.96
2018,8,14,6,15,68.0,52.0,3.6,13.75,64.0,118.47,95.48
2018,8,14,6,30,94.0,72.0,3.7,14.1,91.0,163.23,135.07
2018,8,14,6,45,92.5,94.0,3.75,14.5,117.5,190.76,158.68
2018,8,14,7,0,91.0,116.0,3.8,14.9,144.0,217.02,180.42
2018,8,14,7,15,92.5,129.0,3.8,15.25,162.0,232.28,192.63
2018,8,14,7,30,94.0,142.0,3.8,15.6,180.0,247.8,204.68
2018,8,14,7,45,50.0,120.5,3.75,15.95,141.0,165.72,135.08
2018,8,14,8,0,6.0,99.0,3.7,16.3,102.0,94.29,73.7
2018,8,14,8,15,8.5,135.5,3.7,16.65,140.0,132.34,104.87
2018,8,14,8,30,11.0,172.0,3.7,17.0,178.0,170.77,135.7
2018,8,14,8,45,16.5,201.5,3.7,17.3,212.0,204.85,162.7
2018,8,14,9,0,22.0,231.0,3.7,17.6,246.0,238.77,189.18
2018,8,14,9,15,29.0,252.5,3.7,17.9,273.0,281.44,222.23
2018,8,14,9,30,36.0,274.0,3.7,18.2,300.0,308.45,242.63
2018,8,14,9,45,49.5,310.0,3.7,18.5,348.0,356.81,279.44
2018,8,14,10,0,63.0,346.0,3.7,18.8,396.0,404.08,314.77
2018,8,14,10,15,105.5,375.5,3.75,19.0,462.5,470.92,365.52
2018,8,14,10,30,148.0,405.0,3.8,19.2,529.0,549.91,424.02
2018,8,14,10,45,144.0,415.5,3.8,19.45,539.0,548.15,421.15
2018,8,14,11,0,140.0,426.0,3.8,19.7,549.0,545.61,418.18
2018,8,14,11,15,173.5,434.0,3.85,19.8,589.0,573.15,438.71
2018,8,14,11,30,207.0,442.0,3.9,19.9,629.0,598.08,457.01
2018,8,14,11,45,203.5,444.0,3.95,20.05,629.0,583.82,445.85
2018,8,14,12,0,200.0,446.0,4.0,20.2,629.0,569.03,434.5
2018,8,14,12,15,221.5,443.5,4.05,20.2,646.0,568.92,434.69
2018,8,14,12,30,243.0,441.0,4.1,20.2,663.0,567.64,433.82
2018,8,14,12,45,387.0,372.5,4.15,20.25,722.5,590.36,452.89
2018,8,14,13,0,531.0,304.0,4.2,20.3,782.0,602.27,462.87
2018,8,14,13,15,655.0,242.0,4.25,20.25,821.0,593.35,456.43
2018,8,14,13,30,779.0,180.0,4.3,20.2,860.0,577.3,443.37
2018,8,14,13,45,802.5,163.5,4.35,20.2,848.0,533.93,408.08
2018,8,14,14,0,826.0,147.0,4.4,20.2,836.0,487.45,369.28
2018,8,14,14,15,819.5,144.0,4.45,20.0,807.0,436.47,326.21
2018,8,14,14,30,813.0,141.0,4.5,19.8,778.0,385.42,282.03
2018,8,14,14,45,804.5,137.0,4.5,19.6,743.0,333.16,236.18
2018,8,14,15,0,796.0,133.0,4.5,19.4,708.0,281.45,190.72
2018,8,14,15,15,781.5,129.5,4.5,19.4,666.5,229.76,146.67
2018,8,14,15,30,767.0,126.0,4.5,19.4,625.0,179.67,107.46
2018,8,14,15,45,751.0,121.0,4.5,18.8,580.5,122.51,69.98
2018,8,14,16,0,735.0,116.0,4.5,18.2,536.0,74.59,58.99
2018,8,14,16,15,714.0,110.5,4.45,17.8,488.0,70.28,55.6
2018,8,14,16,30,693.0,105.0,4.4,17.4,440.0,68.95,54.73
2018,8,14,16,45,662.5,99.0,4.4,17.05,390.0,67.03,53.33
2018,8,14,17,0,632.0,93.0,4.4,16.7,340.0,64.96,51.77
2018,8,14,17,15,588.0,85.5,4.35,16.25,289.0,61.5,48.94
2018,8,14,17,30,544.0,78.0,4.3,15.8,238.0,57.85,45.85
2018,8,14,17,45,482.5,69.0,4.2,15.35,190.0,52.69,41.25
2018,8,14,18,0,421.0,60.0,4.1,14.9,142.0,47.32,36.26
2018,8,14,18,15,331.5,47.5,3.95,14.55,100.0,36.66,26.34
2018,8,14,18,30,242.0,35.0,3.8,14.2,58.0,27.41,16.83
2018,8,14,18,45,141.5,21.0,3.65,13.85,32.5,16.66,0.0
2018,8,14,19,0,41.0,7.0,3.5,13.5,7.0,6.37,0.0
2018,8,14,19,15,20.5,3.5,3.45,13.3,3.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,15,5,15,0.5,1.5,2.6,12.6,1.5,0.0,0.0
2018,8,15,5,30,1.0,3.0,2.8,13.0,3.0,3.28,0.0
2018,8,15,5,45,6.5,12.0,2.95,13.4,12.5,14.66,0.0
2018,8,15,6,0,12.0,21.0,3.1,13.8,22.0,26.6,16.1
2018,8,15,6,15,20.0,34.0,3.15,14.2,37.5,46.81,34.3
2018,8,15,6,30,28.0,47.0,3.2,14.6,53.0,67.03,52.26
2018,8,15,6,45,14.0,65.0,3.25,15.0,68.0,70.68,55.17
2018,8,15,7,0,0.0,83.0,3.3,15.4,83.0,77.73,60.59
2018,8,15,7,15,3.0,99.5,3.25,15.85,100.5,96.01,75.91
2018,8,15,7,30,6.0,116.0,3.2,16.3,118.0,114.34,90.97
2018,8,15,7,45,12.0,142.0,3.15,16.7,147.5,145.75,116.71
2018,8,15,8,0,18.0,168.0,3.1,17.1,177.0,177.16,141.96
2018,8,15,8,15,53.0,200.5,3.05,17.5,230.5,258.26,207.76
2018,8,15,8,30,88.0,233.0,3.0,17.9,284.0,326.29,261.38
2018,8,15,8,45,143.0,258.5,3.0,18.3,349.0,423.08,336.41
2018,8,15,9,0,198.0,284.0,3.0,18.7,414.0,502.23,395.93
2018,8,15,9,15,278.0,291.0,3.0,19.05,486.0,601.97,469.88
2018,8,15,9,30,358.0,298.0,3.0,19.4,558.0,682.86,528.17
2018,8,15,9,45,577.0,219.5,3.05,19.75,663.0,828.06,634.83
2018,8,15,10,0,796.0,141.0,3.1,20.1,768.0,941.64,711.19
2018,8,15,10,15,742.5,177.5,3.15,20.3,779.5,924.14,697.04
2018,8,15,10,30,689.0,214.0,3.2,20.5,791.0,897.44,677.86
2018,8,15,10,45,773.0,173.0,3.3,20.75,836.5,910.9,686.51
2018,8,15,11,0,857.0,132.0,3.4,21.0,882.0,917.75,690.42
2018,8,15,11,15,875.0,124.0,3.5,21.1,901.0,903.09,680.2
2018,8,15,11,30,893.0,116.0,3.6,21.2,920.0,884.99,667.84
2018,8,15,11,45,896.5,115.5,3.7,21.3,928.0,858.36,649.62
2018,8,15,12,0,900.0,115.0,3.8,21.4,936.0,828.91,629.44
2018,8,15,12,15,899.0,115.5,3.85,21.4,935.5,794.21,605.51
2018,8,15,12,30,898.0,116.0,3.9,21.4,935.0,757.25,579.86
2018,8,15,12,45,895.0,116.5,4.0,21.4,926.5,716.8,550.01
2018,8,15,13,0,892.0,117.0,4.1,21.4,918.0,674.57,517.96
2018,8,15,13,15,890.0,115.5,4.15,21.3,902.5,629.72,483.29
2018,8,15,13,30,888.0,114.0,4.2,21.2,887.0,583.41,446.6
2018,8,15,13,45,884.0,112.0,4.25,21.1,864.5,534.41,406.88
2018,8,15,14,0,880.0,110.0,4.3,21.0,842.0,484.51,365.34
2018,8,15,14,15,873.5,108.5,4.3,20.8,813.0,433.27,321.7
2018,8,15,14,30,867.0,107.0,4.3,20.6,784.0,381.75,276.78
2018,8,15,14,45,858.5,104.5,4.35,20.4,748.5,328.84,230.17
2018,8,15,15,0,850.0,102.0,4.4,20.2,713.0,276.27,183.83
2018,8,15,15,15,836.5,99.5,4.4,20.2,671.5,223.35,138.71
2018,8,15,15,30,823.0,97.0,4.4,20.2,630.0,162.73,91.41
2018,8,15,15,45,807.5,93.5,4.35,19.65,585.0,111.34,59.78
2018,8,15,16,0,792.0,90.0,4.3,19.1,540.0,61.95,47.94
2018,8,15,16,15,772.0,86.5,4.25,18.75,492.0,61.03,47.41
2018,8,15,16,30,752.0,83.0,4.2,18.4,444.0,60.16,46.9
2018,8,15,16,45,722.5,78.5,4.15,18.1,393.5,58.38,45.58
2018,8,15,17,0,693.0,74.0,4.1,17.8,343.0,51.46,39.73
2018,8,15,17,15,651.5,69.0,4.0,17.35,292.0,49.29,38.0
2018,8,15,17,30,610.0,64.0,3.9,16.9,241.0,47.05,36.12
2018,8,15,17,45,549.0,56.5,3.85,16.45,192.0,42.62,32.17
2018,8,15,18,0,488.0,49.0,3.8,16.0,143.0,38.03,27.9
2018,8,15,18,15,393.5,40.0,3.65,15.6,101.0,31.88,22.02
2018,8,15,18,30,299.0,31.0,3.5,15.2,59.0,25.56,14.94
2018,8,15,18,45,171.5,18.5,3.4,14.85,32.5,15.53,0.0
2018,8,15,19,0,44.0,6.0,3.3,14.5,6.0,5.46,0.0
2018,8,15,19,15,22.0,3.0,3.25,14.3,3.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,16,5,15,32.5,4.0,2.1,11.85,4.5,0.0,0.0
2018,8,16,5,30,65.0,8.0,2.3,12.4,9.0,43.35,0.0
2018,8,16,5,45,165.5,20.5,2.45,12.9,34.5,148.53,10.57
2018,8,16,6,0,266.0,33.0,2.6,13.4,60.0,250.81,196.82
2018,8,16,6,15,342.5,43.0,2.65,13.85,99.0,325.99,268.82
2018,8,16,6,30,419.0,53.0,2.7,14.3,138.0,406.91,339.26
2018,8,16,6,45,230.0,81.0,2.75,14.75,129.5,291.12,243.87
2018,8,16,7,0,41.0,109.0,2.8,15.2,121.0,153.47,125.38
2018,8,16,7,15,108.5,131.5,2.8,15.65,172.5,249.45,206.72
2018,8,16,7,30,176.0,154.0,2.8,16.1,224.0,334.57,276.43
2018,8,16,7,45,328.0,151.5,2.8,16.55,304.0,481.98,395.07
2018,8,16,8,0,480.0,149.0,2.8,17.0,384.0,640.27,515.81
2018,8,16,8,15,642.5,120.0,2.75,17.5,469.5,771.51,609.0
2018,8,16,8,30,805.0,91.0,2.7,18.0,555.0,891.67,689.78
2018,8,16,8,45,822.5,93.5,2.7,18.45,600.5,919.11,704.47
2018,8,16,9,0,840.0,96.0,2.7,18.9,646.0,934.02,711.33
2018,8,16,9,15,851.0,99.0,2.7,19.35,686.5,950.14,719.19
2018,8,16,9,30,862.0,102.0,2.7,19.8,727.0,963.12,724.97
2018,8,16,9,45,870.0,104.5,2.65,20.25,762.0,969.37,725.91
2018,8,16,10,0,878.0,107.0,2.6,20.7,797.0,972.28,724.82
2018,8,16,10,15,885.5,108.5,2.6,21.1,826.5,970.25,721.22
2018,8,16,10,30,893.0,110.0,2.6,21.5,856.0,964.81,715.58
2018,8,16,10,45,899.0,110.5,2.6,21.9,878.5,953.54,706.27
2018,8,16,11,0,905.0,111.0,2.6,22.3,901.0,938.94,694.96
2018,8,16,11,15,908.5,111.5,2.65,22.55,916.0,918.83,680.96
2018,8,16,11,30,912.0,112.0,2.7,22.8,931.0,895.6,664.97
2018,8,16,11,45,913.5,112.0,2.8,23.1,938.0,867.22,645.78
2018,8,16,12,0,915.0,112.0,2.9,23.4,945.0,836.07,624.66
2018,8,16,12,15,914.5,112.0,3.0,23.5,944.0,800.77,601.05
2018,8,16,12,30,914.0,112.0,3.1,23.6,943.0,763.13,575.63
2018,8,16,12,45,911.5,112.5,3.2,23.75,935.0,722.38,546.0
2018,8,16,13,0,909.0,113.0,3.3,23.9,927.0,679.75,514.07
2018,8,16,13,15,905.5,112.5,3.35,23.8,911.0,634.03,479.42
2018,8,16,13,30,902.0,112.0,3.4,23.7,895.0,586.92,442.8
2018,8,16,13,45,896.5,110.0,3.5,23.6,871.0,536.45,402.76
2018,8,16,14,0,891.0,108.0,3.6,23.5,847.0,485.19,360.9
2018,8,16,14,15,884.5,106.0,3.65,23.3,817.0,432.96,317.12
2018,8,16,14,30,878.0,104.0,3.7,23.1,787.0,380.45,272.01
2018,8,16,14,45,868.5,102.5,3.75,22.85,751.5,327.37,225.82
2018,8,16,15,0,859.0,101.0,3.8,22.6,716.0,274.7,179.99
2018,8,16,15,15,846.0,98.5,3.8,22.6,674.5,221.35,135.15
2018,8,16,15,30,833.0,96.0,3.8,22.6,633.0,160.21,88.31
2018,8,16,15,45,817.0,92.5,3.85,21.9,587.0,108.23,57.44
2018,8,16,16,0,801.0,89.0,3.9,21.2,541.0,61.38,47.05
2018,8,16,16,15,780.0,85.0,3.85,20.7,492.0,60.17,46.31
2018,8,16,16,30,759.0,81.0,3.8,20.2,443.0,58.87,45.45
2018,8,16,16,45,729.5,76.5,3.8,19.75,392.0,57.02,44.11
2018,8,16,17,0,700.0,72.0,3.8,19.3,341.0,55.08,42.65
2018,8,16,17,15,658.0,67.0,3.75,18.7,290.0,47.96,36.62
2018,8,16,17,30,616.0,62.0,3.7,18.1,239.0,45.65,34.7
2018,8,16,17,45,554.0,55.5,3.6,17.55,190.0,41.96,31.43
2018,8,16,18,0,492.0,49.0,3.5,17.0,141.0,38.2,27.9
2018,8,16,18,15,395.0,39.5,3.4,16.5,98.5,31.6,21.63
2018,8,16,18,30,298.0,30.0,3.3,16.0,56.0,24.8,13.87
2018,8,16,18,45,170.0,17.5,3.2,15.55,30.5,15.92,0.0
2018,8,16,19,0,42.0,5.0,3.1,15.1,5.0,4.55,0.0
2018,8,16,19,15,21.0,2.5,3.1,14.85,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,17,5,15,12.0,2.5,1.85,12.25,2.5,0.0,0.0
2018,8,17,5,30,24.0,5.0,2.0,12.7,5.0,17.84,0.0
2018,8,17,5,45,102.0,18.0,2.15,13.2,27.0,105.12,0.0
2018,8,17,6,0,180.0,31.0,2.3,13.7,49.0,190.5,147.5
2018,8,17,6,15,291.0,41.0,2.25,14.25,90.0,282.49,232.48
2018,8,17,6,30,402.0,51.0,2.2,14.8,131.0,391.6,325.39
2018,8,17,6,45,216.0,70.5,2.15,15.35,115.0,264.8,221.21
2018,8,17,7,0,30.0,90.0,2.1,15.9,99.0,118.87,95.82
2018,8,17,7,15,64.5,110.5,2.05,16.45,134.5,170.16,139.6
2018,8,17,7,30,99.0,131.0,2.0,17.0,170.0,238.02,195.29
2018,8,17,7,45,141.0,140.0,1.95,17.6,204.0,284.8,232.95
2018,8,17,8,0,183.0,149.0,1.9,18.2,238.0,350.43,284.24
2018,8,17,8,15,134.5,182.5,1.85,18.85,251.5,329.1,263.84
2018,8,17,8,30,86.0,216.0,1.8,19.5,265.0,304.35,241.29
2018,8,17,8,45,149.5,229.5,1.8,20.15,323.5,394.94,311.35
2018,8,17,9,0,213.0,243.0,1.8,20.8,382.0,486.89,379.35
2018,8,17,9,15,373.5,234.0,1.8,21.45,496.5,647.65,496.84
2018,8,17,9,30,534.0,225.0,1.8,22.1,611.0,789.57,594.91
2018,8,17,9,45,720.5,159.0,1.85,22.7,707.5,899.65,666.92
2018,8,17,10,0,907.0,93.0,1.9,23.3,804.0,983.27,718.15
2018,8,17,10,15,915.5,93.5,1.95,23.8,834.0,981.09,713.93
2018,8,17,10,30,924.0,94.0,2.0,24.3,864.0,975.42,708.57
2018,8,17,10,45,930.0,94.0,2.05,24.85,886.5,963.41,699.16
2018,8,17,11,0,936.0,94.0,2.1,25.4,909.0,947.98,687.74
2018,8,17,11,15,940.0,94.5,2.15,25.75,925.0,927.91,673.97
2018,8,17,11,30,944.0,95.0,2.2,26.1,941.0,904.59,658.17
2018,8,17,11,45,946.5,95.0,2.25,26.5,949.0,876.39,639.09
2018,8,17,12,0,949.0,95.0,2.3,26.9,957.0,845.24,618.08
2018,8,17,12,15,949.5,94.5,2.4,27.1,956.5,809.31,594.66
2018,8,17,12,30,950.0,94.0,2.5,27.3,956.0,770.88,569.34
2018,8,17,12,45,949.0,94.5,2.55,27.5,948.5,729.94,540.55
2018,8,17,13,0,948.0,95.0,2.6,27.7,941.0,686.9,508.84
2018,8,17,13,15,945.0,94.5,2.7,27.65,925.5,639.93,474.27
2018,8,17,13,30,942.0,94.0,2.8,27.6,910.0,591.43,437.52
2018,8,17,13,45,938.5,92.5,2.9,27.55,887.0,540.54,397.85
2018,8,17,14,0,935.0,91.0,3.0,27.5,864.0,488.59,356.09
2018,8,17,14,15,928.5,90.0,3.05,27.35,834.0,434.99,311.87
2018,8,17,14,30,922.0,89.0,3.1,27.2,804.0,381.04,266.22
2018,8,17,14,45,914.0,87.5,3.15,27.0,768.0,326.14,219.16
2018,8,17,15,0,906.0,86.0,3.2,26.8,732.0,271.49,172.33
2018,8,17,15,15,893.5,84.5,3.2,26.8,690.0,216.51,126.96
2018,8,17,15,30,881.0,83.0,3.2,26.8,648.0,162.66,87.04
2018,8,17,15,45,854.5,83.0,3.25,26.1,598.0,110.34,58.15
2018,8,17,16,0,828.0,83.0,3.3,25.4,548.0,57.67,43.11
2018,8,17,16,15,819.5,77.5,3.25,24.85,502.0,55.35,41.44
2018,8,17,16,30,811.0,72.0,3.2,24.3,456.0,52.82,39.54
2018,8,17,16,45,782.0,69.0,3.2,23.7,404.0,51.81,38.93
2018,8,17,17,0,753.0,66.0,3.2,23.1,352.0,50.78,38.28
2018,8,17,17,15,712.0,61.5,3.1,22.3,299.5,48.45,36.48
2018,8,17,17,30,671.0,57.0,3.0,21.5,247.0,46.07,34.56
2018,8,17,17,45,608.0,51.5,2.95,20.65,196.5,39.06,28.47
2018,8,17,18,0,545.0,46.0,2.9,19.8,146.0,35.95,25.57
2018,8,17,18,15,443.5,37.0,2.8,19.05,101.5,29.63,19.64
2018,8,17,18,30,342.0,28.0,2.7,18.3,57.0,23.15,11.95
2018,8,17,18,45,196.0,17.0,2.6,17.6,31.0,15.46,0.0
2018,8,17,19,0,50.0,6.0,2.5,16.9,5.0,0.0,0.0
2018,8,17,19,15,25.0,3.0,2.5,16.55,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,18,5,15,28.5,4.0,1.9,12.15,4.0,0.0,0.0
2018,8,18,5,30,57.0,8.0,2.0,12.7,8.0,38.78,0.0
2018,8,18,5,45,179.0,21.5,2.1,13.25,36.0,156.6,0.0
2018,8,18,6,0,301.0,35.0,2.2,13.8,64.0,273.49,210.91
2018,8,18,6,15,379.0,45.5,2.15,14.4,105.0,352.56,288.31
2018,8,18,6,30,457.0,56.0,2.1,15.0,146.0,436.82,360.64
2018,8,18,6,45,460.0,71.0,2.05,15.6,184.5,473.92,391.44
2018,8,18,7,0,463.0,86.0,2.0,16.2,223.0,504.28,414.93
2018,8,18,7,15,498.0,98.0,1.95,16.95,271.0,560.84,456.67
2018,8,18,7,30,533.0,110.0,1.9,17.7,319.0,625.21,502.21
2018,8,18,7,45,639.0,102.5,1.85,18.45,388.0,722.43,569.67
2018,8,18,8,0,745.0,95.0,1.8,19.2,457.0,820.97,634.63
2018,8,18,8,15,787.0,94.5,1.8,19.95,512.5,866.45,661.06
2018,8,18,8,30,829.0,94.0,1.8,20.7,568.0,915.66,689.87
2018,8,18,8,45,847.5,95.5,1.75,21.4,614.5,942.98,703.0
2018,8,18,9,0,866.0,97.0,1.7,22.1,661.0,957.68,707.9
2018,8,18,9,15,869.0,104.0,1.75,22.75,700.5,970.68,713.32
2018,8,18,9,30,872.0,111.0,1.8,23.4,740.0,980.19,716.59
2018,8,18,9,45,869.5,119.5,1.8,24.05,773.0,982.49,714.73
2018,8,18,10,0,867.0,128.0,1.8,24.7,806.0,991.45,717.37
2018,8,18,10,15,875.0,129.5,1.85,25.2,835.5,979.12,707.55
2018,8,18,10,30,883.0,131.0,1.9,25.7,865.0,973.65,702.5
2018,8,18,10,45,888.5,133.0,1.95,26.2,888.0,962.96,694.15
2018,8,18,11,0,894.0,135.0,2.0,26.7,911.0,948.9,683.83
2018,8,18,11,15,897.0,136.0,2.1,27.05,926.0,928.39,670.4
2018,8,18,11,30,900.0,137.0,2.2,27.4,941.0,904.79,655.0
2018,8,18,11,45,901.0,137.5,2.3,27.7,948.0,876.11,636.38
2018,8,18,12,0,902.0,138.0,2.4,28.0,955.0,844.71,615.89
2018,8,18,12,15,900.5,139.0,2.5,28.05,954.0,809.28,593.17
2018,8,18,12,30,899.0,140.0,2.6,28.1,953.0,771.6,567.96
2018,8,18,12,45,896.0,140.5,2.7,28.15,944.5,730.41,538.91
2018,8,18,13,0,893.0,141.0,2.8,28.2,936.0,687.46,507.9
2018,8,18,13,15,889.0,140.0,2.9,28.1,919.5,641.15,473.99
2018,8,18,13,30,885.0,139.0,3.0,28.0,903.0,593.57,438.13
2018,8,18,13,45,866.5,143.5,3.1,27.85,874.5,539.6,396.69
2018,8,18,14,0,848.0,148.0,3.2,27.7,846.0,487.63,355.5
2018,8,18,14,15,845.5,143.0,3.25,27.4,817.5,435.24,312.84
2018,8,18,14,30,843.0,138.0,3.3,27.1,789.0,382.37,268.65
2018,8,18,14,45,836.5,134.0,3.4,26.85,754.0,328.86,223.27
2018,8,18,15,0,830.0,130.0,3.5,26.6,719.0,275.66,178.17
2018,8,18,15,15,815.0,126.0,3.5,26.6,676.0,221.57,134.15
2018,8,18,15,30,800.0,122.0,3.5,26.6,633.0,169.13,95.79
2018,8,18,15,45,779.5,119.0,3.5,25.75,586.0,118.98,68.37
2018,8,18,16,0,759.0,116.0,3.5,24.9,539.0,72.57,55.74
2018,8,18,16,15,731.0,112.0,3.5,24.3,488.5,72.31,55.89
2018,8,18,16,30,703.0,108.0,3.5,23.7,438.0,72.01,55.98
2018,8,18,16,45,666.5,102.0,3.45,23.1,385.5,70.12,54.71
2018,8,18,17,0,630.0,96.0,3.4,22.5,333.0,68.13,53.31
2018,8,18,17,15,576.0,88.0,3.35,21.65,279.5,64.31,50.31
2018,8,18,17,30,522.0,80.0,3.3,20.8,226.0,60.32,47.04
2018,8,18,17,45,459.0,69.5,3.2,20.0,178.0,53.94,41.47
2018,8,18,18,0,396.0,59.0,3.1,19.2,130.0,45.09,33.51
2018,8,18,18,15,301.5,44.5,3.05,18.45,88.5,34.5,23.76
2018,8,18,18,30,207.0,30.0,3.0,17.7,47.0,23.59,11.67
2018,8,18,18,45,113.5,16.5,2.9,17.0,25.0,15.01,0.0
2018,8,18,19,0,20.0,3.0,2.8,16.3,3.0,0.0,0.0
2018,8,18,19,15,10.0,1.5,2.8,15.95,1.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,8,19,5,15,9.5,2.0,2.25,11.75,2.0,0.0,0.0
2018,8,19,5,30,19.0,4.0,2.4,12.2,4.0,14.12,0.0
2018,8,19,5,45,35.5,11.0,2.55,12.65,13.5,41.03,0.0
2018,8,19,6,0,52.0,18.0,2.7,13.1,23.0,66.9,47.9
2018,8,19,6,15,116.0,33.0,2.65,13.65,53.0,132.9,108.04
2018,8,19,6,30,180.0,48.0,2.6,14.2,83.0,219.17,182.97
2018,8,19,6,45,90.0,54.0,2.6,14.7,71.5,132.13,109.39
2018,8,19,7,0,0.0,60.0,2.6,15.2,60.0,53.01,39.63
2018,8,19,7,15,0.0,73.5,2.55,15.75,73.5,65.82,50.41
2018,8,19,7,30,0.0,87.0,2.5,16.3,87.0,78.6,60.9
2018,8,19,7,45,0.0,95.5,2.5,16.85,95.5,86.24,66.92
2018,8,19,8,0,0.0,104.0,2.5,17.4,104.0,93.93,72.89
2018,8,19,8,15,0.5,122.5,2.5,17.95,123.0,112.05,87.36
2018,8,19,8,30,1.0,141.0,2.5,18.5,142.0,130.11,101.55
2018,8,19,8,45,6.5,165.0,2.5,19.05,169.5,158.35,123.95
2018,8,19,9,0,12.0,189.0,2.5,19.6,197.0,186.56,145.95
2018,8,19,9,15,46.0,236.0,2.55,20.1,269.0,280.02,219.7
2018,8,19,9,30,80.0,283.0,2.6,20.6,341.0,360.96,281.5
2018,8,19,9,45,167.5,308.5,2.65,21.1,437.0,485.6,375.91
2018,8,19,10,0,255.0,334.0,2.7,21.6,533.0,607.23,464.28
2018,8,19,10,15,481.0,270.0,2.75,22.0,662.5,761.48,577.32
2018,8,19,10,30,707.0,206.0,2.8,22.4,792.0,900.64,674.03
2018,8,19,10,45,788.5,176.5,2.85,22.8,846.5,922.39,686.0
2018,8,19,11,0,870.0,147.0,2.9,23.2,901.0,946.08,700.27
2018,8,19,11,15,895.0,137.0,2.9,23.45,924.0,925.61,685.24
2018,8,19,11,30,920.0,127.0,2.9,23.7,947.0,910.46,674.26
2018,8,19,11,45,924.0,126.5,2.95,24.0,955.5,882.88,655.2
2018,8,19,12,0,928.0,126.0,3.0,24.3,964.0,852.35,634.24
2018,8,19,12,15,927.5,126.5,3.0,24.4,963.5,816.49,609.8
2018,8,19,12,30,927.0,127.0,3.0,24.5,963.0,778.23,583.22
2018,8,19,12,45,925.0,127.0,3.05,24.6,954.5,736.33,552.62
2018,8,19,13,0,923.0,127.0,3.1,24.7,946.0,692.5,519.97
2018,8,19,13,15,919.5,126.0,3.15,24.7,929.5,645.27,484.28
2018,8,19,13,30,916.0,125.0,3.2,24.7,913.0,596.64,446.59
2018,8,19,13,45,906.0,125.5,3.25,24.65,887.0,544.79,405.54
2018,8,19,14,0,896.0,126.0,3.3,24.6,861.0,492.53,363.01
2018,8,19,14,15,859.5,135.5,3.3,24.35,819.5,431.92,313.71
2018,8,19,14,30,823.0,145.0,3.3,24.1,778.0,378.24,268.81
2018,8,19,14,45,827.5,135.5,3.35,23.9,746.0,324.55,222.49
2018,8,19,15,0,832.0,126.0,3.4,23.7,714.0,270.08,175.53
2018,8,19,15,15,820.0,121.0,3.4,23.7,671.5,215.63,130.78
2018,8,19,15,30,808.0,116.0,3.4,23.7,629.0,162.51,91.75
2018,8,19,15,45,796.0,108.5,3.4,22.95,582.5,109.08,62.06
2018,8,19,16,0,784.0,101.0,3.4,22.2,536.0,70.2,54.38
2018,8,19,16,15,706.0,104.5,3.45,21.65,468.5,67.17,52.14
2018,8,19,16,30,628.0,108.0,3.5,21.1,401.0,71.6,56.26
2018,8,19,16,45,647.5,96.0,3.5,20.5,367.0,65.72,51.52
2018,8,19,17,0,667.0,84.0,3.5,19.9,333.0,59.32,46.25
2018,8,19,17,15,587.0,78.5,3.45,19.1,273.0,56.92,44.41
2018,8,19,17,30,507.0,73.0,3.4,18.3,213.0,54.55,42.47
2018,8,19,17,45,443.5,63.0,3.35,17.5,166.5,48.39,37.02
2018,8,19,18,0,380.0,53.0,3.3,16.7,120.0,41.96,31.1
2018,8,19,18,15,269.0,40.0,3.25,16.1,79.5,30.98,20.9
2018,8,19,18,30,158.0,27.0,3.2,15.5,39.0,21.18,9.24
2018,8,19,18,45,85.5,14.5,3.1,14.85,20.5,13.19,0.0
2018,8,19,19,0,13.0,2.0,3.0,14.2,2.0,0.0,0.0
2018,8,19,19,15,6.5,1.0,3.0,13.95,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,20,5,15,3.0,1.0,2.35,12.05,1.0,0.0,0.0
2018,8,20,5,30,6.0,2.0,2.4,12.3,2.0,1.82,0.0
2018,8,20,5,45,13.0,8.5,2.5,12.6,9.5,17.83,0.0
2018,8,20,6,0,20.0,15.0,2.6,12.9,17.0,31.69,19.45
2018,8,20,6,15,10.0,23.5,2.55,13.25,24.5,27.88,18.05
2018,8,20,6,30,0.0,32.0,2.5,13.6,32.0,28.19,18.42
2018,8,20,6,45,0.0,43.5,2.5,13.95,43.5,38.37,27.3
2018,8,20,7,0,0.0,55.0,2.5,14.3,55.0,48.57,36.05
2018,8,20,7,15,0.0,67.5,2.45,14.75,67.5,59.7,45.43
2018,8,20,7,30,0.0,80.0,2.4,15.2,80.0,71.5,55.19
2018,8,20,7,45,0.0,90.5,2.35,15.65,90.5,81.25,63.07
2018,8,20,8,0,0.0,101.0,2.3,16.1,101.0,90.98,70.83
2018,8,20,8,15,1.0,127.0,2.25,16.6,127.5,117.07,91.98
2018,8,20,8,30,2.0,153.0,2.2,17.1,154.0,143.19,112.76
2018,8,20,8,45,6.5,176.0,2.2,17.6,180.0,169.5,133.54
2018,8,20,9,0,11.0,199.0,2.2,18.1,206.0,195.72,153.92
2018,8,20,9,15,48.5,256.5,2.25,18.5,291.0,304.97,240.17
2018,8,20,9,30,86.0,314.0,2.3,18.9,376.0,400.99,313.15
2018,8,20,9,45,150.0,341.5,2.3,19.35,455.5,504.7,390.42
2018,8,20,10,0,214.0,369.0,2.3,19.8,535.0,589.18,451.34
2018,8,20,10,15,265.5,372.5,2.4,20.1,586.5,648.8,493.63
2018,8,20,10,30,317.0,376.0,2.5,20.4,638.0,690.13,522.77
2018,8,20,10,45,351.5,373.0,2.55,20.75,671.0,706.43,533.59
2018,8,20,11,0,386.0,370.0,2.6,21.1,704.0,720.28,542.79
2018,8,20,11,15,473.0,338.0,2.65,21.25,754.0,758.72,570.79
2018,8,20,11,30,560.0,306.0,2.7,21.4,804.0,782.1,587.99
2018,8,20,11,45,697.5,238.0,2.8,21.6,863.0,808.96,609.02
2018,8,20,12,0,835.0,170.0,2.9,21.8,922.0,822.23,619.79
2018,8,20,12,15,851.0,161.0,3.0,21.85,927.0,791.53,598.51
2018,8,20,12,30,867.0,152.0,3.1,21.9,932.0,754.01,571.95
2018,8,20,12,45,877.5,144.0,3.15,21.95,927.0,715.93,543.92
2018,8,20,13,0,888.0,136.0,3.2,22.0,922.0,675.21,513.3
2018,8,20,13,15,862.5,145.5,3.3,21.85,897.5,624.79,475.02
2018,8,20,13,30,837.0,155.0,3.4,21.7,873.0,574.06,435.6
2018,8,20,13,45,786.5,173.0,3.45,21.6,833.0,519.02,391.86
2018,8,20,14,0,736.0,191.0,3.5,21.5,793.0,463.0,346.76
2018,8,20,14,15,779.5,164.5,3.6,21.25,781.0,421.21,310.74
2018,8,20,14,30,823.0,138.0,3.7,21.0,769.0,369.97,265.87
2018,8,20,14,45,808.5,136.5,3.75,20.75,731.5,317.17,220.06
2018,8,20,15,0,794.0,135.0,3.8,20.5,694.0,265.57,175.57
2018,8,20,15,15,664.5,160.5,3.8,20.5,609.0,208.87,133.77
2018,8,20,15,30,535.0,186.0,3.8,20.5,524.0,174.71,114.16
2018,8,20,15,45,504.5,180.5,3.85,19.75,480.0,135.6,92.87
2018,8,20,16,0,474.0,175.0,3.9,19.0,436.0,111.41,90.35
2018,8,20,16,15,445.0,165.0,3.9,18.45,391.5,107.52,87.56
2018,8,20,16,30,416.0,155.0,3.9,17.9,347.0,103.37,84.48
2018,8,20,16,45,435.0,133.5,3.9,17.35,313.0,91.44,74.61
2018,8,20,17,0,454.0,112.0,3.9,16.8,279.0,78.77,63.92
2018,8,20,17,15,419.0,97.5,3.85,16.15,233.0,70.02,56.51
2018,8,20,17,30,384.0,83.0,3.8,15.5,187.0,60.84,48.52
2018,8,20,17,45,373.5,67.5,3.75,14.85,150.5,50.57,39.34
2018,8,20,18,0,363.0,52.0,3.7,14.2,114.0,41.22,30.73
2018,8,20,18,15,264.0,40.0,3.6,13.8,77.0,31.03,21.06
2018,8,20,18,30,165.0,28.0,3.5,13.4,40.0,22.04,8.85
2018,8,20,18,45,89.5,15.0,3.4,13.0,21.0,13.64,0.0
2018,8,20,19,0,14.0,2.0,3.3,12.6,2.0,0.0,0.0
2018,8,20,19,15,7.0,1.0,3.25,12.45,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
