Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,31,2,45,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,31,5,45,2.0,5.0,2.15,12.9,5.0,5.7,0.0
2018,8,31,6,0,4.0,10.0,2.3,13.3,10.0,11.43,0.0
2018,8,31,6,15,2.0,20.0,2.25,13.75,20.0,18.92,9.88
2018,8,31,6,30,0.0,30.0,2.2,14.2,30.0,26.43,16.69
2018,8,31,6,45,0.0,40.0,2.2,14.65,40.0,35.28,24.47
2018,8,31,7,0,0.0,50.0,2.2,15.1,50.0,44.13,32.13
2018,8,31,7,15,0.0,58.0,2.1,15.6,58.0,51.23,38.12
2018,8,31,7,30,0.0,66.0,2.0,16.1,66.0,58.33,43.98
2018,8,31,7,45,12.0,108.0,1.9,16.6,113.5,110.36,87.74
2018,8,31,8,0,24.0,150.0,1.8,17.1,161.0,176.77,142.05
2018,8,31,8,15,86.5,190.5,1.65,17.75,236.5,278.34,224.37
2018,8,31,8,30,149.0,231.0,1.5,18.4,312.0,398.17,316.68
2018,8,31,8,45,349.5,206.5,1.4,19.05,417.5,569.01,446.67
2018,8,31,9,0,550.0,182.0,1.3,19.7,523.0,746.12,571.77
2018,8,31,9,15,689.0,147.0,1.25,20.35,603.5,844.34,633.51
2018,8,31,9,30,828.0,112.0,1.2,21.0,684.0,926.82,682.91
2018,8,31,9,45,856.0,106.5,1.2,21.65,724.5,932.02,682.11
2018,8,31,10,0,884.0,101.0,1.2,22.3,765.0,943.6,686.55
2018,8,31,10,15,892.5,102.0,1.25,22.85,794.0,940.73,682.83
2018,8,31,10,30,901.0,103.0,1.3,23.4,823.0,934.39,677.2
2018,8,31,10,45,906.5,103.5,1.35,23.95,844.5,921.36,667.46
2018,8,31,11,0,912.0,104.0,1.4,24.5,866.0,904.96,655.73
2018,8,31,11,15,916.0,104.0,1.6,24.75,880.5,883.45,643.4
2018,8,31,11,30,920.0,104.0,1.8,25.0,895.0,858.77,628.69
2018,8,31,11,45,922.0,104.0,2.0,25.25,901.5,829.43,610.55
2018,8,31,12,0,924.0,104.0,2.2,25.5,908.0,797.22,590.15
2018,8,31,12,15,926.5,102.0,2.4,25.55,907.0,760.84,566.97
2018,8,31,12,30,929.0,100.0,2.6,25.6,906.0,721.9,540.11
2018,8,31,12,45,931.0,97.5,2.8,25.65,898.0,679.78,509.74
2018,8,31,13,0,933.0,95.0,3.0,25.7,890.0,635.45,476.76
2018,8,31,13,15,930.0,94.5,3.2,25.6,873.5,588.01,440.61
2018,8,31,13,30,927.0,94.0,3.4,25.5,857.0,539.08,402.08
2018,8,31,13,45,922.5,92.5,3.6,25.4,832.5,487.39,360.18
2018,8,31,14,0,918.0,91.0,3.8,25.3,808.0,434.79,316.19
2018,8,31,14,15,911.0,90.0,3.95,25.0,777.5,381.02,270.29
2018,8,31,14,30,904.0,89.0,4.1,24.7,747.0,327.01,223.31
2018,8,31,14,45,894.5,87.0,4.25,24.4,709.5,271.65,175.36
2018,8,31,15,0,885.0,85.0,4.4,24.1,672.0,216.77,129.41
2018,8,31,15,15,870.5,83.0,4.4,24.1,628.5,161.99,88.14
2018,8,31,15,30,856.0,81.0,4.4,24.1,585.0,108.64,57.62
2018,8,31,15,45,839.5,77.5,4.6,23.15,538.0,63.96,48.92
2018,8,31,16,0,823.0,74.0,4.8,22.2,491.0,53.3,40.2
2018,8,31,16,15,799.5,71.0,4.75,21.6,441.0,52.34,39.63
2018,8,31,16,30,776.0,68.0,4.7,21.0,391.0,51.34,39.01
2018,8,31,16,45,737.5,64.0,4.7,20.4,338.0,49.43,37.57
2018,8,31,17,0,699.0,60.0,4.7,19.8,285.0,47.48,36.04
2018,8,31,17,15,648.5,54.5,4.6,19.05,233.5,44.16,33.23
2018,8,31,17,30,598.0,49.0,4.5,18.3,182.0,37.35,27.2
2018,8,31,17,45,504.0,42.5,4.35,17.55,134.0,33.23,23.35
2018,8,31,18,0,410.0,36.0,4.2,16.8,86.0,29.14,19.17
2018,8,31,18,15,267.0,25.0,4.1,16.3,51.5,20.75,7.68
2018,8,31,18,30,124.0,14.0,4.0,15.8,17.0,12.73,0.0
2018,8,31,18,45,62.0,7.0,3.9,15.25,8.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,1,5,45,86.0,12.0,2.05,13.05,17.0,60.41,0.0
2018,9,1,6,0,172.0,24.0,2.2,13.5,34.0,164.52,55.85
2018,9,1,6,15,275.5,37.5,2.15,13.95,73.0,267.31,212.33
2018,9,1,6,30,379.0,51.0,2.1,14.4,112.0,365.91,300.88
2018,9,1,6,45,329.0,69.5,2.1,14.85,136.5,363.36,301.55
2018,9,1,7,0,279.0,88.0,2.1,15.3,161.0,357.35,297.15
2018,9,1,7,15,289.0,109.0,1.95,15.95,199.0,381.23,316.04
2018,9,1,7,30,299.0,130.0,1.8,16.6,237.0,420.97,345.72
2018,9,1,7,45,429.0,129.0,1.65,17.25,309.0,552.68,446.76
2018,9,1,8,0,559.0,128.0,1.5,17.9,381.0,679.42,537.19
2018,9,1,8,15,636.0,125.0,1.5,18.5,443.5,754.07,586.31
2018,9,1,8,30,713.0,122.0,1.5,19.1,506.0,828.1,633.82
2018,9,1,8,45,732.0,127.0,1.45,19.75,551.0,857.1,648.67
2018,9,1,9,0,751.0,132.0,1.4,20.4,596.0,883.49,661.98
2018,9,1,9,15,764.5,137.0,1.5,20.85,636.5,901.87,672.37
2018,9,1,9,30,778.0,142.0,1.6,21.3,677.0,911.26,676.94
2018,9,1,9,45,787.5,146.5,1.75,21.8,712.0,919.27,681.27
2018,9,1,10,0,797.0,151.0,1.9,22.3,747.0,923.94,683.44
2018,9,1,10,15,807.0,152.5,2.05,22.6,776.0,922.55,682.23
2018,9,1,10,30,817.0,154.0,2.2,22.9,805.0,917.76,678.88
2018,9,1,10,45,824.5,155.5,2.3,23.2,827.5,907.32,671.38
2018,9,1,11,0,832.0,157.0,2.4,23.5,850.0,893.54,661.79
2018,9,1,11,15,837.0,157.0,2.6,23.7,864.5,872.88,648.69
2018,9,1,11,30,842.0,157.0,2.8,23.9,879.0,849.15,633.4
2018,9,1,11,45,845.0,157.5,2.95,24.1,886.0,821.33,614.87
2018,9,1,12,0,848.0,158.0,3.1,24.3,893.0,790.74,593.97
2018,9,1,12,15,844.0,160.0,3.2,24.35,890.5,753.89,567.51
2018,9,1,12,30,840.0,162.0,3.3,24.4,888.0,715.04,539.13
2018,9,1,12,45,833.0,164.0,3.45,24.45,877.5,672.51,507.67
2018,9,1,13,0,826.0,166.0,3.6,24.5,867.0,628.68,474.46
2018,9,1,13,15,823.0,163.0,3.7,24.4,849.5,581.8,438.34
2018,9,1,13,30,820.0,160.0,3.8,24.3,832.0,533.81,400.34
2018,9,1,13,45,816.0,156.5,3.85,24.2,808.0,484.05,359.82
2018,9,1,14,0,812.0,153.0,3.9,24.1,784.0,433.68,317.71
2018,9,1,14,15,804.0,149.0,3.95,23.85,752.5,381.15,273.2
2018,9,1,14,30,796.0,145.0,4.0,23.6,721.0,328.82,228.16
2018,9,1,14,45,786.0,140.0,4.05,23.4,684.0,275.67,182.63
2018,9,1,15,0,776.0,135.0,4.1,23.2,647.0,223.36,139.36
2018,9,1,15,15,758.0,131.0,4.1,23.2,603.5,164.22,95.18
2018,9,1,15,30,740.0,127.0,4.1,23.2,560.0,114.24,66.92
2018,9,1,15,45,720.5,121.0,4.15,22.35,513.5,76.4,59.66
2018,9,1,16,0,701.0,115.0,4.2,21.5,467.0,74.92,58.84
2018,9,1,16,15,676.0,108.0,4.2,20.9,418.0,72.53,57.15
2018,9,1,16,30,651.0,101.0,4.2,20.3,369.0,69.96,55.26
2018,9,1,16,45,612.0,92.5,4.15,19.7,317.5,65.94,52.07
2018,9,1,17,0,573.0,84.0,4.1,19.1,266.0,61.69,48.58
2018,9,1,17,15,514.5,75.0,4.05,18.4,215.5,56.71,44.33
2018,9,1,17,30,456.0,66.0,4.0,17.7,165.0,51.54,39.69
2018,9,1,17,45,368.5,53.5,3.9,17.0,119.5,41.02,30.14
2018,9,1,18,0,281.0,41.0,3.8,16.3,74.0,31.92,21.43
2018,9,1,18,15,174.5,26.0,3.8,15.8,43.0,20.51,5.84
2018,9,1,18,30,68.0,11.0,3.8,15.3,12.0,10.01,0.0
2018,9,1,18,45,34.0,5.5,3.75,14.85,6.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.65,14.2,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,2,5,45,57.5,10.5,1.55,12.2,14.0,42.56,0.0
2018,9,2,6,0,115.0,21.0,1.6,12.6,28.0,122.91,28.08
2018,9,2,6,15,223.5,36.5,1.55,13.1,66.5,231.49,182.99
2018,9,2,6,30,332.0,52.0,1.5,13.6,105.0,332.78,273.58
2018,9,2,6,45,314.5,68.0,1.4,14.1,133.0,350.2,290.21
2018,9,2,7,0,297.0,84.0,1.3,14.6,161.0,365.44,303.05
2018,9,2,7,15,269.0,106.5,1.25,15.2,188.0,361.39,298.96
2018,9,2,7,30,241.0,129.0,1.2,15.8,215.0,371.11,304.64
2018,9,2,7,45,233.0,153.5,1.15,16.35,247.0,397.55,323.14
2018,9,2,8,0,225.0,178.0,1.1,16.9,279.0,422.0,339.36
2018,9,2,8,15,326.5,182.0,1.1,17.6,347.5,517.05,411.26
2018,9,2,8,30,428.0,186.0,1.1,18.3,416.0,633.76,494.71
2018,9,2,8,45,559.5,166.5,1.15,18.95,494.0,733.56,564.38
2018,9,2,9,0,691.0,147.0,1.2,19.6,572.0,843.39,636.03
2018,9,2,9,15,699.0,155.5,1.25,20.25,610.5,860.08,643.32
2018,9,2,9,30,707.0,164.0,1.3,20.9,649.0,873.74,649.8
2018,9,2,9,45,751.5,156.0,1.35,21.55,695.0,900.01,664.66
2018,9,2,10,0,796.0,148.0,1.4,22.2,741.0,917.71,673.71
2018,9,2,10,15,806.0,149.5,1.45,22.75,770.0,916.26,670.76
2018,9,2,10,30,816.0,151.0,1.5,23.3,799.0,911.43,665.97
2018,9,2,10,45,823.0,152.5,1.55,23.8,821.0,900.51,657.53
2018,9,2,11,0,830.0,154.0,1.6,24.3,843.0,886.29,647.12
2018,9,2,11,15,834.5,155.0,1.7,24.65,857.5,866.19,633.9
2018,9,2,11,30,839.0,156.0,1.8,25.0,872.0,843.02,618.67
2018,9,2,11,45,842.0,156.0,1.95,25.3,879.0,814.76,600.56
2018,9,2,12,0,845.0,156.0,2.1,25.6,886.0,783.76,579.99
2018,9,2,12,15,842.5,157.0,2.2,25.7,883.5,747.15,554.44
2018,9,2,12,30,840.0,158.0,2.3,25.8,881.0,708.49,526.91
2018,9,2,12,45,834.0,159.0,2.45,25.95,870.5,665.75,495.97
2018,9,2,13,0,828.0,160.0,2.6,26.1,860.0,621.65,463.18
2018,9,2,13,15,824.0,158.0,2.75,26.0,842.5,574.99,428.05
2018,9,2,13,30,820.0,156.0,2.9,25.9,825.0,527.29,390.97
2018,9,2,13,45,814.0,153.5,3.0,25.8,800.5,477.46,351.04
2018,9,2,14,0,808.0,151.0,3.1,25.7,776.0,427.2,309.6
2018,9,2,14,15,798.5,148.0,3.2,25.4,744.5,375.16,266.07
2018,9,2,14,30,789.0,145.0,3.3,25.1,713.0,323.47,222.12
2018,9,2,14,45,777.0,141.0,3.4,24.85,675.5,271.03,177.77
2018,9,2,15,0,765.0,137.0,3.5,24.6,638.0,212.4,130.3
2018,9,2,15,15,746.5,132.5,3.5,24.6,594.5,160.55,92.59
2018,9,2,15,30,728.0,128.0,3.5,24.6,551.0,110.87,65.56
2018,9,2,15,45,706.0,122.5,3.65,23.65,504.0,77.58,60.35
2018,9,2,16,0,684.0,117.0,3.8,22.7,457.0,76.49,59.9
2018,9,2,16,15,655.0,110.0,3.8,22.0,407.5,74.12,58.26
2018,9,2,16,30,626.0,103.0,3.8,21.3,358.0,71.6,56.46
2018,9,2,16,45,584.5,94.5,3.8,20.6,307.0,67.64,53.35
2018,9,2,17,0,543.0,86.0,3.8,19.9,256.0,63.46,49.96
2018,9,2,17,15,475.0,76.5,3.75,19.05,205.0,58.1,45.41
2018,9,2,17,30,407.0,67.0,3.7,18.2,154.0,50.52,38.68
2018,9,2,17,45,318.5,53.0,3.65,17.4,109.5,40.58,29.64
2018,9,2,18,0,230.0,39.0,3.6,16.6,65.0,30.32,19.88
2018,9,2,18,15,138.0,23.5,3.5,16.1,37.0,18.52,2.48
2018,9,2,18,30,46.0,8.0,3.4,15.6,9.0,7.28,0.0
2018,9,2,18,45,23.0,4.0,3.35,15.1,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,3,5,45,3.0,3.5,1.95,11.9,3.5,4.9,0.0
2018,9,3,6,0,6.0,7.0,2.1,12.3,7.0,9.95,0.0
2018,9,3,6,15,3.0,14.5,2.1,12.8,14.5,14.71,6.33
2018,9,3,6,30,0.0,22.0,2.1,13.3,22.0,19.35,10.72
2018,9,3,6,45,9.0,34.0,2.15,13.75,36.5,37.54,26.78
2018,9,3,7,0,18.0,46.0,2.2,14.2,51.0,57.12,44.01
2018,9,3,7,15,9.0,60.5,2.15,14.75,63.0,60.65,46.63
2018,9,3,7,30,0.0,75.0,2.1,15.3,75.0,67.11,51.56
2018,9,3,7,45,1.0,101.5,2.1,15.8,102.0,94.26,74.14
2018,9,3,8,0,2.0,128.0,2.1,16.3,129.0,121.47,96.31
2018,9,3,8,15,11.0,159.0,2.1,16.85,165.0,160.55,128.09
2018,9,3,8,30,20.0,190.0,2.1,17.4,201.0,199.66,159.19
2018,9,3,8,45,39.0,224.0,2.1,17.95,247.5,267.3,212.54
2018,9,3,9,0,58.0,258.0,2.1,18.5,294.0,320.19,252.97
2018,9,3,9,15,131.0,273.5,2.1,19.0,361.0,418.32,328.88
2018,9,3,9,30,204.0,289.0,2.1,19.5,428.0,498.98,389.21
2018,9,3,9,45,238.0,302.0,2.15,20.0,472.5,555.52,429.21
2018,9,3,10,0,272.0,315.0,2.2,20.5,517.0,593.51,455.5
2018,9,3,10,15,378.5,302.0,2.25,20.9,595.0,668.12,509.86
2018,9,3,10,30,485.0,289.0,2.3,21.3,673.0,752.95,569.31
2018,9,3,10,45,646.5,226.0,2.35,21.75,752.5,821.55,618.2
2018,9,3,11,0,808.0,163.0,2.4,22.2,832.0,873.67,652.78
2018,9,3,11,15,813.0,163.5,2.5,22.45,846.0,853.8,638.55
2018,9,3,11,30,818.0,164.0,2.6,22.7,860.0,830.92,622.92
2018,9,3,11,45,821.0,164.5,2.65,22.95,867.0,803.54,603.88
2018,9,3,12,0,824.0,165.0,2.7,23.2,874.0,773.46,582.08
2018,9,3,12,15,826.5,163.0,2.8,23.3,873.0,738.24,556.79
2018,9,3,12,30,829.0,161.0,2.9,23.4,872.0,700.72,529.36
2018,9,3,12,45,831.0,157.5,3.0,23.5,863.5,659.46,498.61
2018,9,3,13,0,833.0,154.0,3.1,23.6,855.0,616.28,465.68
2018,9,3,13,15,828.5,152.0,3.2,23.45,837.0,569.15,429.33
2018,9,3,13,30,824.0,150.0,3.3,23.3,819.0,521.01,391.13
2018,9,3,13,45,817.0,148.0,3.4,23.2,794.0,470.99,350.29
2018,9,3,14,0,810.0,146.0,3.5,23.1,769.0,420.6,308.02
2018,9,3,14,15,800.0,143.5,3.6,22.75,737.5,368.71,263.95
2018,9,3,14,30,790.0,141.0,3.7,22.4,706.0,317.21,219.54
2018,9,3,14,45,776.5,137.0,3.75,22.05,668.0,264.41,174.48
2018,9,3,15,0,763.0,133.0,3.8,21.7,630.0,205.77,126.7
2018,9,3,15,15,744.5,129.5,3.8,21.7,587.0,154.8,89.73
2018,9,3,15,30,726.0,126.0,3.8,21.7,544.0,105.99,64.03
2018,9,3,15,45,702.5,120.5,3.85,20.65,497.0,76.49,60.19
2018,9,3,16,0,679.0,115.0,3.9,19.6,450.0,75.32,59.68
2018,9,3,16,15,633.0,110.5,3.9,19.0,396.5,74.62,59.43
2018,9,3,16,30,587.0,106.0,3.9,18.4,343.0,73.95,59.19
2018,9,3,16,45,477.5,100.0,3.85,17.85,275.0,71.01,56.92
2018,9,3,17,0,368.0,94.0,3.8,17.3,207.0,67.65,54.18
2018,9,3,17,15,327.5,82.0,3.65,16.7,168.5,60.21,47.69
2018,9,3,17,30,287.0,70.0,3.5,16.1,130.0,52.43,40.67
2018,9,3,17,45,263.0,54.5,3.4,15.55,97.5,41.67,30.76
2018,9,3,18,0,239.0,39.0,3.3,15.0,65.0,30.41,19.9
2018,9,3,18,15,140.0,23.5,3.15,14.7,36.5,18.57,0.0
2018,9,3,18,30,41.0,8.0,3.0,14.4,8.0,7.28,0.0
2018,9,3,18,45,20.5,4.0,2.9,14.1,4.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,4,5,45,7.0,2.5,2.35,12.4,3.0,6.27,0.0
2018,9,4,6,0,14.0,5.0,2.5,12.8,6.0,17.43,0.0
2018,9,4,6,15,7.0,9.0,2.55,13.3,9.5,12.63,4.67
2018,9,4,6,30,0.0,13.0,2.6,13.8,13.0,11.41,3.97
2018,9,4,6,45,0.0,19.5,2.65,14.3,19.5,17.14,9.0
2018,9,4,7,0,0.0,26.0,2.7,14.8,26.0,22.88,13.98
2018,9,4,7,15,0.0,33.0,2.6,15.3,33.0,29.07,19.27
2018,9,4,7,30,0.0,40.0,2.5,15.8,40.0,35.26,24.48
2018,9,4,7,45,0.0,49.5,2.45,16.3,49.5,43.69,31.49
2018,9,4,8,0,0.0,59.0,2.4,16.8,59.0,52.12,38.4
2018,9,4,8,15,0.0,97.5,2.35,17.4,97.5,87.39,67.49
2018,9,4,8,30,0.0,136.0,2.3,18.0,136.0,124.94,97.82
2018,9,4,8,45,2.5,157.0,2.25,18.55,158.5,147.28,115.41
2018,9,4,9,0,5.0,178.0,2.2,19.1,181.0,169.51,132.66
2018,9,4,9,15,12.0,208.5,2.2,19.6,216.5,205.35,160.64
2018,9,4,9,30,19.0,239.0,2.2,20.1,252.0,240.93,187.9
2018,9,4,9,45,39.0,279.0,2.2,20.65,307.5,313.2,243.21
2018,9,4,10,0,59.0,319.0,2.2,21.2,363.0,370.26,285.54
2018,9,4,10,15,182.5,329.0,2.2,21.65,471.5,502.69,385.94
2018,9,4,10,30,306.0,339.0,2.2,22.1,580.0,629.16,477.33
2018,9,4,10,45,568.0,243.0,2.25,22.55,705.5,767.0,577.87
2018,9,4,11,0,830.0,147.0,2.3,23.0,831.0,874.06,650.82
2018,9,4,11,15,867.5,131.0,2.35,23.3,856.5,857.88,638.13
2018,9,4,11,30,905.0,115.0,2.4,23.6,882.0,845.46,629.22
2018,9,4,11,45,907.0,115.0,2.45,23.9,888.5,815.98,608.78
2018,9,4,12,0,909.0,115.0,2.5,24.2,895.0,783.68,586.52
2018,9,4,12,15,909.0,115.0,2.55,24.35,893.5,747.29,561.02
2018,9,4,12,30,909.0,115.0,2.6,24.5,892.0,708.51,532.39
2018,9,4,12,45,907.0,114.5,2.7,24.65,882.0,665.84,500.59
2018,9,4,13,0,905.0,114.0,2.8,24.8,872.0,621.3,466.59
2018,9,4,13,15,900.5,113.5,2.9,24.75,854.5,573.74,429.77
2018,9,4,13,30,896.0,113.0,3.0,24.7,837.0,524.91,390.84
2018,9,4,13,45,889.5,111.5,3.1,24.65,811.5,473.38,348.71
2018,9,4,14,0,883.0,110.0,3.2,24.6,786.0,421.2,304.85
2018,9,4,14,15,873.5,108.5,3.3,24.35,754.0,367.62,259.14
2018,9,4,14,30,864.0,107.0,3.4,24.1,722.0,314.12,212.87
2018,9,4,14,45,851.0,105.0,3.5,23.85,683.5,252.35,160.71
2018,9,4,15,0,838.0,103.0,3.6,23.6,645.0,198.4,116.77
2018,9,4,15,15,821.5,100.0,3.6,23.6,601.0,144.62,78.55
2018,9,4,15,30,805.0,97.0,3.6,23.6,557.0,92.7,52.94
2018,9,4,15,45,781.5,94.5,3.65,22.7,509.5,66.62,51.35
2018,9,4,16,0,758.0,92.0,3.7,21.8,462.0,66.64,51.76
2018,9,4,16,15,726.0,87.5,3.65,21.15,411.0,58.99,45.5
2018,9,4,16,30,694.0,83.0,3.6,20.5,360.0,57.57,44.55
2018,9,4,16,45,650.0,78.0,3.6,19.8,308.0,55.65,43.13
2018,9,4,17,0,606.0,73.0,3.6,19.1,256.0,53.69,41.6
2018,9,4,17,15,542.5,65.0,3.5,18.3,205.0,49.14,37.67
2018,9,4,17,30,479.0,57.0,3.4,17.5,154.0,44.44,33.41
2018,9,4,17,45,383.0,46.5,3.3,16.7,109.5,37.26,26.72
2018,9,4,18,0,287.0,36.0,3.2,15.9,65.0,29.85,19.09
2018,9,4,18,15,169.5,22.0,3.1,15.45,36.5,17.45,0.0
2018,9,4,18,30,52.0,8.0,3.0,15.0,8.0,7.28,0.0
2018,9,4,18,45,26.0,4.0,2.95,14.55,4.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,5,5,45,5.5,3.5,2.3,11.85,4.0,6.32,0.0
2018,9,5,6,0,11.0,7.0,2.4,12.2,8.0,14.65,0.0
2018,9,5,6,15,5.5,15.5,2.5,12.65,16.0,17.48,8.45
2018,9,5,6,30,0.0,24.0,2.6,13.1,24.0,21.12,12.17
2018,9,5,6,45,17.5,36.0,2.65,13.6,40.5,46.14,34.37
2018,9,5,7,0,35.0,48.0,2.7,14.1,57.0,72.48,57.7
2018,9,5,7,15,17.5,56.0,2.7,14.55,60.5,67.34,52.7
2018,9,5,7,30,0.0,64.0,2.7,15.0,64.0,56.55,42.68
2018,9,5,7,45,0.0,78.0,2.7,15.5,78.0,69.36,53.3
2018,9,5,8,0,0.0,92.0,2.7,16.0,92.0,82.62,64.11
2018,9,5,8,15,0.0,106.5,2.7,16.5,106.5,96.32,75.13
2018,9,5,8,30,0.0,121.0,2.7,17.0,121.0,109.96,85.94
2018,9,5,8,45,0.5,135.5,2.75,17.5,136.0,123.98,96.97
2018,9,5,9,0,1.0,150.0,2.8,18.0,151.0,137.95,107.81
2018,9,5,9,15,3.0,167.5,2.85,18.45,169.5,156.16,122.05
2018,9,5,9,30,5.0,185.0,2.9,18.9,188.0,174.25,136.03
2018,9,5,9,45,6.0,192.5,2.95,19.3,196.5,181.56,141.34
2018,9,5,10,0,7.0,200.0,3.0,19.7,205.0,188.83,146.62
2018,9,5,10,15,9.5,217.0,3.1,20.0,224.0,206.43,160.11
2018,9,5,10,30,12.0,234.0,3.2,20.3,243.0,223.74,173.27
2018,9,5,10,45,13.0,243.5,3.3,20.65,253.5,232.38,179.55
2018,9,5,11,0,14.0,253.0,3.4,21.0,264.0,240.83,185.68
2018,9,5,11,15,15.0,261.5,3.5,21.1,274.0,248.14,191.12
2018,9,5,11,30,16.0,270.0,3.6,21.2,284.0,255.21,196.4
2018,9,5,11,45,21.0,291.5,3.65,21.35,309.5,276.82,212.86
2018,9,5,12,0,26.0,313.0,3.7,21.5,335.0,301.45,231.49
2018,9,5,12,15,37.5,333.0,3.85,21.45,365.0,322.97,248.07
2018,9,5,12,30,49.0,353.0,4.0,21.4,395.0,342.69,263.18
2018,9,5,12,45,74.5,358.5,4.1,21.35,421.0,356.89,274.28
2018,9,5,13,0,100.0,364.0,4.2,21.3,447.0,368.35,283.08
2018,9,5,13,15,229.0,335.0,4.25,21.1,520.5,397.42,305.69
2018,9,5,13,30,358.0,306.0,4.3,20.9,594.0,418.32,320.43
2018,9,5,13,45,387.0,297.0,4.35,20.75,599.5,395.06,300.74
2018,9,5,14,0,416.0,288.0,4.4,20.6,605.0,372.16,280.61
2018,9,5,14,15,632.0,199.5,4.45,20.25,658.0,345.73,252.83
2018,9,5,14,30,848.0,111.0,4.5,19.9,711.0,302.33,208.0
2018,9,5,14,45,836.0,108.5,4.55,19.55,673.0,248.03,160.71
2018,9,5,15,0,824.0,106.0,4.6,19.2,635.0,194.68,116.66
2018,9,5,15,15,807.0,103.0,4.6,19.2,591.5,141.65,78.91
2018,9,5,15,30,790.0,100.0,4.6,19.2,548.0,90.55,54.49
2018,9,5,15,45,768.0,96.0,4.55,18.2,500.5,67.82,53.38
2018,9,5,16,0,746.0,92.0,4.5,17.2,453.0,66.76,52.87
2018,9,5,16,15,717.0,87.0,4.45,16.7,403.0,58.78,46.17
2018,9,5,16,30,688.0,82.0,4.4,16.2,353.0,57.01,44.87
2018,9,5,16,45,645.5,76.0,4.35,15.65,301.5,54.3,42.69
2018,9,5,17,0,603.0,70.0,4.3,15.1,250.0,51.49,40.34
2018,9,5,17,15,539.5,63.0,4.15,14.6,200.0,47.68,36.94
2018,9,5,17,30,476.0,56.0,4.0,14.1,150.0,43.8,33.29
2018,9,5,17,45,378.5,45.5,3.9,13.6,106.0,36.58,26.41
2018,9,5,18,0,281.0,35.0,3.8,13.1,62.0,29.15,18.41
2018,9,5,18,15,159.0,20.5,3.7,12.85,34.0,16.27,0.0
2018,9,5,18,30,37.0,6.0,3.6,12.6,6.0,5.46,0.0
2018,9,5,18,45,18.5,3.0,3.45,12.4,3.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,9,6,5,45,5.0,2.5,2.3,10.65,2.5,5.12,0.0
2018,9,6,6,0,10.0,5.0,2.4,11.0,5.0,11.43,0.0
2018,9,6,6,15,5.0,9.5,2.45,11.45,9.5,11.75,3.82
2018,9,6,6,30,0.0,14.0,2.5,11.9,14.0,12.3,4.76
2018,9,6,6,45,11.0,21.0,2.5,12.35,23.5,26.84,17.8
2018,9,6,7,0,22.0,28.0,2.5,12.8,33.0,47.66,36.29
2018,9,6,7,15,11.0,35.5,2.5,13.35,38.0,40.65,29.85
2018,9,6,7,30,0.0,43.0,2.5,13.9,43.0,37.92,26.97
2018,9,6,7,45,0.0,56.5,2.5,14.4,56.5,49.89,37.04
2018,9,6,8,0,0.0,70.0,2.5,14.9,70.0,61.89,46.97
2018,9,6,8,15,0.5,97.0,2.5,15.45,97.5,87.41,68.07
2018,9,6,8,30,1.0,124.0,2.5,16.0,125.0,113.89,89.59
2018,9,6,8,45,1.0,137.5,2.55,16.6,138.5,126.46,99.35
2018,9,6,9,0,1.0,151.0,2.6,17.2,152.0,138.97,108.97
2018,9,6,9,15,12.5,190.5,2.7,17.65,199.0,187.77,148.2
2018,9,6,9,30,24.0,230.0,2.8,18.1,246.0,249.9,197.09
2018,9,6,9,45,24.5,239.0,2.85,18.6,256.0,257.1,201.77
2018,9,6,10,0,25.0,248.0,2.9,19.1,266.0,264.14,206.47
2018,9,6,10,15,45.0,287.5,2.95,19.5,322.0,319.85,249.4
2018,9,6,10,30,65.0,327.0,3.0,19.9,378.0,373.95,290.15
2018,9,6,10,45,141.0,356.0,3.05,20.3,470.5,476.39,367.87
2018,9,6,11,0,217.0,385.0,3.1,20.7,563.0,560.87,430.07
2018,9,6,11,15,299.5,366.0,3.15,21.0,615.5,608.14,464.94
2018,9,6,11,30,382.0,347.0,3.2,21.3,668.0,640.16,488.56
2018,9,6,11,45,555.5,272.5,3.2,21.6,743.5,692.18,528.05
2018,9,6,12,0,729.0,198.0,3.2,21.9,819.0,727.01,554.12
2018,9,6,12,15,832.0,151.0,3.2,22.1,857.5,722.1,550.4
2018,9,6,12,30,935.0,104.0,3.2,22.3,896.0,709.06,540.42
2018,9,6,12,45,939.0,100.0,3.2,22.5,887.5,665.98,506.95
2018,9,6,13,0,943.0,96.0,3.2,22.7,879.0,620.53,471.14
2018,9,6,13,15,939.5,95.0,3.2,22.7,861.0,571.48,432.05
2018,9,6,13,30,936.0,94.0,3.2,22.7,843.0,521.0,390.79
2018,9,6,13,45,930.5,92.5,3.2,22.75,817.5,468.05,346.44
2018,9,6,14,0,925.0,91.0,3.2,22.8,792.0,414.29,300.3
2018,9,6,14,15,917.0,90.0,3.2,22.7,760.0,359.55,252.63
2018,9,6,14,30,909.0,89.0,3.2,22.6,728.0,304.68,204.4
2018,9,6,14,45,898.5,86.5,3.2,22.5,689.5,248.29,155.8
2018,9,6,15,0,888.0,84.0,3.2,22.4,651.0,192.53,110.57
2018,9,6,15,15,872.5,82.0,3.2,22.4,607.0,137.51,72.83
2018,9,6,15,30,857.0,80.0,3.2,22.4,563.0,84.04,49.6
2018,9,6,15,45,836.5,77.5,3.25,21.9,514.5,55.37,41.96
2018,9,6,16,0,816.0,75.0,3.3,21.4,466.0,54.85,41.77
2018,9,6,16,15,789.0,71.0,3.25,20.95,414.5,53.14,40.52
2018,9,6,16,30,762.0,67.0,3.2,20.5,363.0,51.36,39.19
2018,9,6,16,45,722.5,62.5,3.2,20.0,310.5,49.03,37.35
2018,9,6,17,0,683.0,58.0,3.2,19.5,258.0,46.66,35.38
2018,9,6,17,15,623.0,52.0,3.1,18.75,206.5,42.85,32.06
2018,9,6,17,30,563.0,46.0,3.0,18.0,155.0,35.68,25.62
2018,9,6,17,45,463.5,38.0,2.9,17.2,109.5,30.24,20.47
2018,9,6,18,0,364.0,30.0,2.8,16.4,64.0,24.74,14.16
2018,9,6,18,15,210.0,18.0,2.8,15.9,35.0,16.37,0.0
2018,9,6,18,30,56.0,6.0,2.8,15.4,6.0,5.46,0.0
2018,9,6,18,45,28.0,3.0,2.8,14.9,3.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,7,5,45,94.0,9.5,1.6,11.5,13.5,8.64,0.0
2018,9,7,6,0,188.0,19.0,1.6,11.9,27.0,158.18,0.0
2018,9,7,6,15,326.0,29.5,1.6,12.5,67.0,289.01,220.64
2018,9,7,6,30,464.0,40.0,1.6,13.1,107.0,408.17,333.06
2018,9,7,6,45,389.5,42.0,1.6,13.65,114.0,371.5,308.56
2018,9,7,7,0,315.0,44.0,1.6,14.2,121.0,327.64,274.79
2018,9,7,7,15,157.5,58.5,1.55,14.95,97.0,203.94,170.79
2018,9,7,7,30,0.0,73.0,1.5,15.7,73.0,65.29,49.79
2018,9,7,7,45,2.5,103.5,1.4,16.4,104.5,98.05,77.2
2018,9,7,8,0,5.0,134.0,1.3,17.1,136.0,131.05,103.96
2018,9,7,8,15,15.0,164.0,1.35,17.8,171.5,170.04,135.29
2018,9,7,8,30,25.0,194.0,1.4,18.5,207.0,208.98,165.85
2018,9,7,8,45,138.0,212.5,1.4,19.2,294.5,360.94,286.9
2018,9,7,9,0,251.0,231.0,1.4,19.9,382.0,500.23,391.51
2018,9,7,9,15,526.5,176.0,1.45,20.6,521.0,706.22,543.14
2018,9,7,9,30,802.0,121.0,1.5,21.3,660.0,897.95,669.92
2018,9,7,9,45,861.0,106.0,1.55,22.0,712.0,920.24,679.77
2018,9,7,10,0,920.0,91.0,1.6,22.7,764.0,948.43,695.45
2018,9,7,10,15,928.0,92.0,1.7,23.2,793.0,944.2,691.24
2018,9,7,10,30,936.0,93.0,1.8,23.7,822.0,936.38,685.15
2018,9,7,10,45,942.0,93.5,1.9,24.2,844.5,922.67,675.35
2018,9,7,11,0,948.0,94.0,2.0,24.7,867.0,905.43,663.35
2018,9,7,11,15,951.5,94.5,2.1,25.0,881.0,882.66,648.25
2018,9,7,11,30,955.0,95.0,2.2,25.3,895.0,856.58,630.98
2018,9,7,11,45,956.5,95.0,2.35,25.6,901.0,825.3,610.54
2018,9,7,12,0,958.0,95.0,2.5,25.9,907.0,791.08,587.92
2018,9,7,12,15,958.5,94.5,2.6,26.0,905.0,752.91,562.01
2018,9,7,12,30,959.0,94.0,2.7,26.1,903.0,712.19,532.39
2018,9,7,12,45,958.5,93.0,2.85,26.25,893.5,668.03,499.67
2018,9,7,13,0,958.0,92.0,3.0,26.4,884.0,621.75,464.43
2018,9,7,13,15,954.0,91.0,3.1,26.35,865.5,571.74,425.57
2018,9,7,13,30,950.0,90.0,3.2,26.3,847.0,520.31,384.43
2018,9,7,13,45,944.5,88.5,3.3,26.25,821.0,466.65,340.33
2018,9,7,14,0,939.0,87.0,3.4,26.2,795.0,412.18,294.3
2018,9,7,14,15,930.5,85.5,3.5,26.0,762.0,356.17,246.29
2018,9,7,14,30,922.0,84.0,3.6,25.8,729.0,300.1,197.72
2018,9,7,14,45,911.0,83.0,3.65,25.55,690.5,244.06,150.04
2018,9,7,15,0,900.0,82.0,3.7,25.3,652.0,188.64,105.95
2018,9,7,15,15,885.0,79.5,3.7,25.3,607.5,132.68,68.66
2018,9,7,15,30,870.0,77.0,3.7,25.3,563.0,78.25,46.79
2018,9,7,15,45,850.0,74.0,3.75,24.6,514.0,62.04,47.14
2018,9,7,16,0,830.0,71.0,3.8,23.9,465.0,52.22,39.09
2018,9,7,16,15,803.5,67.5,3.8,23.35,413.5,50.76,38.09
2018,9,7,16,30,777.0,64.0,3.8,22.8,362.0,49.26,37.01
2018,9,7,16,45,737.5,59.5,3.75,22.2,309.0,46.82,35.09
2018,9,7,17,0,698.0,55.0,3.7,21.6,256.0,44.34,33.04
2018,9,7,17,15,637.0,49.5,3.55,20.7,204.0,40.85,30.03
2018,9,7,17,30,576.0,44.0,3.4,19.8,152.0,34.2,24.09
2018,9,7,17,45,475.0,36.0,3.25,18.95,106.5,28.69,18.9
2018,9,7,18,0,374.0,28.0,3.1,18.1,61.0,23.09,12.23
2018,9,7,18,15,216.0,17.0,3.1,17.55,33.0,15.46,0.0
2018,9,7,18,30,58.0,6.0,3.1,17.0,5.0,0.0,0.0
2018,9,7,18,45,29.0,3.0,3.1,16.4,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,9,8,5,45,106.0,9.0,2.8,12.3,13.5,8.19,0.0
2018,9,8,6,0,212.0,18.0,2.9,12.7,27.0,144.58,0.0
2018,9,8,6,15,354.5,27.5,2.95,13.15,67.0,304.78,230.49
2018,9,8,6,30,497.0,37.0,3.0,13.6,107.0,426.18,349.15
2018,9,8,6,45,572.0,43.0,3.0,14.1,156.5,498.16,412.13
2018,9,8,7,0,647.0,49.0,3.0,14.6,206.0,581.48,479.89
2018,9,8,7,15,694.0,53.5,2.95,15.25,258.0,643.38,527.04
2018,9,8,7,30,741.0,58.0,2.9,15.9,310.0,705.65,572.0
2018,9,8,7,45,773.0,61.5,2.85,16.6,362.0,753.85,604.36
2018,9,8,8,0,805.0,65.0,2.8,17.3,414.0,800.81,634.62
2018,9,8,8,15,827.5,68.5,2.75,18.0,464.0,829.12,650.56
2018,9,8,8,30,850.0,72.0,2.7,18.7,514.0,863.71,670.66
2018,9,8,8,45,865.5,74.5,2.7,19.4,559.5,888.11,683.57
2018,9,8,9,0,881.0,77.0,2.7,20.1,605.0,909.59,694.43
2018,9,8,9,15,891.5,80.5,2.7,20.75,646.0,924.54,700.93
2018,9,8,9,30,902.0,84.0,2.7,21.4,687.0,936.08,705.24
2018,9,8,9,45,908.5,87.5,2.7,22.0,722.0,940.41,704.96
2018,9,8,10,0,915.0,91.0,2.7,22.6,757.0,941.16,702.5
2018,9,8,10,15,922.5,91.5,2.75,23.1,785.5,935.88,696.91
2018,9,8,10,30,930.0,92.0,2.8,23.6,814.0,927.06,689.16
2018,9,8,10,45,934.5,94.0,2.85,24.15,836.0,913.65,678.4
2018,9,8,11,0,939.0,96.0,2.9,24.7,858.0,896.73,665.46
2018,9,8,11,15,942.0,96.5,3.0,25.0,872.0,873.62,649.47
2018,9,8,11,30,945.0,97.0,3.1,25.3,886.0,847.27,631.34
2018,9,8,11,45,946.5,97.0,3.2,25.65,891.5,816.17,609.82
2018,9,8,12,0,948.0,97.0,3.3,26.0,897.0,782.16,586.25
2018,9,8,12,15,950.0,95.5,3.45,26.15,895.5,744.36,559.85
2018,9,8,12,30,952.0,94.0,3.6,26.3,894.0,703.94,529.92
2018,9,8,12,45,953.5,91.5,3.7,26.4,884.5,659.89,496.56
2018,9,8,13,0,955.0,89.0,3.8,26.5,875.0,613.61,460.68
2018,9,8,13,15,951.5,88.5,3.9,26.5,857.0,564.4,421.76
2018,9,8,13,30,948.0,88.0,4.0,26.5,839.0,513.72,380.57
2018,9,8,13,45,943.0,86.5,4.15,26.5,813.5,460.36,336.22
2018,9,8,14,0,938.0,85.0,4.3,26.5,788.0,406.12,289.96
2018,9,8,14,15,931.0,83.5,4.35,26.3,756.0,350.62,241.93
2018,9,8,14,30,924.0,82.0,4.4,26.1,724.0,294.9,193.39
2018,9,8,14,45,914.0,80.0,4.45,25.95,685.5,238.22,145.14
2018,9,8,15,0,904.0,78.0,4.5,25.8,647.0,182.1,100.73
2018,9,8,15,15,889.0,76.0,4.5,25.8,602.5,126.35,64.45
2018,9,8,15,30,874.0,74.0,4.5,25.8,558.0,72.12,44.63
2018,9,8,15,45,856.5,71.5,4.55,24.95,510.5,60.44,45.74
2018,9,8,16,0,839.0,69.0,4.6,24.1,463.0,58.88,44.75
2018,9,8,16,15,797.0,68.5,4.6,23.4,408.5,51.61,38.82
2018,9,8,16,30,755.0,68.0,4.6,22.7,354.0,52.43,39.76
2018,9,8,16,45,732.0,61.0,4.6,22.0,304.5,48.17,36.29
2018,9,8,17,0,709.0,54.0,4.6,21.3,255.0,43.7,32.51
2018,9,8,17,15,644.5,49.0,4.5,20.4,202.5,40.6,29.83
2018,9,8,17,30,580.0,44.0,4.4,19.5,150.0,34.38,24.23
2018,9,8,17,45,469.0,36.5,4.25,18.55,104.0,29.3,19.36
2018,9,8,18,0,358.0,29.0,4.1,17.6,58.0,24.24,12.43
2018,9,8,18,15,195.5,16.5,4.1,17.0,30.5,15.01,0.0
2018,9,8,18,30,33.0,4.0,4.1,16.4,3.0,0.0,0.0
2018,9,8,18,45,16.5,2.0,4.05,15.8,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.85,13.8,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,9,5,45,85.0,9.0,2.0,11.55,12.5,0.0,0.0
2018,9,9,6,0,170.0,18.0,2.0,11.9,25.0,118.87,0.0
2018,9,9,6,15,311.5,29.0,2.05,12.5,64.0,277.89,206.85
2018,9,9,6,30,453.0,40.0,2.1,13.1,103.0,398.83,325.72
2018,9,9,6,45,534.5,47.5,2.1,13.7,153.0,482.57,397.96
2018,9,9,7,0,616.0,55.0,2.1,14.3,203.0,570.46,468.55
2018,9,9,7,15,667.5,60.5,2.0,14.9,256.0,635.4,517.24
2018,9,9,7,30,719.0,66.0,1.9,15.5,309.0,696.38,560.28
2018,9,9,7,45,754.5,70.0,1.8,16.05,361.5,747.69,594.15
2018,9,9,8,0,790.0,74.0,1.7,16.6,414.0,797.82,625.71
2018,9,9,8,15,814.0,77.5,1.65,17.3,464.5,835.64,647.6
2018,9,9,8,30,838.0,81.0,1.6,18.0,515.0,871.17,667.37
2018,9,9,8,45,856.0,84.0,1.55,18.7,561.5,898.03,680.8
2018,9,9,9,0,874.0,87.0,1.5,19.4,608.0,913.09,686.19
2018,9,9,9,15,889.5,88.0,1.55,20.1,650.0,929.24,693.81
2018,9,9,9,30,905.0,89.0,1.6,20.8,692.0,942.13,699.31
2018,9,9,9,45,901.5,96.0,1.6,21.5,723.0,941.04,695.13
2018,9,9,10,0,898.0,103.0,1.6,22.2,754.0,936.29,688.9
2018,9,9,10,15,880.0,116.0,1.65,22.8,774.5,921.32,677.16
2018,9,9,10,30,862.0,129.0,1.7,23.4,795.0,911.15,668.8
2018,9,9,10,45,907.0,111.5,1.8,24.0,829.5,904.96,663.7
2018,9,9,11,0,952.0,94.0,1.9,24.6,864.0,902.41,661.01
2018,9,9,11,15,954.0,95.0,2.0,25.0,877.5,878.61,644.9
2018,9,9,11,30,956.0,96.0,2.1,25.4,891.0,851.56,626.81
2018,9,9,11,45,956.5,96.0,2.2,25.85,896.0,819.29,605.03
2018,9,9,12,0,957.0,96.0,2.3,26.3,901.0,784.14,581.23
2018,9,9,12,15,954.5,97.5,2.5,26.4,898.5,745.59,555.32
2018,9,9,12,30,952.0,99.0,2.7,26.5,896.0,704.65,525.98
2018,9,9,12,45,947.0,100.0,2.9,26.65,884.5,659.57,492.68
2018,9,9,13,0,942.0,101.0,3.1,26.8,873.0,612.73,457.06
2018,9,9,13,15,937.5,100.5,3.25,26.75,854.5,563.34,418.64
2018,9,9,13,30,933.0,100.0,3.4,26.7,836.0,512.62,377.96
2018,9,9,13,45,926.5,99.0,3.55,26.65,810.0,459.55,334.25
2018,9,9,14,0,920.0,98.0,3.7,26.6,784.0,405.78,288.75
2018,9,9,14,15,911.0,96.5,3.75,26.35,751.0,350.4,241.24
2018,9,9,14,30,902.0,95.0,3.8,26.1,718.0,295.04,193.45
2018,9,9,14,45,890.0,93.0,3.9,25.9,679.0,238.97,146.26
2018,9,9,15,0,878.0,91.0,4.0,25.7,640.0,183.69,103.22
2018,9,9,15,15,861.0,89.0,4.0,25.7,595.0,120.2,61.63
2018,9,9,15,30,844.0,87.0,4.0,25.7,550.0,66.99,50.92
2018,9,9,15,45,822.5,83.0,4.1,24.85,501.0,59.67,45.13
2018,9,9,16,0,801.0,79.0,4.2,24.0,452.0,58.19,44.2
2018,9,9,16,15,772.5,75.0,4.2,23.35,400.5,56.6,43.11
2018,9,9,16,30,744.0,71.0,4.2,22.7,349.0,54.95,41.95
2018,9,9,16,45,701.5,65.5,4.25,22.0,296.0,51.93,39.55
2018,9,9,17,0,659.0,60.0,4.3,21.3,243.0,44.62,33.31
2018,9,9,17,15,592.5,53.0,4.2,20.4,191.5,40.41,29.64
2018,9,9,17,30,526.0,46.0,4.1,19.5,140.0,36.1,25.68
2018,9,9,17,45,415.5,37.0,4.05,18.6,95.5,29.83,19.71
2018,9,9,18,0,305.0,28.0,4.0,17.7,51.0,23.44,10.85
2018,9,9,18,15,163.5,15.5,3.95,17.1,26.5,14.1,0.0
2018,9,9,18,30,22.0,3.0,3.9,16.5,2.0,0.0,0.0
2018,9,9,18,45,11.0,1.5,3.85,15.9,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.55,13.9,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,9,10,5,45,84.5,8.5,2.25,11.35,11.5,0.0,0.0
2018,9,10,6,0,169.0,17.0,2.3,11.7,23.0,117.05,0.0
2018,9,10,6,15,306.0,28.0,2.3,12.25,61.0,271.92,199.08
2018,9,10,6,30,443.0,39.0,2.3,12.8,99.0,389.94,318.81
