Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,10,6,45,521.0,47.0,2.35,13.4,148.0,471.16,389.88
2018,9,10,7,0,599.0,55.0,2.4,14.0,197.0,556.4,459.29
2018,9,10,7,15,649.0,61.5,2.25,14.6,249.5,620.87,508.16
2018,9,10,7,30,699.0,68.0,2.1,15.2,302.0,680.9,550.86
2018,9,10,7,45,732.0,73.0,1.95,15.85,353.5,730.81,583.71
2018,9,10,8,0,765.0,78.0,1.8,16.5,405.0,779.46,614.08
2018,9,10,8,15,789.5,82.0,1.7,17.25,455.0,817.78,636.08
2018,9,10,8,30,814.0,86.0,1.6,18.0,505.0,853.87,655.82
2018,9,10,8,45,831.0,90.0,1.55,18.75,551.0,880.64,669.24
2018,9,10,9,0,848.0,94.0,1.5,19.5,597.0,904.44,680.51
2018,9,10,9,15,867.0,94.0,1.5,20.2,639.5,913.26,682.53
2018,9,10,9,30,886.0,94.0,1.5,20.9,682.0,927.95,688.69
2018,9,10,9,45,902.5,93.0,1.5,21.65,719.0,935.87,690.29
2018,9,10,10,0,919.0,92.0,1.5,22.4,756.0,940.32,689.84
2018,9,10,10,15,926.0,94.0,1.55,23.0,785.0,935.95,684.94
2018,9,10,10,30,933.0,96.0,1.6,23.6,814.0,927.96,677.95
2018,9,10,10,45,938.0,96.5,1.65,24.2,835.5,913.05,666.65
2018,9,10,11,0,943.0,97.0,1.7,24.8,857.0,894.67,653.27
2018,9,10,11,15,946.0,97.5,1.8,25.2,870.5,871.25,637.74
2018,9,10,11,30,949.0,98.0,1.9,25.6,884.0,844.57,620.05
2018,9,10,11,45,950.0,98.5,2.0,26.05,889.5,813.23,599.06
2018,9,10,12,0,951.0,99.0,2.1,26.5,895.0,778.99,576.02
2018,9,10,12,15,947.0,101.5,2.2,26.75,892.0,740.41,548.99
2018,9,10,12,30,943.0,104.0,2.3,27.0,889.0,699.54,519.1
2018,9,10,12,45,936.0,106.0,2.45,27.25,877.0,654.35,485.67
2018,9,10,13,0,929.0,108.0,2.6,27.5,865.0,607.56,450.11
2018,9,10,13,15,924.0,106.5,2.7,27.55,845.5,557.54,411.34
2018,9,10,13,30,919.0,105.0,2.8,27.6,826.0,506.29,370.45
2018,9,10,13,45,911.5,104.0,2.95,27.6,799.5,453.4,327.27
2018,9,10,14,0,904.0,103.0,3.1,27.6,773.0,399.95,282.4
2018,9,10,14,15,894.0,101.0,3.2,27.4,739.5,344.65,235.44
2018,9,10,14,30,884.0,99.0,3.3,27.2,706.0,289.52,188.33
2018,9,10,14,45,871.0,97.5,3.45,26.95,667.0,234.55,142.65
2018,9,10,15,0,858.0,96.0,3.6,26.7,628.0,172.24,94.88
2018,9,10,15,15,841.0,93.0,3.6,26.7,583.5,117.54,61.12
2018,9,10,15,30,824.0,90.0,3.6,26.7,539.0,64.77,48.87
2018,9,10,15,45,800.5,86.5,3.85,25.8,490.0,62.22,47.11
2018,9,10,16,0,777.0,83.0,4.1,24.9,441.0,61.22,46.62
2018,9,10,16,15,745.0,79.0,4.2,24.1,389.5,59.74,45.67
2018,9,10,16,30,713.0,75.0,4.3,23.3,338.0,53.03,40.2
2018,9,10,16,45,666.5,69.5,4.4,22.5,285.5,50.46,38.19
2018,9,10,17,0,620.0,64.0,4.5,21.7,233.0,47.81,36.02
2018,9,10,17,15,548.0,56.5,4.55,20.6,182.0,43.35,32.14
2018,9,10,17,30,476.0,49.0,4.6,19.5,131.0,38.8,27.96
2018,9,10,17,45,360.0,38.5,4.65,18.4,88.5,31.32,20.87
2018,9,10,18,0,244.0,28.0,4.7,17.3,46.0,23.63,9.59
2018,9,10,18,15,129.0,15.0,4.65,16.7,24.0,13.64,0.0
2018,9,10,18,30,14.0,2.0,4.6,16.1,2.0,0.0,0.0
2018,9,10,18,45,7.0,1.0,4.55,15.5,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.25,14.3,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.05,13.7,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,3.95,13.45,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,9,11,5,45,76.5,8.5,3.2,11.15,11.0,0.0,0.0
2018,9,11,6,0,153.0,17.0,3.3,11.4,22.0,107.15,0.0
2018,9,11,6,15,286.5,28.5,3.35,11.85,59.0,257.43,184.94
2018,9,11,6,30,420.0,40.0,3.4,12.3,96.0,374.44,307.72
2018,9,11,6,45,498.5,49.0,3.45,12.75,144.5,456.51,381.17
2018,9,11,7,0,577.0,58.0,3.5,13.2,193.0,542.6,452.88
2018,9,11,7,15,628.0,64.5,3.4,13.85,244.5,607.13,503.37
2018,9,11,7,30,679.0,71.0,3.3,14.5,296.0,672.52,551.86
2018,9,11,7,45,712.0,76.5,3.25,15.1,347.5,721.83,586.3
2018,9,11,8,0,745.0,82.0,3.2,15.7,399.0,765.31,615.18
2018,9,11,8,15,769.5,87.0,3.15,16.4,448.5,804.4,639.74
2018,9,11,8,30,794.0,92.0,3.1,17.1,498.0,841.27,662.06
2018,9,11,8,45,811.0,95.5,3.0,17.75,543.0,867.05,675.84
2018,9,11,9,0,828.0,99.0,2.9,18.4,588.0,889.93,687.41
2018,9,11,9,15,843.0,102.0,2.9,18.95,629.5,907.27,696.04
2018,9,11,9,30,858.0,105.0,2.9,19.5,671.0,921.31,702.48
2018,9,11,9,45,869.5,106.0,2.9,20.05,706.0,917.8,697.02
2018,9,11,10,0,881.0,107.0,2.9,20.6,741.0,919.81,695.67
2018,9,11,10,15,890.0,108.5,2.95,21.0,770.0,916.64,691.69
2018,9,11,10,30,899.0,110.0,3.0,21.4,799.0,909.94,685.52
2018,9,11,10,45,906.5,110.0,3.05,21.85,821.0,896.87,675.06
2018,9,11,11,0,914.0,110.0,3.1,22.3,843.0,880.36,662.45
2018,9,11,11,15,919.5,109.5,3.2,22.55,857.5,858.32,646.98
2018,9,11,11,30,925.0,109.0,3.3,22.8,872.0,833.02,629.33
2018,9,11,11,45,929.5,107.5,3.45,23.1,878.5,802.85,608.42
2018,9,11,12,0,934.0,106.0,3.6,23.4,885.0,769.7,585.32
2018,9,11,12,15,939.5,102.5,3.75,23.5,884.0,732.53,558.08
2018,9,11,12,30,945.0,99.0,3.9,23.6,883.0,692.58,527.97
2018,9,11,12,45,951.0,94.5,4.0,23.7,874.5,649.4,494.56
2018,9,11,13,0,957.0,90.0,4.1,23.8,866.0,603.66,458.34
2018,9,11,13,15,954.5,88.0,4.25,23.7,847.5,553.38,418.07
2018,9,11,13,30,952.0,86.0,4.4,23.6,829.0,501.59,375.42
2018,9,11,13,45,947.5,84.0,4.5,23.5,803.0,447.69,329.82
2018,9,11,14,0,943.0,82.0,4.6,23.4,777.0,392.88,282.25
2018,9,11,14,15,935.0,80.5,4.7,23.1,744.0,336.77,233.02
2018,9,11,14,30,927.0,79.0,4.8,22.8,711.0,280.55,183.53
2018,9,11,14,45,916.5,77.0,4.9,22.45,672.0,223.63,135.02
2018,9,11,15,0,906.0,75.0,5.0,22.1,633.0,167.33,91.27
2018,9,11,15,15,890.5,73.0,5.0,22.1,588.0,111.55,57.35
2018,9,11,15,30,875.0,71.0,5.0,22.1,543.0,60.04,45.83
2018,9,11,15,45,855.0,68.5,5.1,21.2,494.5,58.48,44.85
2018,9,11,16,0,835.0,66.0,5.2,20.3,446.0,56.82,43.75
2018,9,11,16,15,806.5,63.0,5.15,19.7,394.5,47.94,36.28
2018,9,11,16,30,778.0,60.0,5.1,19.1,343.0,46.68,35.39
2018,9,11,16,45,734.5,55.5,5.05,18.5,289.5,44.11,33.28
2018,9,11,17,0,691.0,51.0,5.0,17.9,236.0,41.49,31.03
2018,9,11,17,15,621.0,46.0,4.9,17.2,184.5,38.31,28.16
2018,9,11,17,30,551.0,41.0,4.8,16.5,133.0,32.23,22.54
2018,9,11,17,45,429.5,33.0,4.65,15.85,89.5,26.63,16.99
2018,9,11,18,0,308.0,25.0,4.5,15.2,46.0,21.02,6.18
2018,9,11,18,15,164.0,14.0,4.45,14.8,24.0,12.73,0.0
2018,9,11,18,30,20.0,3.0,4.4,14.4,2.0,0.0,0.0
2018,9,11,18,45,10.0,1.5,4.4,14.0,1.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.4,13.45,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.35,12.8,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.25,12.6,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.05,12.25,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.0,12.15,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.0,11.95,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.95,11.85,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,9,12,5,45,11.5,4.5,3.35,11.6,5.0,0.0,0.0
2018,9,12,6,0,23.0,9.0,3.4,11.8,10.0,21.93,0.0
2018,9,12,6,15,52.5,23.0,3.5,12.25,29.0,79.67,52.05
2018,9,12,6,30,82.0,37.0,3.6,12.7,48.0,119.6,95.65
2018,9,12,6,45,129.0,52.5,3.7,13.15,78.5,173.93,144.6
2018,9,12,7,0,176.0,68.0,3.8,13.6,109.0,230.73,194.6
2018,9,12,7,15,253.5,89.5,3.8,14.1,164.5,322.21,272.4
2018,9,12,7,30,331.0,111.0,3.8,14.6,220.0,434.01,363.59
2018,9,12,7,45,423.0,117.0,3.8,15.1,280.0,522.98,434.47
2018,9,12,8,0,515.0,123.0,3.8,15.6,340.0,614.8,504.9
2018,9,12,8,15,517.5,138.0,3.7,16.15,379.0,641.51,522.01
2018,9,12,8,30,520.0,153.0,3.6,16.7,418.0,665.94,537.05
2018,9,12,8,45,486.5,179.0,3.55,17.3,444.5,668.56,534.63
2018,9,12,9,0,453.0,205.0,3.5,17.9,471.0,667.5,529.69
2018,9,12,9,15,544.0,191.0,3.5,18.4,532.5,731.72,576.52
2018,9,12,9,30,635.0,177.0,3.5,18.9,594.0,802.01,625.44
2018,9,12,9,45,636.5,187.5,3.5,19.35,624.5,807.85,626.73
2018,9,12,10,0,638.0,198.0,3.5,19.8,655.0,810.7,626.22
2018,9,12,10,15,498.5,261.0,3.6,20.05,626.5,734.66,567.05
2018,9,12,10,30,359.0,324.0,3.7,20.3,598.0,651.3,502.55
2018,9,12,10,45,302.0,344.0,3.75,20.55,579.0,609.88,470.2
2018,9,12,11,0,245.0,364.0,3.8,20.8,560.0,568.77,437.78
2018,9,12,11,15,389.0,326.5,3.9,20.9,643.5,643.29,495.17
2018,9,12,11,30,533.0,289.0,4.0,21.0,727.0,701.4,538.96
2018,9,12,11,45,508.5,285.0,4.05,21.05,705.0,655.29,504.25
2018,9,12,12,0,484.0,281.0,4.1,21.1,683.0,609.38,469.92
2018,9,12,12,15,431.5,305.5,4.2,21.05,663.0,569.94,439.43
2018,9,12,12,30,379.0,330.0,4.3,21.0,643.0,530.81,409.0
2018,9,12,12,45,436.5,315.0,4.35,21.0,671.0,529.3,407.49
2018,9,12,13,0,494.0,300.0,4.4,21.0,699.0,520.84,399.96
2018,9,12,13,15,504.5,288.5,4.45,20.85,688.0,486.19,372.33
2018,9,12,13,30,515.0,277.0,4.5,20.7,677.0,450.07,342.9
2018,9,12,13,45,428.0,296.0,4.55,20.55,621.0,397.17,301.04
2018,9,12,14,0,341.0,315.0,4.6,20.4,565.0,357.27,269.67
2018,9,12,14,15,233.0,307.0,4.6,20.05,474.5,296.01,223.56
2018,9,12,14,30,125.0,299.0,4.6,19.7,384.0,254.73,194.33
2018,9,12,14,45,190.5,269.5,4.65,19.3,390.0,234.18,175.52
2018,9,12,15,0,256.0,240.0,4.7,18.9,396.0,197.27,144.21
2018,9,12,15,15,235.0,228.5,4.7,18.9,364.0,168.64,125.48
2018,9,12,15,30,214.0,217.0,4.7,18.9,332.0,155.07,127.64
2018,9,12,15,45,202.5,195.5,4.75,17.9,296.0,142.08,117.48
2018,9,12,16,0,191.0,174.0,4.8,16.9,260.0,128.6,106.74
2018,9,12,16,15,154.0,145.0,4.75,16.5,209.0,109.82,90.94
2018,9,12,16,30,117.0,116.0,4.7,16.1,158.0,90.22,74.18
2018,9,12,16,45,231.0,89.0,4.65,15.65,155.5,67.74,54.61
2018,9,12,17,0,345.0,62.0,4.6,15.2,153.0,45.57,35.01
2018,9,12,17,15,343.5,55.0,4.5,14.85,128.5,41.3,31.07
2018,9,12,17,30,342.0,48.0,4.4,14.5,104.0,38.0,27.75
2018,9,12,17,45,241.0,35.5,4.3,14.1,68.0,27.59,17.8
2018,9,12,18,0,140.0,23.0,4.2,13.7,32.0,18.12,2.27
2018,9,12,18,15,70.0,11.5,4.1,13.55,16.0,10.46,0.0
2018,9,12,18,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.9,13.25,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,9,13,5,45,21.5,5.5,3.1,11.8,6.0,0.0,0.0
2018,9,13,6,0,43.0,11.0,3.2,12.0,12.0,35.61,0.0
2018,9,13,6,15,117.0,27.5,3.35,12.4,40.0,144.56,95.2
2018,9,13,6,30,191.0,44.0,3.5,12.8,68.0,222.33,181.01
2018,9,13,6,45,278.0,57.5,3.65,13.25,111.0,304.91,255.01
2018,9,13,7,0,365.0,71.0,3.8,13.7,154.0,393.56,331.45
2018,9,13,7,15,531.5,66.0,3.8,14.15,221.5,531.2,444.56
2018,9,13,7,30,698.0,61.0,3.8,14.6,289.0,666.44,549.27
2018,9,13,7,45,739.0,64.0,3.8,15.1,341.5,719.85,587.25
2018,9,13,8,0,780.0,67.0,3.8,15.6,394.0,772.41,623.72
2018,9,13,8,15,805.5,69.5,3.75,16.1,443.5,809.56,647.53
2018,9,13,8,30,831.0,72.0,3.7,16.6,493.0,836.01,663.1
2018,9,13,8,45,849.5,75.0,3.65,17.1,539.0,862.93,678.81
2018,9,13,9,0,868.0,78.0,3.6,17.6,585.0,886.99,692.3
2018,9,13,9,15,879.5,80.5,3.55,18.05,625.5,901.01,698.74
2018,9,13,9,30,891.0,83.0,3.5,18.5,666.0,911.7,702.99
2018,9,13,9,45,898.0,86.0,3.45,18.9,700.0,915.47,702.68
2018,9,13,10,0,905.0,89.0,3.4,19.3,734.0,915.69,700.12
2018,9,13,10,15,913.0,90.0,3.4,19.55,762.5,911.01,695.09
2018,9,13,10,30,921.0,91.0,3.4,19.8,791.0,902.78,687.83
2018,9,13,10,45,926.5,91.5,3.4,20.1,812.0,888.33,676.32
2018,9,13,11,0,932.0,92.0,3.4,20.4,833.0,870.42,662.62
2018,9,13,11,15,935.5,92.0,3.45,20.5,846.5,847.0,646.02
2018,9,13,11,30,939.0,92.0,3.5,20.6,860.0,820.36,627.22
2018,9,13,11,45,941.0,92.5,3.55,20.75,866.0,789.96,605.68
2018,9,13,12,0,943.0,93.0,3.6,20.9,872.0,756.61,582.01
2018,9,13,12,15,945.0,91.5,3.7,20.9,870.0,718.62,553.73
2018,9,13,12,30,947.0,90.0,3.8,20.9,868.0,678.04,522.66
2018,9,13,12,45,947.5,88.0,3.85,20.9,858.0,633.7,487.87
2018,9,13,13,0,948.0,86.0,3.9,20.9,848.0,587.23,450.56
2018,9,13,13,15,945.0,85.5,3.95,20.8,830.0,538.34,410.51
2018,9,13,13,30,942.0,85.0,4.0,20.7,812.0,487.96,368.1
2018,9,13,13,45,922.5,89.5,4.1,20.6,782.0,433.93,321.92
2018,9,13,14,0,903.0,94.0,4.2,20.5,752.0,380.33,275.1
2018,9,13,14,15,885.5,95.5,4.2,20.3,716.5,325.74,226.94
2018,9,13,14,30,868.0,97.0,4.2,20.1,681.0,272.02,179.72
2018,9,13,14,45,855.0,93.5,4.25,19.95,640.5,216.57,132.79
2018,9,13,15,0,842.0,90.0,4.3,19.8,600.0,153.71,84.54
2018,9,13,15,15,825.5,86.0,4.3,19.8,555.5,99.44,53.02
2018,9,13,15,30,809.0,82.0,4.3,19.8,511.0,57.97,44.54
2018,9,13,15,45,812.0,74.0,4.25,19.2,470.0,53.78,41.19
2018,9,13,16,0,815.0,66.0,4.2,18.6,429.0,49.29,37.54
2018,9,13,16,15,757.5,66.5,4.15,18.2,372.0,50.55,38.84
2018,9,13,16,30,700.0,67.0,4.1,17.8,315.0,52.14,40.4
2018,9,13,16,45,671.5,59.5,4.0,17.4,266.5,47.41,36.36
2018,9,13,17,0,643.0,52.0,3.9,17.0,218.0,42.45,31.99
2018,9,13,17,15,575.0,46.0,3.7,16.4,169.0,35.25,25.52
2018,9,13,17,30,507.0,40.0,3.5,15.8,120.0,31.59,21.96
2018,9,13,17,45,385.0,31.0,3.25,15.2,78.5,25.11,15.43
2018,9,13,18,0,263.0,22.0,3.0,14.6,37.0,18.5,0.0
2018,9,13,18,15,131.5,11.0,2.95,14.25,18.5,10.01,0.0
2018,9,13,18,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,9,14,5,45,1.5,2.5,2.05,10.15,2.5,0.0,0.0
2018,9,14,6,0,3.0,5.0,2.1,10.5,5.0,6.33,0.0
2018,9,14,6,15,1.5,17.5,2.2,11.1,17.5,16.37,5.24
2018,9,14,6,30,0.0,30.0,2.3,11.7,30.0,26.46,16.43
2018,9,14,6,45,20.0,50.0,2.45,12.25,54.5,68.16,53.01
2018,9,14,7,0,40.0,70.0,2.6,12.8,79.0,106.07,86.38
2018,9,14,7,15,60.5,93.5,2.55,13.3,111.0,149.59,123.97
2018,9,14,7,30,81.0,117.0,2.5,13.8,143.0,207.41,172.5
2018,9,14,7,45,79.0,142.0,2.45,14.25,171.0,220.28,182.26
2018,9,14,8,0,77.0,167.0,2.4,14.7,199.0,246.31,202.47
2018,9,14,8,15,139.0,189.5,2.3,15.2,256.0,339.67,278.07
2018,9,14,8,30,201.0,212.0,2.2,15.7,313.0,418.49,339.54
2018,9,14,8,45,227.0,231.0,2.15,16.25,355.0,461.18,370.6
2018,9,14,9,0,253.0,250.0,2.1,16.8,397.0,520.0,412.99
2018,9,14,9,15,377.0,235.5,2.05,17.4,472.0,610.53,480.74
2018,9,14,9,30,501.0,221.0,2.0,18.0,547.0,718.28,557.57
2018,9,14,9,45,555.0,214.5,1.9,18.55,593.5,752.82,578.93
2018,9,14,10,0,609.0,208.0,1.8,19.1,640.0,790.58,602.45
2018,9,14,10,15,552.5,241.5,1.8,19.6,645.0,758.26,575.89
2018,9,14,10,30,496.0,275.0,1.8,20.1,650.0,729.46,552.42
2018,9,14,10,45,508.5,279.5,1.8,20.6,673.5,728.79,550.37
2018,9,14,11,0,521.0,284.0,1.8,21.1,697.0,725.46,546.23
2018,9,14,11,15,532.5,286.5,1.85,21.4,714.5,716.73,539.2
2018,9,14,11,30,544.0,289.0,1.9,21.7,732.0,705.37,530.33
2018,9,14,11,45,565.0,279.5,1.95,21.95,742.0,687.45,517.28
2018,9,14,12,0,586.0,270.0,2.0,22.2,752.0,666.7,502.05
2018,9,14,12,15,624.0,249.5,2.15,22.35,761.0,645.54,487.26
2018,9,14,12,30,662.0,229.0,2.3,22.5,770.0,619.37,468.27
2018,9,14,12,45,704.5,207.0,2.4,22.6,776.0,590.25,446.3
2018,9,14,13,0,747.0,185.0,2.5,22.7,782.0,556.45,419.97
2018,9,14,13,15,779.0,165.5,2.6,22.65,775.5,517.78,389.08
2018,9,14,13,30,811.0,146.0,2.7,22.6,769.0,472.99,352.33
2018,9,14,13,45,823.5,135.0,2.85,22.55,749.0,423.55,310.86
2018,9,14,14,0,836.0,124.0,3.0,22.5,729.0,371.97,266.4
2018,9,14,14,15,862.0,107.0,3.05,22.3,706.0,323.71,223.04
2018,9,14,14,30,888.0,90.0,3.1,22.1,683.0,267.13,172.91
2018,9,14,14,45,809.5,107.5,3.2,21.9,624.0,207.59,126.25
2018,9,14,15,0,731.0,125.0,3.3,21.7,565.0,156.53,91.07
2018,9,14,15,15,719.0,115.5,3.3,21.7,521.0,104.22,60.86
2018,9,14,15,30,707.0,106.0,3.3,21.7,477.0,67.37,52.22
2018,9,14,15,45,678.0,102.0,3.45,21.0,430.5,66.72,52.02
2018,9,14,16,0,649.0,98.0,3.6,20.3,384.0,66.05,51.77
2018,9,14,16,15,519.0,105.0,3.65,19.75,316.0,73.18,58.24
2018,9,14,16,30,389.0,112.0,3.7,19.2,248.0,79.11,63.67
2018,9,14,16,45,318.5,98.5,3.7,18.65,198.0,70.82,56.65
2018,9,14,17,0,248.0,85.0,3.7,18.1,148.0,65.17,51.74
2018,9,14,17,15,215.0,69.0,3.65,17.5,114.5,53.68,41.47
2018,9,14,17,30,182.0,53.0,3.6,16.9,81.0,41.82,30.62
2018,9,14,17,45,124.5,36.0,3.55,16.25,51.5,28.83,18.18
2018,9,14,18,0,67.0,19.0,3.5,15.6,22.0,15.53,0.0
2018,9,14,18,15,33.5,9.5,3.45,15.2,11.0,8.64,0.0
2018,9,14,18,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.15,10.95,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,9,15,5,45,70.0,7.0,3.6,11.4,8.5,0.0,0.0
2018,9,15,6,0,140.0,14.0,3.7,11.6,17.0,95.58,0.0
2018,9,15,6,15,293.0,24.0,3.85,12.0,53.0,248.68,151.59
2018,9,15,6,30,446.0,34.0,4.0,12.4,89.0,381.45,311.05
2018,9,15,6,45,532.0,41.0,4.15,12.8,137.5,465.48,388.09
2018,9,15,7,0,618.0,48.0,4.3,13.2,186.0,548.53,458.78
2018,9,15,7,15,671.0,53.5,4.3,13.65,238.5,614.57,512.0
2018,9,15,7,30,724.0,59.0,4.3,14.1,291.0,681.27,563.08
2018,9,15,7,45,715.5,70.5,4.35,14.5,332.5,704.97,579.42
2018,9,15,8,0,707.0,82.0,4.4,14.9,374.0,730.35,596.53
2018,9,15,8,15,776.0,77.0,4.35,15.35,434.5,789.42,637.76
2018,9,15,8,30,845.0,72.0,4.3,15.8,495.0,843.77,674.13
2018,9,15,8,45,863.5,74.5,4.3,16.2,541.0,869.94,689.76
2018,9,15,9,0,882.0,77.0,4.3,16.6,587.0,893.23,703.35
2018,9,15,9,15,895.0,79.0,4.3,17.0,628.0,907.83,710.71
2018,9,15,9,30,908.0,81.0,4.3,17.4,669.0,919.07,715.91
2018,9,15,9,45,917.0,83.0,4.25,17.75,704.0,923.24,716.07
2018,9,15,10,0,926.0,85.0,4.2,18.1,739.0,923.82,713.91
2018,9,15,10,15,934.0,85.5,4.25,18.35,767.5,918.21,708.41
2018,9,15,10,30,942.0,86.0,4.3,18.6,796.0,909.0,700.58
2018,9,15,10,45,948.0,86.0,4.3,18.9,817.0,893.95,688.45
2018,9,15,11,0,954.0,86.0,4.3,19.2,838.0,875.37,674.04
2018,9,15,11,15,957.5,86.0,4.35,19.3,851.5,851.32,656.62
2018,9,15,11,30,961.0,86.0,4.4,19.4,865.0,823.99,637.09
2018,9,15,11,45,962.5,86.5,4.45,19.55,870.5,792.47,614.45
2018,9,15,12,0,964.0,87.0,4.5,19.7,876.0,757.98,589.62
2018,9,15,12,15,964.0,86.5,4.55,19.7,873.0,718.74,559.54
2018,9,15,12,30,964.0,86.0,4.6,19.7,870.0,676.98,526.84
2018,9,15,12,45,962.5,85.5,4.65,19.7,859.5,632.01,490.93
2018,9,15,13,0,961.0,85.0,4.7,19.7,849.0,584.98,452.51
2018,9,15,13,15,957.5,84.0,4.75,19.65,830.0,534.72,410.64
2018,9,15,13,30,954.0,83.0,4.8,19.6,811.0,483.01,366.42
2018,9,15,13,45,949.0,81.5,4.8,19.55,785.0,429.09,319.19
2018,9,15,14,0,944.0,80.0,4.8,19.5,759.0,374.31,270.24
2018,9,15,14,15,935.5,78.5,4.8,19.35,725.5,317.95,219.62
2018,9,15,14,30,927.0,77.0,4.8,19.2,692.0,261.56,169.34
2018,9,15,14,45,916.0,75.0,4.8,19.05,652.5,204.58,121.02
2018,9,15,15,0,905.0,73.0,4.8,18.9,613.0,148.3,79.1
2018,9,15,15,15,889.0,71.0,4.8,18.9,568.0,92.7,49.8
2018,9,15,15,30,873.0,69.0,4.8,18.9,523.0,58.82,45.48
2018,9,15,15,45,852.5,66.0,4.8,18.35,474.5,56.84,44.04
2018,9,15,16,0,832.0,63.0,4.8,17.8,426.0,54.76,42.47
2018,9,15,16,15,803.0,60.0,4.8,17.35,374.5,46.16,35.13
2018,9,15,16,30,774.0,57.0,4.8,16.9,323.0,44.82,34.11
2018,9,15,16,45,729.0,52.5,4.75,16.5,270.0,42.16,31.84
2018,9,15,17,0,684.0,48.0,4.7,16.1,217.0,39.46,29.43
2018,9,15,17,15,611.0,42.0,4.55,15.5,166.0,35.3,25.59
2018,9,15,17,30,538.0,36.0,4.4,14.9,115.0,31.13,21.51
2018,9,15,17,45,389.0,28.0,4.25,14.3,73.0,22.76,13.01
2018,9,15,18,0,240.0,20.0,4.1,13.7,31.0,16.98,0.0
2018,9,15,18,15,120.0,10.0,3.95,13.35,15.5,9.1,0.0
2018,9,15,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,9,16,5,45,77.5,7.0,2.05,9.95,8.5,0.0,0.0
2018,9,16,6,0,155.0,14.0,2.1,10.3,17.0,104.16,0.0
2018,9,16,6,15,316.0,23.0,2.25,10.95,53.0,260.07,147.29
2018,9,16,6,30,477.0,32.0,2.4,11.6,89.0,389.88,316.24
2018,9,16,6,45,563.0,38.0,2.55,12.3,138.0,475.73,393.61
2018,9,16,7,0,649.0,44.0,2.7,13.0,187.0,565.06,467.76
2018,9,16,7,15,701.0,48.5,2.65,13.55,239.5,629.52,518.25
2018,9,16,7,30,753.0,53.0,2.6,14.1,292.0,694.62,566.42
2018,9,16,7,45,787.5,56.5,2.55,14.65,344.5,744.07,600.57
2018,9,16,8,0,822.0,60.0,2.5,15.2,397.0,784.11,626.49
2018,9,16,8,15,846.0,62.5,2.45,15.75,447.0,820.26,648.77
2018,9,16,8,30,870.0,65.0,2.4,16.3,497.0,854.2,668.89
2018,9,16,8,45,887.5,66.5,2.35,16.8,543.0,878.53,681.98
2018,9,16,9,0,905.0,68.0,2.3,17.3,589.0,899.92,692.94
2018,9,16,9,15,917.5,69.5,2.25,17.8,630.0,913.64,698.58
2018,9,16,9,30,930.0,71.0,2.2,18.3,671.0,923.96,702.01
2018,9,16,9,45,939.5,73.0,2.15,18.75,706.5,928.62,701.88
2018,9,16,10,0,949.0,75.0,2.1,19.2,742.0,929.61,699.47
2018,9,16,10,15,956.0,75.5,2.1,19.6,770.0,922.98,692.83
2018,9,16,10,30,963.0,76.0,2.1,20.0,798.0,912.7,684.0
2018,9,16,10,45,967.5,76.5,2.05,20.35,819.0,896.65,671.14
2018,9,16,11,0,972.0,77.0,2.0,20.7,840.0,877.05,656.12
2018,9,16,11,15,975.0,77.5,2.05,21.0,853.5,852.77,639.2
2018,9,16,11,30,978.0,78.0,2.1,21.3,867.0,825.14,620.06
2018,9,16,11,45,979.0,78.5,2.15,21.55,872.0,792.81,597.81
2018,9,16,12,0,980.0,79.0,2.2,21.8,877.0,757.49,573.44
2018,9,16,12,15,978.0,79.5,2.3,21.95,873.5,717.36,544.09
2018,9,16,12,30,976.0,80.0,2.4,22.1,870.0,674.78,512.08
2018,9,16,12,45,972.0,80.5,2.5,22.25,858.5,628.81,476.7
2018,9,16,13,0,968.0,81.0,2.6,22.4,847.0,580.94,438.89
2018,9,16,13,15,964.0,80.0,2.7,22.35,827.5,530.13,398.05
2018,9,16,13,30,960.0,79.0,2.8,22.3,808.0,477.9,354.78
2018,9,16,13,45,953.5,78.5,2.9,22.3,781.5,423.96,308.81
2018,9,16,14,0,947.0,78.0,3.0,22.3,755.0,369.28,261.1
2018,9,16,14,15,938.0,77.0,3.1,22.1,721.5,313.03,211.75
2018,9,16,14,30,929.0,76.0,3.2,21.9,688.0,256.79,162.71
2018,9,16,14,45,917.5,74.0,3.3,21.7,648.0,199.65,115.43
2018,9,16,15,0,906.0,72.0,3.4,21.5,608.0,143.27,74.78
2018,9,16,15,15,889.5,70.0,3.4,21.5,563.0,87.64,47.26
2018,9,16,15,30,873.0,68.0,3.4,21.5,518.0,58.17,44.45
2018,9,16,15,45,850.0,65.5,3.6,20.75,468.5,56.5,43.32
2018,9,16,16,0,827.0,63.0,3.8,20.0,419.0,54.73,42.08
2018,9,16,16,15,795.0,59.5,3.85,19.45,367.0,45.85,34.57
2018,9,16,16,30,763.0,56.0,3.9,18.9,315.0,44.09,33.19
2018,9,16,16,45,716.5,52.0,3.9,18.35,262.5,41.81,31.29
2018,9,16,17,0,670.0,48.0,3.9,17.8,210.0,39.55,29.29
2018,9,16,17,15,594.0,42.0,3.8,17.1,159.5,35.41,25.48
2018,9,16,17,30,518.0,36.0,3.7,16.4,109.0,31.28,21.42
2018,9,16,17,45,370.0,27.5,3.55,15.7,68.5,22.45,12.29
2018,9,16,18,0,222.0,19.0,3.4,15.0,28.0,17.28,0.0
2018,9,16,18,15,111.0,9.5,3.3,14.6,14.0,8.64,0.0
2018,9,16,18,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,9,17,5,45,72.0,6.5,2.25,10.75,8.0,0.0,0.0
2018,9,17,6,0,144.0,13.0,2.3,11.0,16.0,96.48,0.0
2018,9,17,6,15,301.5,23.0,2.5,11.6,51.0,248.68,126.89
2018,9,17,6,30,459.0,33.0,2.7,12.2,86.0,387.01,312.26
2018,9,17,6,45,368.0,32.0,2.9,12.75,88.5,333.87,278.8
2018,9,17,7,0,277.0,31.0,3.1,13.3,91.0,272.33,230.8
2018,9,17,7,15,138.5,48.0,3.05,13.75,78.0,172.47,145.44
2018,9,17,7,30,0.0,65.0,3.0,14.2,65.0,57.66,43.73
2018,9,17,7,45,4.0,100.5,2.95,14.6,102.0,97.2,77.3
2018,9,17,8,0,8.0,136.0,2.9,15.0,139.0,137.36,110.62
2018,9,17,8,15,5.0,138.0,2.85,15.45,140.0,134.21,107.28
2018,9,17,8,30,2.0,140.0,2.8,15.9,141.0,131.77,104.6
2018,9,17,8,45,17.5,177.5,2.75,16.3,187.5,182.8,146.38
2018,9,17,9,0,33.0,215.0,2.7,16.7,234.0,248.44,198.79
2018,9,17,9,15,93.5,245.5,2.7,17.1,304.5,333.14,266.58
2018,9,17,9,30,154.0,276.0,2.7,17.5,375.0,432.49,343.31
2018,9,17,9,45,390.0,231.0,2.7,17.95,499.5,618.3,486.92
2018,9,17,10,0,626.0,186.0,2.7,18.4,624.0,776.3,602.86
2018,9,17,10,15,773.0,140.0,2.8,18.7,702.5,838.38,644.54
2018,9,17,10,30,920.0,94.0,2.9,19.0,781.0,892.09,680.36
2018,9,17,10,45,935.0,90.0,2.95,19.35,804.5,880.36,670.46
2018,9,17,11,0,950.0,86.0,3.0,19.7,828.0,864.93,658.71
2018,9,17,11,15,952.5,86.5,3.1,19.9,841.0,840.51,641.54
2018,9,17,11,30,955.0,87.0,3.2,20.1,854.0,812.86,622.15
2018,9,17,11,45,956.0,87.5,3.3,20.25,859.0,780.98,599.85
2018,9,17,12,0,957.0,88.0,3.4,20.4,864.0,746.18,575.01
2018,9,17,12,15,956.0,88.5,3.5,20.45,861.0,707.31,545.49
2018,9,17,12,30,955.0,89.0,3.6,20.5,858.0,665.99,513.47
2018,9,17,12,45,952.0,89.0,3.7,20.5,847.0,620.8,477.88
2018,9,17,13,0,949.0,89.0,3.8,20.5,836.0,573.72,439.85
2018,9,17,13,15,945.5,87.5,3.9,20.4,816.5,523.43,398.45
2018,9,17,13,30,942.0,86.0,4.0,20.3,797.0,471.75,354.69
2018,9,17,13,45,936.5,85.0,4.1,20.2,771.0,418.54,308.5
2018,9,17,14,0,931.0,84.0,4.2,20.1,745.0,364.54,260.58
2018,9,17,14,15,923.0,81.5,4.3,19.85,711.5,308.15,210.48
2018,9,17,14,30,915.0,79.0,4.4,19.6,678.0,251.72,160.8
2018,9,17,14,45,903.0,77.5,4.45,19.35,638.5,195.61,114.14
2018,9,17,15,0,891.0,76.0,4.5,19.1,599.0,140.3,74.6
2018,9,17,15,15,874.0,73.5,4.5,19.1,554.0,85.12,48.32
2018,9,17,15,30,857.0,71.0,4.5,19.1,509.0,60.12,46.61
2018,9,17,15,45,835.5,68.5,4.55,18.3,460.5,58.5,45.53
2018,9,17,16,0,814.0,66.0,4.6,17.5,412.0,49.85,38.26
2018,9,17,16,15,783.0,62.0,4.55,17.0,360.5,47.84,36.69
2018,9,17,16,30,752.0,58.0,4.5,16.5,309.0,45.77,35.03
2018,9,17,16,45,704.5,53.5,4.45,16.0,256.5,43.16,32.8
2018,9,17,17,0,657.0,49.0,4.4,15.5,204.0,40.54,30.44
2018,9,17,17,15,576.0,42.5,4.25,14.95,154.0,35.99,26.18
2018,9,17,17,30,495.0,36.0,4.1,14.4,104.0,28.77,19.36
2018,9,17,17,45,344.5,27.0,3.9,13.85,64.5,22.15,11.64
2018,9,17,18,0,194.0,18.0,3.7,13.3,25.0,16.37,0.0
2018,9,17,18,15,97.0,9.0,3.65,13.0,12.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,9,18,5,45,10.5,3.0,2.25,10.25,3.0,0.0,0.0
2018,9,18,6,0,21.0,6.0,2.3,10.5,6.0,17.76,0.0
2018,9,18,6,15,58.0,17.5,2.45,11.05,23.0,70.12,27.39
2018,9,18,6,30,95.0,29.0,2.6,11.6,40.0,115.44,91.17
2018,9,18,6,45,78.0,45.5,2.75,12.1,57.5,114.44,93.27
2018,9,18,7,0,61.0,62.0,2.9,12.6,75.0,122.94,101.16
2018,9,18,7,15,45.5,86.5,2.8,13.05,97.5,129.18,106.3
2018,9,18,7,30,30.0,111.0,2.7,13.5,120.0,145.21,119.11
2018,9,18,7,45,32.5,132.5,2.65,13.95,144.0,170.16,139.59
2018,9,18,8,0,35.0,154.0,2.6,14.4,168.0,194.65,159.21
2018,9,18,8,15,60.0,179.5,2.5,14.85,207.5,243.06,198.72
2018,9,18,8,30,85.0,205.0,2.4,15.3,247.0,291.44,237.19
2018,9,18,8,45,117.5,229.5,2.35,15.75,293.0,361.04,291.59
2018,9,18,9,0,150.0,254.0,2.3,16.2,339.0,414.1,331.8
2018,9,18,9,15,176.0,271.5,2.25,16.6,378.5,452.27,359.79
2018,9,18,9,30,202.0,289.0,2.2,17.0,418.0,489.47,386.61
2018,9,18,9,45,430.0,236.5,2.2,17.45,530.0,658.11,515.09
2018,9,18,10,0,658.0,184.0,2.2,17.9,642.0,799.92,617.48
2018,9,18,10,15,792.0,137.5,2.2,18.25,710.5,849.33,648.68
2018,9,18,10,30,926.0,91.0,2.2,18.6,779.0,890.59,674.69
2018,9,18,10,45,931.5,91.5,2.2,19.0,800.0,875.52,662.22
2018,9,18,11,0,937.0,92.0,2.2,19.4,821.0,856.98,648.1
2018,9,18,11,15,939.5,92.5,2.2,19.65,833.5,832.67,630.56
2018,9,18,11,30,942.0,93.0,2.2,19.9,846.0,805.17,610.93
2018,9,18,11,45,943.0,93.0,2.2,20.2,850.5,773.02,588.01
2018,9,18,12,0,944.0,93.0,2.2,20.5,855.0,738.01,562.34
2018,9,18,12,15,943.0,93.5,2.3,20.65,852.0,699.46,533.63
2018,9,18,12,30,942.0,94.0,2.4,20.8,849.0,658.49,502.43
2018,9,18,12,45,939.0,94.0,2.5,21.0,837.5,613.72,467.51
2018,9,18,13,0,936.0,94.0,2.6,21.2,826.0,567.08,430.19
2018,9,18,13,15,931.5,93.0,2.7,21.2,807.0,517.23,389.68
2018,9,18,13,30,927.0,92.0,2.8,21.2,788.0,466.1,346.89
2018,9,18,13,45,920.5,91.0,2.95,21.2,761.5,413.16,301.55
2018,9,18,14,0,914.0,90.0,3.1,21.2,735.0,359.56,254.58
2018,9,18,14,15,904.0,88.0,3.2,21.05,701.0,303.85,205.62
2018,9,18,14,30,894.0,86.0,3.3,20.9,667.0,248.33,157.39
2018,9,18,14,45,880.0,84.5,3.45,20.75,627.0,192.98,112.26
2018,9,18,15,0,866.0,83.0,3.6,20.6,587.0,138.67,74.59
2018,9,18,15,15,847.5,80.5,3.6,20.6,542.0,84.76,50.59
2018,9,18,15,30,829.0,78.0,3.6,20.6,497.0,56.23,42.99
2018,9,18,15,45,803.0,75.0,3.8,19.85,448.0,55.27,42.46
2018,9,18,16,0,777.0,72.0,4.0,19.1,399.0,54.3,41.9
2018,9,18,16,15,723.0,70.5,4.05,18.5,344.0,54.37,42.19
2018,9,18,16,30,669.0,69.0,4.1,17.9,289.0,49.82,38.39
2018,9,18,16,45,517.0,70.5,4.15,17.3,222.5,52.26,40.63
2018,9,18,17,0,365.0,72.0,4.2,16.7,156.0,53.66,41.82
2018,9,18,17,15,384.0,56.5,4.2,15.95,125.0,43.11,32.26
2018,9,18,17,30,403.0,41.0,4.2,15.2,94.0,33.31,23.1
2018,9,18,17,45,256.5,28.5,4.15,14.45,56.5,23.67,11.99
2018,9,18,18,0,110.0,16.0,4.1,13.7,19.0,14.55,0.0
2018,9,18,18,15,55.0,8.0,4.0,13.25,9.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,2.15,9.05,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.85,8.8,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,9,19,5,45,29.0,5.0,1.6,9.55,5.5,0.0,0.0
2018,9,19,6,0,58.0,10.0,1.6,9.8,11.0,42.97,0.0
2018,9,19,6,15,189.5,24.5,1.65,10.5,43.0,177.64,62.61
2018,9,19,6,30,321.0,39.0,1.7,11.2,75.0,298.67,239.42
2018,9,19,6,45,408.5,49.0,1.8,11.9,119.5,383.98,317.77
2018,9,19,7,0,496.0,59.0,1.9,12.6,164.0,473.45,393.66
2018,9,19,7,15,554.0,67.5,1.8,13.15,214.5,542.38,448.22
2018,9,19,7,30,612.0,76.0,1.7,13.7,265.0,612.55,500.69
2018,9,19,7,45,673.5,78.0,1.55,14.25,320.0,677.93,546.38
2018,9,19,8,0,735.0,80.0,1.4,14.8,375.0,738.38,586.09
2018,9,19,8,15,765.0,83.5,1.3,15.45,425.0,779.19,610.32
2018,9,19,8,30,795.0,87.0,1.2,16.1,475.0,817.89,632.31
2018,9,19,8,45,817.5,89.5,1.15,16.8,521.5,846.37,647.15
2018,9,19,9,0,840.0,92.0,1.1,17.5,568.0,872.0,659.85
2018,9,19,9,15,855.5,94.5,1.1,18.25,609.0,888.33,666.84
2018,9,19,9,30,871.0,97.0,1.1,19.0,650.0,893.07,666.31
2018,9,19,9,45,882.0,99.0,1.15,19.75,685.0,898.3,667.19
2018,9,19,10,0,893.0,101.0,1.2,20.5,720.0,900.05,665.89
2018,9,19,10,15,901.0,102.5,1.25,21.3,748.0,895.1,660.27
2018,9,19,10,30,909.0,104.0,1.3,22.1,776.0,886.61,652.57
2018,9,19,10,45,914.5,105.0,1.35,22.9,797.0,871.99,641.02
2018,9,19,11,0,920.0,106.0,1.4,23.7,818.0,853.93,627.4
2018,9,19,11,15,923.5,106.5,1.5,24.15,831.0,830.43,611.73
2018,9,19,11,30,927.0,107.0,1.6,24.6,844.0,803.74,593.91
2018,9,19,11,45,928.5,107.0,1.7,25.1,849.0,772.05,572.51
2018,9,19,12,0,930.0,107.0,1.8,25.6,854.0,737.52,547.67
2018,9,19,12,15,929.0,107.0,1.9,25.8,850.5,698.68,519.61
2018,9,19,12,30,928.0,107.0,2.0,26.0,847.0,657.5,489.15
2018,9,19,12,45,925.0,106.5,2.1,26.15,835.0,612.59,455.26
2018,9,19,13,0,922.0,106.0,2.2,26.3,823.0,565.87,419.02
2018,9,19,13,15,917.0,105.0,2.35,26.3,803.5,516.2,379.88
2018,9,19,13,30,912.0,104.0,2.5,26.3,784.0,465.33,338.49
2018,9,19,13,45,904.0,103.0,2.6,26.35,757.0,412.38,294.14
2018,9,19,14,0,896.0,102.0,2.7,26.4,730.0,358.95,248.43
2018,9,19,14,15,881.5,100.5,2.75,26.25,694.0,303.25,200.9
2018,9,19,14,30,867.0,99.0,2.8,26.1,658.0,241.06,149.13
2018,9,19,14,45,855.5,96.0,2.9,25.95,619.0,185.7,105.28
2018,9,19,15,0,844.0,93.0,3.0,25.8,580.0,131.28,68.86
2018,9,19,15,15,824.5,90.0,3.0,25.8,535.0,77.81,46.81
2018,9,19,15,30,805.0,87.0,3.0,25.8,490.0,62.75,47.56
2018,9,19,15,45,777.0,83.5,3.1,25.2,440.5,61.67,46.94
2018,9,19,16,0,749.0,80.0,3.2,24.6,391.0,60.58,46.29
2018,9,19,16,15,709.5,75.0,3.1,23.9,339.0,52.98,40.05
2018,9,19,16,30,670.0,70.0,3.0,23.2,287.0,50.8,38.38
2018,9,19,16,45,611.5,64.5,2.85,22.45,235.5,48.08,36.14
2018,9,19,17,0,553.0,59.0,2.7,21.7,184.0,45.36,33.76
2018,9,19,17,15,461.5,50.0,2.75,20.65,136.0,39.49,28.45
2018,9,19,17,30,370.0,41.0,2.8,19.6,88.0,33.5,22.7
2018,9,19,17,45,233.5,27.5,2.8,18.55,52.5,22.93,10.1
2018,9,19,18,0,97.0,14.0,2.8,17.5,17.0,12.73,0.0
2018,9,19,18,15,48.5,7.0,2.85,17.05,8.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,2.95,16.15,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,20,5,45,38.5,5.0,2.0,12.8,5.5,0.0,0.0
2018,9,20,6,0,77.0,10.0,2.0,13.0,11.0,53.91,0.0
2018,9,20,6,15,225.0,23.0,2.05,13.8,43.5,193.92,47.43
2018,9,20,6,30,373.0,36.0,2.1,14.6,76.0,329.77,260.08
