Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,30,7,30,393.0,84.0,0.9,15.7,192.0,430.97,352.58
2018,9,30,7,45,329.5,111.5,0.85,16.05,214.5,422.5,344.0
2018,9,30,8,0,266.0,139.0,0.8,16.4,237.0,392.87,318.66
2018,9,30,8,15,400.5,134.0,0.75,16.95,304.0,513.09,410.96
2018,9,30,8,30,535.0,129.0,0.7,17.5,371.0,620.16,487.94
2018,9,30,8,45,674.0,107.5,0.7,18.05,443.5,721.43,556.0
2018,9,30,9,0,813.0,86.0,0.7,18.6,516.0,809.72,612.35
2018,9,30,9,15,831.0,88.0,0.7,19.05,556.0,826.15,619.47
2018,9,30,9,30,849.0,90.0,0.7,19.5,596.0,839.34,625.47
2018,9,30,9,45,862.5,91.0,0.7,19.95,630.0,837.03,621.37
2018,9,30,10,0,876.0,92.0,0.7,20.4,664.0,838.81,620.34
2018,9,30,10,15,884.5,93.5,0.8,20.7,691.0,833.52,616.8
2018,9,30,10,30,893.0,95.0,0.9,21.0,718.0,824.75,611.11
2018,9,30,10,45,860.5,112.0,1.05,21.3,726.0,802.02,596.87
2018,9,30,11,0,828.0,129.0,1.2,21.6,734.0,770.95,576.9
2018,9,30,11,15,730.0,174.0,1.3,21.8,713.5,719.31,540.05
2018,9,30,11,30,632.0,219.0,1.4,22.0,693.0,665.41,500.7
2018,9,30,11,45,689.5,194.0,1.5,22.2,713.5,653.66,492.98
2018,9,30,12,0,747.0,169.0,1.6,22.4,734.0,636.23,480.32
2018,9,30,12,15,793.5,148.5,1.65,22.45,745.5,611.33,461.51
2018,9,30,12,30,840.0,128.0,1.7,22.5,757.0,581.38,438.28
2018,9,30,12,45,855.5,119.0,1.8,22.6,750.5,540.45,406.13
2018,9,30,13,0,871.0,110.0,1.9,22.7,744.0,498.93,372.34
2018,9,30,13,15,709.5,169.0,1.95,22.55,676.0,430.35,319.07
2018,9,30,13,30,548.0,228.0,2.0,22.4,608.0,378.03,278.67
2018,9,30,13,45,437.5,247.0,2.05,22.2,543.0,323.91,237.28
2018,9,30,14,0,327.0,266.0,2.1,22.0,478.0,285.0,208.61
2018,9,30,14,15,209.0,248.5,2.15,21.7,381.5,232.91,171.77
2018,9,30,14,30,91.0,231.0,2.2,21.4,285.0,194.85,147.23
2018,9,30,14,45,201.5,218.5,2.25,21.15,327.0,179.13,131.78
2018,9,30,15,0,312.0,206.0,2.3,20.9,369.0,149.02,110.94
2018,9,30,15,15,220.5,194.5,2.3,20.9,304.5,133.28,108.48
2018,9,30,15,30,129.0,183.0,2.3,20.9,240.0,133.25,108.82
2018,9,30,15,45,111.5,162.0,2.45,20.25,207.5,119.79,97.98
2018,9,30,16,0,94.0,141.0,2.6,19.6,175.0,105.9,86.59
2018,9,30,16,15,82.5,121.5,2.6,19.2,148.0,95.99,78.31
2018,9,30,16,30,71.0,102.0,2.6,18.8,121.0,81.41,65.74
2018,9,30,16,45,51.0,81.0,2.55,18.45,93.0,65.54,51.74
2018,9,30,17,0,31.0,60.0,2.5,18.1,65.0,49.37,37.22
2018,9,30,17,15,25.5,41.0,2.35,17.65,44.0,34.33,23.38
2018,9,30,17,30,20.0,22.0,2.2,17.2,23.0,19.02,5.53
2018,9,30,17,45,18.0,12.5,2.1,16.8,12.5,11.37,0.0
2018,9,30,18,0,16.0,3.0,2.0,16.4,2.0,0.0,0.0
2018,9,30,18,15,8.0,1.5,1.85,16.2,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.55,15.75,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,1.0,12.65,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,1.0,12.7,1.0,0.0,0.0
2018,10,1,6,15,0.0,5.5,1.0,13.0,5.5,5.0,0.0
2018,10,1,6,30,0.0,10.0,1.0,13.3,10.0,8.78,0.23
2018,10,1,6,45,0.0,15.5,1.0,13.65,15.5,13.62,5.67
2018,10,1,7,0,0.0,21.0,1.0,14.0,21.0,18.47,10.07
2018,10,1,7,15,0.0,28.0,1.0,14.4,28.0,24.65,15.5
2018,10,1,7,30,0.0,35.0,1.0,14.8,35.0,30.83,20.86
2018,10,1,7,45,0.0,51.5,0.95,15.25,51.5,45.45,33.3
2018,10,1,8,0,0.0,68.0,0.9,15.7,68.0,60.11,45.57
2018,10,1,8,15,0.0,77.5,0.9,16.3,77.5,68.7,52.51
2018,10,1,8,30,0.0,87.0,0.9,16.9,87.0,77.51,59.54
2018,10,1,8,45,0.0,82.0,0.9,17.55,82.0,72.58,55.11
2018,10,1,9,0,0.0,77.0,0.9,18.2,77.0,68.15,51.14
2018,10,1,9,15,1.5,108.0,0.9,18.65,109.0,97.92,75.31
2018,10,1,9,30,3.0,139.0,0.9,19.1,141.0,128.39,99.55
2018,10,1,9,45,5.5,160.5,0.85,19.5,164.0,150.53,116.78
2018,10,1,10,0,8.0,182.0,0.8,19.9,187.0,172.44,133.6
2018,10,1,10,15,21.5,220.5,0.8,20.3,235.0,219.35,169.97
2018,10,1,10,30,35.0,259.0,0.8,20.7,283.0,275.64,212.51
2018,10,1,10,45,88.0,296.0,0.8,21.15,359.0,349.88,268.4
2018,10,1,11,0,141.0,333.0,0.8,21.6,435.0,429.54,326.18
2018,10,1,11,15,144.0,335.0,0.9,21.85,441.0,424.28,321.48
2018,10,1,11,30,147.0,337.0,1.0,22.1,447.0,418.35,316.95
2018,10,1,11,45,231.0,334.5,1.05,22.35,508.0,461.29,348.82
2018,10,1,12,0,315.0,332.0,1.1,22.6,569.0,501.41,377.33
2018,10,1,12,15,322.5,331.5,1.2,22.75,573.0,486.14,365.48
2018,10,1,12,30,330.0,331.0,1.3,22.9,577.0,469.41,352.71
2018,10,1,12,45,336.5,320.5,1.4,23.0,567.5,442.6,332.44
2018,10,1,13,0,343.0,310.0,1.5,23.1,558.0,414.88,311.02
2018,10,1,13,15,374.5,294.0,1.6,23.05,558.0,392.15,292.61
2018,10,1,13,30,406.0,278.0,1.7,23.0,558.0,366.24,270.91
2018,10,1,13,45,376.5,273.5,1.8,22.95,525.0,326.94,239.81
2018,10,1,14,0,347.0,269.0,1.9,22.9,492.0,290.25,210.84
2018,10,1,14,15,327.5,257.0,1.9,22.6,458.5,253.21,181.84
2018,10,1,14,30,308.0,245.0,1.9,22.3,425.0,218.29,155.59
2018,10,1,14,45,249.0,234.0,1.9,22.0,373.0,182.92,132.66
2018,10,1,15,0,190.0,223.0,1.9,21.7,321.0,162.69,123.91
2018,10,1,15,15,167.0,204.0,1.9,21.7,284.5,146.33,119.01
2018,10,1,15,30,144.0,185.0,1.9,21.7,248.0,134.39,109.38
2018,10,1,15,45,142.5,161.5,1.75,20.95,218.0,119.58,97.47
2018,10,1,16,0,141.0,138.0,1.6,20.2,188.0,104.22,84.87
2018,10,1,16,15,81.5,107.5,1.55,19.75,135.5,83.48,67.29
2018,10,1,16,30,22.0,77.0,1.5,19.3,83.0,64.22,50.65
2018,10,1,16,45,21.5,63.5,1.45,18.85,68.0,53.3,41.0
2018,10,1,17,0,21.0,50.0,1.4,18.4,53.0,42.2,30.94
2018,10,1,17,15,10.5,31.0,1.4,18.0,32.5,26.87,16.93
2018,10,1,17,30,0.0,12.0,1.4,17.6,12.0,10.55,0.0
2018,10,1,17,45,0.0,6.0,1.4,17.2,6.0,5.46,0.0
2018,10,1,18,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.35,16.65,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.25,16.3,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.15,16.05,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.85,15.8,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.75,15.75,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.75,15.7,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,2,6,15,0.0,2.0,1.2,14.95,2.0,1.82,0.0
2018,10,2,6,30,0.0,4.0,1.3,15.2,4.0,3.5,0.0
2018,10,2,6,45,0.0,6.0,1.35,15.45,6.0,5.26,0.0
2018,10,2,7,0,0.0,8.0,1.4,15.7,8.0,7.02,0.27
2018,10,2,7,15,0.0,10.5,1.35,16.2,10.5,9.22,2.21
2018,10,2,7,30,0.0,13.0,1.3,16.7,13.0,11.42,4.11
2018,10,2,7,45,43.5,51.0,1.25,17.25,66.5,90.09,72.24
2018,10,2,8,0,87.0,89.0,1.2,17.8,120.0,169.57,138.83
2018,10,2,8,15,114.0,124.5,1.25,18.4,171.5,233.47,190.15
2018,10,2,8,30,141.0,160.0,1.3,19.0,223.0,296.78,239.5
2018,10,2,8,45,123.0,178.0,1.35,19.65,237.0,300.28,240.01
2018,10,2,9,0,105.0,196.0,1.4,20.3,251.0,302.66,239.92
2018,10,2,9,15,136.5,221.5,1.45,20.75,298.5,354.3,279.21
2018,10,2,9,30,168.0,247.0,1.5,21.2,346.0,404.59,316.36
2018,10,2,9,45,146.5,271.0,1.55,21.7,361.0,407.37,316.03
2018,10,2,10,0,125.0,295.0,1.6,22.2,376.0,409.1,315.28
2018,10,2,10,15,111.5,301.0,1.6,22.55,375.5,385.04,296.08
2018,10,2,10,30,98.0,307.0,1.6,22.9,375.0,374.33,286.92
2018,10,2,10,45,121.5,322.5,1.65,23.25,409.0,412.31,314.68
2018,10,2,11,0,145.0,338.0,1.7,23.6,443.0,436.74,331.97
2018,10,2,11,15,212.0,337.5,1.65,23.9,493.5,475.0,359.87
2018,10,2,11,30,279.0,337.0,1.6,24.2,544.0,515.34,388.34
2018,10,2,11,45,320.0,326.5,1.6,24.45,565.0,516.47,388.39
2018,10,2,12,0,361.0,316.0,1.6,24.7,586.0,514.25,386.04
2018,10,2,12,15,350.5,317.0,1.5,24.8,577.5,488.31,365.74
2018,10,2,12,30,340.0,318.0,1.4,24.9,569.0,462.23,345.37
2018,10,2,12,45,232.5,313.0,1.35,25.05,483.5,383.16,286.63
2018,10,2,13,0,125.0,308.0,1.3,25.2,398.0,315.51,236.48
2018,10,2,13,15,79.5,273.5,1.35,25.15,330.0,261.97,196.95
2018,10,2,13,30,34.0,239.0,1.4,25.1,262.0,212.15,160.03
2018,10,2,13,45,176.0,247.5,1.45,25.05,360.5,251.71,186.62
2018,10,2,14,0,318.0,256.0,1.5,25.0,459.0,272.12,196.12
2018,10,2,14,15,276.0,254.0,1.6,24.85,423.5,239.55,171.62
2018,10,2,14,30,234.0,252.0,1.7,24.7,388.0,218.59,157.48
2018,10,2,14,45,190.5,236.0,1.85,24.5,341.5,186.1,136.19
2018,10,2,15,0,147.0,220.0,2.0,24.3,295.0,158.66,120.56
2018,10,2,15,15,180.5,196.0,2.0,24.3,280.0,141.8,114.11
2018,10,2,15,30,214.0,172.0,2.0,24.3,265.0,120.55,96.77
2018,10,2,15,45,213.0,151.5,2.2,23.6,235.0,108.33,87.07
2018,10,2,16,0,212.0,131.0,2.4,22.9,205.0,95.58,76.71
2018,10,2,16,15,236.5,101.0,2.5,22.35,171.0,76.04,60.25
2018,10,2,16,30,261.0,71.0,2.6,21.8,137.0,51.9,39.5
2018,10,2,16,45,217.0,59.0,2.65,21.3,105.5,43.92,32.45
2018,10,2,17,0,173.0,47.0,2.7,20.8,74.0,37.48,26.5
2018,10,2,17,15,91.0,29.5,2.7,20.2,43.5,23.97,14.15
2018,10,2,17,30,9.0,12.0,2.7,19.6,13.0,10.77,0.0
2018,10,2,17,45,4.5,6.0,2.7,19.0,6.5,5.46,0.0
2018,10,2,18,0,0.0,0.0,2.7,18.4,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.6,18.05,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,2.45,17.4,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,2.1,16.55,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.95,16.25,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,3,5,45,8.0,1.5,0.65,15.45,1.0,0.0,0.0
2018,10,3,6,0,16.0,3.0,0.6,15.5,2.0,0.0,0.0
2018,10,3,6,15,37.5,12.5,0.65,15.7,14.0,33.42,0.0
2018,10,3,6,30,59.0,22.0,0.7,15.9,26.0,80.3,41.8
2018,10,3,6,45,256.0,33.0,0.75,16.1,73.0,249.04,197.71
2018,10,3,7,0,453.0,44.0,0.8,16.3,120.0,405.54,327.91
2018,10,3,7,15,330.0,54.5,0.8,16.55,120.0,334.22,273.56
2018,10,3,7,30,207.0,65.0,0.8,16.8,120.0,261.61,215.35
2018,10,3,7,45,138.0,83.0,0.8,17.05,123.0,216.53,177.93
2018,10,3,8,0,69.0,101.0,0.8,17.3,126.0,170.19,138.15
2018,10,3,8,15,255.5,116.5,0.9,17.6,226.5,352.24,288.05
2018,10,3,8,30,442.0,132.0,1.0,17.9,327.0,541.86,433.02
2018,10,3,8,45,559.5,120.0,1.05,18.2,393.0,633.63,498.55
2018,10,3,9,0,677.0,108.0,1.1,18.5,459.0,717.37,555.85
2018,10,3,9,15,387.0,148.0,1.15,18.85,352.0,510.58,401.53
2018,10,3,9,30,97.0,188.0,1.2,19.2,245.0,278.95,219.83
2018,10,3,9,45,75.5,216.0,1.25,19.55,262.0,274.55,216.03
2018,10,3,10,0,54.0,244.0,1.3,19.9,279.0,282.82,220.85
2018,10,3,10,15,89.0,278.5,1.35,20.2,338.5,342.93,266.81
2018,10,3,10,30,124.0,313.0,1.4,20.5,398.0,412.04,318.03
2018,10,3,10,45,165.0,326.0,1.45,20.85,442.5,448.67,344.64
2018,10,3,11,0,206.0,339.0,1.5,21.2,487.0,482.42,368.91
2018,10,3,11,15,291.0,323.0,1.6,21.3,535.5,524.69,400.57
2018,10,3,11,30,376.0,307.0,1.7,21.4,584.0,552.65,421.35
2018,10,3,11,45,497.0,259.5,1.8,21.5,627.5,575.29,438.65
2018,10,3,12,0,618.0,212.0,1.9,21.6,671.0,585.07,445.99
2018,10,3,12,15,626.0,205.5,2.0,21.6,668.0,553.63,421.95
2018,10,3,12,30,634.0,199.0,2.1,21.6,665.0,520.15,396.02
2018,10,3,12,45,729.5,156.5,2.2,21.55,684.0,496.94,377.07
2018,10,3,13,0,825.0,114.0,2.3,21.5,703.0,467.23,351.46
2018,10,3,13,15,837.0,105.5,2.35,21.3,688.5,421.35,312.68
2018,10,3,13,30,849.0,97.0,2.4,21.1,674.0,377.67,274.27
2018,10,3,13,45,839.0,96.0,2.45,20.95,647.0,327.56,230.42
2018,10,3,14,0,829.0,95.0,2.5,20.8,620.0,271.26,181.55
2018,10,3,14,15,817.5,92.5,2.5,20.6,586.5,219.04,136.81
2018,10,3,14,30,806.0,90.0,2.5,20.4,553.0,167.41,95.74
2018,10,3,14,45,790.5,87.0,2.55,20.25,514.5,115.92,62.15
2018,10,3,15,0,775.0,84.0,2.6,20.1,476.0,65.9,51.36
2018,10,3,15,15,751.0,80.5,2.6,20.1,432.0,58.77,45.42
2018,10,3,15,30,727.0,77.0,2.6,20.1,388.0,57.5,44.47
2018,10,3,15,45,607.5,85.5,2.5,19.75,324.5,59.39,46.31
2018,10,3,16,0,488.0,94.0,2.4,19.4,261.0,67.29,53.37
2018,10,3,16,15,327.5,93.0,2.3,19.1,197.5,67.06,53.26
2018,10,3,16,30,167.0,92.0,2.2,18.8,134.0,69.59,55.42
2018,10,3,16,45,190.5,69.5,2.1,18.5,107.0,53.93,41.51
2018,10,3,17,0,214.0,47.0,2.0,18.2,80.0,35.84,25.33
2018,10,3,17,15,199.5,34.0,1.9,17.8,55.5,26.46,16.17
2018,10,3,17,30,185.0,21.0,1.8,17.4,31.0,17.61,0.0
2018,10,3,17,45,92.5,10.5,1.65,16.95,15.5,9.55,0.0
2018,10,3,18,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.6,15.55,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,4,5,45,8.0,1.5,1.65,13.7,1.0,0.0,0.0
2018,10,4,6,0,16.0,3.0,1.7,13.8,2.0,0.0,0.0
2018,10,4,6,15,19.0,12.0,1.9,14.0,12.0,22.04,0.0
2018,10,4,6,30,22.0,21.0,2.1,14.2,22.0,45.31,18.63
2018,10,4,6,45,33.5,40.0,2.25,14.45,44.0,71.51,53.5
2018,10,4,7,0,45.0,59.0,2.4,14.7,66.0,101.37,80.55
2018,10,4,7,15,77.5,77.0,2.45,14.9,95.0,156.36,128.38
2018,10,4,7,30,110.0,95.0,2.5,15.1,124.0,201.01,166.91
2018,10,4,7,45,102.0,109.5,2.55,15.3,140.5,210.61,174.61
2018,10,4,8,0,94.0,124.0,2.6,15.5,157.0,219.7,181.5
2018,10,4,8,15,82.5,140.5,2.7,15.75,172.5,213.84,175.8
2018,10,4,8,30,71.0,157.0,2.8,16.0,188.0,220.98,180.57
2018,10,4,8,45,84.0,186.5,2.9,16.25,227.0,263.19,214.3
2018,10,4,9,0,97.0,216.0,3.0,16.5,266.0,304.55,246.66
2018,10,4,9,15,110.0,234.5,3.05,16.75,295.5,346.56,278.99
2018,10,4,9,30,123.0,253.0,3.1,17.0,325.0,372.95,298.77
2018,10,4,9,45,112.0,265.5,3.2,17.2,333.5,371.86,296.57
2018,10,4,10,0,101.0,278.0,3.3,17.4,342.0,357.23,284.13
2018,10,4,10,15,112.5,294.5,3.4,17.55,369.0,390.53,309.42
2018,10,4,10,30,124.0,311.0,3.5,17.7,396.0,409.45,323.39
2018,10,4,10,45,112.0,316.0,3.55,17.85,394.0,397.42,313.08
2018,10,4,11,0,100.0,321.0,3.6,18.0,392.0,376.39,296.11
2018,10,4,11,15,151.5,330.5,3.65,18.1,440.5,423.17,332.54
2018,10,4,11,30,203.0,340.0,3.7,18.2,489.0,457.02,358.36
2018,10,4,11,45,282.5,320.0,3.8,18.25,528.0,483.06,378.68
2018,10,4,12,0,362.0,300.0,3.9,18.3,567.0,497.1,389.41
2018,10,4,12,15,420.5,284.0,3.9,18.3,592.5,499.08,390.1
2018,10,4,12,30,479.0,268.0,3.9,18.3,618.0,492.02,383.4
2018,10,4,12,45,605.0,210.5,3.95,18.25,644.5,478.85,371.65
2018,10,4,13,0,731.0,153.0,4.0,18.2,671.0,452.33,347.89
2018,10,4,13,15,784.5,128.5,3.95,18.1,670.0,416.25,315.19
2018,10,4,13,30,838.0,104.0,3.9,18.0,669.0,371.13,273.95
2018,10,4,13,45,821.0,104.0,3.9,17.9,639.0,319.51,228.04
2018,10,4,14,0,804.0,104.0,3.9,17.8,609.0,268.57,182.74
2018,10,4,14,15,815.5,95.0,3.85,17.7,583.0,216.73,136.78
2018,10,4,14,30,827.0,86.0,3.8,17.6,557.0,163.18,92.91
2018,10,4,14,45,814.5,82.0,3.8,17.5,518.5,110.1,58.49
2018,10,4,15,0,802.0,78.0,3.8,17.4,480.0,58.18,45.27
2018,10,4,15,15,778.5,75.5,3.8,17.4,436.0,55.46,43.06
2018,10,4,15,30,755.0,73.0,3.8,17.4,392.0,54.81,42.64
2018,10,4,15,45,727.0,68.0,3.7,16.95,345.5,52.17,40.52
2018,10,4,16,0,699.0,63.0,3.6,16.5,299.0,49.45,38.28
2018,10,4,16,15,650.0,58.5,3.5,16.1,250.0,46.97,36.17
2018,10,4,16,30,601.0,54.0,3.4,15.7,201.0,40.7,30.59
2018,10,4,16,45,535.0,47.0,3.3,15.3,155.0,36.32,26.52
2018,10,4,17,0,469.0,40.0,3.2,14.9,109.0,31.86,22.16
2018,10,4,17,15,328.5,30.0,3.1,14.45,69.0,24.45,14.47
2018,10,4,17,30,188.0,20.0,3.0,14.0,29.0,16.85,0.0
2018,10,4,17,45,94.0,10.0,2.9,13.5,14.5,9.1,0.0
2018,10,4,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,5,6,15,139.5,11.5,1.5,10.5,20.5,91.78,0.0
2018,10,5,6,30,279.0,23.0,1.5,11.1,41.0,230.03,102.01
2018,10,5,6,45,406.5,31.0,1.5,11.75,83.5,343.5,274.92
2018,10,5,7,0,534.0,39.0,1.5,12.4,126.0,444.69,365.22
2018,10,5,7,15,601.5,45.0,1.4,12.7,175.0,515.43,423.85
2018,10,5,7,30,669.0,51.0,1.3,13.0,224.0,587.49,479.9
2018,10,5,7,45,710.5,55.0,1.2,13.35,273.0,637.94,516.37
2018,10,5,8,0,752.0,59.0,1.1,13.7,322.0,687.49,550.25
2018,10,5,8,15,780.0,62.0,1.1,14.2,369.0,723.6,573.64
2018,10,5,8,30,808.0,65.0,1.1,14.7,416.0,757.59,594.9
2018,10,5,8,45,794.5,76.0,1.1,15.2,451.0,765.21,597.1
2018,10,5,9,0,781.0,87.0,1.1,15.7,486.0,769.01,596.94
2018,10,5,9,15,599.5,150.0,1.1,16.3,470.0,693.23,540.25
2018,10,5,9,30,418.0,213.0,1.1,16.9,454.0,600.59,468.04
2018,10,5,9,45,631.5,155.0,1.1,17.5,543.0,712.53,551.01
2018,10,5,10,0,845.0,97.0,1.1,18.1,632.0,808.07,613.74
2018,10,5,10,15,875.0,89.5,1.05,18.65,664.0,803.34,606.37
2018,10,5,10,30,905.0,82.0,1.0,19.2,696.0,801.39,602.32
2018,10,5,10,45,909.0,83.5,0.95,19.75,714.5,785.3,588.85
2018,10,5,11,0,913.0,85.0,0.9,20.3,733.0,765.88,573.5
2018,10,5,11,15,840.5,117.0,0.9,20.65,720.5,723.15,542.92
2018,10,5,11,30,768.0,149.0,0.9,21.0,708.0,675.6,507.33
2018,10,5,11,45,562.5,226.5,0.9,21.3,637.0,582.65,438.26
2018,10,5,12,0,357.0,304.0,0.9,21.6,566.0,495.81,373.21
2018,10,5,12,15,507.5,248.0,1.05,21.6,617.5,515.53,389.21
2018,10,5,12,30,658.0,192.0,1.2,21.6,669.0,520.7,392.42
2018,10,5,12,45,781.0,138.5,1.4,21.6,695.5,501.58,376.78
2018,10,5,13,0,904.0,85.0,1.6,21.6,722.0,471.86,351.34
2018,10,5,13,15,800.5,123.0,1.75,21.65,675.0,414.12,304.97
2018,10,5,13,30,697.0,161.0,1.9,21.7,628.0,361.99,262.98
2018,10,5,13,45,764.5,128.0,2.05,21.75,621.0,319.09,223.89
2018,10,5,14,0,832.0,95.0,2.2,21.8,614.0,264.09,174.14
2018,10,5,14,15,839.0,86.5,2.35,21.55,585.0,217.31,133.6
2018,10,5,14,30,846.0,78.0,2.5,21.3,556.0,163.1,90.84
2018,10,5,14,45,829.0,75.5,2.6,21.1,516.0,110.47,58.71
2018,10,5,15,0,812.0,73.0,2.7,20.9,476.0,52.83,40.03
2018,10,5,15,15,781.0,72.5,2.7,20.9,430.5,53.43,40.71
2018,10,5,15,30,750.0,72.0,2.7,20.9,385.0,54.19,41.49
2018,10,5,15,45,723.5,67.0,2.9,20.3,339.0,51.53,39.41
2018,10,5,16,0,697.0,62.0,3.1,19.7,293.0,48.79,37.19
2018,10,5,16,15,602.5,62.0,3.1,19.15,238.0,45.61,34.51
2018,10,5,16,30,508.0,62.0,3.1,18.6,183.0,47.12,35.81
2018,10,5,16,45,402.5,52.0,3.1,18.05,133.5,40.37,29.68
2018,10,5,17,0,297.0,42.0,3.1,17.5,84.0,32.37,22.26
2018,10,5,17,15,232.0,30.5,3.2,16.95,55.0,23.88,13.45
2018,10,5,17,30,167.0,19.0,3.3,16.4,26.0,16.07,0.0
2018,10,5,17,45,83.5,9.5,3.4,15.9,13.0,8.64,0.0
2018,10,5,18,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,6,6,15,145.5,10.5,2.05,11.9,19.5,93.98,0.0
2018,10,6,6,30,291.0,21.0,2.2,12.5,39.0,233.28,81.82
2018,10,6,6,45,422.5,28.5,2.4,13.05,81.5,349.4,278.3
2018,10,6,7,0,554.0,36.0,2.6,13.6,124.0,453.32,372.88
2018,10,6,7,15,624.0,41.0,2.6,14.25,173.5,524.48,432.82
2018,10,6,7,30,694.0,46.0,2.6,14.9,223.0,597.18,490.49
2018,10,6,7,45,739.0,49.0,2.6,15.5,273.5,649.12,529.38
2018,10,6,8,0,784.0,52.0,2.6,16.1,324.0,692.95,560.37
2018,10,6,8,15,814.5,55.0,2.7,16.7,373.0,731.34,586.69
2018,10,6,8,30,845.0,58.0,2.8,17.3,422.0,767.77,610.84
2018,10,6,8,45,866.5,60.0,2.9,17.95,467.0,793.12,626.34
2018,10,6,9,0,888.0,62.0,3.0,18.6,512.0,815.62,639.66
2018,10,6,9,15,900.5,64.5,3.0,19.0,551.5,828.16,645.81
2018,10,6,9,30,913.0,67.0,3.0,19.4,591.0,837.29,649.67
2018,10,6,9,45,920.5,70.5,3.05,19.8,624.5,839.97,649.42
2018,10,6,10,0,928.0,74.0,3.1,20.2,658.0,839.0,646.8
2018,10,6,10,15,936.5,74.5,3.1,20.5,685.0,831.76,639.92
2018,10,6,10,30,945.0,75.0,3.1,20.8,712.0,820.91,630.73
2018,10,6,10,45,951.0,75.5,3.15,21.05,731.5,804.54,618.24
2018,10,6,11,0,957.0,76.0,3.2,21.3,751.0,784.66,603.43
2018,10,6,11,15,960.0,76.5,3.25,21.5,762.5,759.19,584.86
2018,10,6,11,30,963.0,77.0,3.3,21.7,774.0,730.47,563.42
2018,10,6,11,45,964.0,76.5,3.35,21.9,777.0,696.35,536.74
2018,10,6,12,0,965.0,76.0,3.4,22.1,780.0,659.39,507.5
2018,10,6,12,15,963.0,76.0,3.5,22.2,774.5,618.51,475.06
2018,10,6,12,30,961.0,76.0,3.6,22.3,769.0,575.31,440.06
2018,10,6,12,45,958.0,75.5,3.7,22.4,756.0,529.04,401.79
2018,10,6,13,0,955.0,75.0,3.8,22.5,743.0,480.95,361.04
2018,10,6,13,15,949.0,74.0,3.85,22.5,721.5,429.65,316.82
2018,10,6,13,30,943.0,73.0,3.9,22.5,700.0,377.25,270.7
2018,10,6,13,45,934.5,72.0,3.95,22.55,671.5,323.25,222.65
2018,10,6,14,0,926.0,71.0,4.0,22.6,643.0,268.86,174.4
2018,10,6,14,15,914.0,69.5,4.05,22.55,608.0,213.3,127.1
2018,10,6,14,30,902.0,68.0,4.1,22.5,573.0,158.18,84.72
2018,10,6,14,45,886.5,66.0,4.2,22.4,532.5,103.16,52.22
2018,10,6,15,0,871.0,64.0,4.3,22.3,492.0,55.54,42.13
2018,10,6,15,15,849.0,62.0,4.3,22.3,446.5,54.12,41.07
2018,10,6,15,30,827.0,60.0,4.3,22.3,401.0,52.63,39.92
2018,10,6,15,45,794.0,57.0,4.25,21.9,352.0,44.28,32.87
2018,10,6,16,0,761.0,54.0,4.2,21.5,303.0,42.78,31.69
2018,10,6,16,15,709.5,50.5,3.95,20.95,252.0,40.79,30.04
2018,10,6,16,30,658.0,47.0,3.7,20.4,201.0,38.86,28.32
2018,10,6,16,45,576.0,41.5,3.45,19.8,152.5,35.09,24.85
2018,10,6,17,0,494.0,36.0,3.2,19.2,104.0,28.76,18.92
2018,10,6,17,15,345.0,26.5,3.2,18.6,64.5,21.63,11.1
2018,10,6,17,30,196.0,17.0,3.2,18.0,25.0,15.46,0.0
2018,10,6,17,45,98.0,8.5,3.15,17.4,12.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.15,16.65,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,3.5,16.35,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.65,16.45,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.7,16.55,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.7,16.45,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.55,14.15,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.55,13.25,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,10,7,6,15,149.0,11.0,3.75,13.65,19.5,96.07,0.0
2018,10,7,6,30,298.0,22.0,3.9,14.1,39.0,235.64,54.92
2018,10,7,6,45,431.0,29.5,4.1,14.5,82.0,355.13,281.12
2018,10,7,7,0,564.0,37.0,4.3,14.9,125.0,459.29,378.14
2018,10,7,7,15,633.5,42.5,4.5,15.35,175.0,531.02,440.39
2018,10,7,7,30,703.0,48.0,4.7,15.8,225.0,604.09,500.54
2018,10,7,7,45,746.0,51.5,4.85,16.3,275.5,655.3,540.7
2018,10,7,8,0,789.0,55.0,5.0,16.8,326.0,705.59,578.51
2018,10,7,8,15,817.0,58.5,5.05,17.25,374.5,735.22,598.99
2018,10,7,8,30,845.0,62.0,5.1,17.7,423.0,770.01,622.83
2018,10,7,8,45,864.5,64.5,5.1,18.2,467.5,794.09,637.78
2018,10,7,9,0,884.0,67.0,5.1,18.7,512.0,815.27,650.4
2018,10,7,9,15,899.0,69.0,5.1,19.1,552.0,828.96,657.69
2018,10,7,9,30,914.0,71.0,5.1,19.5,592.0,839.29,662.58
2018,10,7,9,45,924.5,72.5,5.1,19.95,625.5,841.83,661.79
2018,10,7,10,0,935.0,74.0,5.1,20.4,659.0,840.77,658.6
2018,10,7,10,15,939.5,76.0,5.1,20.7,684.5,831.87,650.31
2018,10,7,10,30,944.0,78.0,5.1,21.0,710.0,819.4,639.67
2018,10,7,10,45,945.5,80.0,5.05,21.35,728.0,801.13,624.63
2018,10,7,11,0,947.0,82.0,5.0,21.7,746.0,779.49,607.37
2018,10,7,11,15,946.0,84.0,4.95,21.95,756.0,752.82,586.85
2018,10,7,11,30,945.0,86.0,4.9,22.2,766.0,723.11,563.04
2018,10,7,11,45,941.5,87.5,4.85,22.45,767.5,688.44,534.83
2018,10,7,12,0,938.0,89.0,4.8,22.7,769.0,651.22,504.37
2018,10,7,12,15,937.5,88.5,4.75,22.9,764.0,611.47,471.67
2018,10,7,12,30,937.0,88.0,4.7,23.1,759.0,569.38,436.55
2018,10,7,12,45,934.5,87.0,4.65,23.3,746.0,523.72,397.97
2018,10,7,13,0,932.0,86.0,4.6,23.5,733.0,476.26,357.13
2018,10,7,13,15,924.0,85.5,4.6,23.6,711.5,425.54,313.15
2018,10,7,13,30,916.0,85.0,4.6,23.7,690.0,373.93,267.61
2018,10,7,13,45,904.5,84.5,4.6,23.8,661.0,320.71,220.39
2018,10,7,14,0,893.0,84.0,4.6,23.9,632.0,267.41,173.43
2018,10,7,14,15,877.0,83.0,4.55,23.9,596.0,213.13,127.83
2018,10,7,14,30,861.0,82.0,4.5,23.9,560.0,159.73,87.66
2018,10,7,14,45,844.5,79.5,4.5,23.9,519.5,98.44,50.81
2018,10,7,15,0,828.0,77.0,4.5,23.9,479.0,56.19,42.42
2018,10,7,15,15,803.5,74.0,4.5,23.9,433.5,55.09,41.63
2018,10,7,15,30,779.0,71.0,4.5,23.9,388.0,53.99,40.82
2018,10,7,15,45,744.0,66.5,4.1,23.55,339.0,51.62,38.96
2018,10,7,16,0,709.0,62.0,3.7,23.2,290.0,49.21,37.01
2018,10,7,16,15,665.5,56.0,3.35,22.45,241.0,45.43,33.85
2018,10,7,16,30,622.0,50.0,3.0,21.7,192.0,41.56,30.48
2018,10,7,16,45,551.5,42.5,2.7,20.95,145.0,33.09,22.96
2018,10,7,17,0,481.0,35.0,2.4,20.2,98.0,28.02,18.13
2018,10,7,17,15,335.0,26.0,2.35,19.6,60.5,21.34,10.21
2018,10,7,17,30,189.0,17.0,2.3,19.0,23.0,15.46,0.0
2018,10,7,17,45,94.5,8.5,2.25,18.35,11.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.2,17.45,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.2,16.95,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.2,16.55,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.2,16.25,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.2,15.75,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,8,6,15,149.5,10.5,2.45,14.3,18.5,95.5,0.0
2018,10,8,6,30,299.0,21.0,2.6,14.9,37.0,232.92,19.31
2018,10,8,6,45,432.5,28.0,2.75,15.55,79.0,344.31,268.87
2018,10,8,7,0,566.0,35.0,2.9,16.2,121.0,456.54,371.39
2018,10,8,7,15,634.5,39.5,3.05,16.7,170.0,525.78,430.53
2018,10,8,7,30,703.0,44.0,3.2,17.2,219.0,596.35,487.44
2018,10,8,7,45,744.5,47.5,3.4,17.75,268.5,646.08,525.72
2018,10,8,8,0,786.0,51.0,3.6,18.3,318.0,687.63,556.2
2018,10,8,8,15,814.0,53.5,3.65,18.8,365.5,723.05,580.55
2018,10,8,8,30,842.0,56.0,3.7,19.3,413.0,756.46,602.7
2018,10,8,8,45,861.5,58.0,3.75,19.75,456.5,779.91,617.2
2018,10,8,9,0,881.0,60.0,3.8,20.2,500.0,800.5,629.49
2018,10,8,9,15,895.0,61.5,3.75,20.65,538.5,812.83,635.31
2018,10,8,9,30,909.0,63.0,3.7,21.1,577.0,821.83,638.82
2018,10,8,9,45,919.0,64.5,3.65,21.55,610.0,824.11,637.67
2018,10,8,10,0,929.0,66.0,3.6,22.0,643.0,822.82,634.19
2018,10,8,10,15,936.5,66.5,3.6,22.4,669.0,814.79,626.5
2018,10,8,10,30,944.0,67.0,3.6,22.8,695.0,803.19,616.53
2018,10,8,10,45,948.0,68.0,3.55,23.15,713.5,785.94,602.65
2018,10,8,11,0,952.0,69.0,3.5,23.5,732.0,765.26,586.54
2018,10,8,11,15,954.5,69.5,3.45,23.75,743.0,739.63,567.31
2018,10,8,11,30,957.0,70.0,3.4,24.0,754.0,710.82,545.03
2018,10,8,11,45,957.5,70.0,3.35,24.25,757.0,677.16,518.21
2018,10,8,12,0,958.0,70.0,3.3,24.5,760.0,640.69,488.95
2018,10,8,12,15,956.0,70.0,3.2,24.65,754.5,600.18,456.22
2018,10,8,12,30,954.0,70.0,3.1,24.8,749.0,557.38,421.14
2018,10,8,12,45,950.0,70.5,3.0,24.95,736.0,511.99,383.33
2018,10,8,13,0,946.0,71.0,2.9,25.1,723.0,464.83,343.29
2018,10,8,13,15,940.5,69.5,2.85,25.15,702.0,413.84,299.67
2018,10,8,13,30,935.0,68.0,2.8,25.2,681.0,361.74,254.26
2018,10,8,13,45,926.0,67.5,2.7,25.2,653.0,308.61,207.58
2018,10,8,14,0,917.0,67.0,2.6,25.2,625.0,255.13,160.95
2018,10,8,14,15,905.0,66.0,2.55,25.15,590.5,200.65,115.69
2018,10,8,14,30,893.0,65.0,2.5,25.1,556.0,146.61,75.82
2018,10,8,14,45,876.5,63.5,2.45,25.0,515.5,92.63,46.64
2018,10,8,15,0,860.0,62.0,2.4,24.9,475.0,54.09,40.47
2018,10,8,15,15,837.5,59.5,2.4,24.9,430.0,52.27,39.08
2018,10,8,15,30,815.0,57.0,2.4,24.9,385.0,50.38,37.59
2018,10,8,15,45,782.0,54.0,2.25,24.45,336.5,42.12,30.68
2018,10,8,16,0,749.0,51.0,2.1,24.0,288.0,40.54,29.44
2018,10,8,16,15,699.0,47.5,1.95,23.25,238.5,38.48,27.74
2018,10,8,16,30,649.0,44.0,1.8,22.5,189.0,36.47,25.97
2018,10,8,16,45,567.5,38.0,1.65,21.7,141.5,32.16,22.05
2018,10,8,17,0,486.0,32.0,1.5,20.9,94.0,27.86,17.86
2018,10,8,17,15,326.5,23.5,1.55,20.1,57.0,19.19,7.84
2018,10,8,17,30,167.0,15.0,1.6,19.3,20.0,13.64,0.0
2018,10,8,17,45,83.5,7.5,1.7,18.5,10.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.75,15.9,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,10,9,6,15,121.5,10.0,0.7,12.2,16.5,78.63,0.0
2018,10,9,6,30,243.0,20.0,0.8,12.7,33.0,195.66,0.0
2018,10,9,6,45,377.5,29.0,0.9,13.2,73.5,317.72,245.51
2018,10,9,7,0,512.0,38.0,1.0,13.7,114.0,428.96,346.96
2018,10,9,7,15,528.5,47.5,1.05,14.25,152.5,465.43,380.05
2018,10,9,7,30,545.0,57.0,1.1,14.8,191.0,501.24,409.65
2018,10,9,7,45,529.5,73.0,1.1,15.35,226.5,520.13,423.88
2018,10,9,8,0,514.0,89.0,1.1,15.9,262.0,535.68,434.36
2018,10,9,8,15,665.5,75.5,1.05,16.55,333.5,643.47,512.36
2018,10,9,8,30,817.0,62.0,1.0,17.2,405.0,741.4,578.32
2018,10,9,8,45,839.0,64.0,0.95,17.85,449.0,766.31,590.89
2018,10,9,9,0,861.0,66.0,0.9,18.5,493.0,788.48,602.11
2018,10,9,9,15,876.0,67.5,0.85,19.15,531.5,801.31,606.79
2018,10,9,9,30,891.0,69.0,0.8,19.8,570.0,810.87,609.36
2018,10,9,9,45,902.0,70.5,0.7,20.45,603.0,813.8,606.76
2018,10,9,10,0,913.0,72.0,0.6,21.1,636.0,813.21,601.98
2018,10,9,10,15,922.0,73.0,0.65,21.7,663.0,806.89,596.31
2018,10,9,10,30,931.0,74.0,0.7,22.3,690.0,796.99,588.48
2018,10,9,10,45,906.5,86.5,0.7,22.9,700.0,770.89,569.32
2018,10,9,11,0,882.0,99.0,0.7,23.5,710.0,741.99,548.61
2018,10,9,11,15,853.5,113.5,0.9,23.75,712.0,713.51,530.3
2018,10,9,11,30,825.0,128.0,1.1,24.0,714.0,679.16,506.7
2018,10,9,11,45,773.5,150.5,1.35,24.25,701.5,636.68,476.78
2018,10,9,12,0,722.0,173.0,1.6,24.5,689.0,593.76,445.61
2018,10,9,12,15,664.5,194.5,1.8,24.45,667.0,547.35,411.32
2018,10,9,12,30,607.0,216.0,2.0,24.4,645.0,502.96,377.77
2018,10,9,12,45,604.5,211.5,2.2,24.4,632.0,465.11,348.3
2018,10,9,13,0,602.0,207.0,2.4,24.4,619.0,426.38,317.21
2018,10,9,13,15,636.0,187.0,2.65,24.15,611.0,387.67,285.07
2018,10,9,13,30,670.0,167.0,2.9,23.9,603.0,345.1,248.56
2018,10,9,13,45,726.0,139.5,3.15,23.7,593.5,298.66,207.15
2018,10,9,14,0,782.0,112.0,3.4,23.5,584.0,251.54,164.34
2018,10,9,14,15,665.0,137.0,3.55,23.1,522.0,200.36,126.75
2018,10,9,14,30,548.0,162.0,3.7,22.7,460.0,166.37,106.87
2018,10,9,14,45,647.0,125.5,3.85,22.3,452.0,108.98,67.77
2018,10,9,15,0,746.0,89.0,4.0,21.9,444.0,64.87,50.25
2018,10,9,15,15,761.5,78.0,4.0,21.9,410.0,58.18,44.68
2018,10,9,15,30,777.0,67.0,4.0,21.9,376.0,51.19,38.78
2018,10,9,15,45,741.5,63.0,4.05,20.75,327.5,49.11,37.27
2018,10,9,16,0,706.0,59.0,4.1,19.6,279.0,47.02,35.68
2018,10,9,16,15,652.5,54.5,4.0,18.9,230.0,44.41,33.47
2018,10,9,16,30,599.0,50.0,3.9,18.2,181.0,38.29,28.03
2018,10,9,16,45,510.5,43.5,3.85,17.5,134.5,34.17,24.16
2018,10,9,17,0,422.0,37.0,3.8,16.8,88.0,30.09,19.97
2018,10,9,17,15,272.0,25.5,3.7,16.15,52.5,21.19,8.27
2018,10,9,17,30,122.0,14.0,3.6,15.5,17.0,12.73,0.0
2018,10,9,17,45,61.0,7.0,3.55,14.9,8.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.55,10.4,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,10,10,6,15,74.0,10.5,0.7,11.05,14.0,51.71,0.0
2018,10,10,6,30,148.0,21.0,0.8,11.4,28.0,138.67,0.0
2018,10,10,6,45,279.5,33.0,0.85,11.8,66.5,257.76,198.51
2018,10,10,7,0,411.0,45.0,0.9,12.2,105.0,367.74,299.69
2018,10,10,7,15,460.5,54.5,0.95,12.55,146.0,424.83,349.62
2018,10,10,7,30,510.0,64.0,1.0,12.9,187.0,482.8,397.63
2018,10,10,7,45,401.0,85.0,1.0,13.25,195.0,431.03,355.93
2018,10,10,8,0,292.0,106.0,1.0,13.6,203.0,361.72,299.58
2018,10,10,8,15,182.0,131.0,0.9,14.1,194.5,308.1,253.38
2018,10,10,8,30,72.0,156.0,0.8,14.6,186.0,220.73,179.46
