Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,10,8,45,325.0,139.5,0.75,15.05,296.5,445.38,361.43
2018,10,10,9,0,578.0,123.0,0.7,15.5,407.0,636.04,502.6
2018,10,10,9,15,711.5,103.5,0.65,16.05,481.5,718.41,555.69
2018,10,10,9,30,845.0,84.0,0.6,16.6,556.0,794.84,603.9
2018,10,10,9,45,861.5,84.5,0.55,17.15,589.5,794.01,598.83
2018,10,10,10,0,878.0,85.0,0.5,17.7,623.0,796.58,597.33
2018,10,10,10,15,885.5,86.0,0.55,18.15,648.5,789.16,591.21
2018,10,10,10,30,893.0,87.0,0.6,18.6,674.0,778.35,583.07
2018,10,10,10,45,898.0,88.5,0.65,19.0,692.5,762.79,572.01
2018,10,10,11,0,903.0,90.0,0.7,19.4,711.0,743.92,558.82
2018,10,10,11,15,905.5,90.0,0.8,19.7,721.0,718.54,541.67
2018,10,10,11,30,908.0,90.0,0.9,20.0,731.0,690.16,521.24
2018,10,10,11,45,908.0,91.0,1.0,20.25,734.0,658.29,497.86
2018,10,10,12,0,908.0,92.0,1.1,20.5,737.0,623.76,471.91
2018,10,10,12,15,905.5,92.0,1.2,20.6,731.5,584.43,442.0
2018,10,10,12,30,903.0,92.0,1.3,20.7,726.0,543.0,409.56
2018,10,10,12,45,897.5,91.5,1.45,20.8,712.0,497.83,373.5
2018,10,10,13,0,892.0,91.0,1.6,20.9,698.0,451.19,335.04
2018,10,10,13,15,884.5,90.5,1.75,20.8,677.0,402.58,294.03
2018,10,10,13,30,877.0,90.0,1.9,20.7,656.0,353.11,251.19
2018,10,10,13,45,866.5,89.0,2.05,20.65,628.0,301.83,206.28
2018,10,10,14,0,856.0,88.0,2.2,20.6,600.0,250.44,161.57
2018,10,10,14,15,841.0,86.5,2.35,20.4,565.5,191.28,113.0
2018,10,10,14,30,826.0,85.0,2.5,20.2,531.0,139.28,75.31
2018,10,10,14,45,805.5,83.0,2.65,20.0,490.5,87.86,49.02
2018,10,10,15,0,785.0,81.0,2.8,19.8,450.0,59.35,45.96
2018,10,10,15,15,758.5,77.5,2.8,19.8,405.5,57.97,44.92
2018,10,10,15,30,732.0,74.0,2.8,19.8,361.0,56.6,43.86
2018,10,10,15,45,691.5,70.5,3.0,19.0,313.5,50.28,38.59
2018,10,10,16,0,651.0,67.0,3.2,18.2,266.0,49.04,37.67
2018,10,10,16,15,591.0,61.5,3.25,17.55,217.5,46.15,35.18
2018,10,10,16,30,531.0,56.0,3.3,16.9,169.0,43.27,32.55
2018,10,10,16,45,438.0,47.5,3.35,16.25,124.0,37.68,27.31
2018,10,10,17,0,345.0,39.0,3.4,15.6,79.0,32.04,21.61
2018,10,10,17,15,214.0,25.5,3.4,15.05,46.5,21.35,6.75
2018,10,10,17,30,83.0,12.0,3.4,14.5,14.0,10.91,0.0
2018,10,10,17,45,41.5,6.0,3.35,13.95,7.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,11,6,15,0.0,5.0,1.05,10.8,5.0,4.55,0.0
2018,10,11,6,30,0.0,10.0,1.1,11.2,10.0,8.79,0.0
2018,10,11,6,45,0.0,25.0,1.15,11.65,25.0,22.69,12.2
2018,10,11,7,0,0.0,40.0,1.2,12.1,40.0,38.08,26.47
2018,10,11,7,15,4.0,60.0,1.2,12.45,61.0,62.03,47.48
2018,10,11,7,30,8.0,80.0,1.2,12.8,82.0,85.26,67.68
2018,10,11,7,45,18.5,100.5,1.15,13.2,106.5,113.53,91.96
2018,10,11,8,0,29.0,121.0,1.1,13.6,131.0,152.82,124.88
2018,10,11,8,15,40.5,142.5,1.0,14.1,158.0,184.09,150.35
2018,10,11,8,30,52.0,164.0,0.9,14.6,185.0,215.03,174.94
2018,10,11,8,45,105.5,186.5,0.8,15.1,236.0,294.49,238.6
2018,10,11,9,0,159.0,209.0,0.7,15.6,287.0,359.59,288.49
2018,10,11,9,15,297.0,203.0,0.65,16.1,362.5,472.93,375.23
2018,10,11,9,30,435.0,197.0,0.6,16.6,438.0,586.03,456.89
2018,10,11,9,45,635.0,147.5,0.55,17.15,522.5,690.8,530.66
2018,10,11,10,0,835.0,98.0,0.5,17.7,607.0,779.87,587.82
2018,10,11,10,15,845.5,99.0,0.55,18.15,633.0,774.5,581.77
2018,10,11,10,30,856.0,100.0,0.6,18.6,659.0,765.69,574.93
2018,10,11,10,45,863.5,101.0,0.6,19.05,678.0,746.6,560.53
2018,10,11,11,0,871.0,102.0,0.6,19.5,697.0,729.46,547.71
2018,10,11,11,15,876.0,101.5,0.65,19.85,708.0,705.87,530.37
2018,10,11,11,30,881.0,101.0,0.7,20.2,719.0,679.25,510.59
2018,10,11,11,45,883.5,100.5,0.7,20.55,722.5,648.14,486.7
2018,10,11,12,0,886.0,100.0,0.7,20.9,726.0,614.33,460.49
2018,10,11,12,15,887.0,99.0,0.75,21.1,721.5,576.69,431.74
2018,10,11,12,30,888.0,98.0,0.8,21.3,717.0,536.75,400.46
2018,10,11,12,45,886.5,96.0,0.85,21.5,704.5,492.65,365.19
2018,10,11,13,0,885.0,94.0,0.9,21.7,692.0,446.82,327.51
2018,10,11,13,15,879.5,92.5,1.0,21.75,671.5,398.41,287.17
2018,10,11,13,30,874.0,91.0,1.1,21.8,651.0,348.99,244.9
2018,10,11,13,45,866.0,89.0,1.25,21.8,623.5,297.75,200.72
2018,10,11,14,0,858.0,87.0,1.4,21.8,596.0,246.18,156.48
2018,10,11,14,15,845.0,85.0,1.5,21.75,562.0,186.91,108.46
2018,10,11,14,30,832.0,83.0,1.6,21.7,528.0,134.6,71.4
2018,10,11,14,45,814.0,80.0,1.7,21.6,488.0,82.33,45.84
2018,10,11,15,0,796.0,77.0,1.8,21.5,448.0,56.65,43.32
2018,10,11,15,15,769.5,74.0,1.8,21.5,403.5,55.54,42.53
2018,10,11,15,30,743.0,71.0,1.8,21.5,359.0,54.46,41.71
2018,10,11,15,45,705.0,66.5,1.95,20.95,311.0,52.1,39.86
2018,10,11,16,0,667.0,62.0,2.1,20.4,263.0,45.43,34.18
2018,10,11,16,15,609.0,56.5,2.1,19.65,214.5,42.37,31.57
2018,10,11,16,30,551.0,51.0,2.1,18.9,166.0,39.3,28.79
2018,10,11,16,45,458.0,43.0,2.1,18.15,121.0,33.96,23.82
2018,10,11,17,0,365.0,35.0,2.1,17.4,76.0,28.56,18.35
2018,10,11,17,15,222.5,23.0,2.25,16.75,44.0,19.15,3.26
2018,10,11,17,30,80.0,11.0,2.4,16.1,12.0,10.01,0.0
2018,10,11,17,45,40.0,5.5,2.55,15.45,6.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,12,6,15,82.0,9.0,1.45,11.5,12.5,8.19,0.0
2018,10,12,6,30,164.0,18.0,1.5,12.0,25.0,114.23,0.0
2018,10,12,6,45,301.0,29.0,1.6,12.45,63.0,265.78,199.74
2018,10,12,7,0,438.0,40.0,1.7,12.9,101.0,377.29,307.64
2018,10,12,7,15,519.0,47.0,1.75,13.55,148.0,452.85,373.32
2018,10,12,7,30,600.0,54.0,1.8,14.2,195.0,531.0,436.86
2018,10,12,7,45,651.5,59.0,1.8,14.8,244.0,586.44,479.32
2018,10,12,8,0,703.0,64.0,1.8,15.4,293.0,637.39,516.38
2018,10,12,8,15,738.0,67.5,1.85,16.25,340.0,677.8,543.91
2018,10,12,8,30,773.0,71.0,1.9,17.1,387.0,716.28,569.12
2018,10,12,8,45,798.5,74.0,1.9,18.0,431.5,744.28,585.59
2018,10,12,9,0,824.0,77.0,1.9,18.9,476.0,769.52,599.79
2018,10,12,9,15,846.0,77.5,1.85,19.55,515.5,785.86,607.63
2018,10,12,9,30,868.0,78.0,1.8,20.2,555.0,792.4,608.66
2018,10,12,9,45,886.0,77.5,1.8,20.85,589.5,798.14,609.77
2018,10,12,10,0,904.0,77.0,1.8,21.5,624.0,800.41,608.61
2018,10,12,10,15,913.0,78.0,1.85,22.1,650.5,793.83,602.11
2018,10,12,10,30,922.0,79.0,1.9,22.7,677.0,783.7,593.41
2018,10,12,10,45,928.0,80.0,1.9,23.35,696.0,767.82,580.4
2018,10,12,11,0,934.0,81.0,1.9,24.0,715.0,748.5,565.24
2018,10,12,11,15,937.5,81.0,1.95,24.35,726.0,723.07,546.48
2018,10,12,11,30,941.0,81.0,2.0,24.7,737.0,694.48,524.41
2018,10,12,11,45,942.5,81.5,2.0,25.1,740.5,662.1,498.87
2018,10,12,12,0,944.0,82.0,2.0,25.5,744.0,626.88,470.88
2018,10,12,12,15,943.0,82.0,2.1,25.65,739.0,587.16,440.0
2018,10,12,12,30,942.0,82.0,2.2,25.8,734.0,545.11,406.51
2018,10,12,12,45,938.0,81.5,2.3,25.95,720.5,499.12,369.14
2018,10,12,13,0,934.0,81.0,2.4,26.1,707.0,451.46,329.39
2018,10,12,13,15,928.0,80.0,2.5,26.0,686.0,401.19,286.9
2018,10,12,13,30,922.0,79.0,2.6,25.9,665.0,349.87,242.6
2018,10,12,13,45,913.5,78.0,2.7,25.85,637.0,297.08,196.69
2018,10,12,14,0,905.0,77.0,2.8,25.8,609.0,243.92,151.08
2018,10,12,14,15,892.5,75.0,2.85,25.6,574.0,189.28,107.16
2018,10,12,14,30,880.0,73.0,2.9,25.4,539.0,135.18,69.9
2018,10,12,14,45,862.5,70.5,2.95,25.2,498.0,81.31,45.52
2018,10,12,15,0,845.0,68.0,3.0,25.0,457.0,58.28,44.09
2018,10,12,15,15,819.5,65.5,3.0,25.0,411.5,49.61,36.85
2018,10,12,15,30,794.0,63.0,3.0,25.0,366.0,48.65,36.14
2018,10,12,15,45,759.0,59.0,2.9,24.15,317.5,46.45,34.47
2018,10,12,16,0,724.0,55.0,2.8,23.3,269.0,44.23,32.71
2018,10,12,16,15,671.0,50.0,2.7,22.2,220.0,41.05,30.05
2018,10,12,16,30,618.0,45.0,2.6,21.1,171.0,37.87,27.23
2018,10,12,16,45,526.5,38.5,2.45,20.05,124.5,30.4,20.5
2018,10,12,17,0,435.0,32.0,2.3,19.0,78.0,26.12,15.99
2018,10,12,17,15,270.0,21.0,2.4,18.3,44.5,17.48,0.0
2018,10,12,17,30,105.0,10.0,2.5,17.6,11.0,9.1,0.0
2018,10,12,17,45,52.5,5.0,2.55,16.9,5.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,13,6,15,108.0,9.0,1.05,11.15,13.0,0.0,0.0
2018,10,13,6,30,216.0,18.0,1.1,11.7,26.0,144.59,0.0
2018,10,13,6,45,367.0,27.0,1.15,12.2,66.0,304.2,223.8
2018,10,13,7,0,518.0,36.0,1.2,12.7,106.0,415.3,335.99
2018,10,13,7,15,596.5,41.5,1.25,13.3,154.5,490.94,401.03
2018,10,13,7,30,675.0,47.0,1.3,13.9,203.0,567.91,462.53
2018,10,13,7,45,723.0,50.5,1.35,14.5,252.5,621.02,502.78
2018,10,13,8,0,771.0,54.0,1.4,15.1,302.0,673.37,540.55
2018,10,13,8,15,802.5,57.0,1.4,15.85,350.0,711.16,565.33
2018,10,13,8,30,834.0,60.0,1.4,16.6,398.0,739.71,582.63
2018,10,13,8,45,856.5,62.5,1.4,17.35,442.5,765.24,597.33
2018,10,13,9,0,879.0,65.0,1.4,18.1,487.0,787.95,609.74
2018,10,13,9,15,894.0,67.0,1.4,18.7,526.0,800.94,615.59
2018,10,13,9,30,909.0,69.0,1.4,19.3,565.0,810.59,619.26
2018,10,13,9,45,919.0,71.0,1.45,19.9,598.0,812.79,618.5
2018,10,13,10,0,929.0,73.0,1.5,20.5,631.0,811.42,615.52
2018,10,13,10,15,936.5,74.0,1.5,21.0,657.0,803.36,607.85
2018,10,13,10,30,944.0,75.0,1.5,21.5,683.0,791.74,597.98
2018,10,13,10,45,948.5,76.0,1.55,21.95,701.5,774.35,585.0
2018,10,13,11,0,953.0,77.0,1.6,22.4,720.0,753.52,569.8
2018,10,13,11,15,955.5,77.5,1.7,22.65,730.5,727.45,551.28
2018,10,13,11,30,958.0,78.0,1.8,22.9,741.0,698.21,529.32
2018,10,13,11,45,958.0,78.5,1.85,23.15,743.5,664.39,503.27
2018,10,13,12,0,958.0,79.0,1.9,23.4,746.0,627.79,474.69
2018,10,13,12,15,957.0,78.5,1.95,23.5,740.5,587.11,442.74
2018,10,13,12,30,956.0,78.0,2.0,23.6,735.0,544.1,408.19
2018,10,13,12,45,952.5,77.0,2.1,23.65,721.5,497.36,370.12
2018,10,13,13,0,949.0,76.0,2.2,23.7,708.0,448.9,329.54
2018,10,13,13,15,943.0,75.5,2.25,23.65,687.0,398.46,286.32
2018,10,13,13,30,937.0,75.0,2.3,23.6,666.0,346.93,241.31
2018,10,13,13,45,928.0,73.5,2.4,23.5,637.0,292.96,194.18
2018,10,13,14,0,919.0,72.0,2.5,23.4,608.0,238.7,147.47
2018,10,13,14,15,906.0,71.0,2.55,23.25,573.0,184.16,103.58
2018,10,13,14,30,893.0,70.0,2.6,23.1,538.0,130.18,66.89
2018,10,13,14,45,875.0,68.0,2.65,22.9,497.0,76.08,43.74
2018,10,13,15,0,857.0,66.0,2.7,22.7,456.0,57.0,43.45
2018,10,13,15,15,832.0,63.0,2.7,22.7,410.0,47.96,35.82
2018,10,13,15,30,807.0,60.0,2.7,22.7,364.0,46.54,34.7
2018,10,13,15,45,771.0,56.5,2.75,21.85,315.5,44.64,33.26
2018,10,13,16,0,735.0,53.0,2.8,21.0,267.0,42.75,31.75
2018,10,13,16,15,679.0,48.5,2.75,20.15,217.5,39.92,29.33
2018,10,13,16,30,623.0,44.0,2.7,19.3,168.0,37.14,26.78
2018,10,13,16,45,523.0,37.5,2.65,18.4,121.0,32.4,22.32
2018,10,13,17,0,423.0,31.0,2.6,17.5,74.0,25.36,15.26
2018,10,13,17,15,250.0,19.0,2.7,16.75,41.0,15.73,0.0
2018,10,13,17,30,77.0,7.0,2.8,16.0,8.0,6.37,0.0
2018,10,13,17,45,38.5,3.5,2.85,15.2,4.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,10,14,6,15,52.5,5.5,1.4,9.85,7.5,0.0,0.0
2018,10,14,6,30,105.0,11.0,1.5,10.4,15.0,72.01,0.0
2018,10,14,6,45,126.5,17.5,1.6,10.95,29.5,127.68,90.92
2018,10,14,7,0,148.0,24.0,1.7,11.5,44.0,150.93,123.09
2018,10,14,7,15,158.0,36.5,1.75,12.1,65.5,178.2,148.62
2018,10,14,7,30,168.0,49.0,1.8,12.7,87.0,204.26,171.76
2018,10,14,7,45,86.5,71.0,1.8,13.3,91.0,146.35,121.57
2018,10,14,8,0,5.0,93.0,1.8,13.9,95.0,91.37,72.55
2018,10,14,8,15,55.5,126.0,1.9,14.55,148.5,175.05,143.94
2018,10,14,8,30,106.0,159.0,2.0,15.2,202.0,265.05,217.88
2018,10,14,8,45,222.0,170.0,2.05,15.85,272.0,379.92,310.86
2018,10,14,9,0,338.0,181.0,2.1,16.5,342.0,480.89,389.47
2018,10,14,9,15,604.5,132.5,2.1,17.1,449.0,655.16,522.85
2018,10,14,9,30,871.0,84.0,2.1,17.7,556.0,801.28,624.98
2018,10,14,9,45,907.0,79.5,2.1,18.25,597.0,809.5,626.72
2018,10,14,10,0,943.0,75.0,2.1,18.8,638.0,820.6,631.92
2018,10,14,10,15,952.5,76.0,2.1,19.3,665.0,813.74,624.8
2018,10,14,10,30,962.0,77.0,2.1,19.8,692.0,803.2,615.46
2018,10,14,10,45,970.5,77.5,2.15,20.3,713.0,787.67,603.25
2018,10,14,11,0,979.0,78.0,2.2,20.8,734.0,768.49,588.65
2018,10,14,11,15,983.5,78.0,2.2,21.2,745.5,742.46,568.44
2018,10,14,11,30,988.0,78.0,2.2,21.6,757.0,713.09,544.94
2018,10,14,11,45,989.5,77.5,2.2,22.05,760.0,678.16,517.03
2018,10,14,12,0,991.0,77.0,2.2,22.5,763.0,640.31,486.55
2018,10,14,12,15,990.0,77.0,2.2,22.8,757.5,598.84,453.06
2018,10,14,12,30,989.0,77.0,2.2,23.1,752.0,554.92,416.99
2018,10,14,12,45,987.0,76.0,2.2,23.35,739.0,507.42,377.41
2018,10,14,13,0,985.0,75.0,2.2,23.6,726.0,457.98,335.32
2018,10,14,13,15,981.0,74.0,2.2,23.75,705.0,406.11,290.49
2018,10,14,13,30,977.0,73.0,2.2,23.9,684.0,352.91,243.76
2018,10,14,13,45,969.0,71.5,2.25,24.05,655.0,297.2,194.98
2018,10,14,14,0,961.0,70.0,2.3,24.2,626.0,241.03,146.73
2018,10,14,14,15,949.5,69.0,2.3,24.15,590.5,184.54,101.71
2018,10,14,14,30,938.0,68.0,2.3,24.1,555.0,128.38,64.45
2018,10,14,14,45,921.5,66.0,2.3,24.1,513.0,71.94,42.13
2018,10,14,15,0,905.0,64.0,2.3,24.1,471.0,56.0,42.36
2018,10,14,15,15,876.0,62.0,2.3,24.1,423.0,54.44,41.16
2018,10,14,15,30,847.0,60.0,2.3,24.1,375.0,46.94,34.84
2018,10,14,15,45,816.5,55.5,2.0,23.45,325.5,44.24,32.69
2018,10,14,16,0,786.0,51.0,1.7,22.8,276.0,41.47,30.4
2018,10,14,16,15,731.0,46.5,1.65,21.6,224.5,38.54,27.94
2018,10,14,16,30,676.0,42.0,1.6,20.4,173.0,35.65,25.34
2018,10,14,16,45,579.0,36.0,1.55,19.15,125.0,31.28,21.24
2018,10,14,17,0,482.0,30.0,1.5,17.9,77.0,27.04,16.33
2018,10,14,17,15,299.0,20.0,1.65,17.3,43.5,16.92,0.0
2018,10,14,17,30,116.0,10.0,1.8,16.7,10.0,9.1,0.0
2018,10,14,17,45,58.0,5.0,1.95,16.1,5.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,10,15,6,15,114.5,8.5,2.6,10.3,12.5,0.0,0.0
2018,10,15,6,30,229.0,17.0,2.7,10.9,25.0,149.98,0.0
2018,10,15,6,45,386.5,25.5,2.75,11.55,64.5,308.7,217.34
2018,10,15,7,0,544.0,34.0,2.8,12.2,104.0,426.44,347.55
2018,10,15,7,15,623.5,39.5,2.85,12.8,153.5,502.64,415.66
2018,10,15,7,30,703.0,45.0,2.9,13.4,203.0,580.24,479.72
2018,10,15,7,45,750.5,49.0,2.95,14.05,253.5,633.74,521.67
2018,10,15,8,0,798.0,53.0,3.0,14.7,304.0,686.42,560.85
2018,10,15,8,15,829.5,56.0,2.9,15.45,352.5,717.3,581.01
2018,10,15,8,30,861.0,59.0,2.8,16.2,401.0,752.89,603.82
2018,10,15,8,45,883.0,60.5,2.65,17.0,445.5,776.66,616.71
2018,10,15,9,0,905.0,62.0,2.5,17.8,490.0,797.58,627.16
2018,10,15,9,15,919.5,64.5,2.35,18.45,529.5,810.67,632.1
2018,10,15,9,30,934.0,67.0,2.2,19.1,569.0,820.3,634.56
2018,10,15,9,45,944.0,68.5,2.0,19.8,602.0,821.61,630.64
2018,10,15,10,0,954.0,70.0,1.8,20.5,635.0,819.3,624.3
2018,10,15,10,15,961.5,71.0,1.7,21.0,661.5,810.82,615.31
2018,10,15,10,30,969.0,72.0,1.6,21.5,688.0,798.7,604.06
2018,10,15,10,45,974.0,73.0,1.5,22.05,707.0,781.11,589.19
2018,10,15,11,0,979.0,74.0,1.4,22.6,726.0,759.99,572.14
2018,10,15,11,15,982.0,74.5,1.3,23.0,737.0,733.54,551.05
2018,10,15,11,30,985.0,75.0,1.2,23.4,748.0,703.81,526.96
2018,10,15,11,45,985.5,75.0,1.1,23.85,750.5,668.92,498.94
2018,10,15,12,0,986.0,75.0,1.0,24.3,753.0,631.18,468.58
2018,10,15,12,15,984.5,74.5,0.95,24.5,747.0,589.21,435.62
2018,10,15,12,30,983.0,74.0,0.9,24.7,741.0,544.89,400.22
2018,10,15,12,45,980.0,73.5,0.85,24.9,727.5,497.74,361.89
2018,10,15,13,0,977.0,73.0,0.8,25.1,714.0,448.75,321.19
2018,10,15,13,15,971.0,72.0,0.85,25.15,692.0,396.65,277.89
2018,10,15,13,30,965.0,71.0,0.9,25.2,670.0,343.45,232.68
2018,10,15,13,45,949.5,71.5,1.0,25.2,638.5,288.29,185.96
2018,10,15,14,0,934.0,72.0,1.1,25.2,607.0,233.39,140.22
2018,10,15,14,15,915.5,70.5,1.2,25.05,568.5,177.09,96.73
2018,10,15,14,30,897.0,69.0,1.3,24.9,530.0,121.95,61.45
2018,10,15,14,45,888.0,66.0,1.4,24.7,492.0,67.32,41.31
2018,10,15,15,0,879.0,63.0,1.5,24.5,454.0,55.1,41.53
2018,10,15,15,15,857.0,60.5,1.5,24.5,409.0,53.22,40.06
2018,10,15,15,30,835.0,58.0,1.5,24.5,364.0,45.42,33.49
2018,10,15,15,45,787.0,55.5,1.5,23.6,312.5,44.19,32.63
2018,10,15,16,0,739.0,53.0,1.5,22.7,261.0,43.05,31.78
2018,10,15,16,15,672.5,49.0,1.55,21.6,210.0,40.64,29.75
2018,10,15,16,30,606.0,45.0,1.6,20.5,159.0,38.36,27.64
2018,10,15,16,45,515.0,37.0,1.6,19.35,113.5,29.55,19.67
2018,10,15,17,0,424.0,29.0,1.6,18.2,68.0,23.88,13.4
2018,10,15,17,15,250.5,18.0,1.7,17.5,37.5,15.11,0.0
2018,10,15,17,30,77.0,7.0,1.8,16.8,7.0,6.37,0.0
2018,10,15,17,45,38.5,3.5,1.85,16.1,3.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,16,6,15,94.5,7.5,1.05,9.85,10.5,0.0,0.0
2018,10,16,6,30,189.0,15.0,1.1,10.3,21.0,124.08,0.0
2018,10,16,6,45,358.0,24.5,1.1,10.75,60.5,286.94,193.49
2018,10,16,7,0,527.0,34.0,1.1,11.2,100.0,413.15,333.19
2018,10,16,7,15,608.5,39.5,1.15,11.8,148.5,490.15,400.9
2018,10,16,7,30,690.0,45.0,1.2,12.4,197.0,568.5,464.21
2018,10,16,7,45,737.5,49.0,1.2,13.0,247.0,621.52,504.52
2018,10,16,8,0,785.0,53.0,1.2,13.6,297.0,673.74,542.07
2018,10,16,8,15,816.5,56.0,1.15,14.35,345.0,711.21,566.24
2018,10,16,8,30,848.0,59.0,1.1,15.1,393.0,739.55,582.86
2018,10,16,8,45,870.5,61.0,1.05,15.9,437.5,764.1,596.12
2018,10,16,9,0,893.0,63.0,1.0,16.7,482.0,785.83,607.01
2018,10,16,9,15,908.5,65.0,1.0,17.4,521.0,798.92,612.67
2018,10,16,9,30,924.0,67.0,1.0,18.1,560.0,808.63,616.11
2018,10,16,9,45,934.5,68.5,0.95,18.8,593.0,810.3,613.47
2018,10,16,10,0,945.0,70.0,0.9,19.5,626.0,808.38,608.63
2018,10,16,10,15,952.5,71.0,0.95,20.05,652.0,799.96,601.44
2018,10,16,10,30,960.0,72.0,1.0,20.6,678.0,787.93,592.03
2018,10,16,10,45,965.0,73.0,1.0,21.15,696.5,770.48,578.47
2018,10,16,11,0,970.0,74.0,1.0,21.7,715.0,749.53,562.73
2018,10,16,11,15,972.0,74.0,1.05,22.15,725.0,722.12,542.36
2018,10,16,11,30,974.0,74.0,1.1,22.6,735.0,691.55,519.15
2018,10,16,11,45,974.5,74.0,1.15,23.05,737.5,657.05,492.73
2018,10,16,12,0,975.0,74.0,1.2,23.5,740.0,619.72,463.71
2018,10,16,12,15,973.0,74.0,1.2,23.75,734.0,578.43,431.13
2018,10,16,12,30,971.0,74.0,1.2,24.0,728.0,534.84,396.05
2018,10,16,12,45,966.5,74.0,1.25,24.2,714.0,488.04,358.02
2018,10,16,13,0,962.0,74.0,1.3,24.4,700.0,439.54,317.56
2018,10,16,13,15,956.0,73.0,1.3,24.45,678.5,388.2,273.91
2018,10,16,13,30,950.0,72.0,1.3,24.5,657.0,335.77,228.57
2018,10,16,13,45,940.5,71.0,1.35,24.55,628.0,281.65,181.89
2018,10,16,14,0,931.0,70.0,1.4,24.6,599.0,227.24,136.02
2018,10,16,14,15,915.0,69.0,1.5,24.45,562.5,171.95,93.32
2018,10,16,14,30,899.0,68.0,1.6,24.3,526.0,117.52,59.12
2018,10,16,14,45,883.5,65.5,1.65,24.2,485.5,63.11,48.23
2018,10,16,15,0,868.0,63.0,1.7,24.1,445.0,55.02,41.56
2018,10,16,15,15,841.5,60.5,1.7,24.1,399.0,53.11,40.06
2018,10,16,15,30,815.0,58.0,1.7,24.1,353.0,45.41,33.55
2018,10,16,15,45,777.0,54.5,1.75,23.15,304.0,43.44,32.06
2018,10,16,16,0,739.0,51.0,1.8,22.2,255.0,41.49,30.49
2018,10,16,16,15,678.0,46.5,1.85,21.1,205.0,38.59,28.01
2018,10,16,16,30,617.0,42.0,1.9,20.0,155.0,35.76,25.4
2018,10,16,16,45,514.0,35.0,1.95,18.85,109.5,30.5,20.45
2018,10,16,17,0,411.0,28.0,2.0,17.7,64.0,23.11,12.38
2018,10,16,17,15,238.5,17.5,2.15,17.05,35.0,15.92,0.0
2018,10,16,17,30,66.0,7.0,2.3,16.4,6.0,0.0,0.0
2018,10,16,17,45,33.0,3.5,2.4,15.75,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.65,9.65,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.65,9.55,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,10,17,6,15,74.0,7.0,0.75,9.85,9.0,0.0,0.0
2018,10,17,6,30,148.0,14.0,0.8,10.2,18.0,98.75,0.0
2018,10,17,6,45,302.5,24.5,0.85,10.55,54.5,249.79,159.8
2018,10,17,7,0,457.0,35.0,0.9,10.9,91.0,375.98,302.61
2018,10,17,7,15,469.0,44.5,0.9,11.4,125.0,406.8,334.07
2018,10,17,7,30,481.0,54.0,0.9,11.9,159.0,437.0,361.19
2018,10,17,7,45,310.0,82.0,0.9,12.4,156.0,351.99,292.33
2018,10,17,8,0,139.0,110.0,0.9,12.9,153.0,234.21,194.32
2018,10,17,8,15,203.5,126.0,0.9,13.55,200.0,314.52,260.48
2018,10,17,8,30,268.0,142.0,0.9,14.2,247.0,381.59,312.95
2018,10,17,8,45,513.0,116.0,0.85,14.9,344.5,553.63,446.35
2018,10,17,9,0,758.0,90.0,0.8,15.6,442.0,716.66,561.08
2018,10,17,9,15,822.0,82.0,0.85,16.25,492.5,755.12,583.84
2018,10,17,9,30,886.0,74.0,0.9,16.9,543.0,783.72,601.06
2018,10,17,9,45,898.5,75.5,0.9,17.55,576.0,786.91,600.14
2018,10,17,10,0,911.0,77.0,0.9,18.2,609.0,786.61,597.3
2018,10,17,10,15,919.5,78.0,0.9,18.8,634.5,779.17,589.9
2018,10,17,10,30,928.0,79.0,0.9,19.4,660.0,768.2,580.38
2018,10,17,10,45,933.5,79.5,0.9,20.05,678.5,751.02,566.72
2018,10,17,11,0,939.0,80.0,0.9,20.7,697.0,730.45,550.83
2018,10,17,11,15,942.5,80.5,0.85,21.15,708.0,705.23,530.35
2018,10,17,11,30,946.0,81.0,0.8,21.6,719.0,676.83,507.52
2018,10,17,11,45,947.5,81.0,0.75,22.1,721.5,643.69,481.04
2018,10,17,12,0,949.0,81.0,0.7,22.6,724.0,607.75,452.21
2018,10,17,12,15,947.0,81.0,0.65,22.85,718.5,567.34,420.12
2018,10,17,12,30,945.0,81.0,0.6,23.1,713.0,524.69,385.72
2018,10,17,12,45,941.0,81.0,0.55,23.35,699.5,479.14,348.4
2018,10,17,13,0,937.0,81.0,0.5,23.6,686.0,431.89,308.91
2018,10,17,13,15,930.5,80.0,0.6,23.65,664.5,381.49,267.25
2018,10,17,13,30,924.0,79.0,0.7,23.7,643.0,330.1,223.71
2018,10,17,13,45,914.0,77.5,0.8,23.75,614.0,276.72,178.33
2018,10,17,14,0,904.0,76.0,0.9,23.8,585.0,223.16,133.73
2018,10,17,14,15,890.5,74.5,1.0,23.65,550.0,169.21,92.54
2018,10,17,14,30,877.0,73.0,1.1,23.5,515.0,115.88,59.79
2018,10,17,14,45,857.5,70.5,1.25,23.3,474.0,62.61,47.99
2018,10,17,15,0,838.0,68.0,1.4,23.1,433.0,51.25,38.53
2018,10,17,15,15,810.5,65.0,1.4,23.1,387.5,49.87,37.47
2018,10,17,15,30,783.0,62.0,1.4,23.1,342.0,48.51,36.39
2018,10,17,15,45,742.5,58.5,1.5,22.2,293.5,46.68,35.0
2018,10,17,16,0,702.0,55.0,1.6,21.3,245.0,44.89,33.57
2018,10,17,16,15,638.5,49.5,1.7,20.2,196.0,41.28,30.44
2018,10,17,16,30,575.0,44.0,1.8,19.1,147.0,34.49,24.37
2018,10,17,16,45,467.5,36.0,1.85,18.0,102.5,28.88,19.07
2018,10,17,17,0,360.0,28.0,1.9,16.9,58.0,23.23,11.94
2018,10,17,17,15,205.5,17.0,1.95,16.25,31.5,15.46,0.0
2018,10,17,17,30,51.0,6.0,2.0,15.6,5.0,0.0,0.0
2018,10,17,17,45,25.5,3.0,2.1,14.95,2.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,18,6,15,2.5,1.5,1.05,10.25,1.5,0.0,0.0
2018,10,18,6,30,5.0,3.0,1.0,10.6,3.0,5.62,0.0
2018,10,18,6,45,2.5,10.0,0.95,11.0,10.0,10.31,0.78
2018,10,18,7,0,0.0,17.0,0.9,11.4,17.0,14.95,6.8
2018,10,18,7,15,115.0,29.5,0.85,11.9,54.0,136.11,112.26
2018,10,18,7,30,230.0,42.0,0.8,12.4,91.0,234.79,197.28
2018,10,18,7,45,115.0,53.0,0.75,12.9,77.5,154.16,128.33
2018,10,18,8,0,0.0,64.0,0.7,13.4,64.0,56.86,43.14
2018,10,18,8,15,79.5,95.5,0.6,13.95,126.0,167.68,138.64
2018,10,18,8,30,159.0,127.0,0.5,14.5,188.0,264.55,217.84
2018,10,18,8,45,453.5,108.5,0.4,15.05,311.5,496.49,400.52
2018,10,18,9,0,748.0,90.0,0.3,15.6,435.0,705.74,547.39
2018,10,18,9,15,813.5,82.0,0.35,16.25,485.5,745.1,569.49
2018,10,18,9,30,879.0,74.0,0.4,16.9,536.0,774.64,587.14
2018,10,18,9,45,891.0,76.0,0.4,17.55,568.5,777.99,586.29
2018,10,18,10,0,903.0,78.0,0.4,18.2,601.0,777.86,583.61
2018,10,18,10,15,911.5,79.5,0.45,18.8,627.0,770.99,577.58
2018,10,18,10,30,920.0,81.0,0.5,19.4,653.0,760.6,569.43
2018,10,18,10,45,926.0,81.0,0.6,20.05,671.0,743.32,557.46
2018,10,18,11,0,932.0,81.0,0.7,20.7,689.0,722.68,542.85
2018,10,18,11,15,935.5,81.5,0.7,21.2,700.0,697.59,523.08
2018,10,18,11,30,939.0,82.0,0.7,21.7,711.0,669.37,500.93
2018,10,18,11,45,940.0,82.0,0.7,22.25,713.5,636.14,474.89
2018,10,18,12,0,941.0,82.0,0.7,22.8,716.0,600.17,446.46
2018,10,18,12,15,939.5,82.0,0.7,23.1,710.5,560.32,415.09
2018,10,18,12,30,938.0,82.0,0.7,23.4,705.0,518.21,381.31
2018,10,18,12,45,933.5,81.5,0.7,23.75,691.0,472.32,343.83
2018,10,18,13,0,929.0,81.0,0.7,24.1,677.0,424.83,304.18
2018,10,18,13,15,923.0,80.0,0.65,24.2,656.0,375.02,261.93
2018,10,18,13,30,917.0,79.0,0.6,24.3,635.0,324.19,218.24
2018,10,18,13,45,907.5,77.5,0.6,24.4,606.5,271.35,173.25
2018,10,18,14,0,898.0,76.0,0.6,24.5,578.0,218.29,129.33
2018,10,18,14,15,884.0,74.5,0.7,24.4,543.0,164.69,89.11
2018,10,18,14,30,870.0,73.0,0.8,24.3,508.0,111.77,57.65
2018,10,18,14,45,850.5,70.5,0.9,24.2,467.0,52.28,39.06
2018,10,18,15,0,831.0,68.0,1.0,24.1,426.0,51.34,38.46
2018,10,18,15,15,803.0,65.0,1.0,24.1,380.5,49.96,37.4
2018,10,18,15,30,775.0,62.0,1.0,24.1,335.0,48.6,36.32
2018,10,18,15,45,734.0,58.0,1.15,23.25,287.0,46.36,34.57
2018,10,18,16,0,693.0,54.0,1.3,22.4,239.0,44.14,32.75
2018,10,18,16,15,629.0,48.5,1.35,21.3,190.5,40.5,29.6
2018,10,18,16,30,565.0,43.0,1.4,20.2,142.0,33.76,23.58
2018,10,18,16,45,457.0,35.5,1.5,19.1,98.5,28.58,18.63
2018,10,18,17,0,349.0,28.0,1.6,18.0,55.0,23.42,11.23
2018,10,18,17,15,188.5,16.0,1.7,17.35,29.0,14.55,0.0
2018,10,18,17,30,28.0,4.0,1.8,16.7,3.0,0.0,0.0
2018,10,18,17,45,14.0,2.0,1.9,16.0,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.65,10.75,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,10,19,6,15,65.0,6.5,0.7,11.05,8.0,0.0,0.0
2018,10,19,6,30,130.0,13.0,0.7,11.4,16.0,86.56,0.0
2018,10,19,6,45,280.0,23.5,0.75,11.75,50.0,229.39,123.31
2018,10,19,7,0,430.0,34.0,0.8,12.1,84.0,354.3,281.85
2018,10,19,7,15,518.0,41.5,0.85,12.65,130.0,432.23,351.61
2018,10,19,7,30,606.0,49.0,0.9,13.2,176.0,513.34,418.5
2018,10,19,7,45,660.0,53.5,0.95,13.75,224.0,563.39,457.58
2018,10,19,8,0,714.0,58.0,1.0,14.3,272.0,619.08,498.98
2018,10,19,8,15,750.0,61.5,1.05,15.1,319.0,659.1,526.52
2018,10,19,8,30,786.0,65.0,1.1,15.9,366.0,697.18,551.72
2018,10,19,8,45,812.0,67.5,1.1,16.65,409.5,724.04,567.68
2018,10,19,9,0,838.0,70.0,1.1,17.4,453.0,748.12,581.38
2018,10,19,9,15,855.5,72.5,1.15,18.2,491.5,756.13,584.13
2018,10,19,9,30,873.0,75.0,1.2,19.0,530.0,767.59,589.49
2018,10,19,9,45,885.0,77.0,1.25,19.75,562.5,770.86,589.28
2018,10,19,10,0,897.0,79.0,1.3,20.5,595.0,770.68,586.9
2018,10,19,10,15,906.0,80.5,1.35,21.25,621.0,764.17,580.33
2018,10,19,10,30,915.0,82.0,1.4,22.0,647.0,754.15,571.55
2018,10,19,10,45,921.0,83.0,1.4,22.75,665.5,737.97,558.22
2018,10,19,11,0,927.0,84.0,1.4,23.5,684.0,718.4,542.02
2018,10,19,11,15,931.0,83.5,1.35,23.95,694.5,692.67,521.17
2018,10,19,11,30,935.0,83.0,1.3,24.4,705.0,663.83,497.98
2018,10,19,11,45,936.0,83.5,1.25,24.9,707.5,631.19,471.7
2018,10,19,12,0,937.0,84.0,1.2,25.4,710.0,595.81,443.09
2018,10,19,12,15,933.0,84.5,1.15,25.6,703.5,555.28,410.81
2018,10,19,12,30,929.0,85.0,1.1,25.8,697.0,512.7,376.34
2018,10,19,12,45,922.5,85.5,1.05,26.05,683.0,467.22,338.89
2018,10,19,13,0,916.0,86.0,1.0,26.3,669.0,420.29,299.52
2018,10,19,13,15,909.0,85.0,1.0,26.3,647.5,370.74,257.84
2018,10,19,13,30,902.0,84.0,1.0,26.3,626.0,320.27,214.77
2018,10,19,13,45,892.0,82.5,0.95,26.35,597.5,268.05,170.34
2018,10,19,14,0,882.0,81.0,0.9,26.4,569.0,215.68,127.25
2018,10,19,14,15,867.5,79.0,0.9,26.25,534.0,162.48,87.87
2018,10,19,14,30,853.0,77.0,0.9,26.1,499.0,102.79,51.82
2018,10,19,14,45,832.5,74.0,0.95,26.0,458.0,54.86,40.95
2018,10,19,15,0,812.0,71.0,1.0,25.9,417.0,53.62,40.1
2018,10,19,15,15,783.0,68.0,1.0,25.9,372.0,52.33,39.12
2018,10,19,15,30,754.0,65.0,1.0,25.9,327.0,51.07,38.13
2018,10,19,15,45,711.5,60.5,1.05,24.95,279.0,48.51,36.15
2018,10,19,16,0,669.0,56.0,1.1,24.0,231.0,45.95,34.06
2018,10,19,16,15,603.0,50.0,1.2,22.9,183.0,38.38,27.54
2018,10,19,16,30,537.0,44.0,1.3,21.8,135.0,34.71,24.17
2018,10,19,16,45,426.5,35.5,1.45,20.7,92.5,28.69,18.48
2018,10,19,17,0,316.0,27.0,1.6,19.6,50.0,22.62,9.54
2018,10,19,17,15,169.5,15.0,1.7,18.9,26.0,13.64,0.0
2018,10,19,17,30,23.0,3.0,1.8,18.2,2.0,0.0,0.0
2018,10,19,17,45,11.5,1.5,1.85,17.5,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,20,6,15,56.5,6.0,1.05,10.4,7.0,0.0,0.0
2018,10,20,6,30,113.0,12.0,1.1,10.8,14.0,75.53,0.0
2018,10,20,6,45,257.0,23.5,1.1,11.2,47.0,212.59,99.5
