Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,20,7,0,401.0,35.0,1.1,11.6,80.0,335.29,267.1
2018,10,20,7,15,456.5,44.0,1.1,12.15,119.5,392.71,321.63
2018,10,20,7,30,512.0,53.0,1.1,12.7,159.0,451.65,372.02
2018,10,20,7,45,438.5,72.5,1.1,13.2,179.5,427.16,353.17
2018,10,20,8,0,365.0,92.0,1.1,13.7,200.0,403.52,333.6
2018,10,20,8,15,296.5,120.0,1.0,14.4,217.0,374.1,307.94
2018,10,20,8,30,228.0,148.0,0.9,15.1,234.0,356.5,290.85
2018,10,20,8,45,263.0,162.0,0.8,15.8,272.5,397.01,321.13
2018,10,20,9,0,298.0,176.0,0.7,16.5,311.0,436.75,349.34
2018,10,20,9,15,537.0,138.0,0.65,17.3,406.0,586.93,461.95
2018,10,20,9,30,776.0,100.0,0.6,18.1,501.0,724.99,556.36
2018,10,20,9,45,833.5,90.0,0.55,18.95,545.0,749.11,567.26
2018,10,20,10,0,891.0,80.0,0.5,19.8,589.0,763.55,572.98
2018,10,20,10,15,900.5,81.0,0.55,20.45,614.5,756.85,566.73
2018,10,20,10,30,910.0,82.0,0.6,21.1,640.0,746.67,558.56
2018,10,20,10,45,916.0,83.0,0.65,21.8,658.5,730.55,546.43
2018,10,20,11,0,922.0,84.0,0.7,22.5,677.0,711.07,531.21
2018,10,20,11,15,926.0,84.0,0.8,22.9,687.5,685.96,512.91
2018,10,20,11,30,930.0,84.0,0.9,23.3,698.0,657.74,492.0
2018,10,20,11,45,931.5,84.0,1.0,23.75,700.5,625.05,467.28
2018,10,20,12,0,933.0,84.0,1.1,24.2,703.0,589.61,439.91
2018,10,20,12,15,931.5,83.5,1.2,24.3,697.5,549.6,409.0
2018,10,20,12,30,930.0,83.0,1.3,24.4,692.0,507.39,375.43
2018,10,20,12,45,926.0,82.5,1.4,24.55,678.0,462.1,338.41
2018,10,20,13,0,922.0,82.0,1.5,24.7,664.0,415.2,299.0
2018,10,20,13,15,915.5,81.0,1.55,24.65,643.0,365.65,256.67
2018,10,20,13,30,909.0,80.0,1.6,24.6,622.0,315.13,212.89
2018,10,20,13,45,899.0,78.0,1.7,24.55,593.0,262.31,167.54
2018,10,20,14,0,889.0,76.0,1.8,24.5,564.0,209.35,123.61
2018,10,20,14,15,874.5,74.5,1.8,24.25,529.0,156.35,84.2
2018,10,20,14,30,860.0,73.0,1.8,24.0,494.0,104.09,54.58
2018,10,20,14,45,840.0,70.5,1.85,23.8,453.5,52.49,39.36
2018,10,20,15,0,820.0,68.0,1.9,23.6,413.0,51.54,38.75
2018,10,20,15,15,791.0,65.0,1.9,23.6,368.0,50.17,37.67
2018,10,20,15,30,762.0,62.0,1.9,23.6,323.0,48.82,36.59
2018,10,20,15,45,720.5,58.0,1.8,22.65,275.5,46.59,34.85
2018,10,20,16,0,679.0,54.0,1.7,21.7,228.0,44.39,33.04
2018,10,20,16,15,613.5,48.0,1.7,20.6,180.5,40.32,29.48
2018,10,20,16,30,548.0,42.0,1.7,19.5,133.0,33.17,23.05
2018,10,20,16,45,421.0,34.0,1.65,18.45,90.0,27.49,17.56
2018,10,20,17,0,294.0,26.0,1.6,17.4,47.0,21.83,7.8
2018,10,20,17,15,158.5,14.5,1.7,16.75,24.5,13.19,0.0
2018,10,20,17,30,23.0,3.0,1.8,16.1,2.0,0.0,0.0
2018,10,20,17,45,11.5,1.5,1.85,15.45,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,21,6,15,16.0,2.5,1.5,9.3,2.5,0.0,0.0
2018,10,21,6,30,32.0,5.0,1.5,9.7,5.0,22.75,0.0
2018,10,21,6,45,66.0,8.0,1.55,10.1,13.5,68.16,22.38
2018,10,21,7,0,100.0,11.0,1.6,10.5,22.0,99.1,77.52
2018,10,21,7,15,154.0,21.5,1.7,11.1,48.0,155.39,128.87
2018,10,21,7,30,208.0,32.0,1.8,11.7,74.0,201.34,170.16
2018,10,21,7,45,140.0,32.0,1.85,12.25,63.5,153.9,129.73
2018,10,21,8,0,72.0,32.0,1.9,12.8,53.0,93.55,77.04
2018,10,21,8,15,36.0,51.0,1.85,13.35,61.5,81.7,65.69
2018,10,21,8,30,0.0,70.0,1.8,13.9,70.0,61.89,47.34
2018,10,21,8,45,0.0,96.0,1.75,14.45,96.0,86.81,68.15
2018,10,21,9,0,0.0,122.0,1.7,15.0,122.0,112.01,88.8
2018,10,21,9,15,6.0,150.0,1.65,15.5,153.0,143.74,114.69
2018,10,21,9,30,12.0,178.0,1.6,16.0,184.0,175.19,139.86
2018,10,21,9,45,41.0,208.0,1.55,16.55,231.0,236.68,189.22
2018,10,21,10,0,70.0,238.0,1.5,17.1,278.0,286.58,228.08
2018,10,21,10,15,180.5,248.5,1.45,17.6,357.0,384.35,304.77
2018,10,21,10,30,291.0,259.0,1.4,18.1,436.0,476.41,373.78
2018,10,21,10,45,546.5,192.0,1.35,18.55,536.5,584.08,454.69
2018,10,21,11,0,802.0,125.0,1.3,19.0,637.0,672.48,517.84
2018,10,21,11,15,860.5,107.5,1.35,19.45,664.5,666.5,511.12
2018,10,21,11,30,919.0,90.0,1.4,19.9,692.0,653.0,499.61
2018,10,21,11,45,920.5,89.5,1.4,20.3,694.5,620.07,472.98
2018,10,21,12,0,922.0,89.0,1.4,20.7,697.0,584.45,444.04
2018,10,21,12,15,918.0,89.5,1.55,20.95,690.5,544.45,412.32
2018,10,21,12,30,914.0,90.0,1.7,21.2,684.0,502.45,378.04
2018,10,21,12,45,907.0,90.5,1.8,21.45,669.5,457.4,340.22
2018,10,21,13,0,900.0,91.0,1.9,21.7,655.0,411.0,300.33
2018,10,21,13,15,893.0,89.5,2.1,21.75,633.5,361.8,257.77
2018,10,21,13,30,886.0,88.0,2.3,21.8,612.0,311.74,213.78
2018,10,21,13,45,875.0,86.5,2.45,21.8,583.5,260.19,168.86
2018,10,21,14,0,864.0,85.0,2.6,21.8,555.0,202.48,120.81
2018,10,21,14,15,849.0,82.5,2.75,21.55,520.0,149.39,81.18
2018,10,21,14,30,834.0,80.0,2.9,21.3,485.0,97.29,51.8
2018,10,21,14,45,813.0,77.0,3.05,21.05,444.5,57.28,43.99
2018,10,21,15,0,792.0,74.0,3.2,20.8,404.0,56.12,43.18
2018,10,21,15,15,761.0,70.5,3.2,20.8,359.0,54.51,41.9
2018,10,21,15,30,730.0,67.0,3.2,20.8,314.0,52.92,40.61
2018,10,21,15,45,685.5,62.5,3.3,19.7,267.0,50.44,38.65
2018,10,21,16,0,641.0,58.0,3.4,18.6,220.0,43.84,32.97
2018,10,21,16,15,571.0,51.0,3.35,17.75,172.5,39.42,29.02
2018,10,21,16,30,501.0,44.0,3.3,16.9,125.0,34.95,24.81
2018,10,21,16,45,381.0,35.5,3.25,16.05,84.5,28.98,18.87
2018,10,21,17,0,261.0,27.0,3.2,15.2,44.0,23.01,6.71
2018,10,21,17,15,137.5,15.0,3.15,14.6,23.0,13.64,0.0
2018,10,21,17,30,14.0,3.0,3.1,14.0,2.0,0.0,0.0
2018,10,21,17,45,7.0,1.5,3.05,13.45,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,10,22,6,15,0.0,1.0,1.9,9.2,1.0,0.0,0.0
2018,10,22,6,30,0.0,2.0,2.0,9.7,2.0,1.82,0.0
2018,10,22,6,45,0.0,6.0,2.15,10.15,6.0,5.26,0.0
2018,10,22,7,0,0.0,10.0,2.3,10.6,10.0,8.78,1.52
2018,10,22,7,15,0.0,15.5,2.35,11.05,15.5,13.62,5.95
2018,10,22,7,30,0.0,21.0,2.4,11.5,21.0,18.46,10.28
2018,10,22,7,45,0.0,29.5,2.5,12.0,29.5,25.97,16.85
2018,10,22,8,0,0.0,38.0,2.6,12.5,38.0,33.49,23.34
2018,10,22,8,15,0.0,59.5,2.55,12.9,59.5,52.56,39.67
2018,10,22,8,30,0.0,81.0,2.5,13.3,81.0,72.66,56.66
2018,10,22,8,45,2.0,110.0,2.5,13.75,111.0,102.65,81.79
2018,10,22,9,0,4.0,139.0,2.5,14.2,141.0,132.7,106.53
2018,10,22,9,15,17.0,166.5,2.5,14.65,175.0,169.3,136.64
2018,10,22,9,30,30.0,194.0,2.5,15.1,209.0,216.79,175.02
2018,10,22,9,45,52.0,214.5,2.5,15.55,243.0,252.04,203.12
2018,10,22,10,0,74.0,235.0,2.5,16.0,277.0,286.19,229.91
2018,10,22,10,15,138.0,256.0,2.5,16.35,338.0,360.79,288.94
2018,10,22,10,30,202.0,277.0,2.5,16.7,399.0,420.49,334.86
2018,10,22,10,45,450.0,216.0,2.55,17.1,498.5,539.36,428.16
2018,10,22,11,0,698.0,155.0,2.6,17.5,598.0,631.77,497.89
2018,10,22,11,15,817.5,118.5,2.7,17.75,645.0,646.55,507.86
2018,10,22,11,30,937.0,82.0,2.8,18.0,692.0,652.04,510.78
2018,10,22,11,45,938.0,81.5,2.85,18.25,694.0,618.39,482.92
2018,10,22,12,0,939.0,81.0,2.9,18.5,696.0,582.04,452.7
2018,10,22,12,15,937.5,80.5,3.0,18.6,690.0,541.9,419.28
2018,10,22,12,30,936.0,80.0,3.1,18.7,684.0,499.55,383.24
2018,10,22,12,45,932.0,80.0,3.2,18.85,670.5,454.58,344.12
2018,10,22,13,0,928.0,80.0,3.3,19.0,657.0,407.96,302.72
2018,10,22,13,15,920.5,78.5,3.4,18.9,635.0,357.54,257.81
2018,10,22,13,30,913.0,77.0,3.5,18.8,613.0,306.27,211.68
2018,10,22,13,45,902.0,76.0,3.55,18.7,584.0,254.04,165.22
2018,10,22,14,0,891.0,75.0,3.6,18.6,555.0,201.72,120.78
2018,10,22,14,15,876.5,73.0,3.7,18.3,520.0,148.44,80.94
2018,10,22,14,30,862.0,71.0,3.8,18.0,485.0,95.92,52.15
2018,10,22,14,45,841.5,68.5,3.85,17.7,444.5,51.3,39.42
2018,10,22,15,0,821.0,66.0,3.9,17.4,404.0,50.31,38.72
2018,10,22,15,15,791.0,63.0,3.9,17.4,359.0,48.87,37.56
2018,10,22,15,30,761.0,60.0,3.9,17.4,314.0,47.46,36.39
2018,10,22,15,45,717.5,56.0,3.9,16.45,266.5,45.17,34.53
2018,10,22,16,0,674.0,52.0,3.9,15.5,219.0,42.91,32.58
2018,10,22,16,15,604.0,46.5,3.75,14.9,171.5,39.23,29.18
2018,10,22,16,30,534.0,41.0,3.6,14.3,124.0,32.57,22.96
2018,10,22,16,45,404.5,32.5,3.45,13.65,82.5,26.43,16.76
2018,10,22,17,0,275.0,24.0,3.3,13.0,41.0,20.26,3.01
2018,10,22,17,15,137.5,12.0,3.2,12.6,20.5,10.91,0.0
2018,10,22,17,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,23,6,15,43.5,5.0,1.75,9.6,5.5,0.0,0.0
2018,10,23,6,30,87.0,10.0,1.8,10.0,11.0,58.03,0.0
2018,10,23,6,45,222.5,20.5,1.8,10.45,39.5,181.68,18.53
2018,10,23,7,0,358.0,31.0,1.8,10.9,68.0,299.74,236.12
2018,10,23,7,15,347.0,43.5,1.9,11.3,95.0,315.45,260.6
2018,10,23,7,30,336.0,56.0,2.0,11.7,122.0,325.44,272.78
2018,10,23,7,45,197.5,80.0,2.1,12.1,121.5,249.42,209.68
2018,10,23,8,0,59.0,104.0,2.2,12.5,121.0,155.62,128.67
2018,10,23,8,15,99.5,125.0,2.25,12.8,159.0,220.39,183.81
2018,10,23,8,30,140.0,146.0,2.3,13.1,197.0,272.89,227.3
2018,10,23,8,45,257.0,153.0,2.3,13.35,261.0,378.74,314.55
2018,10,23,9,0,374.0,160.0,2.3,13.6,325.0,486.13,399.57
2018,10,23,9,15,398.0,167.0,2.4,13.8,356.0,508.16,415.29
2018,10,23,9,30,422.0,174.0,2.5,14.0,387.0,528.4,429.96
2018,10,23,9,45,248.5,205.5,2.6,14.2,333.0,412.93,335.7
2018,10,23,10,0,75.0,237.0,2.7,14.4,279.0,288.96,233.18
2018,10,23,10,15,135.5,255.5,2.75,14.55,335.5,357.97,288.98
2018,10,23,10,30,196.0,274.0,2.8,14.7,392.0,412.4,331.6
2018,10,23,10,45,316.0,255.5,2.9,14.85,452.0,475.76,381.76
2018,10,23,11,0,436.0,237.0,3.0,15.0,512.0,531.82,425.01
2018,10,23,11,15,467.5,232.0,3.05,15.05,531.0,528.98,421.73
2018,10,23,11,30,499.0,227.0,3.1,15.1,550.0,522.91,416.06
2018,10,23,11,45,395.0,256.0,3.15,15.1,512.0,462.63,367.61
2018,10,23,12,0,291.0,285.0,3.2,15.1,474.0,413.48,327.9
2018,10,23,12,15,414.5,248.0,3.2,15.25,514.5,427.05,337.29
2018,10,23,12,30,538.0,211.0,3.2,15.4,555.0,427.43,334.72
2018,10,23,12,45,664.5,164.5,3.15,15.5,580.5,411.57,317.88
2018,10,23,13,0,791.0,118.0,3.1,15.6,606.0,384.91,290.55
2018,10,23,13,15,843.5,99.5,3.0,15.8,604.0,343.68,251.12
2018,10,23,13,30,896.0,81.0,2.9,16.0,602.0,301.49,209.9
2018,10,23,13,45,715.5,120.0,2.8,16.25,523.5,237.03,159.92
2018,10,23,14,0,535.0,159.0,2.7,16.5,445.0,197.41,133.56
2018,10,23,14,15,569.0,140.5,2.6,16.6,427.0,154.06,98.98
2018,10,23,14,30,603.0,122.0,2.5,16.7,409.0,106.26,68.68
2018,10,23,14,45,667.0,100.5,2.4,16.75,392.5,67.91,54.1
2018,10,23,15,0,731.0,79.0,2.3,16.8,376.0,60.01,47.35
2018,10,23,15,15,745.5,68.5,2.3,16.8,342.0,53.12,41.41
2018,10,23,15,30,760.0,58.0,2.3,16.8,308.0,45.96,35.16
2018,10,23,15,45,717.0,54.0,2.3,16.45,261.0,43.61,33.16
2018,10,23,16,0,674.0,50.0,2.3,16.1,214.0,41.29,31.06
2018,10,23,16,15,604.5,44.5,2.2,15.35,167.0,37.54,27.62
2018,10,23,16,30,535.0,39.0,2.1,14.6,120.0,30.98,21.5
2018,10,23,16,45,404.0,30.5,1.95,13.8,79.0,24.77,15.18
2018,10,23,17,0,273.0,22.0,1.8,13.0,38.0,18.49,0.0
2018,10,23,17,15,136.5,11.0,1.9,12.6,19.0,10.01,0.0
2018,10,23,17,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,24,6,15,42.0,4.0,1.1,9.8,4.5,0.0,0.0
2018,10,24,6,30,84.0,8.0,1.1,10.1,9.0,54.27,0.0
2018,10,24,6,45,184.5,20.5,1.1,10.4,35.0,156.62,0.0
2018,10,24,7,0,285.0,33.0,1.1,10.7,61.0,254.84,198.18
2018,10,24,7,15,440.5,37.5,1.2,11.35,109.0,367.49,301.28
2018,10,24,7,30,596.0,42.0,1.3,12.0,157.0,480.57,396.24
2018,10,24,7,45,651.5,46.0,1.4,12.6,203.0,535.45,440.8
2018,10,24,8,0,707.0,50.0,1.5,13.2,249.0,589.98,483.07
2018,10,24,8,15,742.5,54.0,1.5,13.75,294.5,629.19,511.32
2018,10,24,8,30,778.0,58.0,1.5,14.3,340.0,666.58,537.11
2018,10,24,8,45,802.5,60.0,1.45,14.85,381.5,690.93,552.05
2018,10,24,9,0,827.0,62.0,1.4,15.4,423.0,706.24,560.08
2018,10,24,9,15,843.5,64.0,1.4,15.95,460.0,719.21,566.79
2018,10,24,9,30,860.0,66.0,1.4,16.5,497.0,729.05,571.26
2018,10,24,9,45,872.5,67.5,1.45,17.1,528.0,732.04,571.28
2018,10,24,10,0,885.0,69.0,1.5,17.7,559.0,731.65,569.09
2018,10,24,10,15,892.5,70.0,1.55,18.15,583.0,723.65,561.97
2018,10,24,10,30,900.0,71.0,1.6,18.6,607.0,712.27,552.66
2018,10,24,10,45,905.0,72.0,1.7,19.05,624.5,695.82,540.07
2018,10,24,11,0,910.0,73.0,1.8,19.5,642.0,676.1,524.06
2018,10,24,11,15,912.0,73.0,1.9,19.8,651.0,650.26,503.66
2018,10,24,11,30,914.0,73.0,2.0,20.1,660.0,621.49,480.72
2018,10,24,11,45,914.0,73.5,2.1,20.45,662.0,589.26,454.62
2018,10,24,12,0,914.0,74.0,2.2,20.8,664.0,554.43,425.96
2018,10,24,12,15,911.5,73.5,2.3,21.0,657.5,514.99,393.38
2018,10,24,12,30,909.0,73.0,2.4,21.2,651.0,473.5,358.34
2018,10,24,12,45,905.0,72.5,2.5,21.4,637.5,429.53,320.44
2018,10,24,13,0,901.0,72.0,2.6,21.6,624.0,384.0,280.36
2018,10,24,13,15,851.5,85.0,2.6,21.6,592.5,334.62,237.71
2018,10,24,13,30,802.0,98.0,2.6,21.6,561.0,283.26,193.8
2018,10,24,13,45,825.5,85.5,2.65,21.6,542.0,233.44,149.28
2018,10,24,14,0,849.0,73.0,2.7,21.6,523.0,186.96,109.23
2018,10,24,14,15,671.5,110.0,2.65,21.4,451.5,138.23,80.75
2018,10,24,14,30,494.0,147.0,2.6,21.2,380.0,117.63,80.21
2018,10,24,14,45,403.0,145.5,2.6,21.0,324.5,98.25,79.16
2018,10,24,15,0,312.0,144.0,2.6,20.8,269.0,104.14,84.49
2018,10,24,15,15,508.0,102.0,2.6,20.8,278.5,72.33,57.32
2018,10,24,15,30,704.0,60.0,2.6,20.8,288.0,47.41,35.82
2018,10,24,15,45,674.5,54.0,2.55,20.1,245.0,43.53,32.56
2018,10,24,16,0,645.0,48.0,2.5,19.4,202.0,39.53,29.07
2018,10,24,16,15,575.5,42.5,2.45,18.75,157.0,35.75,25.6
2018,10,24,16,30,506.0,37.0,2.4,18.1,112.0,29.3,19.65
2018,10,24,16,45,378.0,29.0,2.3,17.4,73.0,23.5,13.66
2018,10,24,17,0,250.0,21.0,2.2,16.7,34.0,17.67,0.0
2018,10,24,17,15,125.0,10.5,2.3,16.2,17.0,9.55,0.0
2018,10,24,17,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,25,6,15,36.0,4.0,1.2,10.6,4.0,0.0,0.0
2018,10,25,6,30,72.0,8.0,1.2,10.9,8.0,47.33,0.0
2018,10,25,6,45,75.5,13.0,1.15,11.25,17.0,77.35,0.0
2018,10,25,7,0,79.0,18.0,1.1,11.6,26.0,96.06,71.33
2018,10,25,7,15,265.0,31.5,1.15,12.1,78.0,244.28,200.92
2018,10,25,7,30,451.0,45.0,1.2,12.6,130.0,390.9,323.79
2018,10,25,7,45,272.0,57.5,1.25,13.15,113.0,283.34,236.51
2018,10,25,8,0,93.0,70.0,1.3,13.7,96.0,146.44,121.07
2018,10,25,8,15,62.0,100.0,1.35,14.4,118.5,148.22,121.72
2018,10,25,8,30,31.0,130.0,1.4,15.1,141.0,159.15,129.24
2018,10,25,8,45,175.0,143.5,1.4,15.8,218.0,290.8,239.3
2018,10,25,9,0,319.0,157.0,1.4,16.5,295.0,424.24,344.76
2018,10,25,9,15,550.5,122.5,1.45,17.25,385.5,575.03,460.18
2018,10,25,9,30,782.0,88.0,1.5,18.0,476.0,699.55,549.54
2018,10,25,9,45,837.0,79.0,1.5,18.75,518.0,721.38,561.14
2018,10,25,10,0,892.0,70.0,1.5,19.5,560.0,734.23,567.35
2018,10,25,10,15,901.0,71.0,1.5,20.1,585.0,727.12,559.99
2018,10,25,10,30,910.0,72.0,1.5,20.7,610.0,716.57,550.59
2018,10,25,10,45,916.0,72.5,1.5,21.35,627.5,699.99,536.64
2018,10,25,11,0,922.0,73.0,1.5,22.0,645.0,680.1,519.61
2018,10,25,11,15,925.0,73.5,1.5,22.4,655.0,655.06,499.27
2018,10,25,11,30,928.0,74.0,1.5,22.8,665.0,626.97,476.48
2018,10,25,11,45,929.0,74.0,1.5,23.2,667.5,594.33,450.05
2018,10,25,12,0,930.0,74.0,1.5,23.6,670.0,559.0,421.17
2018,10,25,12,15,927.0,74.5,1.55,23.8,664.0,519.66,389.27
2018,10,25,12,30,924.0,75.0,1.6,24.0,658.0,478.24,354.94
2018,10,25,12,45,919.0,75.0,1.6,24.25,644.5,433.66,317.13
2018,10,25,13,0,914.0,75.0,1.6,24.5,631.0,387.55,277.27
2018,10,25,13,15,907.0,74.5,1.7,24.55,610.0,339.09,235.31
2018,10,25,13,30,900.0,74.0,1.8,24.6,589.0,289.73,192.18
2018,10,25,13,45,890.0,72.5,1.85,24.65,561.0,238.27,148.01
2018,10,25,14,0,880.0,71.0,1.9,24.7,533.0,186.67,106.13
2018,10,25,14,15,865.0,69.5,2.0,24.55,498.5,134.68,69.9
2018,10,25,14,30,850.0,68.0,2.1,24.4,464.0,83.5,45.64
2018,10,25,14,45,829.5,65.0,2.2,24.2,424.0,49.01,36.42
2018,10,25,15,0,809.0,62.0,2.3,24.0,384.0,47.55,35.32
2018,10,25,15,15,778.5,59.5,2.3,24.0,340.0,46.41,34.43
2018,10,25,15,30,748.0,57.0,2.3,24.0,296.0,45.33,33.55
2018,10,25,15,45,702.0,52.5,2.2,22.95,249.0,42.52,31.28
2018,10,25,16,0,656.0,48.0,2.1,21.9,202.0,39.72,28.89
2018,10,25,16,15,582.5,42.5,2.1,20.8,156.0,35.92,25.49
2018,10,25,16,30,509.0,37.0,2.1,19.7,110.0,29.45,19.58
2018,10,25,16,45,376.5,28.5,2.1,18.6,71.0,23.2,13.09
2018,10,25,17,0,244.0,20.0,2.1,17.5,32.0,16.86,0.0
2018,10,25,17,15,122.0,10.0,2.2,16.9,16.0,9.1,0.0
2018,10,25,17,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,26,6,15,34.0,3.5,0.95,10.9,3.5,0.0,0.0
2018,10,26,6,30,68.0,7.0,0.9,11.2,7.0,43.99,0.0
2018,10,26,6,45,235.5,17.5,0.9,11.55,36.0,179.55,0.0
2018,10,26,7,0,403.0,28.0,0.9,11.9,65.0,320.16,240.59
2018,10,26,7,15,498.5,34.0,0.9,12.45,107.5,390.05,315.34
2018,10,26,7,30,594.0,40.0,0.9,13.0,150.0,472.23,385.09
2018,10,26,7,45,521.5,58.0,0.9,13.5,174.5,461.57,378.03
2018,10,26,8,0,449.0,76.0,0.9,14.0,199.0,439.46,360.79
2018,10,26,8,15,396.0,101.0,0.8,14.75,223.5,430.64,351.82
2018,10,26,8,30,343.0,126.0,0.7,15.5,248.0,422.97,342.84
2018,10,26,8,45,364.5,140.0,0.65,16.2,283.5,454.04,364.83
2018,10,26,9,0,386.0,154.0,0.6,16.9,319.0,483.55,384.57
2018,10,26,9,15,416.0,162.5,0.55,17.55,355.0,511.45,402.86
2018,10,26,9,30,446.0,171.0,0.5,18.2,391.0,537.42,419.25
2018,10,26,9,45,492.0,171.0,0.45,18.8,427.5,563.67,435.9
2018,10,26,10,0,538.0,171.0,0.4,19.4,464.0,587.26,450.2
2018,10,26,10,15,579.0,166.5,0.35,20.0,495.0,599.45,456.22
2018,10,26,10,30,620.0,162.0,0.3,20.6,526.0,613.89,463.58
2018,10,26,10,45,604.5,172.5,0.3,21.15,536.0,596.12,448.45
2018,10,26,11,0,589.0,183.0,0.3,21.7,546.0,576.49,432.43
2018,10,26,11,15,623.5,175.0,0.35,22.15,564.5,568.83,426.04
2018,10,26,11,30,658.0,167.0,0.4,22.6,583.0,557.23,416.42
2018,10,26,11,45,693.0,155.0,0.45,23.05,594.5,538.11,401.21
2018,10,26,12,0,728.0,143.0,0.5,23.5,606.0,514.85,382.54
2018,10,26,12,15,742.5,136.5,0.55,23.75,605.0,482.63,357.04
2018,10,26,12,30,757.0,130.0,0.6,24.0,604.0,447.64,328.75
2018,10,26,12,45,791.0,115.0,0.7,24.3,601.0,412.89,299.6
2018,10,26,13,0,825.0,100.0,0.8,24.6,598.0,371.56,264.25
2018,10,26,13,15,827.5,95.5,0.9,24.7,580.0,325.59,225.05
2018,10,26,13,30,830.0,91.0,1.0,24.8,562.0,278.13,184.09
2018,10,26,13,45,801.0,92.0,1.05,24.9,528.5,227.7,142.33
2018,10,26,14,0,772.0,93.0,1.1,25.0,495.0,179.25,104.46
2018,10,26,14,15,720.5,97.5,1.1,24.95,453.0,128.24,70.51
2018,10,26,14,30,669.0,102.0,1.1,24.9,411.0,86.84,53.0
2018,10,26,14,45,661.5,94.0,1.15,24.8,377.0,63.88,48.96
2018,10,26,15,0,654.0,86.0,1.2,24.7,343.0,59.74,45.61
2018,10,26,15,15,646.0,77.5,1.2,24.7,306.5,55.05,41.71
2018,10,26,15,30,638.0,69.0,1.2,24.7,270.0,50.15,37.58
2018,10,26,15,45,602.5,62.0,1.15,23.8,227.5,46.08,34.22
2018,10,26,16,0,567.0,55.0,1.1,22.9,185.0,41.88,30.62
2018,10,26,16,15,475.5,49.0,1.1,22.1,140.5,38.25,27.32
2018,10,26,16,30,384.0,43.0,1.1,21.3,96.0,34.72,23.84
2018,10,26,16,45,263.0,31.0,1.15,20.45,60.5,25.52,14.51
2018,10,26,17,0,142.0,19.0,1.2,19.6,25.0,15.07,0.0
2018,10,26,17,15,71.0,9.5,1.25,19.1,12.5,8.64,0.0
2018,10,26,17,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.35,18.1,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.45,17.2,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.5,16.45,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,27,6,15,13.0,2.5,1.5,11.85,2.5,0.0,0.0
2018,10,27,6,30,26.0,5.0,1.6,12.2,5.0,4.55,0.0
2018,10,27,6,45,55.5,16.0,1.65,12.5,20.0,46.68,0.0
2018,10,27,7,0,85.0,27.0,1.7,12.8,35.0,104.82,75.22
2018,10,27,7,15,282.5,38.0,1.75,13.3,85.5,262.66,214.28
2018,10,27,7,30,480.0,49.0,1.8,13.8,136.0,411.74,339.58
2018,10,27,7,45,343.0,62.5,1.85,14.25,134.0,337.45,280.74
2018,10,27,8,0,206.0,76.0,1.9,14.7,132.0,245.83,205.24
2018,10,27,8,15,274.5,96.0,1.8,15.35,184.0,320.14,266.71
2018,10,27,8,30,343.0,116.0,1.7,16.0,236.0,409.64,336.97
2018,10,27,8,45,252.5,141.5,1.65,16.6,236.0,357.79,292.41
2018,10,27,9,0,162.0,167.0,1.6,17.2,236.0,304.81,247.35
2018,10,27,9,15,181.0,182.5,1.6,17.75,266.0,332.42,268.47
2018,10,27,9,30,200.0,198.0,1.6,18.3,296.0,358.99,287.98
2018,10,27,9,45,322.0,195.0,1.6,18.85,364.0,450.92,359.04
2018,10,27,10,0,444.0,192.0,1.6,19.4,432.0,539.72,424.69
2018,10,27,10,15,552.0,170.0,1.65,19.9,482.5,581.71,454.93
2018,10,27,10,30,660.0,148.0,1.7,20.4,533.0,624.56,485.19
2018,10,27,10,45,691.0,143.0,1.75,20.85,556.5,621.74,481.18
2018,10,27,11,0,722.0,138.0,1.8,21.3,580.0,615.21,474.69
2018,10,27,11,15,706.0,146.5,1.8,21.7,584.0,589.34,453.34
2018,10,27,11,30,690.0,155.0,1.8,22.1,588.0,561.76,430.74
2018,10,27,11,45,684.5,157.0,1.85,22.45,588.0,532.46,407.08
2018,10,27,12,0,679.0,159.0,1.9,22.8,588.0,501.51,381.79
2018,10,27,12,15,752.0,133.0,1.95,22.95,604.0,480.96,363.88
2018,10,27,12,30,825.0,107.0,2.0,23.1,620.0,455.53,340.98
2018,10,27,12,45,776.5,119.5,2.1,23.25,594.0,408.18,301.82
2018,10,27,13,0,728.0,132.0,2.2,23.4,568.0,359.47,261.39
2018,10,27,13,15,689.0,138.5,2.3,23.35,539.5,314.1,223.27
2018,10,27,13,30,650.0,145.0,2.4,23.3,511.0,271.22,187.26
2018,10,27,13,45,648.0,135.5,2.5,23.25,485.0,225.5,148.5
2018,10,27,14,0,646.0,126.0,2.6,23.2,459.0,179.53,111.44
2018,10,27,14,15,568.5,135.0,2.65,22.95,414.0,141.42,88.16
2018,10,27,14,30,491.0,144.0,2.7,22.7,369.0,109.82,76.43
2018,10,27,14,45,487.0,130.5,2.8,22.5,337.0,89.43,71.28
2018,10,27,15,0,483.0,117.0,2.9,22.3,305.0,81.67,64.9
2018,10,27,15,15,443.5,108.0,2.9,22.3,265.0,76.56,60.66
2018,10,27,15,30,404.0,99.0,2.9,22.3,225.0,71.32,56.22
2018,10,27,15,45,389.5,84.5,2.95,21.35,190.0,62.01,48.37
2018,10,27,16,0,375.0,70.0,3.0,20.4,155.0,52.34,39.99
2018,10,27,16,15,298.5,58.0,2.9,19.6,115.5,43.98,32.51
2018,10,27,16,30,222.0,46.0,2.8,18.8,76.0,35.39,24.59
2018,10,27,16,45,162.0,31.5,2.75,18.05,48.5,24.61,13.54
2018,10,27,17,0,102.0,17.0,2.7,17.3,21.0,15.46,0.0
2018,10,27,17,15,51.0,8.5,2.75,16.8,10.5,7.73,0.0
2018,10,27,17,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,28,6,15,16.0,2.0,2.2,12.05,2.0,0.0,0.0
2018,10,28,6,30,32.0,4.0,2.3,12.4,4.0,0.0,0.0
2018,10,28,6,45,179.0,16.0,2.4,12.8,30.0,117.54,0.0
2018,10,28,7,0,326.0,28.0,2.5,13.2,56.0,269.27,195.0
2018,10,28,7,15,414.5,36.5,2.6,13.7,95.0,343.34,278.96
2018,10,28,7,30,503.0,45.0,2.7,14.2,134.0,420.07,346.91
2018,10,28,7,45,419.0,64.0,2.8,14.75,153.0,394.74,328.33
2018,10,28,8,0,335.0,83.0,2.9,15.3,172.0,360.42,300.52
2018,10,28,8,15,294.5,105.0,2.95,15.75,193.5,345.54,287.85
2018,10,28,8,30,254.0,127.0,3.0,16.2,215.0,343.01,284.16
2018,10,28,8,45,175.0,151.5,3.05,16.7,215.5,299.53,246.38
2018,10,28,9,0,96.0,176.0,3.1,17.2,216.0,254.38,207.05
2018,10,28,9,15,95.5,191.5,3.1,17.6,234.5,267.35,216.66
2018,10,28,9,30,95.0,207.0,3.1,18.0,253.0,279.83,225.6
2018,10,28,9,45,116.0,222.5,3.15,18.4,282.5,319.03,256.08
2018,10,28,10,0,137.0,238.0,3.2,18.8,312.0,344.9,275.64
2018,10,28,10,15,172.0,247.5,3.25,19.05,344.5,372.74,297.03
2018,10,28,10,30,207.0,257.0,3.3,19.3,377.0,398.68,316.64
2018,10,28,10,45,454.5,199.0,3.35,19.6,472.0,513.7,407.36
2018,10,28,11,0,702.0,141.0,3.4,19.9,567.0,602.51,474.77
2018,10,28,11,15,798.0,111.0,3.45,20.0,603.0,606.72,476.63
2018,10,28,11,30,894.0,81.0,3.5,20.1,639.0,603.08,472.44
2018,10,28,11,45,893.5,81.0,3.55,20.25,640.0,570.66,445.29
2018,10,28,12,0,893.0,81.0,3.6,20.4,641.0,535.77,415.83
2018,10,28,12,15,809.0,108.0,3.7,20.4,611.5,483.49,372.98
2018,10,28,12,30,725.0,135.0,3.8,20.4,582.0,432.46,330.93
2018,10,28,12,45,620.5,163.5,3.85,20.4,540.5,380.65,288.48
2018,10,28,13,0,516.0,192.0,3.9,20.4,499.0,333.8,250.43
2018,10,28,13,15,542.0,178.0,3.95,20.3,490.0,300.21,220.19
2018,10,28,13,30,568.0,164.0,4.0,20.2,481.0,263.67,187.11
2018,10,28,13,45,540.5,163.0,4.05,20.05,452.5,223.9,153.91
2018,10,28,14,0,513.0,162.0,4.1,19.9,424.0,186.25,124.44
2018,10,28,14,15,356.5,173.0,4.1,19.65,349.5,154.73,108.59
2018,10,28,14,30,200.0,184.0,4.1,19.4,275.0,139.81,107.2
2018,10,28,14,45,232.0,166.5,4.1,19.1,262.5,117.5,96.47
2018,10,28,15,0,264.0,149.0,4.1,18.8,250.0,107.18,87.93
2018,10,28,15,15,281.5,129.0,4.1,18.8,225.5,94.72,77.32
2018,10,28,15,30,299.0,109.0,4.1,18.8,201.0,81.76,66.14
2018,10,28,15,45,182.5,96.5,3.95,18.0,150.0,72.75,58.43
2018,10,28,16,0,66.0,84.0,3.8,17.2,99.0,67.77,54.01
2018,10,28,16,15,42.0,65.0,3.7,16.75,73.5,53.15,40.84
2018,10,28,16,30,18.0,46.0,3.6,16.3,48.0,38.28,27.24
2018,10,28,16,45,67.5,31.0,3.45,15.85,34.0,25.56,13.9
2018,10,28,17,0,117.0,16.0,3.3,15.4,20.0,14.55,0.0
2018,10,28,17,15,58.5,8.0,3.25,15.0,10.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,10,29,6,15,13.0,2.0,2.3,10.15,2.0,0.0,0.0
2018,10,29,6,30,26.0,4.0,2.3,10.5,4.0,0.0,0.0
2018,10,29,6,45,69.5,17.0,2.35,10.85,21.5,55.21,0.0
2018,10,29,7,0,113.0,30.0,2.4,11.2,39.0,127.86,88.38
2018,10,29,7,15,203.5,43.5,2.45,11.6,73.5,216.25,176.1
2018,10,29,7,30,294.0,57.0,2.5,12.0,108.0,293.63,244.87
2018,10,29,7,45,328.5,70.5,2.55,12.4,143.5,336.72,282.75
2018,10,29,8,0,363.0,84.0,2.6,12.8,179.0,379.97,319.26
2018,10,29,8,15,330.0,105.0,2.65,13.1,203.5,384.46,322.06
2018,10,29,8,30,297.0,126.0,2.7,13.4,228.0,371.86,310.79
2018,10,29,8,45,298.5,144.0,2.75,13.65,257.5,392.7,326.64
2018,10,29,9,0,300.0,162.0,2.8,13.9,287.0,411.89,340.66
2018,10,29,9,15,272.5,181.5,2.95,14.15,303.0,410.0,337.33
2018,10,29,9,30,245.0,201.0,3.1,14.4,319.0,406.47,332.78
2018,10,29,9,45,274.5,211.5,3.25,14.65,351.5,432.61,352.89
2018,10,29,10,0,304.0,222.0,3.4,14.9,384.0,457.0,371.25
2018,10,29,10,15,331.5,228.0,3.45,15.15,412.0,473.11,382.85
2018,10,29,10,30,359.0,234.0,3.5,15.4,440.0,487.07,392.64
2018,10,29,10,45,420.5,224.0,3.5,15.6,472.5,513.96,412.74
2018,10,29,11,0,482.0,214.0,3.5,15.8,505.0,527.46,422.21
2018,10,29,11,15,541.5,197.5,3.5,16.0,529.0,529.0,422.31
2018,10,29,11,30,601.0,181.0,3.5,16.2,553.0,529.37,421.05
2018,10,29,11,45,660.5,161.5,3.5,16.4,571.5,518.15,410.47
2018,10,29,12,0,720.0,142.0,3.5,16.6,590.0,501.16,394.78
2018,10,29,12,15,825.0,107.0,3.45,16.9,616.0,486.87,379.9
2018,10,29,12,30,930.0,72.0,3.4,17.2,642.0,463.62,356.52
2018,10,29,12,45,879.0,86.5,3.4,17.55,615.5,414.47,313.41
2018,10,29,13,0,828.0,101.0,3.4,17.9,589.0,364.08,269.27
2018,10,29,13,15,864.5,87.0,3.35,18.15,580.5,319.62,227.48
2018,10,29,13,30,901.0,73.0,3.3,18.4,572.0,275.75,185.53
2018,10,29,13,45,891.5,71.0,3.25,18.65,544.0,224.28,140.13
2018,10,29,14,0,882.0,69.0,3.2,18.9,516.0,172.63,97.94
2018,10,29,14,15,867.0,67.0,3.15,18.9,481.5,120.6,62.89
2018,10,29,14,30,852.0,65.0,3.1,18.9,447.0,69.39,42.32
2018,10,29,14,45,830.0,62.5,3.05,18.95,407.0,54.44,42.06
2018,10,29,15,0,808.0,60.0,3.0,19.0,367.0,46.46,35.19
2018,10,29,15,15,776.0,57.0,3.0,19.0,323.0,44.88,33.87
2018,10,29,15,30,744.0,54.0,3.0,19.0,279.0,43.31,32.52
2018,10,29,15,45,696.5,50.0,2.8,18.5,233.0,40.85,30.4
2018,10,29,16,0,649.0,46.0,2.6,18.0,187.0,38.43,28.19
2018,10,29,16,15,571.0,40.0,2.5,17.1,142.0,34.12,24.2
2018,10,29,16,30,493.0,34.0,2.4,16.2,97.0,29.83,19.95
2018,10,29,16,45,344.0,25.5,2.35,15.3,60.5,20.96,9.88
2018,10,29,17,0,195.0,17.0,2.3,14.4,24.0,15.46,0.0
2018,10,29,17,15,97.5,8.5,2.4,14.05,12.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.05,10.3,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.0,9.55,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.0,9.4,0.0,0.0,0.0
