Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,30,6,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,10,30,6,15,19.0,2.0,3.1,9.6,1.5,0.0,0.0
2018,10,30,6,30,38.0,4.0,3.2,9.9,3.0,0.0,0.0
2018,10,30,6,45,229.0,15.0,3.3,10.2,31.0,143.84,0.0
2018,10,30,7,0,420.0,26.0,3.4,10.5,59.0,306.59,210.01
2018,10,30,7,15,525.0,32.0,3.6,11.1,102.0,396.38,323.89
2018,10,30,7,30,630.0,38.0,3.8,11.7,145.0,483.95,402.93
2018,10,30,7,45,689.0,42.5,4.0,12.35,192.5,541.04,452.8
2018,10,30,8,0,748.0,47.0,4.2,13.0,240.0,597.81,499.31
2018,10,30,8,15,786.0,49.5,4.3,13.6,286.0,636.38,529.27
2018,10,30,8,30,824.0,52.0,4.4,14.2,332.0,666.75,551.65
2018,10,30,8,45,848.5,54.5,4.5,14.85,374.5,691.46,568.78
2018,10,30,9,0,873.0,57.0,4.6,15.5,417.0,713.48,583.41
2018,10,30,9,15,889.5,59.0,4.55,16.05,454.5,726.03,590.08
2018,10,30,9,30,906.0,61.0,4.5,16.6,492.0,735.34,594.26
2018,10,30,9,45,917.0,63.0,4.5,17.15,523.5,737.26,593.18
2018,10,30,10,0,928.0,65.0,4.5,17.7,555.0,735.69,589.63
2018,10,30,10,15,937.5,65.5,4.45,18.15,580.5,727.77,581.49
2018,10,30,10,30,947.0,66.0,4.4,18.6,606.0,716.32,570.93
2018,10,30,10,45,952.5,67.0,4.35,19.05,623.5,699.25,555.12
2018,10,30,11,0,958.0,68.0,4.3,19.5,641.0,678.76,536.66
2018,10,30,11,15,961.5,68.0,4.3,19.8,651.0,652.65,514.37
2018,10,30,11,30,965.0,68.0,4.3,20.1,661.0,623.41,489.4
2018,10,30,11,45,967.0,67.0,4.3,20.4,663.0,589.3,460.35
2018,10,30,12,0,969.0,66.0,4.3,20.7,665.0,552.4,428.61
2018,10,30,12,15,966.0,66.5,4.25,20.85,659.0,511.96,393.61
2018,10,30,12,30,963.0,67.0,4.2,21.0,653.0,469.34,356.15
2018,10,30,12,45,957.0,67.5,4.2,21.2,639.0,423.61,315.48
2018,10,30,13,0,951.0,68.0,4.2,21.4,625.0,376.34,272.83
2018,10,30,13,15,939.5,68.5,4.2,21.45,602.0,326.2,227.7
2018,10,30,13,30,928.0,69.0,4.2,21.5,579.0,275.5,182.2
2018,10,30,13,45,886.5,73.5,4.15,21.55,541.0,222.25,137.22
2018,10,30,14,0,845.0,78.0,4.1,21.6,503.0,165.7,93.18
2018,10,30,14,15,778.5,84.0,4.05,21.5,454.5,117.54,63.65
2018,10,30,14,30,712.0,90.0,4.0,21.4,406.0,69.82,45.5
2018,10,30,14,45,744.0,76.5,3.95,21.35,380.5,57.92,44.65
2018,10,30,15,0,776.0,63.0,3.9,21.3,355.0,48.71,36.79
2018,10,30,15,15,712.5,63.0,3.9,21.3,306.0,49.49,37.54
2018,10,30,15,30,649.0,63.0,3.9,21.3,257.0,46.19,34.7
2018,10,30,15,45,628.5,54.0,3.5,20.45,216.0,40.42,29.74
2018,10,30,16,0,608.0,45.0,3.1,19.6,175.0,37.5,27.15
2018,10,30,16,15,559.5,39.0,2.9,18.55,135.5,33.28,23.27
2018,10,30,16,30,511.0,33.0,2.7,17.5,96.0,29.03,19.06
2018,10,30,16,45,348.5,24.0,2.5,16.4,58.5,19.71,8.24
2018,10,30,17,0,186.0,15.0,2.3,15.3,21.0,13.64,0.0
2018,10,30,17,15,93.0,7.5,2.35,14.9,10.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,10,31,6,15,11.5,1.5,1.65,10.2,1.0,0.0,0.0
2018,10,31,6,30,23.0,3.0,1.6,10.5,2.0,0.0,0.0
2018,10,31,6,45,87.5,15.0,1.55,10.85,20.0,63.09,0.0
2018,10,31,7,0,152.0,27.0,1.5,11.2,38.0,155.74,98.68
2018,10,31,7,15,234.5,40.0,1.65,11.9,72.0,229.38,185.09
2018,10,31,7,30,317.0,53.0,1.8,12.6,106.0,301.01,249.1
2018,10,31,7,45,354.0,66.5,1.95,13.35,142.5,346.1,288.36
2018,10,31,8,0,391.0,80.0,2.1,14.1,179.0,391.35,326.07
2018,10,31,8,15,385.0,96.5,2.2,14.6,209.5,409.9,340.59
2018,10,31,8,30,379.0,113.0,2.3,15.1,240.0,426.31,352.68
2018,10,31,8,45,502.0,106.0,2.4,15.6,297.0,505.06,415.44
2018,10,31,9,0,625.0,99.0,2.5,16.1,354.0,591.38,481.5
2018,10,31,9,15,656.5,103.0,2.55,16.6,392.5,615.83,497.81
2018,10,31,9,30,688.0,107.0,2.6,17.1,431.0,637.53,512.13
2018,10,31,9,45,764.5,94.0,2.65,17.6,476.5,666.26,532.4
2018,10,31,10,0,841.0,81.0,2.7,18.1,522.0,694.33,551.21
2018,10,31,10,15,780.0,101.5,2.8,18.6,525.0,660.28,523.15
2018,10,31,10,30,719.0,122.0,2.9,19.1,528.0,626.06,494.94
2018,10,31,10,45,740.5,120.5,2.95,19.6,550.0,619.28,487.97
2018,10,31,11,0,762.0,119.0,3.0,20.1,572.0,609.06,478.09
2018,10,31,11,15,738.5,130.0,3.05,20.5,574.5,581.03,454.53
2018,10,31,11,30,715.0,141.0,3.1,20.9,577.0,551.43,429.73
2018,10,31,11,45,765.0,125.0,3.15,21.3,593.0,534.24,414.4
2018,10,31,12,0,815.0,109.0,3.2,21.7,609.0,513.15,395.31
2018,10,31,12,15,747.5,130.0,3.15,21.95,585.0,464.56,355.08
2018,10,31,12,30,680.0,151.0,3.1,22.2,561.0,419.65,317.63
2018,10,31,12,45,643.5,157.0,3.05,22.45,538.5,376.69,281.34
2018,10,31,13,0,607.0,163.0,3.0,22.7,516.0,335.52,246.27
2018,10,31,13,15,658.0,140.5,3.0,22.8,510.5,297.16,211.15
2018,10,31,13,30,709.0,118.0,3.0,22.9,505.0,253.53,171.18
2018,10,31,13,45,622.5,134.5,2.95,23.05,461.5,211.16,138.16
2018,10,31,14,0,536.0,151.0,2.9,23.2,418.0,175.66,113.61
2018,10,31,14,15,465.0,154.5,2.9,23.15,374.5,139.76,92.34
2018,10,31,14,30,394.0,158.0,2.9,23.1,331.0,110.86,89.13
2018,10,31,14,45,428.5,136.5,2.9,23.1,309.0,93.9,74.99
2018,10,31,15,0,463.0,115.0,2.9,23.1,287.0,80.82,64.02
2018,10,31,15,15,442.0,103.0,2.9,23.1,251.0,73.62,57.98
2018,10,31,15,30,421.0,91.0,2.9,23.1,215.0,66.18,51.63
2018,10,31,15,45,352.0,81.5,2.35,22.3,173.0,60.1,46.48
2018,10,31,16,0,283.0,72.0,1.8,21.5,131.0,53.88,41.02
2018,10,31,16,15,235.5,57.0,1.75,20.55,97.5,43.36,31.66
2018,10,31,16,30,188.0,42.0,1.7,19.6,64.0,32.47,21.66
2018,10,31,16,45,125.5,26.5,1.6,18.7,38.5,20.77,8.0
2018,10,31,17,0,63.0,11.0,1.5,17.8,13.0,10.01,0.0
2018,10,31,17,15,31.5,5.5,1.5,17.5,6.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,1,6,15,14.5,1.5,1.45,12.15,1.0,0.0,0.0
2018,11,1,6,30,29.0,3.0,1.5,12.4,2.0,0.0,0.0
2018,11,1,6,45,97.5,14.0,1.5,12.7,19.5,67.5,0.0
2018,11,1,7,0,166.0,25.0,1.5,13.0,37.0,158.75,92.9
2018,11,1,7,15,205.5,40.0,1.65,13.55,66.0,211.16,168.31
2018,11,1,7,30,245.0,55.0,1.8,14.1,95.0,256.88,210.87
2018,11,1,7,45,272.0,70.5,1.95,14.7,128.0,296.09,245.33
2018,11,1,8,0,299.0,86.0,2.1,15.3,161.0,335.16,278.21
2018,11,1,8,15,337.5,99.0,2.1,15.85,199.0,378.58,313.34
2018,11,1,8,30,376.0,112.0,2.1,16.4,237.0,421.53,346.85
2018,11,1,8,45,386.5,127.0,2.1,17.0,269.5,445.86,364.3
2018,11,1,9,0,397.0,142.0,2.1,17.6,302.0,468.37,379.91
2018,11,1,9,15,446.0,145.5,2.1,18.25,341.0,503.68,405.65
2018,11,1,9,30,495.0,149.0,2.1,18.9,380.0,537.1,429.25
2018,11,1,9,45,529.5,151.5,2.15,19.55,413.5,556.74,442.11
2018,11,1,10,0,564.0,154.0,2.2,20.2,447.0,573.78,452.87
2018,11,1,10,15,700.5,120.5,2.25,20.8,501.5,625.54,490.61
2018,11,1,10,30,837.0,87.0,2.3,21.4,556.0,662.66,516.62
2018,11,1,10,45,857.5,83.0,2.35,21.95,576.5,647.8,503.29
2018,11,1,11,0,878.0,79.0,2.4,22.5,597.0,633.32,490.32
2018,11,1,11,15,807.5,104.5,2.45,22.95,587.0,593.25,457.69
2018,11,1,11,30,737.0,130.0,2.5,23.4,577.0,550.38,423.15
2018,11,1,11,45,710.0,140.0,2.5,23.85,571.5,516.52,395.22
2018,11,1,12,0,683.0,150.0,2.5,24.3,566.0,482.04,366.52
2018,11,1,12,15,741.0,129.5,2.5,24.65,577.0,458.4,345.48
2018,11,1,12,30,799.0,109.0,2.5,25.0,588.0,431.17,320.58
2018,11,1,12,45,832.5,96.5,2.5,25.3,585.5,394.04,287.43
2018,11,1,13,0,866.0,84.0,2.5,25.6,583.0,356.08,252.58
2018,11,1,13,15,867.5,80.5,2.45,25.75,565.0,310.04,211.7
2018,11,1,13,30,869.0,77.0,2.4,25.9,547.0,262.46,169.69
2018,11,1,13,45,849.5,77.0,2.35,26.05,517.0,212.62,128.03
2018,11,1,14,0,830.0,77.0,2.3,26.2,487.0,157.54,85.79
2018,11,1,14,15,821.5,72.5,2.25,26.15,454.5,106.44,53.54
2018,11,1,14,30,813.0,68.0,2.2,26.1,422.0,55.69,41.75
2018,11,1,14,45,666.5,86.0,2.15,26.05,358.5,59.37,45.02
2018,11,1,15,0,520.0,104.0,2.1,26.0,295.0,74.41,57.86
2018,11,1,15,15,566.5,84.5,2.1,26.0,269.0,61.31,46.83
2018,11,1,15,30,613.0,65.0,2.1,26.0,243.0,47.87,35.42
2018,11,1,15,45,445.0,67.5,1.75,24.75,185.0,51.02,38.25
2018,11,1,16,0,277.0,70.0,1.4,23.5,127.0,52.45,39.43
2018,11,1,16,15,245.0,54.5,1.45,22.65,95.5,41.54,29.77
2018,11,1,16,30,213.0,39.0,1.5,21.8,64.0,30.22,19.47
2018,11,1,16,45,150.5,25.5,1.5,20.95,39.0,20.05,6.34
2018,11,1,17,0,88.0,12.0,1.5,20.1,14.0,10.91,0.0
2018,11,1,17,15,44.0,6.0,1.55,19.6,7.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.6,17.75,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.55,17.1,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.45,16.6,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,2,6,15,11.5,1.5,0.95,12.45,1.0,0.0,0.0
2018,11,2,6,30,23.0,3.0,0.9,12.6,2.0,0.0,0.0
2018,11,2,6,45,173.0,14.0,0.9,12.75,24.5,109.33,0.0
2018,11,2,7,0,323.0,25.0,0.9,12.9,47.0,248.69,132.91
2018,11,2,7,15,437.0,32.0,0.9,13.35,87.0,344.07,271.57
2018,11,2,7,30,551.0,39.0,0.9,13.8,127.0,426.93,345.34
2018,11,2,7,45,617.5,44.0,0.95,14.25,172.5,487.63,396.52
2018,11,2,8,0,684.0,49.0,1.0,14.7,218.0,548.27,444.91
2018,11,2,8,15,726.0,52.5,1.0,15.3,263.0,589.61,475.3
2018,11,2,8,30,768.0,56.0,1.0,15.9,308.0,629.28,503.12
2018,11,2,8,45,797.0,59.0,0.95,16.5,350.0,656.99,520.61
2018,11,2,9,0,826.0,62.0,0.9,17.1,392.0,682.07,535.63
2018,11,2,9,15,845.0,64.0,0.95,17.85,429.0,690.07,538.97
2018,11,2,9,30,864.0,66.0,1.0,18.6,466.0,700.92,544.48
2018,11,2,9,45,865.5,70.0,1.0,19.4,493.5,698.53,539.93
2018,11,2,10,0,867.0,74.0,1.0,20.2,521.0,692.89,533.36
2018,11,2,10,15,864.5,79.0,1.1,20.75,542.5,682.4,524.78
2018,11,2,10,30,862.0,84.0,1.2,21.3,564.0,672.63,515.96
2018,11,2,10,45,890.5,79.0,1.3,21.85,588.0,661.4,506.5
2018,11,2,11,0,919.0,74.0,1.4,22.4,612.0,650.0,496.51
2018,11,2,11,15,912.0,77.5,1.55,22.75,619.0,622.29,474.99
2018,11,2,11,30,905.0,81.0,1.7,23.1,626.0,592.03,451.19
2018,11,2,11,45,904.0,82.0,1.8,23.5,627.5,560.12,425.27
2018,11,2,12,0,903.0,83.0,1.9,23.9,629.0,525.72,396.86
2018,11,2,12,15,912.5,79.5,2.0,24.0,626.5,489.53,366.77
2018,11,2,12,30,922.0,76.0,2.1,24.1,624.0,450.46,333.5
2018,11,2,12,45,820.0,102.5,2.2,24.2,582.0,391.94,286.34
2018,11,2,13,0,718.0,129.0,2.3,24.3,540.0,337.94,242.83
2018,11,2,13,15,727.0,121.0,2.3,24.2,524.0,295.23,205.39
2018,11,2,13,30,736.0,113.0,2.3,24.1,508.0,250.73,166.38
2018,11,2,13,45,807.0,91.0,2.3,24.0,503.5,208.54,127.54
2018,11,2,14,0,878.0,69.0,2.3,23.9,499.0,160.48,87.18
2018,11,2,14,15,855.5,68.0,2.25,23.75,463.0,109.31,56.16
2018,11,2,14,30,833.0,67.0,2.2,23.6,427.0,52.69,39.65
2018,11,2,14,45,752.5,72.5,2.15,23.45,374.5,55.29,42.05
2018,11,2,15,0,672.0,78.0,2.1,23.3,322.0,55.24,42.12
2018,11,2,15,15,671.0,68.0,2.1,23.3,286.0,49.16,36.95
2018,11,2,15,30,670.0,58.0,2.1,23.3,250.0,46.81,34.94
2018,11,2,15,45,598.0,53.0,1.8,22.5,202.0,39.86,28.97
2018,11,2,16,0,526.0,48.0,1.5,21.7,154.0,36.92,26.35
2018,11,2,16,15,423.5,42.0,1.55,20.8,113.0,33.1,22.77
2018,11,2,16,30,321.0,36.0,1.6,19.9,72.0,29.39,18.84
2018,11,2,16,45,194.0,23.5,1.65,19.05,42.0,19.47,4.76
2018,11,2,17,0,67.0,11.0,1.7,18.2,12.0,10.01,0.0
2018,11,2,17,15,33.5,5.5,1.8,17.7,6.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,2.0,15.95,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,11,3,6,15,16.0,1.5,1.75,11.5,1.0,0.0,0.0
2018,11,3,6,30,32.0,3.0,1.7,11.8,2.0,0.0,0.0
2018,11,3,6,45,208.5,13.0,1.65,12.05,25.0,127.55,0.0
2018,11,3,7,0,385.0,23.0,1.6,12.3,48.0,270.96,125.95
2018,11,3,7,15,491.0,29.5,1.85,13.2,88.5,364.53,288.38
2018,11,3,7,30,597.0,36.0,2.1,14.1,129.0,450.8,367.2
2018,11,3,7,45,665.0,40.0,2.3,14.95,175.5,511.53,419.63
2018,11,3,8,0,733.0,44.0,2.5,15.8,222.0,572.26,468.87
2018,11,3,8,15,772.0,47.0,2.65,16.45,267.0,611.26,498.94
2018,11,3,8,30,811.0,50.0,2.8,17.1,312.0,642.36,521.74
2018,11,3,8,45,837.0,52.0,2.95,17.75,354.0,666.92,538.76
2018,11,3,9,0,863.0,54.0,3.1,18.4,396.0,688.92,553.38
2018,11,3,9,15,880.5,56.0,3.1,19.1,433.0,701.96,560.29
2018,11,3,9,30,898.0,58.0,3.1,19.8,470.0,711.8,564.79
2018,11,3,9,45,906.0,61.0,3.15,20.45,500.5,712.8,563.14
2018,11,3,10,0,914.0,64.0,3.2,21.1,531.0,710.35,559.12
2018,11,3,10,15,927.5,63.5,3.25,21.7,557.0,704.1,552.59
2018,11,3,10,30,941.0,63.0,3.3,22.3,583.0,694.3,542.89
2018,11,3,10,45,916.5,72.0,3.35,22.85,591.0,667.06,519.87
2018,11,3,11,0,892.0,81.0,3.4,23.4,599.0,637.35,495.03
2018,11,3,11,15,880.0,86.5,3.4,23.85,604.5,609.33,471.39
2018,11,3,11,30,868.0,92.0,3.4,24.3,610.0,580.33,446.74
2018,11,3,11,45,861.5,94.5,3.4,24.7,610.0,547.31,418.97
2018,11,3,12,0,855.0,97.0,3.4,25.1,610.0,512.22,389.2
2018,11,3,12,15,798.5,113.5,3.35,25.25,589.0,465.91,351.03
2018,11,3,12,30,742.0,130.0,3.3,25.4,568.0,418.95,312.21
2018,11,3,12,45,564.5,176.5,3.3,25.6,505.5,356.05,263.17
2018,11,3,13,0,387.0,223.0,3.3,25.8,443.0,307.39,226.54
2018,11,3,13,15,398.5,209.5,3.25,25.85,428.5,274.83,198.83
2018,11,3,13,30,410.0,196.0,3.2,25.9,414.0,241.7,170.53
2018,11,3,13,45,484.0,168.0,3.15,25.9,412.5,206.92,138.95
2018,11,3,14,0,558.0,140.0,3.1,25.9,411.0,164.95,103.57
2018,11,3,14,15,440.0,151.0,3.0,25.75,355.5,131.22,86.8
2018,11,3,14,30,322.0,162.0,2.9,25.6,300.0,115.28,92.02
2018,11,3,14,45,321.5,147.5,2.85,25.4,274.0,106.53,84.97
2018,11,3,15,0,321.0,133.0,2.8,25.2,248.0,97.5,77.6
2018,11,3,15,15,289.5,117.5,2.8,25.2,211.5,87.32,69.1
2018,11,3,15,30,258.0,102.0,2.8,25.2,175.0,76.85,60.23
2018,11,3,15,45,203.0,87.5,2.35,23.6,138.5,66.66,51.77
2018,11,3,16,0,148.0,73.0,1.9,22.0,102.0,56.21,42.82
2018,11,3,16,15,272.5,52.5,1.85,20.85,88.5,40.22,28.78
2018,11,3,16,30,397.0,32.0,1.8,19.7,75.0,25.98,15.89
2018,11,3,16,45,253.5,21.5,1.75,18.6,44.0,17.77,2.34
2018,11,3,17,0,110.0,11.0,1.7,17.5,13.0,10.01,0.0
2018,11,3,17,15,55.0,5.5,1.7,17.05,6.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,11,4,6,45,38.5,10.5,1.7,9.95,13.0,30.79,0.0
2018,11,4,7,0,77.0,21.0,1.7,10.1,26.0,84.31,27.98
2018,11,4,7,15,133.0,37.0,1.75,10.7,54.0,147.8,116.23
2018,11,4,7,30,189.0,53.0,1.8,11.3,82.0,203.3,167.73
2018,11,4,7,45,222.5,69.5,1.9,11.9,114.5,246.48,206.06
2018,11,4,8,0,256.0,86.0,2.0,12.5,147.0,289.8,243.2
2018,11,4,8,15,325.0,95.5,1.9,13.1,189.0,362.01,302.63
2018,11,4,8,30,394.0,105.0,1.8,13.7,231.0,421.3,349.74
2018,11,4,8,45,407.0,118.5,1.7,14.25,264.0,445.77,367.21
2018,11,4,9,0,420.0,132.0,1.6,14.8,297.0,468.48,382.86
2018,11,4,9,15,456.5,139.0,1.55,15.55,333.5,498.48,403.97
2018,11,4,9,30,493.0,146.0,1.5,16.3,370.0,526.5,422.92
2018,11,4,9,45,522.5,149.0,1.5,17.05,401.0,542.87,432.97
2018,11,4,10,0,552.0,152.0,1.5,17.8,432.0,556.75,441.0
2018,11,4,10,15,638.5,135.5,1.55,18.25,474.0,591.46,465.8
2018,11,4,10,30,725.0,119.0,1.6,18.7,516.0,615.53,482.17
2018,11,4,10,45,832.0,97.0,1.65,19.2,566.5,640.03,498.58
2018,11,4,11,0,939.0,75.0,1.7,19.7,617.0,656.39,508.43
2018,11,4,11,15,941.0,76.0,1.8,20.0,626.5,630.89,487.55
2018,11,4,11,30,943.0,77.0,1.9,20.3,636.0,602.38,464.33
2018,11,4,11,45,873.0,93.5,2.0,20.65,612.5,549.21,422.26
2018,11,4,12,0,803.0,110.0,2.1,21.0,589.0,496.5,380.17
2018,11,4,12,15,845.0,100.0,2.25,21.1,599.5,471.24,357.98
2018,11,4,12,30,887.0,90.0,2.4,21.2,610.0,442.69,331.91
2018,11,4,12,45,863.0,93.5,2.5,21.35,590.0,393.77,290.11
2018,11,4,13,0,839.0,97.0,2.6,21.5,570.0,346.88,249.27
2018,11,4,13,15,863.0,88.0,2.7,21.5,559.0,302.49,208.75
2018,11,4,13,30,887.0,79.0,2.8,21.5,548.0,259.53,169.13
2018,11,4,13,45,826.0,85.5,2.9,21.5,504.0,202.16,122.97
2018,11,4,14,0,765.0,92.0,3.0,21.5,460.0,154.77,88.79
2018,11,4,14,15,716.5,92.5,3.05,21.3,418.0,103.09,57.65
2018,11,4,14,30,668.0,93.0,3.1,21.1,376.0,63.48,49.42
2018,11,4,14,45,676.0,82.5,3.1,20.9,345.5,57.42,44.36
2018,11,4,15,0,684.0,72.0,3.1,20.7,315.0,51.14,39.05
2018,11,4,15,15,620.0,71.0,3.1,20.7,270.0,51.49,39.4
2018,11,4,15,30,556.0,70.0,3.1,20.7,225.0,52.12,39.94
2018,11,4,15,45,504.5,61.5,3.0,19.6,183.0,46.76,35.33
2018,11,4,16,0,453.0,53.0,2.9,18.5,141.0,41.24,30.42
2018,11,4,16,15,348.0,45.0,2.95,17.6,101.5,35.9,25.41
2018,11,4,16,30,243.0,37.0,3.0,16.7,62.0,28.87,18.37
2018,11,4,16,45,154.0,23.0,3.05,15.8,36.0,18.16,0.64
2018,11,4,17,0,65.0,9.0,3.1,14.9,10.0,8.19,0.0
2018,11,4,17,15,32.5,4.5,3.2,14.45,5.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,11,5,6,45,153.0,10.5,2.1,10.65,19.5,93.47,0.0
2018,11,5,7,0,306.0,21.0,2.1,11.0,39.0,226.76,54.95
2018,11,5,7,15,435.0,27.5,2.25,11.5,78.5,324.98,256.15
2018,11,5,7,30,564.0,34.0,2.4,12.0,118.0,423.22,347.65
2018,11,5,7,45,631.0,38.5,2.5,12.55,162.5,482.55,400.18
2018,11,5,8,0,698.0,43.0,2.6,13.1,207.0,542.09,450.12
2018,11,5,8,15,740.0,45.5,2.65,13.75,251.0,581.63,481.07
2018,11,5,8,30,782.0,48.0,2.7,14.4,295.0,613.51,504.68
2018,11,5,8,45,811.0,50.0,2.8,15.0,336.5,639.77,523.36
2018,11,5,9,0,840.0,52.0,2.9,15.6,378.0,663.61,539.65
2018,11,5,9,15,856.0,55.0,2.95,16.3,414.5,676.78,547.14
2018,11,5,9,30,872.0,58.0,3.0,17.0,451.0,686.8,552.2
2018,11,5,9,45,882.0,61.0,3.1,17.7,482.0,689.31,551.89
2018,11,5,10,0,892.0,64.0,3.2,18.4,513.0,688.44,549.17
2018,11,5,10,15,902.5,65.0,3.15,18.9,538.0,682.16,542.06
2018,11,5,10,30,913.0,66.0,3.1,19.4,563.0,672.44,531.9
2018,11,5,10,45,919.5,67.0,3.1,19.85,580.5,656.72,517.5
2018,11,5,11,0,926.0,68.0,3.1,20.3,598.0,637.69,500.5
2018,11,5,11,15,930.0,68.0,3.1,20.6,608.0,612.88,479.29
2018,11,5,11,30,934.0,68.0,3.1,20.9,618.0,585.01,455.47
2018,11,5,11,45,935.5,68.0,3.1,21.2,620.5,552.9,428.01
2018,11,5,12,0,937.0,68.0,3.1,21.5,623.0,518.09,397.94
2018,11,5,12,15,935.5,67.5,3.1,21.65,617.0,478.92,364.14
2018,11,5,12,30,934.0,67.0,3.1,21.8,611.0,437.59,327.88
2018,11,5,12,45,930.5,66.5,3.15,21.9,598.0,393.55,288.85
2018,11,5,13,0,927.0,66.0,3.2,22.0,585.0,347.88,247.77
2018,11,5,13,15,919.5,66.0,3.2,22.0,564.5,300.13,204.81
2018,11,5,13,30,912.0,66.0,3.2,22.0,544.0,251.48,161.49
2018,11,5,13,45,901.5,65.0,3.2,22.0,516.5,200.86,118.54
2018,11,5,14,0,891.0,64.0,3.2,22.0,489.0,150.1,79.95
2018,11,5,14,15,874.5,62.0,3.15,21.9,454.5,98.33,49.86
2018,11,5,14,30,858.0,60.0,3.1,21.8,420.0,52.85,40.15
2018,11,5,14,45,834.5,58.5,3.05,21.65,381.0,51.63,39.24
2018,11,5,15,0,811.0,57.0,3.0,21.5,342.0,44.85,33.47
2018,11,5,15,15,776.5,54.0,3.0,21.5,298.5,43.18,32.05
2018,11,5,15,30,742.0,51.0,3.0,21.5,255.0,41.53,30.61
2018,11,5,15,45,688.0,47.0,2.6,20.35,209.5,38.98,28.45
2018,11,5,16,0,634.0,43.0,2.2,19.2,164.0,36.5,26.19
2018,11,5,16,15,540.5,37.5,2.15,18.15,120.5,32.59,22.47
2018,11,5,16,30,447.0,32.0,2.1,17.1,77.0,26.36,16.1
2018,11,5,16,45,277.5,21.5,2.1,16.0,44.5,18.06,0.0
2018,11,5,17,0,108.0,11.0,2.1,14.9,12.0,10.01,0.0
2018,11,5,17,15,54.0,5.5,2.1,14.5,6.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,11,6,6,45,156.5,11.0,1.65,8.5,19.5,95.35,0.0
2018,11,6,7,0,313.0,22.0,1.6,8.7,39.0,228.36,18.14
2018,11,6,7,15,449.0,29.0,1.75,9.5,80.0,332.25,260.5
2018,11,6,7,30,585.0,36.0,1.9,10.3,121.0,436.07,358.01
2018,11,6,7,45,654.0,41.0,2.05,11.1,167.0,497.99,412.56
2018,11,6,8,0,723.0,46.0,2.2,11.9,213.0,559.82,464.09
2018,11,6,8,15,764.0,49.5,2.3,12.5,258.5,600.34,496.25
2018,11,6,8,30,805.0,53.0,2.4,13.1,304.0,639.05,525.38
2018,11,6,8,45,833.0,55.0,2.55,13.7,346.0,658.74,539.18
2018,11,6,9,0,861.0,57.0,2.7,14.3,388.0,681.66,555.05
2018,11,6,9,15,878.5,59.5,2.65,14.85,425.0,695.0,562.43
2018,11,6,9,30,896.0,62.0,2.6,15.4,462.0,705.16,567.34
2018,11,6,9,45,908.0,64.0,2.6,16.0,493.5,707.52,566.63
2018,11,6,10,0,920.0,66.0,2.6,16.6,525.0,706.45,563.51
2018,11,6,10,15,929.5,67.0,2.55,17.15,550.0,699.04,555.2
2018,11,6,10,30,939.0,68.0,2.5,17.7,575.0,688.14,543.99
2018,11,6,10,45,945.5,69.0,2.45,18.25,593.0,671.84,528.72
2018,11,6,11,0,952.0,70.0,2.4,18.8,611.0,652.15,510.83
2018,11,6,11,15,955.0,70.0,2.45,19.25,620.5,626.03,488.7
2018,11,6,11,30,958.0,70.0,2.5,19.7,630.0,596.86,463.92
2018,11,6,11,45,959.0,70.0,2.5,20.15,632.0,563.69,435.5
2018,11,6,12,0,960.0,70.0,2.5,20.6,634.0,527.79,404.47
2018,11,6,12,15,956.5,70.0,2.55,20.95,627.5,487.35,369.64
2018,11,6,12,30,953.0,70.0,2.6,21.3,621.0,444.83,332.41
2018,11,6,12,45,945.5,71.0,2.6,21.6,607.0,399.92,292.54
2018,11,6,13,0,938.0,72.0,2.6,21.9,593.0,353.61,250.94
2018,11,6,13,15,930.5,71.0,2.6,22.05,571.5,304.43,206.94
2018,11,6,13,30,923.0,70.0,2.6,22.2,550.0,254.37,162.66
2018,11,6,13,45,912.0,68.0,2.55,22.3,521.5,202.31,118.87
2018,11,6,14,0,901.0,66.0,2.5,22.4,493.0,150.19,79.7
2018,11,6,14,15,884.5,64.0,2.45,22.35,458.0,97.93,50.08
2018,11,6,14,30,868.0,62.0,2.4,22.3,423.0,54.37,41.38
2018,11,6,14,45,845.0,59.5,2.35,22.2,383.0,52.43,39.85
2018,11,6,15,0,822.0,57.0,2.3,22.1,343.0,45.02,33.53
2018,11,6,15,15,782.0,55.0,2.3,22.1,298.5,44.13,32.8
2018,11,6,15,30,742.0,53.0,2.3,22.1,254.0,43.35,32.1
2018,11,6,15,45,693.0,47.5,1.85,20.6,208.5,39.56,28.91
2018,11,6,16,0,644.0,42.0,1.4,19.1,163.0,35.73,25.52
2018,11,6,16,15,553.0,36.0,1.45,18.25,119.0,31.3,21.31
2018,11,6,16,30,462.0,30.0,1.5,17.4,75.0,26.96,16.38
2018,11,6,16,45,289.0,20.0,1.6,16.55,43.0,16.75,0.0
2018,11,6,17,0,116.0,10.0,1.7,15.7,11.0,9.1,0.0
2018,11,6,17,15,58.0,5.0,1.75,15.25,5.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,7,6,45,147.0,10.5,0.8,9.7,18.0,89.24,0.0
2018,11,7,7,0,294.0,21.0,0.8,9.8,36.0,213.94,0.0
2018,11,7,7,15,427.0,28.0,0.95,10.45,75.0,316.47,243.15
2018,11,7,7,30,560.0,35.0,1.1,11.1,114.0,417.24,338.83
2018,11,7,7,45,629.0,40.0,1.2,11.7,159.0,478.29,392.27
2018,11,7,8,0,698.0,45.0,1.3,12.3,204.0,539.39,442.84
2018,11,7,8,15,741.0,48.5,1.4,12.95,248.5,580.71,475.53
2018,11,7,8,30,784.0,52.0,1.5,13.6,293.0,620.38,505.13
2018,11,7,8,45,813.0,54.0,1.6,14.25,334.5,640.52,518.98
2018,11,7,9,0,842.0,56.0,1.7,14.9,376.0,663.98,534.94
2018,11,7,9,15,861.5,58.0,1.8,15.5,413.0,678.05,543.62
2018,11,7,9,30,881.0,60.0,1.9,16.1,450.0,689.01,549.96
2018,11,7,9,45,894.5,62.0,2.0,16.7,481.5,692.54,550.82
2018,11,7,10,0,908.0,64.0,2.1,17.3,513.0,692.66,549.28
2018,11,7,10,15,917.5,64.5,2.15,17.8,537.5,684.88,541.33
2018,11,7,10,30,927.0,65.0,2.2,18.3,562.0,673.7,530.68
2018,11,7,10,45,933.5,66.0,2.25,18.8,579.5,657.74,516.38
2018,11,7,11,0,940.0,67.0,2.3,19.3,597.0,638.43,499.44
2018,11,7,11,15,943.5,67.0,2.25,19.65,607.0,613.04,477.58
2018,11,7,11,30,947.0,67.0,2.2,20.0,617.0,584.59,453.16
2018,11,7,11,45,948.0,66.5,2.2,20.35,618.5,551.41,425.01
2018,11,7,12,0,949.0,66.0,2.2,20.7,620.0,515.57,394.27
2018,11,7,12,15,947.0,66.5,2.2,20.9,614.5,476.84,360.87
2018,11,7,12,30,945.0,67.0,2.2,21.1,609.0,435.92,324.98
2018,11,7,12,45,940.5,66.0,2.2,21.3,595.0,390.76,285.09
2018,11,7,13,0,936.0,65.0,2.2,21.5,581.0,344.05,243.27
2018,11,7,13,15,928.5,64.0,2.25,21.5,559.5,295.21,199.73
2018,11,7,13,30,921.0,63.0,2.3,21.5,538.0,245.52,155.87
2018,11,7,13,45,909.5,61.5,2.35,21.5,510.0,194.14,112.78
2018,11,7,14,0,898.0,60.0,2.4,21.5,482.0,142.76,74.45
2018,11,7,14,15,882.0,58.5,2.45,21.4,448.0,91.34,45.92
2018,11,7,14,30,866.0,57.0,2.5,21.3,414.0,50.75,38.44
2018,11,7,14,45,843.0,55.0,2.5,21.15,374.5,49.12,37.17
2018,11,7,15,0,820.0,53.0,2.5,21.0,335.0,47.44,35.81
2018,11,7,15,15,780.0,51.0,2.5,21.0,291.0,40.92,30.17
2018,11,7,15,30,740.0,49.0,2.5,21.0,247.0,40.01,29.35
2018,11,7,15,45,687.0,44.5,2.05,19.8,202.0,36.97,26.74
2018,11,7,16,0,634.0,40.0,1.6,18.6,157.0,33.95,24.0
2018,11,7,16,15,549.5,34.0,1.6,17.55,114.5,29.47,19.76
2018,11,7,16,30,465.0,28.0,1.6,16.5,72.0,25.04,14.67
2018,11,7,16,45,291.5,18.5,1.65,15.45,41.0,15.42,0.0
2018,11,7,17,0,118.0,9.0,1.7,14.4,10.0,8.19,0.0
2018,11,7,17,15,59.0,4.5,1.7,14.05,5.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.75,8.6,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.7,8.35,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.7,7.85,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.65,7.6,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,11,8,6,45,99.0,11.0,2.9,7.85,15.5,63.36,0.0
2018,11,8,7,0,198.0,22.0,3.0,8.0,31.0,156.77,0.0
2018,11,8,7,15,329.0,33.5,3.2,8.6,69.5,270.59,208.46
2018,11,8,7,30,460.0,45.0,3.4,9.2,108.0,371.26,307.69
2018,11,8,7,45,540.5,53.0,3.55,9.8,154.0,440.79,370.21
2018,11,8,8,0,621.0,61.0,3.7,10.4,200.0,510.99,430.34
2018,11,8,8,15,673.0,66.0,3.85,11.05,246.0,558.66,469.86
2018,11,8,8,30,725.0,71.0,4.0,11.7,292.0,604.93,506.6
2018,11,8,8,45,761.5,74.5,4.1,12.35,335.0,632.46,527.2
2018,11,8,9,0,798.0,78.0,4.2,13.0,378.0,662.64,549.14
2018,11,8,9,15,826.0,79.5,4.2,13.65,417.0,681.69,561.37
2018,11,8,9,30,854.0,81.0,4.2,14.3,456.0,697.45,570.73
2018,11,8,9,45,879.5,82.5,4.2,14.95,492.0,708.01,575.84
2018,11,8,10,0,905.0,84.0,4.2,15.6,528.0,714.89,577.98
2018,11,8,10,15,916.0,86.0,4.15,16.05,554.5,708.92,570.56
2018,11,8,10,30,927.0,88.0,4.1,16.5,581.0,699.35,560.37
2018,11,8,10,45,931.0,90.0,4.05,16.95,598.5,681.8,544.07
2018,11,8,11,0,935.0,92.0,4.0,17.4,616.0,660.93,525.14
2018,11,8,11,15,937.0,93.5,3.95,17.7,626.0,635.14,502.6
2018,11,8,11,30,939.0,95.0,3.9,18.0,636.0,606.31,477.43
2018,11,8,11,45,916.0,100.5,3.85,18.3,629.5,565.83,443.03
2018,11,8,12,0,893.0,106.0,3.8,18.6,623.0,524.14,407.31
2018,11,8,12,15,828.0,119.0,3.75,18.85,595.0,470.44,362.31
2018,11,8,12,30,763.0,132.0,3.7,19.1,567.0,416.86,317.24
2018,11,8,12,45,858.0,107.0,3.65,19.35,585.0,393.33,292.34
2018,11,8,13,0,953.0,82.0,3.6,19.6,603.0,361.12,258.88
2018,11,8,13,15,943.5,81.5,3.5,19.75,581.5,311.08,213.53
2018,11,8,13,30,934.0,81.0,3.4,19.9,560.0,260.3,168.29
2018,11,8,13,45,909.0,82.0,3.3,20.05,527.5,202.64,120.46
2018,11,8,14,0,884.0,83.0,3.2,20.2,495.0,151.08,82.59
2018,11,8,14,15,841.0,84.5,3.05,20.2,453.5,100.77,55.96
2018,11,8,14,30,798.0,86.0,2.9,20.2,412.0,66.14,51.97
2018,11,8,14,45,757.5,84.0,2.75,20.15,369.0,59.79,46.6
2018,11,8,15,0,717.0,82.0,2.6,20.1,326.0,59.66,46.58
2018,11,8,15,15,680.0,76.0,2.6,20.1,283.0,56.47,43.84
2018,11,8,15,30,643.0,70.0,2.6,20.1,240.0,53.25,41.0
2018,11,8,15,45,564.0,63.0,2.05,18.55,192.0,48.98,37.37
2018,11,8,16,0,485.0,56.0,1.5,17.0,144.0,44.73,33.56
2018,11,8,16,15,372.5,46.0,1.55,16.1,102.0,37.61,26.86
2018,11,8,16,30,260.0,36.0,1.6,15.2,60.0,28.3,17.12
2018,11,8,16,45,146.5,21.5,1.65,14.35,33.5,17.08,0.0
2018,11,8,17,0,33.0,7.0,1.7,13.5,7.0,6.37,0.0
2018,11,8,17,15,16.5,3.5,1.75,13.15,3.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.5,8.65,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.55,8.35,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,2.55,7.1,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,2.5,6.85,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,2.45,6.6,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,2.35,6.25,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,2.3,5.95,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,2.25,5.85,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,2.2,5.85,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,2.05,6.3,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,11,9,6,45,88.5,10.0,1.95,6.75,14.0,56.52,0.0
2018,11,9,7,0,177.0,20.0,1.9,7.0,28.0,141.74,0.0
2018,11,9,7,15,315.5,32.0,1.9,7.8,66.5,260.09,196.62
2018,11,9,7,30,454.0,44.0,1.9,8.6,105.0,364.68,300.22
2018,11,9,7,45,535.5,52.0,1.9,9.4,150.5,434.4,361.78
2018,11,9,8,0,617.0,60.0,1.9,10.2,196.0,504.84,420.58
2018,11,9,8,15,653.0,66.5,1.9,10.85,238.0,543.41,451.66
2018,11,9,8,30,689.0,73.0,1.9,11.5,280.0,580.31,479.9
2018,11,9,8,45,734.5,76.5,1.95,12.1,325.0,618.05,507.98
2018,11,9,9,0,780.0,80.0,2.0,12.7,370.0,649.45,530.36
2018,11,9,9,15,764.5,92.0,1.95,13.25,400.0,654.27,530.71
