Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,9,9,30,749.0,104.0,1.9,13.8,430.0,651.71,525.66
2018,11,9,9,45,718.0,123.5,1.9,14.4,453.5,643.47,516.23
2018,11,9,10,0,687.0,143.0,1.9,15.0,477.0,631.89,504.4
2018,11,9,10,15,701.5,146.5,1.85,15.45,502.5,631.62,501.69
2018,11,9,10,30,716.0,150.0,1.8,15.9,528.0,628.16,496.43
2018,11,9,10,45,721.0,152.0,1.75,16.3,543.0,614.15,483.4
2018,11,9,11,0,726.0,154.0,1.7,16.7,558.0,597.34,468.27
2018,11,9,11,15,720.5,157.5,1.65,17.05,564.0,573.3,447.7
2018,11,9,11,30,715.0,161.0,1.6,17.4,570.0,547.18,425.41
2018,11,9,11,45,712.0,163.5,1.5,17.75,572.0,519.47,401.44
2018,11,9,12,0,709.0,166.0,1.4,18.1,574.0,489.87,375.72
2018,11,9,12,15,694.5,166.0,1.35,18.35,562.5,451.44,343.51
2018,11,9,12,30,680.0,166.0,1.3,18.6,551.0,412.48,310.46
2018,11,9,12,45,700.0,158.5,1.25,18.85,546.5,378.59,280.13
2018,11,9,13,0,720.0,151.0,1.2,19.1,542.0,341.71,246.76
2018,11,9,13,15,685.0,152.5,1.15,19.2,513.0,295.71,207.85
2018,11,9,13,30,650.0,154.0,1.1,19.3,484.0,252.03,171.52
2018,11,9,13,45,570.5,156.5,1.05,19.35,435.0,202.84,134.54
2018,11,9,14,0,491.0,159.0,1.0,19.4,386.0,162.56,107.75
2018,11,9,14,15,528.0,145.0,0.9,19.2,373.0,123.56,83.3
2018,11,9,14,30,565.0,131.0,0.8,19.0,360.0,91.23,73.75
2018,11,9,14,45,544.5,121.5,0.75,18.8,324.5,85.88,69.42
2018,11,9,15,0,524.0,112.0,0.7,18.6,289.0,80.39,64.85
2018,11,9,15,15,490.5,102.0,0.7,18.6,250.0,74.33,59.64
2018,11,9,15,30,457.0,92.0,0.7,18.6,211.0,68.1,54.18
2018,11,9,15,45,392.5,79.5,0.8,17.15,168.0,59.68,46.94
2018,11,9,16,0,328.0,67.0,0.9,15.7,125.0,51.05,39.23
2018,11,9,16,15,243.0,50.5,1.0,15.05,86.5,38.98,28.11
2018,11,9,16,30,158.0,34.0,1.1,14.4,48.0,26.58,15.5
2018,11,9,16,45,87.0,19.0,1.15,13.75,26.0,15.03,0.0
2018,11,9,17,0,16.0,4.0,1.2,13.1,4.0,3.64,0.0
2018,11,9,17,15,8.0,2.0,1.3,12.75,2.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.8,7.45,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,11,10,6,45,30.0,7.5,1.45,5.55,8.5,6.82,0.0
2018,11,10,7,0,60.0,15.0,1.5,5.4,17.0,47.12,0.0
2018,11,10,7,15,133.5,32.5,1.55,5.85,47.0,142.32,104.43
2018,11,10,7,30,207.0,50.0,1.6,6.3,77.0,221.66,183.38
2018,11,10,7,45,266.5,65.5,1.6,6.75,114.5,278.75,235.14
2018,11,10,8,0,326.0,81.0,1.6,7.2,152.0,337.34,286.14
2018,11,10,8,15,363.0,92.0,1.7,7.7,187.0,376.07,319.15
2018,11,10,8,30,400.0,103.0,1.8,8.2,222.0,414.44,350.72
2018,11,10,8,45,436.0,115.0,1.85,8.75,261.5,452.4,380.66
2018,11,10,9,0,472.0,127.0,1.9,9.3,301.0,488.89,408.53
2018,11,10,9,15,515.0,137.0,1.85,9.9,344.0,525.98,435.77
2018,11,10,9,30,558.0,147.0,1.8,10.5,387.0,560.77,460.43
2018,11,10,9,45,562.0,152.0,1.75,11.15,408.5,561.09,457.82
2018,11,10,10,0,566.0,157.0,1.7,11.8,430.0,559.16,453.7
2018,11,10,10,15,564.5,160.0,1.65,12.45,444.0,549.28,443.51
2018,11,10,10,30,563.0,163.0,1.6,13.1,458.0,537.37,431.84
2018,11,10,10,45,570.0,166.0,1.6,13.75,472.5,528.67,422.87
2018,11,10,11,0,577.0,169.0,1.6,14.4,487.0,517.64,412.01
2018,11,10,11,15,602.0,173.5,1.55,14.8,510.5,515.81,408.09
2018,11,10,11,30,627.0,178.0,1.5,15.2,534.0,513.81,403.6
2018,11,10,11,45,638.5,178.5,1.5,15.65,542.0,494.25,385.87
2018,11,10,12,0,650.0,179.0,1.5,16.1,550.0,472.06,365.88
2018,11,10,12,15,622.0,185.5,1.5,16.25,538.0,433.07,333.44
2018,11,10,12,30,594.0,192.0,1.5,16.4,526.0,397.36,303.21
2018,11,10,12,45,554.0,199.5,1.5,16.55,505.0,359.07,270.99
2018,11,10,13,0,514.0,207.0,1.5,16.7,484.0,322.78,240.38
2018,11,10,13,15,499.5,201.5,1.45,16.75,462.5,285.05,208.15
2018,11,10,13,30,485.0,196.0,1.4,16.8,441.0,248.04,176.94
2018,11,10,13,45,471.5,188.5,1.35,16.85,416.0,210.57,146.61
2018,11,10,14,0,458.0,181.0,1.3,16.9,391.0,174.09,119.83
2018,11,10,14,15,437.0,170.5,1.15,16.65,359.0,136.29,97.42
2018,11,10,14,30,416.0,160.0,1.0,16.4,327.0,110.39,91.12
2018,11,10,14,45,388.0,147.5,0.85,16.15,291.0,103.29,85.27
2018,11,10,15,0,360.0,135.0,0.7,15.9,255.0,99.12,81.85
2018,11,10,15,15,323.0,119.0,0.7,15.9,216.0,88.5,72.65
2018,11,10,15,30,286.0,103.0,0.7,15.9,177.0,77.58,63.05
2018,11,10,15,45,241.0,84.5,0.75,14.95,138.5,64.62,51.66
2018,11,10,16,0,196.0,66.0,0.8,14.0,100.0,51.29,39.67
2018,11,10,16,15,144.0,46.5,0.9,13.6,67.5,36.83,26.36
2018,11,10,16,30,92.0,27.0,1.0,13.2,35.0,21.93,11.59
2018,11,10,16,45,50.5,14.5,1.05,12.8,18.5,13.19,0.0
2018,11,10,17,0,9.0,2.0,1.1,12.4,2.0,1.82,0.0
2018,11,10,17,15,4.5,1.0,1.15,12.15,1.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.95,6.25,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.15,5.8,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.25,5.45,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.35,5.2,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.45,5.4,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,11,11,6,45,66.0,8.5,2.55,5.8,11.0,0.0,0.0
2018,11,11,7,0,132.0,17.0,2.6,6.0,22.0,88.67,0.0
2018,11,11,7,15,260.5,31.0,2.75,6.8,58.0,221.61,159.82
2018,11,11,7,30,389.0,45.0,2.9,7.6,94.0,321.84,266.01
2018,11,11,7,45,475.5,53.5,3.05,8.4,138.0,394.0,331.43
2018,11,11,8,0,562.0,62.0,3.2,9.2,182.0,466.87,394.24
2018,11,11,8,15,619.5,68.5,3.3,9.9,227.5,518.77,437.59
2018,11,11,8,30,677.0,75.0,3.4,10.6,273.0,569.51,478.21
2018,11,11,8,45,718.5,78.5,3.5,11.35,316.0,604.24,504.61
2018,11,11,9,0,760.0,82.0,3.6,12.1,359.0,636.61,528.25
2018,11,11,9,15,776.0,87.5,3.55,12.75,395.0,651.26,536.94
2018,11,11,9,30,792.0,93.0,3.5,13.4,431.0,662.86,543.01
2018,11,11,9,45,798.5,99.0,3.4,14.05,460.5,665.42,541.68
2018,11,11,10,0,805.0,105.0,3.3,14.7,490.0,664.77,537.83
2018,11,11,10,15,815.5,106.0,3.15,15.2,513.0,655.66,527.87
2018,11,11,10,30,826.0,107.0,3.0,15.7,536.0,646.24,517.54
2018,11,11,10,45,825.0,105.5,2.85,16.2,546.0,623.99,497.51
2018,11,11,11,0,824.0,104.0,2.7,16.7,556.0,599.03,475.41
2018,11,11,11,15,808.0,113.0,2.65,17.0,562.5,573.54,453.18
2018,11,11,11,30,792.0,122.0,2.6,17.3,569.0,546.02,429.21
2018,11,11,11,45,730.0,138.5,2.55,17.65,551.5,500.77,391.55
2018,11,11,12,0,668.0,155.0,2.5,18.0,534.0,456.85,354.89
2018,11,11,12,15,669.0,149.5,2.5,18.15,526.0,421.97,325.02
2018,11,11,12,30,670.0,144.0,2.5,18.3,518.0,385.54,293.26
2018,11,11,12,45,636.0,146.5,2.5,18.5,494.5,342.86,256.66
2018,11,11,13,0,602.0,149.0,2.5,18.7,471.0,301.82,221.28
2018,11,11,13,15,687.5,128.5,2.45,18.7,483.0,272.73,191.59
2018,11,11,13,30,773.0,108.0,2.4,18.7,495.0,235.06,154.55
2018,11,11,13,45,797.0,101.0,2.35,18.75,481.0,190.37,115.87
2018,11,11,14,0,821.0,94.0,2.3,18.8,467.0,147.9,83.96
2018,11,11,14,15,796.5,91.0,2.2,18.7,431.0,98.49,58.22
2018,11,11,14,30,772.0,88.0,2.1,18.6,395.0,61.86,48.61
2018,11,11,14,45,738.5,84.0,2.0,18.45,354.0,60.15,47.28
2018,11,11,15,0,705.0,80.0,1.9,18.3,313.0,58.5,45.94
2018,11,11,15,15,646.0,75.0,1.9,18.3,266.5,55.96,43.73
2018,11,11,15,30,587.0,70.0,1.9,18.3,220.0,53.49,41.5
2018,11,11,15,45,525.0,62.0,1.5,16.75,176.5,48.45,37.14
2018,11,11,16,0,463.0,54.0,1.1,15.2,133.0,43.35,32.51
2018,11,11,16,15,371.0,43.0,1.2,14.6,94.0,35.27,24.83
2018,11,11,16,30,279.0,32.0,1.3,14.0,55.0,26.98,15.04
2018,11,11,16,45,160.0,18.5,1.35,13.45,30.0,16.83,0.0
2018,11,11,17,0,41.0,5.0,1.4,12.9,5.0,4.55,0.0
2018,11,11,17,15,20.5,2.5,1.4,12.65,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.05,7.45,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,2.25,6.55,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,2.35,6.15,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,2.4,5.85,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,2.4,5.35,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,2.45,5.1,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,2.5,4.95,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,2.55,4.8,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,2.6,4.65,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,2.6,4.55,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,2.55,4.65,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,2.5,4.8,0.0,0.0,0.0
2018,11,12,6,45,67.5,8.0,2.5,4.95,10.5,0.0,0.0
2018,11,12,7,0,135.0,16.0,2.5,5.1,21.0,88.97,0.0
2018,11,12,7,15,259.0,29.5,2.55,6.0,55.5,216.75,150.84
2018,11,12,7,30,383.0,43.0,2.6,6.9,90.0,314.95,259.87
2018,11,12,7,45,462.5,52.5,2.7,7.8,132.5,382.97,322.08
2018,11,12,8,0,542.0,62.0,2.8,8.7,175.0,451.87,381.53
2018,11,12,8,15,593.0,69.0,2.85,9.4,218.5,499.66,421.56
2018,11,12,8,30,644.0,76.0,2.9,10.1,262.0,546.21,458.82
2018,11,12,8,45,678.5,82.0,2.9,10.8,303.5,578.84,483.39
2018,11,12,9,0,713.0,88.0,2.9,11.5,345.0,609.15,505.21
2018,11,12,9,15,725.5,95.0,2.85,12.15,379.5,623.02,513.33
2018,11,12,9,30,738.0,102.0,2.8,12.8,414.0,633.95,518.92
2018,11,12,9,45,739.5,110.0,2.75,13.5,442.0,635.56,516.97
2018,11,12,10,0,741.0,118.0,2.7,14.2,470.0,634.13,512.67
2018,11,12,10,15,755.0,121.0,2.6,14.7,495.0,632.47,508.5
2018,11,12,10,30,769.0,124.0,2.5,15.2,520.0,627.57,501.78
2018,11,12,10,45,779.0,125.5,2.4,15.75,538.0,615.42,489.44
2018,11,12,11,0,789.0,127.0,2.3,16.3,556.0,600.16,474.67
2018,11,12,11,15,795.0,127.0,2.2,16.75,566.0,578.08,454.84
2018,11,12,11,30,801.0,127.0,2.1,17.2,576.0,553.19,432.67
2018,11,12,11,45,803.5,127.0,2.0,17.7,578.5,523.84,406.76
2018,11,12,12,0,806.0,127.0,1.9,18.2,581.0,492.09,378.62
2018,11,12,12,15,792.5,130.0,1.8,18.5,573.0,454.08,345.68
2018,11,12,12,30,779.0,133.0,1.7,18.8,565.0,415.07,311.54
2018,11,12,12,45,758.0,136.5,1.65,19.1,548.5,373.25,275.09
2018,11,12,13,0,737.0,140.0,1.6,19.4,532.0,331.62,238.54
2018,11,12,13,15,727.0,136.5,1.5,19.5,511.0,287.28,199.75
2018,11,12,13,30,717.0,133.0,1.4,19.6,490.0,242.85,161.54
2018,11,12,13,45,696.5,129.5,1.3,19.7,460.5,197.03,124.65
2018,11,12,14,0,676.0,126.0,1.2,19.8,431.0,152.62,93.16
2018,11,12,14,15,649.0,120.5,1.1,19.6,395.5,108.0,69.74
2018,11,12,14,30,622.0,115.0,1.0,19.4,360.0,82.02,65.83
2018,11,12,14,45,602.5,108.0,0.85,19.2,326.0,78.66,63.15
2018,11,12,15,0,583.0,101.0,0.7,19.0,292.0,75.3,60.37
2018,11,12,15,15,538.0,92.5,0.7,19.0,250.0,70.48,56.21
2018,11,12,15,30,493.0,84.0,0.7,19.0,208.0,62.62,49.3
2018,11,12,15,45,425.0,72.5,0.75,17.7,164.5,54.77,42.48
2018,11,12,16,0,357.0,61.0,0.8,16.4,121.0,46.72,35.24
2018,11,12,16,15,268.0,46.5,0.85,15.95,83.5,36.07,25.3
2018,11,12,16,30,179.0,32.0,0.9,15.5,46.0,25.14,13.07
2018,11,12,16,45,99.5,18.0,0.9,15.05,25.0,16.37,0.0
2018,11,12,17,0,20.0,4.0,0.9,14.6,4.0,0.0,0.0
2018,11,12,17,15,10.0,2.0,0.9,14.3,2.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,11,13,6,45,0.0,4.0,1.85,6.8,4.0,0.0,0.0
2018,11,13,7,0,0.0,8.0,1.9,6.8,8.0,7.28,0.0
2018,11,13,7,15,0.0,21.5,1.9,7.2,21.5,19.72,7.81
2018,11,13,7,30,0.0,35.0,1.9,7.6,35.0,33.72,22.75
2018,11,13,7,45,0.0,51.0,1.95,8.0,51.0,50.07,37.51
2018,11,13,8,0,0.0,67.0,2.0,8.4,67.0,65.73,51.46
2018,11,13,8,15,2.0,81.0,2.1,8.9,81.5,79.88,63.92
2018,11,13,8,30,4.0,95.0,2.2,9.4,96.0,94.03,76.15
2018,11,13,8,45,9.5,110.5,2.35,9.95,113.5,112.19,91.67
2018,11,13,9,0,15.0,126.0,2.5,10.5,131.0,130.23,106.83
2018,11,13,9,15,47.0,138.5,2.45,11.15,157.5,171.63,142.01
2018,11,13,9,30,79.0,151.0,2.4,11.8,184.0,203.83,168.8
2018,11,13,9,45,64.5,163.5,2.4,12.4,192.0,204.47,168.07
2018,11,13,10,0,50.0,176.0,2.4,13.0,200.0,204.94,167.32
2018,11,13,10,15,36.5,179.0,2.4,13.4,197.0,196.07,159.15
2018,11,13,10,30,23.0,182.0,2.4,13.8,194.0,180.68,145.76
2018,11,13,10,45,29.5,196.5,2.35,14.25,212.0,203.37,163.87
2018,11,13,11,0,36.0,211.0,2.3,14.7,230.0,218.2,175.32
2018,11,13,11,15,75.5,225.5,2.25,14.85,267.0,250.28,201.08
2018,11,13,11,30,115.0,240.0,2.2,15.0,304.0,284.47,227.85
2018,11,13,11,45,94.5,232.5,2.1,15.15,285.0,255.78,204.14
2018,11,13,12,0,74.0,225.0,2.0,15.3,266.0,233.76,186.07
2018,11,13,12,15,48.5,215.5,1.9,15.25,242.5,209.6,166.58
2018,11,13,12,30,23.0,206.0,1.8,15.2,219.0,187.77,149.17
2018,11,13,12,45,59.0,214.5,1.65,15.2,246.0,203.06,160.64
2018,11,13,13,0,95.0,223.0,1.5,15.2,273.0,214.4,168.27
2018,11,13,13,15,202.0,211.5,1.4,15.15,313.0,221.45,169.53
2018,11,13,13,30,309.0,200.0,1.3,15.1,353.0,216.19,159.86
2018,11,13,13,45,343.5,182.5,1.2,15.0,343.5,188.06,135.21
2018,11,13,14,0,378.0,165.0,1.1,14.9,334.0,152.23,106.64
2018,11,13,14,15,343.0,157.0,1.05,14.6,301.5,125.42,92.73
2018,11,13,14,30,308.0,149.0,1.0,14.3,269.0,107.42,89.37
2018,11,13,14,45,320.5,131.0,0.9,13.95,245.0,96.2,79.86
2018,11,13,15,0,333.0,113.0,0.8,13.6,221.0,80.47,66.24
2018,11,13,15,15,329.5,98.0,0.8,13.6,192.5,71.0,57.92
2018,11,13,15,30,326.0,83.0,0.8,13.6,164.0,61.2,49.15
2018,11,13,15,45,293.5,69.5,0.95,12.85,131.5,52.07,40.93
2018,11,13,16,0,261.0,56.0,1.1,12.1,99.0,42.64,32.24
2018,11,13,16,15,190.5,42.5,1.15,11.85,68.5,32.8,22.86
2018,11,13,16,30,120.0,29.0,1.2,11.6,38.0,23.38,11.51
2018,11,13,16,45,67.5,16.0,1.2,11.3,20.5,14.55,0.0
2018,11,13,17,0,15.0,3.0,1.2,11.0,3.0,0.0,0.0
2018,11,13,17,15,7.5,1.5,1.25,10.8,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.7,5.85,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.7,5.55,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.75,5.2,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.8,4.85,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.85,4.15,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.85,4.05,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,11,14,6,45,28.5,5.5,1.8,4.1,6.5,0.0,0.0
2018,11,14,7,0,57.0,11.0,1.8,4.1,13.0,41.05,0.0
2018,11,14,7,15,140.0,27.5,1.8,4.8,41.5,143.73,87.76
2018,11,14,7,30,223.0,44.0,1.8,5.5,70.0,221.16,181.07
2018,11,14,7,45,289.5,60.0,1.85,6.2,109.0,282.68,237.97
2018,11,14,8,0,356.0,76.0,1.9,6.9,148.0,345.89,293.31
2018,11,14,8,15,393.0,88.0,1.95,7.5,184.5,385.76,327.47
2018,11,14,8,30,430.0,100.0,2.0,8.1,221.0,425.14,359.9
2018,11,14,8,45,463.5,110.5,2.1,8.75,258.5,459.39,387.06
2018,11,14,9,0,497.0,121.0,2.2,9.4,296.0,492.15,412.2
2018,11,14,9,15,536.5,127.5,2.15,10.1,334.5,522.48,434.27
2018,11,14,9,30,576.0,134.0,2.1,10.8,373.0,550.62,453.97
2018,11,14,9,45,600.0,137.0,2.05,11.5,402.0,566.36,463.43
2018,11,14,10,0,624.0,140.0,2.0,12.2,431.0,575.67,467.85
2018,11,14,10,15,650.5,142.5,2.05,12.95,460.0,582.95,470.98
2018,11,14,10,30,677.0,145.0,2.1,13.7,489.0,586.87,471.38
2018,11,14,10,45,686.0,145.0,2.15,14.45,503.5,574.35,459.2
2018,11,14,11,0,695.0,145.0,2.2,15.2,518.0,559.04,444.86
2018,11,14,11,15,684.0,148.5,2.15,15.65,521.0,533.35,422.49
2018,11,14,11,30,673.0,152.0,2.1,16.1,524.0,506.0,398.76
2018,11,14,11,45,619.5,165.0,2.1,16.6,508.5,465.26,364.72
2018,11,14,12,0,566.0,178.0,2.1,17.1,493.0,422.98,329.53
2018,11,14,12,15,623.0,167.5,2.05,17.4,511.0,413.58,318.6
2018,11,14,12,30,680.0,157.0,2.0,17.7,529.0,395.43,299.84
2018,11,14,12,45,657.0,160.5,1.95,17.95,513.0,357.06,266.25
2018,11,14,13,0,634.0,164.0,1.9,18.2,497.0,319.34,233.16
2018,11,14,13,15,622.0,160.5,1.8,18.3,476.5,277.0,196.38
2018,11,14,13,30,610.0,157.0,1.7,18.4,456.0,237.16,162.27
2018,11,14,13,45,590.0,152.0,1.65,18.45,428.0,195.45,128.92
2018,11,14,14,0,570.0,147.0,1.6,18.5,400.0,155.12,100.48
2018,11,14,14,15,548.5,140.5,1.45,18.2,369.0,115.23,79.51
2018,11,14,14,30,527.0,134.0,1.3,17.9,338.0,93.79,76.46
2018,11,14,14,45,479.5,124.5,1.15,17.65,296.0,88.24,71.89
2018,11,14,15,0,432.0,115.0,1.0,17.4,254.0,82.61,67.15
2018,11,14,15,15,400.5,103.0,1.0,17.4,218.0,75.13,60.64
2018,11,14,15,30,369.0,91.0,1.0,17.4,182.0,67.44,53.82
2018,11,14,15,45,311.0,76.0,1.05,16.05,142.0,57.14,44.79
2018,11,14,16,0,253.0,61.0,1.1,14.7,102.0,46.54,35.24
2018,11,14,16,15,186.0,44.0,1.15,14.25,69.0,34.02,23.57
2018,11,14,16,30,119.0,27.0,1.2,13.8,36.0,21.13,9.21
2018,11,14,16,45,64.0,14.5,1.25,13.3,19.0,13.19,0.0
2018,11,14,17,0,9.0,2.0,1.3,12.8,2.0,0.0,0.0
2018,11,14,17,15,4.5,1.0,1.3,12.55,1.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.55,9.9,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.55,9.7,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.75,5.65,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.85,5.15,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,11,15,6,45,18.0,4.5,1.9,4.65,5.0,0.0,0.0
2018,11,15,7,0,36.0,9.0,1.9,4.6,10.0,27.68,0.0
2018,11,15,7,15,100.5,25.0,1.95,5.2,35.0,104.36,56.61
2018,11,15,7,30,165.0,41.0,2.0,5.8,60.0,182.02,147.68
2018,11,15,7,45,226.0,59.0,2.0,6.45,97.0,241.78,203.03
2018,11,15,8,0,287.0,77.0,2.0,7.1,134.0,302.7,256.66
2018,11,15,8,15,279.0,90.0,2.1,7.6,156.0,301.49,256.86
2018,11,15,8,30,271.0,103.0,2.2,8.1,178.0,310.79,264.81
2018,11,15,8,45,296.0,116.0,2.3,8.65,209.5,340.84,289.61
2018,11,15,9,0,321.0,129.0,2.4,9.2,241.0,369.98,312.89
2018,11,15,9,15,350.0,139.0,2.35,9.8,273.0,396.93,333.6
2018,11,15,9,30,379.0,149.0,2.3,10.4,305.0,434.69,362.19
2018,11,15,9,45,419.0,153.5,2.25,11.0,338.0,459.29,380.1
2018,11,15,10,0,459.0,158.0,2.2,11.6,371.0,481.57,395.8
2018,11,15,10,15,493.5,160.0,2.25,12.25,399.5,495.04,404.5
2018,11,15,10,30,528.0,162.0,2.3,12.9,428.0,505.66,410.79
2018,11,15,10,45,538.5,167.0,2.3,13.55,446.0,501.85,405.34
2018,11,15,11,0,549.0,172.0,2.3,14.2,464.0,495.58,397.96
2018,11,15,11,15,594.0,170.5,2.25,14.6,492.0,499.38,398.52
2018,11,15,11,30,639.0,169.0,2.2,15.0,520.0,502.32,397.81
2018,11,15,11,45,651.5,167.0,2.15,15.4,526.0,480.84,378.16
2018,11,15,12,0,664.0,165.0,2.1,15.8,532.0,456.7,356.18
2018,11,15,12,15,641.0,171.0,2.0,16.0,522.5,422.47,326.42
2018,11,15,12,30,618.0,177.0,1.9,16.2,513.0,385.6,294.44
2018,11,15,12,45,584.0,183.0,1.85,16.4,494.5,348.12,262.14
2018,11,15,13,0,550.0,189.0,1.8,16.6,476.0,312.09,231.05
2018,11,15,13,15,535.5,184.5,1.75,16.65,455.0,274.19,198.33
2018,11,15,13,30,521.0,180.0,1.7,16.7,434.0,236.89,166.74
2018,11,15,13,45,472.5,175.5,1.7,16.8,396.0,195.72,135.16
2018,11,15,14,0,424.0,171.0,1.7,16.9,358.0,158.95,110.1
2018,11,15,14,15,440.0,159.5,1.5,16.6,340.5,123.99,89.85
2018,11,15,14,30,456.0,148.0,1.3,16.3,323.0,103.22,85.13
2018,11,15,14,45,420.0,136.5,1.15,16.05,285.0,96.52,79.56
2018,11,15,15,0,384.0,125.0,1.0,15.8,247.0,89.69,73.76
2018,11,15,15,15,340.5,111.0,1.0,15.8,208.0,80.83,66.01
2018,11,15,15,30,297.0,97.0,1.0,15.8,169.0,73.52,59.47
2018,11,15,15,45,257.5,80.0,1.0,14.45,133.5,61.47,48.87
2018,11,15,16,0,218.0,63.0,1.0,13.1,98.0,49.09,37.68
2018,11,15,16,15,157.5,44.0,1.0,12.75,65.0,34.9,24.41
2018,11,15,16,30,97.0,25.0,1.0,12.4,32.0,20.32,8.15
2018,11,15,16,45,51.0,13.0,1.0,12.05,16.5,11.82,0.0
2018,11,15,17,0,5.0,1.0,1.0,11.7,1.0,0.0,0.0
2018,11,15,17,15,2.5,0.5,0.95,11.55,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.85,6.2,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.95,5.3,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,2.0,4.95,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,2.0,4.65,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,2.0,3.85,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.95,3.85,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,11,16,6,45,28.0,5.5,1.9,4.0,6.0,0.0,0.0
2018,11,16,7,0,56.0,11.0,1.9,4.1,12.0,40.15,0.0
2018,11,16,7,15,148.0,26.0,1.95,4.8,39.5,142.68,69.27
2018,11,16,7,30,240.0,41.0,2.0,5.5,67.0,226.05,183.35
2018,11,16,7,45,316.5,54.0,2.05,6.25,105.5,289.32,243.11
2018,11,16,8,0,393.0,67.0,2.1,7.0,144.0,355.14,301.05
2018,11,16,8,15,380.0,80.5,2.15,7.6,169.5,365.53,310.72
2018,11,16,8,30,367.0,94.0,2.2,8.2,195.0,374.05,317.81
2018,11,16,8,45,463.0,99.5,2.2,8.8,246.5,442.84,374.38
2018,11,16,9,0,559.0,105.0,2.2,9.4,298.0,515.35,431.58
2018,11,16,9,15,572.5,116.0,2.2,10.05,332.0,533.81,443.76
2018,11,16,9,30,586.0,127.0,2.2,10.7,366.0,545.62,450.8
2018,11,16,9,45,570.0,142.0,2.2,11.4,388.5,544.12,446.78
2018,11,16,10,0,554.0,157.0,2.2,12.1,411.0,540.17,440.89
2018,11,16,10,15,572.5,161.5,2.15,12.65,436.0,544.82,442.16
2018,11,16,10,30,591.0,166.0,2.1,13.2,461.0,546.76,441.13
2018,11,16,10,45,603.0,168.0,2.05,13.75,478.0,539.48,432.95
2018,11,16,11,0,615.0,170.0,2.0,14.3,495.0,529.6,422.71
2018,11,16,11,15,623.0,170.5,1.95,14.7,505.0,513.45,407.81
2018,11,16,11,30,631.0,171.0,1.9,15.1,515.0,498.28,393.37
2018,11,16,11,45,635.0,170.5,1.8,15.45,518.0,474.36,371.97
2018,11,16,12,0,639.0,170.0,1.7,15.8,521.0,448.37,348.68
2018,11,16,12,15,649.5,165.0,1.65,16.1,518.5,419.08,322.63
2018,11,16,12,30,660.0,160.0,1.6,16.4,516.0,387.51,294.25
2018,11,16,12,45,671.5,152.0,1.55,16.65,507.0,351.45,261.86
2018,11,16,13,0,683.0,144.0,1.5,16.9,498.0,313.24,227.27
2018,11,16,13,15,673.0,140.5,1.4,17.05,478.0,271.75,190.67
2018,11,16,13,30,663.0,137.0,1.3,17.2,458.0,230.25,154.88
2018,11,16,13,45,628.5,135.5,1.25,17.3,426.0,187.31,121.18
2018,11,16,14,0,594.0,134.0,1.2,17.4,394.0,147.28,94.02
2018,11,16,14,15,590.0,125.5,1.05,17.3,367.5,105.65,72.25
2018,11,16,14,30,586.0,117.0,0.9,17.2,341.0,84.44,68.57
2018,11,16,14,45,554.5,110.0,0.8,17.1,304.5,78.72,63.77
2018,11,16,15,0,523.0,103.0,0.7,17.0,268.0,74.72,60.37
2018,11,16,15,15,477.5,93.5,0.7,17.0,228.0,68.76,55.16
2018,11,16,15,30,432.0,84.0,0.7,17.0,188.0,62.66,49.7
2018,11,16,15,45,371.0,71.0,0.6,16.0,147.5,53.7,41.75
2018,11,16,16,0,310.0,58.0,0.5,15.0,107.0,44.49,33.37
2018,11,16,16,15,228.0,42.5,0.5,14.7,72.0,33.02,22.54
2018,11,16,16,30,146.0,27.0,0.5,14.4,37.0,21.22,8.0
2018,11,16,16,45,77.0,14.5,0.5,14.1,19.5,13.19,0.0
2018,11,16,17,0,8.0,2.0,0.5,13.8,2.0,0.0,0.0
2018,11,16,17,15,4.0,1.0,0.55,13.55,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.65,10.2,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.75,8.05,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,11,17,6,45,29.0,5.0,1.3,5.6,5.5,0.0,0.0
2018,11,17,7,0,58.0,10.0,1.3,5.6,11.0,40.14,0.0
2018,11,17,7,15,155.5,24.5,1.3,6.05,38.5,142.89,56.19
2018,11,17,7,30,253.0,39.0,1.3,6.5,66.0,230.25,184.42
2018,11,17,7,45,333.0,52.0,1.3,6.95,105.0,295.68,246.35
2018,11,17,8,0,413.0,65.0,1.3,7.4,144.0,363.77,305.76
2018,11,17,8,15,470.0,74.5,1.25,7.9,185.0,415.75,349.48
2018,11,17,8,30,527.0,84.0,1.2,8.4,226.0,467.13,390.82
2018,11,17,8,45,518.0,94.5,1.2,8.9,252.5,471.3,393.17
2018,11,17,9,0,509.0,105.0,1.2,9.4,279.0,476.43,395.95
2018,11,17,9,15,587.0,104.5,1.15,10.15,325.5,529.58,435.83
2018,11,17,9,30,665.0,104.0,1.1,10.9,372.0,575.77,468.66
2018,11,17,9,45,720.0,99.0,1.05,11.65,409.5,598.52,482.89
2018,11,17,10,0,775.0,94.0,1.0,12.4,447.0,617.54,494.07
2018,11,17,10,15,789.5,96.0,0.95,12.95,472.0,613.2,487.69
2018,11,17,10,30,804.0,98.0,0.9,13.5,497.0,607.94,480.69
2018,11,17,10,45,817.5,98.0,0.8,14.05,515.5,596.68,468.71
2018,11,17,11,0,831.0,98.0,0.7,14.6,534.0,582.13,454.19
2018,11,17,11,15,835.5,98.5,0.65,14.95,544.0,559.89,434.67
2018,11,17,11,30,840.0,99.0,0.6,15.3,554.0,534.84,412.85
2018,11,17,11,45,841.0,99.0,0.55,15.65,556.0,504.88,387.07
2018,11,17,12,0,842.0,99.0,0.5,16.0,558.0,472.53,359.05
2018,11,17,12,15,811.0,109.0,0.55,16.15,547.5,434.25,327.27
2018,11,17,12,30,780.0,119.0,0.6,16.3,537.0,393.52,293.14
2018,11,17,12,45,735.0,130.0,0.6,16.45,516.5,351.37,257.52
2018,11,17,13,0,690.0,141.0,0.6,16.6,496.0,311.24,223.43
2018,11,17,13,15,680.5,138.0,0.65,16.55,476.5,270.08,187.99
2018,11,17,13,30,671.0,135.0,0.7,16.5,457.0,228.84,153.04
2018,11,17,13,45,656.5,130.5,0.8,16.5,431.0,185.82,118.87
2018,11,17,14,0,642.0,126.0,0.9,16.5,405.0,143.67,89.73
2018,11,17,14,15,619.0,120.5,0.9,16.3,373.0,101.52,69.2
2018,11,17,14,30,596.0,115.0,0.9,16.1,341.0,83.09,67.72
2018,11,17,14,45,564.0,108.0,0.95,15.9,304.0,79.61,64.88
2018,11,17,15,0,532.0,101.0,1.0,15.7,267.0,73.43,59.57
2018,11,17,15,15,486.0,91.5,1.0,15.7,227.0,67.41,54.28
2018,11,17,15,30,440.0,82.0,1.0,15.7,187.0,61.27,48.74
2018,11,17,15,45,377.0,70.0,1.05,14.3,147.0,53.02,41.42
2018,11,17,16,0,314.0,58.0,1.1,12.9,107.0,44.56,33.66
2018,11,17,16,15,226.5,42.5,1.2,12.15,72.0,33.05,22.71
2018,11,17,16,30,139.0,27.0,1.3,11.4,37.0,21.24,7.39
2018,11,17,16,45,73.0,14.5,1.4,10.7,19.5,13.19,0.0
2018,11,17,17,0,7.0,2.0,1.5,10.0,2.0,0.0,0.0
2018,11,17,17,15,3.5,1.0,1.5,9.6,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.95,7.2,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.75,6.65,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.7,6.55,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.7,6.45,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.65,6.3,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,11,18,6,45,21.5,4.5,0.6,6.05,5.0,0.0,0.0
2018,11,18,7,0,43.0,9.0,0.6,6.1,10.0,31.07,0.0
2018,11,18,7,15,138.0,24.5,0.65,6.4,37.0,131.67,36.16
2018,11,18,7,30,233.0,40.0,0.7,6.7,64.0,219.98,173.89
2018,11,18,7,45,314.5,53.5,0.75,7.05,102.5,285.96,236.54
2018,11,18,8,0,396.0,67.0,0.8,7.4,141.0,354.8,296.36
2018,11,18,8,15,272.5,79.0,0.85,7.75,136.0,293.32,246.7
2018,11,18,8,30,149.0,91.0,0.9,8.1,131.0,202.59,170.9
2018,11,18,8,45,98.0,112.0,0.95,8.45,140.0,192.78,161.92
2018,11,18,9,0,47.0,133.0,1.0,8.8,149.0,170.22,141.54
2018,11,18,9,15,90.0,150.0,1.0,9.35,184.5,214.35,178.83
2018,11,18,9,30,133.0,167.0,1.0,9.9,220.0,268.41,222.95
2018,11,18,9,45,180.5,179.0,1.05,10.4,257.0,307.43,254.11
2018,11,18,10,0,228.0,191.0,1.1,10.9,294.0,344.87,283.41
2018,11,18,10,15,284.0,192.5,1.2,11.5,327.5,383.92,313.52
2018,11,18,10,30,340.0,194.0,1.3,12.1,361.0,410.2,333.11
2018,11,18,10,45,342.0,202.0,1.35,12.65,375.0,408.31,329.8
2018,11,18,11,0,344.0,210.0,1.4,13.2,389.0,404.93,325.48
2018,11,18,11,15,392.0,204.5,1.4,13.65,412.5,411.75,329.26
2018,11,18,11,30,440.0,199.0,1.4,14.1,436.0,420.79,334.14
2018,11,18,11,45,511.5,183.0,1.4,14.5,459.5,420.78,331.68
2018,11,18,12,0,583.0,167.0,1.4,14.9,483.0,414.98,323.98
2018,11,18,12,15,644.5,149.5,1.35,15.2,495.5,400.35,308.61
2018,11,18,12,30,706.0,132.0,1.3,15.5,508.0,376.64,285.27
2018,11,18,12,45,654.5,138.5,1.25,15.75,480.5,331.54,246.86
2018,11,18,13,0,603.0,145.0,1.2,16.0,453.0,289.41,211.08
2018,11,18,13,15,588.0,141.0,1.1,16.15,432.0,250.23,176.9
2018,11,18,13,30,573.0,137.0,1.0,16.3,411.0,211.68,144.03
2018,11,18,13,45,536.0,137.0,0.95,16.4,382.0,172.74,113.83
2018,11,18,14,0,499.0,137.0,0.9,16.5,353.0,138.08,90.78
2018,11,18,14,15,494.5,132.0,0.8,16.35,332.0,103.94,73.74
2018,11,18,14,30,490.0,127.0,0.7,16.2,311.0,89.18,72.97
2018,11,18,14,45,482.0,114.5,0.65,16.05,280.0,81.65,66.59
2018,11,18,15,0,474.0,102.0,0.6,15.9,249.0,73.9,59.92
2018,11,18,15,15,425.0,90.5,0.6,15.9,208.0,66.45,53.37
2018,11,18,15,30,376.0,79.0,0.6,15.9,167.0,58.82,46.53
2018,11,18,15,45,320.0,66.0,0.8,14.65,130.5,49.83,38.54
2018,11,18,16,0,264.0,53.0,1.0,13.4,94.0,40.59,30.08
2018,11,18,16,15,186.5,39.0,1.1,12.8,63.0,30.25,20.17
2018,11,18,16,30,109.0,25.0,1.2,12.2,32.0,19.63,5.58
2018,11,18,16,45,57.5,13.0,1.3,11.6,16.5,11.82,0.0
2018,11,18,17,0,6.0,1.0,1.4,11.0,1.0,0.0,0.0
2018,11,18,17,15,3.0,0.5,1.4,10.7,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.55,9.4,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.5,9.15,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.65,6.35,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.7,6.05,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.65,5.55,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,11,19,6,45,9.0,3.5,1.6,5.65,3.5,0.0,0.0
2018,11,19,7,0,18.0,7.0,1.6,5.7,7.0,15.89,0.0
2018,11,19,7,15,58.5,21.5,1.7,6.3,26.5,72.16,6.73
2018,11,19,7,30,99.0,36.0,1.8,6.9,46.0,123.2,95.23
2018,11,19,7,45,134.5,52.0,1.9,7.55,72.5,163.25,134.67
2018,11,19,8,0,170.0,68.0,2.0,8.2,99.0,203.84,171.34
2018,11,19,8,15,202.0,83.0,2.0,8.75,129.5,241.03,204.05
2018,11,19,8,30,234.0,98.0,2.0,9.3,160.0,278.15,235.7
2018,11,19,8,45,304.0,107.0,2.05,9.8,200.5,331.66,280.66
2018,11,19,9,0,374.0,116.0,2.1,10.3,241.0,398.19,334.61
2018,11,19,9,15,408.5,124.0,2.1,10.95,274.5,426.4,355.9
2018,11,19,9,30,443.0,132.0,2.1,11.6,308.0,452.88,375.43
2018,11,19,9,45,497.5,132.5,2.15,12.25,344.5,481.85,396.95
2018,11,19,10,0,552.0,133.0,2.2,12.9,381.0,508.19,415.86
2018,11,19,10,15,616.0,125.5,2.1,13.4,416.0,534.34,433.96
2018,11,19,10,30,680.0,118.0,2.0,13.9,451.0,551.25,444.49
2018,11,19,10,45,643.5,133.0,1.95,14.45,456.5,527.7,423.19
