Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,19,11,0,607.0,148.0,1.9,15.0,462.0,502.78,401.17
2018,11,19,11,15,552.5,165.5,1.85,15.3,455.5,466.11,370.56
2018,11,19,11,30,498.0,183.0,1.8,15.6,449.0,434.21,343.63
2018,11,19,11,45,513.0,179.5,1.75,15.95,454.5,417.11,328.06
2018,11,19,12,0,528.0,176.0,1.7,16.3,460.0,397.68,310.21
2018,11,19,12,15,495.0,182.5,1.65,16.45,447.0,365.41,282.75
2018,11,19,12,30,462.0,189.0,1.6,16.6,434.0,334.16,256.09
2018,11,19,12,45,435.5,190.0,1.55,16.75,416.5,301.8,228.48
2018,11,19,13,0,409.0,191.0,1.5,16.9,399.0,270.74,202.0
2018,11,19,13,15,385.5,187.0,1.45,16.95,377.0,239.47,175.68
2018,11,19,13,30,362.0,183.0,1.4,17.0,355.0,209.21,150.89
2018,11,19,13,45,433.5,158.5,1.3,17.05,353.0,174.68,119.83
2018,11,19,14,0,505.0,134.0,1.2,17.1,351.0,135.61,88.63
2018,11,19,14,15,469.0,128.5,1.1,16.9,318.0,100.09,71.29
2018,11,19,14,30,433.0,123.0,1.0,16.7,285.0,86.12,70.22
2018,11,19,14,45,258.5,112.0,0.9,16.55,206.0,83.39,68.01
2018,11,19,15,0,84.0,101.0,0.8,16.4,127.0,79.23,64.47
2018,11,19,15,15,106.5,94.5,0.8,16.4,122.5,74.27,60.1
2018,11,19,15,30,129.0,88.0,0.8,16.4,118.0,69.03,55.34
2018,11,19,15,45,106.5,71.5,0.75,15.75,93.0,56.81,44.43
2018,11,19,16,0,84.0,55.0,0.7,15.1,68.0,44.32,33.07
2018,11,19,16,15,61.5,38.5,0.65,14.9,46.5,31.55,21.0
2018,11,19,16,30,39.0,22.0,0.6,14.7,25.0,18.52,4.04
2018,11,19,16,45,23.5,11.5,0.55,14.5,13.0,10.46,0.0
2018,11,19,17,0,8.0,1.0,0.5,14.3,1.0,0.0,0.0
2018,11,19,17,15,4.0,0.5,0.5,14.15,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.5,13.85,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.55,13.45,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.65,12.95,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,20,6,45,35.5,4.0,1.2,6.1,4.5,0.0,0.0
2018,11,20,7,0,71.0,8.0,1.2,6.0,9.0,44.64,0.0
2018,11,20,7,15,201.0,20.5,1.25,6.5,37.0,156.72,0.0
2018,11,20,7,30,331.0,33.0,1.3,7.0,65.0,264.12,205.4
2018,11,20,7,45,420.5,42.0,1.3,7.5,104.0,333.33,275.13
2018,11,20,8,0,510.0,51.0,1.3,8.0,143.0,404.55,337.4
2018,11,20,8,15,567.5,57.5,1.3,8.55,184.5,453.83,379.17
2018,11,20,8,30,625.0,64.0,1.3,9.1,226.0,502.34,418.4
2018,11,20,8,45,663.5,68.5,1.25,9.65,265.5,534.86,443.1
2018,11,20,9,0,702.0,73.0,1.2,10.2,305.0,565.31,465.11
2018,11,20,9,15,641.5,90.0,1.15,10.9,320.0,543.53,445.15
2018,11,20,9,30,581.0,107.0,1.1,11.6,335.0,518.36,422.9
2018,11,20,9,45,631.5,108.5,1.05,12.3,374.0,545.68,441.77
2018,11,20,10,0,682.0,110.0,1.0,13.0,413.0,569.69,457.02
2018,11,20,10,15,712.5,107.0,1.0,13.6,439.0,572.81,456.89
2018,11,20,10,30,743.0,104.0,1.0,14.2,465.0,572.49,454.21
2018,11,20,10,45,713.5,112.0,1.05,14.75,468.5,545.31,431.5
2018,11,20,11,0,684.0,120.0,1.1,15.3,472.0,516.66,407.77
2018,11,20,11,15,633.0,137.5,1.25,15.7,468.0,484.7,381.93
2018,11,20,11,30,582.0,155.0,1.4,16.1,464.0,452.63,355.7
2018,11,20,11,45,554.5,164.0,1.55,16.5,459.5,421.27,329.8
2018,11,20,12,0,527.0,173.0,1.7,16.9,455.0,393.44,306.2
2018,11,20,12,15,527.0,171.0,1.7,17.05,450.5,367.11,283.17
2018,11,20,12,30,527.0,169.0,1.7,17.2,446.0,339.55,258.74
2018,11,20,12,45,534.0,162.5,1.75,17.35,437.5,309.3,231.76
2018,11,20,13,0,541.0,156.0,1.8,17.5,429.0,277.57,203.2
2018,11,20,13,15,516.0,155.0,1.75,17.45,407.0,241.55,172.39
2018,11,20,13,30,491.0,154.0,1.7,17.4,385.0,206.99,143.63
2018,11,20,13,45,539.5,133.5,1.7,17.4,374.5,168.9,110.63
2018,11,20,14,0,588.0,113.0,1.7,17.4,364.0,126.23,78.14
2018,11,20,14,15,554.5,110.0,1.55,17.25,332.0,88.96,61.24
2018,11,20,14,30,521.0,107.0,1.4,17.1,300.0,75.68,61.08
2018,11,20,14,45,528.0,94.5,1.25,16.95,272.5,68.66,55.08
2018,11,20,15,0,535.0,82.0,1.1,16.8,245.0,60.51,48.01
2018,11,20,15,15,435.0,77.5,1.1,16.8,197.5,57.13,45.01
2018,11,20,15,30,335.0,73.0,1.1,16.8,150.0,54.3,42.37
2018,11,20,15,45,264.5,62.0,0.9,15.9,115.0,46.7,35.55
2018,11,20,16,0,194.0,51.0,0.7,15.0,80.0,38.93,28.38
2018,11,20,16,15,194.5,37.5,0.7,14.65,58.0,29.15,18.91
2018,11,20,16,30,195.0,24.0,0.7,14.3,36.0,18.97,3.38
2018,11,20,16,45,105.0,13.0,0.65,14.0,19.0,11.82,0.0
2018,11,20,17,0,15.0,2.0,0.6,13.7,2.0,0.0,0.0
2018,11,20,17,15,7.5,1.0,0.6,13.6,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,11,21,6,45,4.0,1.0,2.25,11.0,1.0,0.0,0.0
2018,11,21,7,0,8.0,2.0,2.3,11.1,2.0,6.01,0.0
2018,11,21,7,15,4.0,3.5,2.4,11.35,3.5,5.71,0.0
2018,11,21,7,30,0.0,5.0,2.5,11.6,5.0,4.38,0.0
2018,11,21,7,45,0.0,6.0,2.6,11.8,6.0,5.26,0.0
2018,11,21,8,0,0.0,7.0,2.7,12.0,7.0,6.14,0.0
2018,11,21,8,15,0.0,11.5,2.7,12.2,11.5,10.1,3.07
2018,11,21,8,30,0.0,16.0,2.7,12.4,16.0,14.06,6.53
2018,11,21,8,45,0.0,18.0,2.75,12.55,18.0,15.83,8.07
2018,11,21,9,0,0.0,20.0,2.8,12.7,20.0,17.59,9.59
2018,11,21,9,15,0.0,24.5,2.95,13.0,24.5,21.57,12.98
2018,11,21,9,30,0.0,29.0,3.1,13.3,29.0,25.55,16.35
2018,11,21,9,45,0.0,44.0,3.25,13.65,44.0,38.82,27.64
2018,11,21,10,0,0.0,59.0,3.4,14.0,59.0,52.12,38.85
2018,11,21,10,15,5.5,99.5,3.6,14.3,102.0,92.2,72.63
2018,11,21,10,30,11.0,140.0,3.8,14.6,145.0,133.19,106.68
2018,11,21,10,45,9.0,126.0,4.0,14.9,130.5,118.11,93.81
2018,11,21,11,0,7.0,112.0,4.2,15.2,116.0,103.62,81.55
2018,11,21,11,15,10.0,124.5,4.25,15.3,130.0,116.16,91.88
2018,11,21,11,30,13.0,137.0,4.3,15.4,144.0,128.34,101.84
2018,11,21,11,45,18.5,122.5,4.4,15.45,132.5,119.17,94.16
2018,11,21,12,0,24.0,108.0,4.5,15.5,121.0,107.26,84.17
2018,11,21,12,15,14.0,101.5,4.4,15.45,109.0,96.12,74.9
2018,11,21,12,30,4.0,95.0,4.3,15.4,97.0,85.46,66.15
2018,11,21,12,45,8.0,92.5,4.2,15.35,96.5,84.31,65.14
2018,11,21,13,0,12.0,90.0,4.1,15.3,96.0,82.82,63.78
2018,11,21,13,15,10.0,78.0,3.95,15.25,83.0,71.26,54.17
2018,11,21,13,30,8.0,66.0,3.8,15.2,70.0,59.75,44.63
2018,11,21,13,45,6.5,68.0,3.6,15.1,71.0,60.94,45.79
2018,11,21,14,0,5.0,70.0,3.4,15.0,72.0,62.27,47.12
2018,11,21,14,15,3.0,64.5,3.25,14.9,65.5,57.07,42.97
2018,11,21,14,30,1.0,59.0,3.1,14.8,59.0,52.12,40.86
2018,11,21,14,45,7.0,63.5,3.0,14.7,65.5,56.15,44.53
2018,11,21,15,0,13.0,68.0,2.9,14.6,72.0,59.66,47.69
2018,11,21,15,15,6.5,55.0,2.9,14.6,57.0,48.61,37.83
2018,11,21,15,30,0.0,42.0,2.9,14.6,42.0,37.04,27.42
2018,11,21,15,45,9.0,32.5,2.45,14.1,34.0,29.1,20.22
2018,11,21,16,0,18.0,23.0,2.0,13.6,26.0,20.69,12.53
2018,11,21,16,15,16.5,16.0,1.85,13.05,18.0,14.16,6.31
2018,11,21,16,30,15.0,9.0,1.7,12.5,10.0,8.1,0.0
2018,11,21,16,45,15.0,5.5,1.5,11.95,5.5,5.0,0.0
2018,11,21,17,0,15.0,2.0,1.3,11.4,1.0,0.0,0.0
2018,11,21,17,15,7.5,1.0,1.25,11.15,0.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,11,22,6,45,41.0,4.5,1.75,8.85,4.5,0.0,0.0
2018,11,22,7,0,82.0,9.0,1.7,8.9,9.0,50.87,0.0
2018,11,22,7,15,232.5,19.0,1.8,9.55,36.0,168.37,0.0
2018,11,22,7,30,383.0,29.0,1.9,10.2,63.0,287.87,215.14
2018,11,22,7,45,478.5,35.5,2.05,10.8,102.5,357.38,291.18
2018,11,22,8,0,574.0,42.0,2.2,11.4,142.0,423.39,350.3
2018,11,22,8,15,582.0,51.0,2.3,11.7,175.5,451.32,375.69
2018,11,22,8,30,590.0,60.0,2.4,12.0,209.0,471.52,393.42
2018,11,22,8,45,678.5,58.5,2.5,12.3,257.0,524.46,436.73
2018,11,22,9,0,767.0,57.0,2.6,12.6,305.0,580.44,480.7
2018,11,22,9,15,780.0,61.5,2.7,12.9,338.5,592.59,488.99
2018,11,22,9,30,793.0,66.0,2.8,13.2,372.0,601.81,494.85
2018,11,22,9,45,784.0,73.5,2.9,13.45,396.0,597.43,489.82
2018,11,22,10,0,775.0,81.0,3.0,13.7,420.0,590.08,482.41
2018,11,22,10,15,773.5,86.5,3.1,14.0,440.5,582.34,474.55
2018,11,22,10,30,772.0,92.0,3.2,14.3,461.0,571.77,464.35
2018,11,22,10,45,722.5,108.0,3.3,14.55,463.5,542.83,439.5
2018,11,22,11,0,673.0,124.0,3.4,14.8,466.0,511.36,412.71
2018,11,22,11,15,787.0,96.0,3.5,14.9,503.5,521.71,419.27
2018,11,22,11,30,901.0,68.0,3.6,15.0,541.0,523.45,417.95
2018,11,22,11,45,775.5,99.0,3.75,15.15,507.5,464.97,369.26
2018,11,22,12,0,650.0,130.0,3.9,15.3,474.0,408.47,322.44
2018,11,22,12,15,529.0,161.0,4.0,15.3,439.0,357.16,280.09
2018,11,22,12,30,408.0,192.0,4.1,15.3,404.0,315.05,245.7
2018,11,22,12,45,363.5,196.5,4.2,15.3,382.0,281.89,217.77
2018,11,22,13,0,319.0,201.0,4.3,15.3,360.0,252.97,193.58
2018,11,22,13,15,384.0,180.5,4.4,15.2,364.5,232.27,172.58
2018,11,22,13,30,449.0,160.0,4.5,15.1,369.0,202.9,144.3
2018,11,22,13,45,405.5,156.5,4.6,14.95,337.0,167.9,117.46
2018,11,22,14,0,362.0,153.0,4.7,14.8,305.0,140.97,100.16
2018,11,22,14,15,349.0,143.0,4.75,14.6,280.5,110.8,83.94
2018,11,22,14,30,336.0,133.0,4.8,14.4,256.0,97.55,81.12
2018,11,22,14,45,381.5,112.5,4.8,14.25,238.0,79.99,65.76
2018,11,22,15,0,427.0,92.0,4.8,14.1,220.0,66.75,54.08
2018,11,22,15,15,446.5,78.5,4.8,14.1,195.5,58.02,46.27
2018,11,22,15,30,466.0,65.0,4.8,14.1,171.0,50.17,39.13
2018,11,22,15,45,330.5,58.5,4.5,13.5,125.5,44.35,33.75
2018,11,22,16,0,195.0,52.0,4.2,12.9,80.0,41.07,30.38
2018,11,22,16,15,129.0,36.5,4.1,12.6,52.5,29.22,18.9
2018,11,22,16,30,63.0,21.0,4.0,12.3,25.0,17.12,0.69
2018,11,22,16,45,31.5,10.5,3.95,12.0,12.5,9.55,0.0
2018,11,22,17,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,4.25,11.65,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,4.45,11.6,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,4.55,11.6,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,4.55,11.6,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,4.5,11.65,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,4.45,11.75,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,4.35,11.9,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,4.15,12.05,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,3.9,12.15,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.5,1.6,11.45,0.5,0.0,0.0
2018,11,23,7,0,0.0,1.0,1.7,11.5,1.0,0.91,0.0
2018,11,23,7,15,0.0,6.5,1.85,11.7,6.5,5.91,0.0
2018,11,23,7,30,0.0,12.0,2.0,11.9,12.0,10.54,2.29
2018,11,23,7,45,0.0,19.5,2.1,12.1,19.5,17.15,8.7
2018,11,23,8,0,0.0,27.0,2.2,12.3,27.0,23.77,14.63
2018,11,23,8,15,0.0,32.0,2.35,12.45,32.0,28.19,18.61
2018,11,23,8,30,0.0,37.0,2.5,12.6,37.0,32.61,22.52
2018,11,23,8,45,0.0,33.0,2.65,12.75,33.0,29.06,19.5
2018,11,23,9,0,0.0,29.0,2.8,12.9,29.0,25.53,16.44
2018,11,23,9,15,1.0,52.5,2.95,13.1,53.0,46.98,34.86
2018,11,23,9,30,2.0,76.0,3.1,13.3,77.0,68.7,53.31
2018,11,23,9,45,1.5,80.5,3.25,13.5,81.0,72.4,56.28
2018,11,23,10,0,1.0,85.0,3.4,13.7,85.0,76.11,59.26
2018,11,23,10,15,0.5,80.5,3.55,13.85,80.5,71.54,55.25
2018,11,23,10,30,0.0,76.0,3.7,14.0,76.0,67.24,51.5
2018,11,23,10,45,0.0,68.5,3.9,14.2,68.5,60.58,45.78
2018,11,23,11,0,0.0,61.0,4.1,14.4,61.0,53.92,40.08
2018,11,23,11,15,0.0,64.5,4.2,14.45,64.5,57.03,42.67
2018,11,23,11,30,0.0,68.0,4.3,14.5,68.0,60.15,45.25
2018,11,23,11,45,0.0,54.5,4.4,14.55,54.5,48.16,35.14
2018,11,23,12,0,0.0,41.0,4.5,14.6,41.0,36.2,25.03
2018,11,23,12,15,0.0,50.5,4.5,14.65,50.5,44.62,32.14
2018,11,23,12,30,0.0,60.0,4.5,14.7,60.0,53.04,39.25
2018,11,23,12,45,0.0,61.0,4.5,14.7,61.0,53.92,40.02
2018,11,23,13,0,0.0,62.0,4.5,14.7,62.0,54.81,40.81
2018,11,23,13,15,0.0,52.5,4.5,14.7,52.5,46.37,33.73
2018,11,23,13,30,0.0,43.0,4.5,14.7,43.0,37.95,26.65
2018,11,23,13,45,5.0,64.0,4.5,14.7,66.0,57.18,42.78
2018,11,23,14,0,10.0,85.0,4.5,14.7,89.0,75.48,58.19
2018,11,23,14,15,6.0,64.0,4.45,14.6,66.5,56.68,42.67
2018,11,23,14,30,2.0,43.0,4.4,14.5,44.0,37.93,28.29
2018,11,23,14,45,2.0,39.5,4.35,14.45,40.5,34.83,25.57
2018,11,23,15,0,2.0,36.0,4.3,14.4,37.0,31.73,22.82
2018,11,23,15,15,1.0,32.5,4.3,14.4,33.0,28.63,20.02
2018,11,23,15,30,0.0,29.0,4.3,14.4,29.0,25.53,17.16
2018,11,23,15,45,0.0,22.5,4.2,14.1,22.5,19.79,11.93
2018,11,23,16,0,0.0,16.0,4.1,13.8,16.0,14.06,6.66
2018,11,23,16,15,0.0,11.0,4.05,13.7,11.0,9.66,2.41
2018,11,23,16,30,0.0,6.0,4.0,13.6,6.0,5.26,0.0
2018,11,23,16,45,0.0,3.0,3.95,13.5,3.0,2.73,0.0
2018,11,23,17,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.75,13.25,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,24,6,45,30.0,3.0,1.95,11.3,3.0,0.0,0.0
2018,11,24,7,0,60.0,6.0,2.0,11.3,6.0,5.46,0.0
2018,11,24,7,15,219.0,16.5,2.15,11.65,32.0,132.73,0.0
2018,11,24,7,30,378.0,27.0,2.3,12.0,58.0,278.44,197.65
2018,11,24,7,45,475.5,32.5,2.5,12.3,96.0,342.29,276.83
2018,11,24,8,0,573.0,38.0,2.7,12.6,134.0,414.91,342.15
2018,11,24,8,15,559.5,48.0,2.75,12.8,163.0,430.25,357.7
2018,11,24,8,30,546.0,58.0,2.8,13.0,192.0,438.1,365.68
2018,11,24,8,45,501.0,75.0,2.8,13.2,214.5,431.64,360.38
2018,11,24,9,0,456.0,92.0,2.8,13.4,237.0,416.82,347.71
2018,11,24,9,15,636.0,74.0,2.8,13.65,301.0,514.03,426.26
2018,11,24,9,30,816.0,56.0,2.8,13.9,365.0,595.33,489.57
2018,11,24,9,45,833.5,57.0,2.8,14.2,395.0,600.58,491.37
2018,11,24,10,0,851.0,58.0,2.8,14.5,425.0,602.76,491.04
2018,11,24,10,15,862.5,60.0,2.75,14.8,449.5,599.2,485.88
2018,11,24,10,30,874.0,62.0,2.7,15.1,474.0,592.37,478.07
2018,11,24,10,45,882.0,62.5,2.65,15.4,491.5,578.55,464.79
2018,11,24,11,0,890.0,63.0,2.6,15.7,509.0,561.58,448.9
2018,11,24,11,15,890.5,64.5,2.5,15.85,518.5,538.6,428.2
2018,11,24,11,30,891.0,66.0,2.4,16.0,528.0,512.87,405.07
2018,11,24,11,45,895.5,65.5,2.35,16.15,531.5,484.34,379.49
2018,11,24,12,0,900.0,65.0,2.3,16.3,535.0,453.09,351.22
2018,11,24,12,15,888.5,68.0,2.3,16.35,528.5,416.3,318.41
2018,11,24,12,30,877.0,71.0,2.3,16.4,522.0,378.06,283.83
2018,11,24,12,45,846.0,76.5,2.25,16.45,503.0,332.12,243.09
2018,11,24,13,0,815.0,82.0,2.2,16.5,484.0,288.91,204.41
2018,11,24,13,15,729.0,98.5,2.2,16.45,447.5,240.36,164.1
2018,11,24,13,30,643.0,115.0,2.2,16.4,411.0,200.84,132.92
2018,11,24,13,45,735.0,90.0,2.15,16.35,410.0,156.64,92.95
2018,11,24,14,0,827.0,65.0,2.1,16.3,409.0,107.57,55.41
2018,11,24,14,15,774.0,67.0,2.05,16.1,369.0,62.95,39.1
2018,11,24,14,30,721.0,69.0,2.0,15.9,329.0,53.65,42.05
2018,11,24,14,45,684.5,66.0,2.0,15.75,292.0,52.12,40.78
2018,11,24,15,0,648.0,63.0,2.0,15.6,255.0,46.26,35.63
2018,11,24,15,15,644.0,55.5,2.0,15.6,223.0,41.56,31.42
2018,11,24,15,30,640.0,48.0,2.0,15.6,191.0,40.03,29.94
2018,11,24,15,45,570.5,43.5,1.75,14.6,150.5,33.92,24.4
2018,11,24,16,0,501.0,39.0,1.5,13.6,110.0,31.24,21.71
2018,11,24,16,15,375.5,30.5,1.55,13.0,73.0,24.9,15.12
2018,11,24,16,30,250.0,22.0,1.6,12.4,36.0,18.49,0.0
2018,11,24,16,45,125.0,11.0,1.65,11.8,18.0,10.01,0.0
2018,11,24,17,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.5,9.15,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.55,8.8,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.65,8.65,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,25,6,45,28.0,3.0,0.75,8.5,3.0,0.0,0.0
2018,11,25,7,0,56.0,6.0,0.8,8.4,6.0,5.46,0.0
2018,11,25,7,15,212.5,16.5,0.8,8.8,31.0,128.63,0.0
2018,11,25,7,30,369.0,27.0,0.8,9.2,56.0,270.56,186.43
2018,11,25,7,45,450.0,33.5,0.8,9.6,91.5,334.26,268.69
2018,11,25,8,0,531.0,40.0,0.8,10.0,127.0,396.01,324.19
2018,11,25,8,15,352.0,56.5,0.85,10.45,121.0,307.21,255.11
2018,11,25,8,30,173.0,73.0,0.9,10.9,115.0,203.83,170.05
2018,11,25,8,45,118.5,95.0,0.9,11.4,126.0,183.97,153.1
2018,11,25,9,0,64.0,117.0,0.9,11.9,137.0,162.67,134.04
2018,11,25,9,15,135.5,126.0,1.0,12.4,175.0,225.23,186.85
2018,11,25,9,30,207.0,135.0,1.1,12.9,213.0,287.76,237.84
2018,11,25,9,45,256.5,143.0,1.15,13.45,247.5,322.75,265.19
2018,11,25,10,0,306.0,151.0,1.2,14.0,282.0,355.98,290.68
2018,11,25,10,15,299.5,159.5,1.25,14.35,293.5,353.55,287.3
2018,11,25,10,30,293.0,168.0,1.3,14.7,305.0,350.05,283.28
2018,11,25,10,45,302.0,180.0,1.35,15.0,326.0,357.94,288.27
2018,11,25,11,0,311.0,192.0,1.4,15.3,347.0,363.98,291.61
2018,11,25,11,15,490.0,158.0,1.4,15.55,408.0,419.19,333.54
2018,11,25,11,30,669.0,124.0,1.4,15.8,469.0,460.22,362.31
2018,11,25,11,45,710.5,115.5,1.45,16.05,483.5,445.87,348.1
2018,11,25,12,0,752.0,107.0,1.5,16.3,498.0,427.07,330.14
2018,11,25,12,15,752.0,105.5,1.45,16.4,493.5,394.01,300.76
2018,11,25,12,30,752.0,104.0,1.4,16.5,489.0,359.18,269.5
2018,11,25,12,45,759.0,100.0,1.4,16.55,480.5,322.67,236.35
2018,11,25,13,0,766.0,96.0,1.4,16.6,472.0,287.4,203.66
2018,11,25,13,15,813.5,81.0,1.35,16.65,466.5,246.6,165.01
2018,11,25,13,30,861.0,66.0,1.3,16.7,461.0,205.25,126.53
2018,11,25,13,45,820.0,69.5,1.2,16.7,428.5,153.81,86.63
2018,11,25,14,0,779.0,73.0,1.1,16.7,396.0,109.9,59.07
2018,11,25,14,15,786.0,66.0,1.1,16.65,370.0,61.78,38.36
2018,11,25,14,30,793.0,59.0,1.1,16.6,344.0,46.13,35.31
2018,11,25,14,45,777.0,55.0,1.1,16.5,309.5,43.64,33.19
2018,11,25,15,0,761.0,51.0,1.1,16.4,275.0,41.12,30.99
2018,11,25,15,15,585.0,58.5,1.1,16.4,215.5,43.74,33.27
2018,11,25,15,30,409.0,66.0,1.1,16.4,156.0,49.6,38.27
2018,11,25,15,45,357.5,55.5,0.95,15.5,122.0,42.26,31.63
2018,11,25,16,0,306.0,45.0,0.8,14.6,88.0,34.73,24.64
2018,11,25,16,15,224.5,32.5,0.8,14.25,58.0,25.37,15.35
2018,11,25,16,30,143.0,20.0,0.8,13.9,28.0,15.78,0.0
2018,11,25,16,45,71.5,10.0,0.85,13.5,14.0,9.1,0.0
2018,11,25,17,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,11,26,6,45,12.0,2.0,1.7,6.7,2.0,0.0,0.0
2018,11,26,7,0,24.0,4.0,1.7,6.7,4.0,0.0,0.0
2018,11,26,7,15,36.0,15.5,1.75,7.3,17.5,33.25,0.0
2018,11,26,7,30,48.0,27.0,1.8,7.9,31.0,67.85,41.82
2018,11,26,7,45,78.5,43.0,1.9,8.5,54.0,106.88,84.64
2018,11,26,8,0,109.0,59.0,2.0,9.1,77.0,143.03,117.78
2018,11,26,8,15,125.5,75.5,1.9,9.5,101.5,171.51,143.28
2018,11,26,8,30,142.0,92.0,1.8,9.9,126.0,199.54,167.66
2018,11,26,8,45,150.5,108.5,1.75,10.3,150.0,222.0,186.57
2018,11,26,9,0,159.0,125.0,1.7,10.7,174.0,243.67,204.29
2018,11,26,9,15,276.5,127.0,1.7,11.25,225.0,326.82,273.51
2018,11,26,9,30,394.0,129.0,1.7,11.8,276.0,410.47,340.42
2018,11,26,9,45,416.5,137.5,1.75,12.4,304.0,427.74,352.25
2018,11,26,10,0,439.0,146.0,1.8,13.0,332.0,442.92,362.55
2018,11,26,10,15,392.5,164.5,1.75,13.45,338.0,424.49,345.52
2018,11,26,10,30,346.0,183.0,1.7,13.9,344.0,396.38,321.36
2018,11,26,10,45,344.0,191.0,1.65,14.35,356.0,392.5,316.64
2018,11,26,11,0,342.0,199.0,1.6,14.8,368.0,387.31,310.71
2018,11,26,11,15,258.0,210.5,1.55,15.1,339.5,341.66,273.08
2018,11,26,11,30,174.0,222.0,1.5,15.4,311.0,293.96,234.29
2018,11,26,11,45,197.0,215.0,1.5,15.75,316.5,288.83,229.33
2018,11,26,12,0,220.0,208.0,1.5,16.1,322.0,282.02,222.56
2018,11,26,12,15,424.0,170.0,1.45,16.3,387.0,321.13,249.31
2018,11,26,12,30,628.0,132.0,1.4,16.5,452.0,340.15,257.32
2018,11,26,12,45,547.5,147.5,1.4,16.65,421.5,296.2,220.81
2018,11,26,13,0,467.0,163.0,1.4,16.8,391.0,259.39,190.89
2018,11,26,13,15,517.0,146.0,1.3,16.7,389.5,230.69,163.56
2018,11,26,13,30,567.0,129.0,1.2,16.6,388.0,198.43,133.59
2018,11,26,13,45,539.0,127.0,1.15,16.45,362.0,160.35,104.24
2018,11,26,14,0,511.0,125.0,1.1,16.3,336.0,125.64,81.7
2018,11,26,14,15,536.0,109.5,1.0,15.95,315.0,85.43,61.17
2018,11,26,14,30,561.0,94.0,0.9,15.6,294.0,67.28,54.1
2018,11,26,14,45,581.0,80.5,0.85,15.2,268.5,58.39,46.43
2018,11,26,15,0,601.0,67.0,0.8,14.8,243.0,49.3,38.47
2018,11,26,15,15,514.5,65.0,0.8,14.8,200.0,48.82,38.0
2018,11,26,15,30,428.0,63.0,0.8,14.8,157.0,48.65,37.69
2018,11,26,15,45,441.0,50.5,0.75,14.3,129.0,39.68,29.51
2018,11,26,16,0,454.0,38.0,0.7,13.8,101.0,30.34,20.89
2018,11,26,16,15,336.0,29.5,0.75,13.55,67.0,24.02,14.2
2018,11,26,16,30,218.0,21.0,0.8,13.3,33.0,17.59,0.0
2018,11,26,16,45,109.0,10.5,0.85,13.05,16.5,9.55,0.0
2018,11,26,17,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.5,1.45,8.25,0.5,0.0,0.0
2018,11,27,7,0,0.0,1.0,1.5,8.3,1.0,0.0,0.0
2018,11,27,7,15,0.0,6.5,1.5,8.6,6.5,5.91,0.0
2018,11,27,7,30,0.0,12.0,1.5,8.9,12.0,10.55,1.27
2018,11,27,7,45,0.0,19.0,1.45,9.2,19.0,16.72,8.32
2018,11,27,8,0,0.0,26.0,1.4,9.5,26.0,22.89,14.01
2018,11,27,8,15,0.0,34.0,1.5,9.95,34.0,29.96,20.32
2018,11,27,8,30,0.0,42.0,1.6,10.4,42.0,37.04,26.57
2018,11,27,8,45,0.0,47.0,1.75,10.85,47.0,41.47,30.43
2018,11,27,9,0,0.0,52.0,1.9,11.3,52.0,45.9,34.21
2018,11,27,9,15,0.0,53.5,1.95,11.6,53.5,47.23,35.28
2018,11,27,9,30,0.0,55.0,2.0,11.9,55.0,48.56,36.33
2018,11,27,9,45,0.0,45.5,2.1,12.15,45.5,40.14,29.0
2018,11,27,10,0,0.0,36.0,2.2,12.4,36.0,31.74,21.71
2018,11,27,10,15,0.0,48.0,2.25,12.6,48.0,42.37,30.76
2018,11,27,10,30,0.0,60.0,2.3,12.8,60.0,53.02,39.74
2018,11,27,10,45,0.0,56.0,2.4,13.0,56.0,49.47,36.64
2018,11,27,11,0,0.0,52.0,2.5,13.2,52.0,45.93,33.56
2018,11,27,11,15,0.0,44.5,2.6,13.25,44.5,39.29,27.89
2018,11,27,11,30,0.0,37.0,2.7,13.3,37.0,32.66,22.22
2018,11,27,11,45,2.0,74.5,2.8,13.35,75.5,66.83,51.16
2018,11,27,12,0,4.0,112.0,2.9,13.4,114.0,100.79,79.61
2018,11,27,12,15,8.0,133.0,3.0,13.45,137.0,120.33,95.8
2018,11,27,12,30,12.0,154.0,3.1,13.5,160.0,138.99,111.18
2018,11,27,12,45,6.5,111.0,3.2,13.55,114.0,99.66,78.51
2018,11,27,13,0,1.0,68.0,3.3,13.6,68.0,60.39,45.7
2018,11,27,13,15,7.0,67.5,3.25,13.6,70.5,61.19,46.21
2018,11,27,13,30,13.0,67.0,3.2,13.6,73.0,61.29,46.07
2018,11,27,13,45,13.5,83.5,3.15,13.6,89.5,74.03,56.91
2018,11,27,14,0,14.0,100.0,3.1,13.6,106.0,87.74,68.7
2018,11,27,14,15,7.5,87.0,2.85,13.5,90.0,75.99,59.3
2018,11,27,14,30,1.0,74.0,2.6,13.4,74.0,65.09,52.67
2018,11,27,14,45,1.5,61.0,2.4,13.25,61.5,53.9,42.79
2018,11,27,15,0,2.0,48.0,2.2,13.1,49.0,42.36,32.51
2018,11,27,15,15,1.5,42.0,2.2,13.1,42.5,37.04,27.7
2018,11,27,15,30,1.0,36.0,2.2,13.1,36.0,31.73,22.82
2018,11,27,15,45,0.5,27.0,1.85,12.75,27.0,23.77,15.55
2018,11,27,16,0,0.0,18.0,1.5,12.4,18.0,15.82,8.26
2018,11,27,16,15,0.0,12.5,1.45,12.25,12.5,10.98,3.43
2018,11,27,16,30,0.0,7.0,1.4,12.1,7.0,6.14,0.0
2018,11,27,16,45,0.0,3.5,1.35,11.95,3.5,3.18,0.0
2018,11,27,17,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,28,6,45,5.0,0.5,0.45,11.1,0.5,0.0,0.0
2018,11,28,7,0,10.0,1.0,0.4,11.1,1.0,0.0,0.0
2018,11,28,7,15,12.5,10.5,0.45,11.3,11.0,16.13,0.0
2018,11,28,7,30,15.0,20.0,0.5,11.5,21.0,28.92,12.13
2018,11,28,7,45,18.0,34.5,0.55,11.75,36.5,48.68,34.72
2018,11,28,8,0,21.0,49.0,0.6,12.0,52.0,66.12,50.66
2018,11,28,8,15,28.0,64.5,0.75,12.3,70.0,86.75,68.87
2018,11,28,8,30,35.0,80.0,0.9,12.6,88.0,106.95,86.44
2018,11,28,8,45,81.0,96.5,1.0,12.95,120.0,162.67,134.13
2018,11,28,9,0,127.0,113.0,1.1,13.3,152.0,208.1,172.28
2018,11,28,9,15,118.0,128.0,1.1,13.55,167.5,216.48,178.4
2018,11,28,9,30,109.0,143.0,1.1,13.8,183.0,224.12,183.89
2018,11,28,9,45,77.0,137.0,1.1,14.1,166.5,183.22,149.43
2018,11,28,10,0,45.0,131.0,1.1,14.4,150.0,154.14,124.65
2018,11,28,10,15,107.5,164.0,1.15,14.6,212.5,232.55,189.17
2018,11,28,10,30,170.0,197.0,1.2,14.8,275.0,298.65,241.59
2018,11,28,10,45,198.5,192.5,1.25,15.05,287.0,302.98,244.18
2018,11,28,11,0,227.0,188.0,1.3,15.3,299.0,313.09,251.42
2018,11,28,11,15,386.5,170.0,1.35,15.45,364.0,374.95,299.33
2018,11,28,11,30,546.0,152.0,1.4,15.6,429.0,419.98,332.03
2018,11,28,11,45,697.5,117.0,1.45,15.75,472.5,438.21,342.8
2018,11,28,12,0,849.0,82.0,1.5,15.9,516.0,442.2,341.25
2018,11,28,12,15,844.5,82.5,1.65,15.95,511.0,406.93,310.23
2018,11,28,12,30,840.0,83.0,1.8,16.0,506.0,369.91,277.24
2018,11,28,12,45,840.0,81.0,1.95,16.05,495.5,330.42,241.43
2018,11,28,13,0,840.0,79.0,2.1,16.1,485.0,289.26,203.73
2018,11,28,13,15,828.0,77.5,2.2,16.0,465.0,244.43,163.61
2018,11,28,13,30,816.0,76.0,2.3,15.9,445.0,199.34,124.49
2018,11,28,13,45,798.5,75.0,2.45,15.8,419.0,153.98,88.51
2018,11,28,14,0,781.0,74.0,2.6,15.7,393.0,109.34,59.44
2018,11,28,14,15,758.0,71.5,2.55,15.55,361.0,64.34,42.07
2018,11,28,14,30,735.0,69.0,2.5,15.4,329.0,54.03,42.49
2018,11,28,14,45,632.5,74.5,2.45,15.2,281.0,54.1,42.64
2018,11,28,15,0,530.0,80.0,2.4,15.0,233.0,59.74,47.68
2018,11,28,15,15,498.0,70.5,2.4,15.0,197.5,53.55,42.12
2018,11,28,15,30,466.0,61.0,2.4,15.0,162.0,47.2,36.32
2018,11,28,15,45,441.5,51.5,2.1,14.4,130.5,40.7,30.34
2018,11,28,16,0,417.0,42.0,1.8,13.8,99.0,33.99,23.98
2018,11,28,16,15,287.5,32.0,1.9,13.6,64.5,26.39,15.94
2018,11,28,16,30,158.0,22.0,2.0,13.4,30.0,17.44,0.0
2018,11,28,16,45,79.0,11.0,2.05,13.15,15.0,10.01,0.0
2018,11,28,17,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,4.35,11.75,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,4.45,11.7,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,4.25,11.95,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,4.4,12.15,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.2,12.65,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.4,12.8,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.6,12.95,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.85,13.15,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.9,13.2,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.9,13.25,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.9,13.3,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.8,13.15,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.6,12.85,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.5,12.7,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.45,12.55,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.35,12.2,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.35,11.95,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.4,11.9,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.5,11.8,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,5.65,11.7,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.7,11.7,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,5.75,11.7,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.8,11.7,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.85,11.75,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.9,11.8,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.95,11.8,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,6.0,11.8,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,6.1,11.85,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,6.2,11.9,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,6.25,11.9,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,6.3,11.9,1.0,0.0,0.0
2018,11,29,7,15,17.0,14.0,6.35,11.95,15.0,21.64,0.0
2018,11,29,7,30,34.0,27.0,6.4,12.0,29.0,60.83,28.31
2018,11,29,7,45,93.0,46.0,6.45,12.0,58.5,123.75,96.32
2018,11,29,8,0,152.0,65.0,6.5,12.0,88.0,190.24,156.19
2018,11,29,8,15,150.0,59.5,6.5,12.05,88.0,173.79,144.75
2018,11,29,8,30,148.0,54.0,6.5,12.1,88.0,161.79,135.8
2018,11,29,8,45,88.0,60.0,6.45,12.15,81.0,120.76,100.14
2018,11,29,9,0,28.0,66.0,6.4,12.2,74.0,80.55,64.47
2018,11,29,9,15,46.5,80.5,6.35,12.2,96.5,106.63,87.19
2018,11,29,9,30,65.0,95.0,6.3,12.2,119.0,141.11,116.77
2018,11,29,9,45,32.5,60.0,6.25,12.25,72.0,75.34,59.85
2018,11,29,10,0,0.0,25.0,6.2,12.3,25.0,22.02,13.32
2018,11,29,10,15,0.0,24.0,6.15,12.35,24.0,21.14,12.54
2018,11,29,10,30,0.0,23.0,6.1,12.4,23.0,20.27,11.76
2018,11,29,10,45,5.5,52.0,6.05,12.4,54.5,49.01,36.42
2018,11,29,11,0,11.0,81.0,6.0,12.4,86.0,77.62,60.75
2018,11,29,11,15,74.0,141.5,5.95,12.45,178.5,173.49,141.74
2018,11,29,11,30,137.0,202.0,5.9,12.5,271.0,256.74,210.24
2018,11,29,11,45,117.5,158.0,5.85,12.6,217.5,200.07,162.69
2018,11,29,12,0,98.0,114.0,5.8,12.7,164.0,146.0,117.23
2018,11,29,12,15,57.5,112.5,5.75,12.75,142.0,124.13,98.84
2018,11,29,12,30,17.0,111.0,5.7,12.8,120.0,104.18,82.49
2018,11,29,12,45,168.0,138.5,5.6,12.9,220.0,171.57,134.86
2018,11,29,13,0,319.0,166.0,5.5,13.0,320.0,222.71,170.97
2018,11,29,13,15,421.5,139.5,5.35,13.0,334.5,203.87,149.36
2018,11,29,13,30,524.0,113.0,5.2,13.0,349.0,176.84,120.73
2018,11,29,13,45,451.5,115.0,5.05,13.0,310.0,139.99,93.35
2018,11,29,14,0,379.0,117.0,4.9,13.0,271.0,109.99,74.9
