Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,29,14,15,332.5,117.0,4.65,12.9,244.5,85.65,64.71
2018,11,29,14,30,286.0,117.0,4.4,12.8,218.0,86.82,72.16
2018,11,29,14,45,326.0,105.0,4.2,12.65,208.0,74.82,61.57
2018,11,29,15,0,366.0,93.0,4.0,12.5,198.0,67.53,55.12
2018,11,29,15,15,360.5,77.5,4.0,12.5,168.0,57.19,45.79
2018,11,29,15,30,355.0,62.0,4.0,12.5,138.0,46.51,36.06
2018,11,29,15,45,398.0,51.0,3.6,12.0,119.0,40.17,30.15
2018,11,29,16,0,441.0,40.0,3.2,11.5,100.0,32.27,22.67
2018,11,29,16,15,309.5,30.0,3.2,11.25,64.5,24.58,14.54
2018,11,29,16,30,178.0,20.0,3.2,11.0,29.0,16.71,0.0
2018,11,29,16,45,89.0,10.0,3.25,10.7,14.5,9.1,0.0
2018,11,29,17,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,3.65,10.1,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,3.9,9.95,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,4.15,9.9,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,4.35,9.9,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,4.5,9.9,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,4.55,9.9,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,4.5,9.9,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.45,9.9,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.35,9.65,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.2,9.35,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,3.75,8.75,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,3.35,8.25,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,3.15,7.9,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,3.05,7.85,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,2.95,7.75,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,2.85,7.25,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,11,30,6,45,12.5,1.5,2.75,7.2,1.0,0.0,0.0
2018,11,30,7,0,25.0,3.0,2.7,7.2,2.0,0.0,0.0
2018,11,30,7,15,27.0,12.0,2.85,7.75,12.5,25.0,0.0
2018,11,30,7,30,29.0,21.0,3.0,8.3,23.0,45.86,17.46
2018,11,30,7,45,26.0,36.5,3.1,8.85,39.0,58.12,42.49
2018,11,30,8,0,23.0,52.0,3.2,9.4,55.0,73.18,56.99
2018,11,30,8,15,31.5,68.0,3.35,9.75,74.0,94.93,76.54
2018,11,30,8,30,40.0,84.0,3.5,10.1,93.0,116.31,95.46
2018,11,30,8,45,143.5,97.0,3.6,10.45,138.5,202.27,170.65
2018,11,30,9,0,247.0,110.0,3.7,10.8,184.0,290.11,245.57
2018,11,30,9,15,395.0,106.0,3.7,11.1,241.0,386.16,326.0
2018,11,30,9,30,543.0,102.0,3.7,11.4,298.0,474.26,397.59
2018,11,30,9,45,648.5,91.0,3.65,11.75,344.5,521.51,434.43
2018,11,30,10,0,754.0,80.0,3.6,12.1,391.0,562.17,465.28
2018,11,30,10,15,763.0,82.5,3.55,12.35,413.0,558.32,459.95
2018,11,30,10,30,772.0,85.0,3.5,12.6,435.0,551.53,452.34
2018,11,30,10,45,815.0,80.5,3.45,12.9,463.0,553.37,451.4
2018,11,30,11,0,858.0,76.0,3.4,13.2,491.0,550.85,446.6
2018,11,30,11,15,867.0,76.5,3.4,13.3,503.5,531.57,428.74
2018,11,30,11,30,876.0,77.0,3.4,13.4,516.0,509.18,408.1
2018,11,30,11,45,867.0,79.0,3.4,13.55,516.0,477.06,379.37
2018,11,30,12,0,858.0,81.0,3.4,13.7,516.0,443.05,348.66
2018,11,30,12,15,870.5,77.5,3.4,13.75,515.5,410.33,318.23
2018,11,30,12,30,883.0,74.0,3.4,13.8,515.0,376.61,286.15
2018,11,30,12,45,882.5,71.5,3.45,13.85,503.5,335.81,248.06
2018,11,30,13,0,882.0,69.0,3.5,13.9,492.0,293.28,208.18
2018,11,30,13,15,873.0,68.0,3.45,13.85,473.0,248.62,167.12
2018,11,30,13,30,864.0,67.0,3.4,13.8,454.0,203.27,126.94
2018,11,30,13,45,851.5,65.0,3.4,13.8,428.0,156.2,88.97
2018,11,30,14,0,839.0,63.0,3.4,13.8,402.0,103.73,53.42
2018,11,30,14,15,778.0,63.5,3.3,13.65,358.5,57.8,37.08
2018,11,30,14,30,717.0,64.0,3.2,13.5,315.0,49.92,39.16
2018,11,30,14,45,689.5,59.5,3.15,13.35,280.0,47.06,36.67
2018,11,30,15,0,662.0,55.0,3.1,13.2,245.0,44.18,34.12
2018,11,30,15,15,659.0,50.5,3.1,13.2,216.0,41.4,31.57
2018,11,30,15,30,656.0,46.0,3.1,13.2,187.0,38.57,28.88
2018,11,30,15,45,587.5,41.0,2.7,12.2,146.5,35.03,25.56
2018,11,30,16,0,519.0,36.0,2.3,11.2,106.0,31.56,22.08
2018,11,30,16,15,391.0,28.5,2.3,10.7,70.0,23.35,13.51
2018,11,30,16,30,263.0,21.0,2.3,10.2,34.0,17.81,0.0
2018,11,30,16,45,131.5,10.5,2.3,9.7,17.0,9.55,0.0
2018,11,30,17,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,2.2,8.65,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,2.1,8.05,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.85,6.9,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.95,6.9,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,2.15,7.15,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,2.7,8.15,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,3.45,9.4,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.65,9.6,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.75,9.6,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.75,9.55,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.65,9.45,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.5,9.45,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,12,1,6,45,2.0,1.0,3.35,9.55,1.0,0.0,0.0
2018,12,1,7,0,4.0,2.0,3.3,9.6,2.0,0.0,0.0
2018,12,1,7,15,10.5,5.5,3.4,9.85,6.0,10.45,0.0
2018,12,1,7,30,17.0,9.0,3.5,10.1,10.0,19.49,2.61
2018,12,1,7,45,51.0,17.5,3.6,10.35,24.0,57.9,42.19
2018,12,1,8,0,85.0,26.0,3.7,10.6,38.0,88.11,70.32
2018,12,1,8,15,102.0,30.5,3.75,10.7,50.0,102.9,84.4
2018,12,1,8,30,119.0,35.0,3.8,10.8,62.0,129.59,108.2
2018,12,1,8,45,60.5,34.0,3.85,10.9,48.0,80.0,64.95
2018,12,1,9,0,2.0,33.0,3.9,11.0,34.0,30.31,20.75
2018,12,1,9,15,1.0,50.0,4.05,11.15,50.5,44.74,33.22
2018,12,1,9,30,0.0,67.0,4.2,11.3,67.0,59.22,45.61
2018,12,1,9,45,4.0,87.0,4.35,11.4,88.5,80.37,63.74
2018,12,1,10,0,8.0,107.0,4.5,11.5,110.0,101.61,81.77
2018,12,1,10,15,299.0,115.0,4.65,11.6,249.5,313.03,262.98
2018,12,1,10,30,590.0,123.0,4.8,11.7,389.0,486.6,404.74
2018,12,1,10,45,459.0,133.0,4.9,11.8,345.0,403.87,335.18
2018,12,1,11,0,328.0,143.0,5.0,11.9,301.0,329.7,272.86
2018,12,1,11,15,290.5,125.5,5.05,12.0,267.5,280.9,231.76
2018,12,1,11,30,253.0,108.0,5.1,12.1,234.0,233.75,191.77
2018,12,1,11,45,542.5,96.0,5.2,12.2,369.0,345.36,281.09
2018,12,1,12,0,832.0,84.0,5.3,12.3,504.0,434.25,347.02
2018,12,1,12,15,585.0,124.5,5.25,12.35,418.5,342.7,271.69
2018,12,1,12,30,338.0,165.0,5.2,12.4,333.0,262.32,207.45
2018,12,1,12,45,498.5,137.5,5.2,12.4,379.0,270.68,208.0
2018,12,1,13,0,659.0,110.0,5.2,12.4,425.0,264.75,194.45
2018,12,1,13,15,716.5,99.0,5.15,12.4,429.0,234.1,162.92
2018,12,1,13,30,774.0,88.0,5.1,12.4,433.0,201.44,130.47
2018,12,1,13,45,452.5,112.5,5.05,12.35,311.5,137.95,91.85
2018,12,1,14,0,131.0,137.0,5.0,12.3,190.0,116.48,89.36
2018,12,1,14,15,292.5,113.0,4.95,12.15,218.5,87.72,67.17
2018,12,1,14,30,454.0,89.0,4.9,12.0,247.0,63.39,51.46
2018,12,1,14,45,542.5,79.5,4.8,11.85,248.5,57.77,46.5
2018,12,1,15,0,631.0,70.0,4.7,11.7,250.0,52.19,41.52
2018,12,1,15,15,584.0,64.0,4.7,11.7,211.0,48.62,38.24
2018,12,1,15,30,537.0,58.0,4.7,11.7,172.0,45.04,34.84
2018,12,1,15,45,488.0,50.0,4.2,11.05,136.5,39.66,29.79
2018,12,1,16,0,439.0,42.0,3.7,10.4,101.0,34.19,24.43
2018,12,1,16,15,315.5,32.0,3.55,10.0,66.5,26.57,16.11
2018,12,1,16,30,192.0,22.0,3.4,9.6,32.0,18.78,0.0
2018,12,1,16,45,96.0,11.0,3.25,9.2,16.0,10.01,0.0
2018,12,1,17,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,3.1,8.65,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,3.05,8.35,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,3.0,8.05,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,3.0,7.75,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.9,7.25,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,2.8,6.75,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,2.65,6.3,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,2.55,5.9,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,2.5,5.75,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,2.45,5.6,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,2.3,5.45,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,2.25,5.35,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.25,5.25,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.25,5.15,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.15,5.05,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.0,4.95,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.8,4.85,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.65,4.75,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.35,4.65,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,2,6,45,10.0,1.5,1.25,4.6,1.0,0.0,0.0
2018,12,2,7,0,20.0,3.0,1.2,4.6,2.0,0.0,0.0
2018,12,2,7,15,181.5,13.0,1.15,4.9,22.5,105.63,0.0
2018,12,2,7,30,343.0,23.0,1.1,5.2,43.0,235.24,72.04
2018,12,2,7,45,459.0,29.0,1.1,5.45,80.0,317.81,251.46
2018,12,2,8,0,575.0,35.0,1.1,5.7,117.0,399.86,330.1
2018,12,2,8,15,640.0,39.5,1.05,6.1,158.5,451.26,375.72
2018,12,2,8,30,705.0,44.0,1.0,6.5,200.0,501.83,418.03
2018,12,2,8,45,746.0,47.0,0.95,6.9,240.0,534.57,444.16
2018,12,2,9,0,787.0,50.0,0.9,7.3,280.0,565.16,467.23
2018,12,2,9,15,811.5,53.0,0.9,7.7,316.0,582.99,479.8
2018,12,2,9,30,836.0,56.0,0.9,8.1,352.0,593.37,486.27
2018,12,2,9,45,850.5,58.5,0.9,8.5,382.5,598.7,488.38
2018,12,2,10,0,865.0,61.0,0.9,8.9,413.0,600.9,487.87
2018,12,2,10,15,877.5,62.5,0.95,9.15,438.0,597.5,483.68
2018,12,2,10,30,890.0,64.0,1.0,9.4,463.0,590.82,476.81
2018,12,2,10,45,898.0,64.5,1.0,9.65,481.0,577.18,464.05
2018,12,2,11,0,906.0,65.0,1.0,9.9,499.0,560.38,448.67
2018,12,2,11,15,911.0,65.5,1.05,10.15,510.0,538.87,429.78
2018,12,2,11,30,916.0,66.0,1.1,10.4,521.0,514.38,408.13
2018,12,2,11,45,918.0,66.0,1.1,10.7,524.5,485.1,381.89
2018,12,2,12,0,920.0,66.0,1.1,11.0,528.0,453.19,353.02
2018,12,2,12,15,919.0,66.0,1.1,11.15,524.0,417.61,320.82
2018,12,2,12,30,918.0,66.0,1.1,11.3,520.0,379.85,286.16
2018,12,2,12,45,914.5,65.0,1.15,11.45,508.5,338.41,248.11
2018,12,2,13,0,911.0,64.0,1.2,11.6,497.0,295.35,208.27
2018,12,2,13,15,871.5,69.0,1.15,11.55,470.5,248.32,166.74
2018,12,2,13,30,832.0,74.0,1.1,11.5,444.0,198.81,124.8
2018,12,2,13,45,848.5,67.0,1.1,11.4,425.5,152.01,86.01
2018,12,2,14,0,865.0,60.0,1.1,11.3,407.0,108.28,56.9
2018,12,2,14,15,818.0,62.0,1.0,11.05,369.5,57.12,36.72
2018,12,2,14,30,771.0,64.0,0.9,10.8,332.0,50.35,40.02
2018,12,2,14,45,651.5,70.0,0.85,10.55,279.5,50.93,40.64
2018,12,2,15,0,532.0,76.0,0.8,10.3,227.0,56.69,45.87
2018,12,2,15,15,499.5,68.5,0.8,10.3,193.5,52.1,41.64
2018,12,2,15,30,467.0,61.0,0.8,10.3,160.0,47.44,37.26
2018,12,2,15,45,402.5,51.0,0.85,9.7,123.0,40.33,30.61
2018,12,2,16,0,338.0,41.0,0.9,9.1,86.0,33.05,23.62
2018,12,2,16,15,250.0,30.0,1.0,8.8,56.5,24.58,14.56
2018,12,2,16,30,162.0,19.0,1.1,8.5,27.0,15.81,0.0
2018,12,2,16,45,81.0,9.5,1.2,8.15,13.5,8.64,0.0
2018,12,2,17,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.55,5.1,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.65,4.8,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,2.0,3.2,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,2.05,3.05,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,2.15,2.85,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,2.2,2.8,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,2.2,2.7,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,2.2,2.6,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,2.2,2.55,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,2.2,2.4,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,2.2,2.3,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,2.2,2.3,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,2.2,2.3,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,2.2,2.3,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,2.2,2.3,0.0,0.0,0.0
2018,12,3,7,15,33.0,10.0,2.3,2.85,12.0,26.08,0.0
2018,12,3,7,30,66.0,20.0,2.4,3.4,24.0,71.48,10.06
2018,12,3,7,45,88.0,34.5,2.55,4.0,44.0,111.13,86.05
2018,12,3,8,0,110.0,49.0,2.7,4.6,64.0,140.19,116.03
2018,12,3,8,15,93.0,66.0,2.65,5.15,82.0,139.45,116.92
2018,12,3,8,30,76.0,83.0,2.6,5.7,100.0,147.79,124.57
2018,12,3,8,45,108.5,98.5,2.6,6.2,127.5,183.14,155.78
2018,12,3,9,0,141.0,114.0,2.6,6.7,155.0,218.28,186.09
2018,12,3,9,15,328.0,108.5,2.6,7.3,219.5,345.56,294.94
2018,12,3,9,30,515.0,103.0,2.6,7.9,284.0,450.06,380.89
2018,12,3,9,45,680.5,83.0,2.55,8.5,344.5,528.46,442.81
2018,12,3,10,0,846.0,63.0,2.5,9.1,405.0,594.37,492.99
2018,12,3,10,15,821.5,71.5,2.55,9.3,420.0,576.98,476.88
2018,12,3,10,30,797.0,80.0,2.6,9.5,435.0,557.0,459.16
2018,12,3,10,45,623.5,122.0,2.65,9.75,406.5,487.78,401.44
2018,12,3,11,0,450.0,164.0,2.7,10.0,378.0,414.93,340.95
2018,12,3,11,15,392.5,182.0,2.7,10.15,372.0,387.15,317.05
2018,12,3,11,30,335.0,200.0,2.7,10.3,366.0,354.98,289.56
2018,12,3,11,45,393.0,189.0,2.7,10.45,384.5,356.2,288.79
2018,12,3,12,0,451.0,178.0,2.7,10.6,403.0,357.01,286.79
2018,12,3,12,15,558.5,150.0,2.7,10.7,426.5,351.98,278.72
2018,12,3,12,30,666.0,122.0,2.7,10.8,450.0,340.57,263.97
2018,12,3,12,45,606.5,132.5,2.65,10.9,426.0,300.55,228.82
2018,12,3,13,0,547.0,143.0,2.6,11.0,402.0,261.65,195.2
2018,12,3,13,15,566.0,132.0,2.6,11.05,391.0,229.74,165.16
2018,12,3,13,30,585.0,121.0,2.6,11.1,380.0,193.12,131.93
2018,12,3,13,45,345.5,145.0,2.6,11.15,295.5,153.09,109.49
2018,12,3,14,0,106.0,169.0,2.6,11.2,211.0,135.87,106.78
2018,12,3,14,15,75.5,151.0,2.55,11.05,180.0,118.41,95.33
2018,12,3,14,30,45.0,133.0,2.5,10.9,149.0,104.52,88.38
2018,12,3,14,45,22.5,97.5,2.45,10.75,105.5,80.05,66.69
2018,12,3,15,0,0.0,62.0,2.4,10.6,62.0,54.52,43.81
2018,12,3,15,15,36.5,60.5,2.4,10.6,68.0,51.97,41.45
2018,12,3,15,30,73.0,59.0,2.4,10.6,74.0,48.46,38.08
2018,12,3,15,45,54.0,45.5,2.3,9.75,55.5,37.95,28.42
2018,12,3,16,0,35.0,32.0,2.2,8.9,37.0,27.18,18.41
2018,12,3,16,15,28.5,20.0,2.2,8.6,23.0,17.35,8.57
2018,12,3,16,30,22.0,8.0,2.2,8.3,9.0,6.78,0.0
2018,12,3,16,45,11.0,4.0,2.2,7.95,4.5,3.64,0.0
2018,12,3,17,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,2.15,7.25,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.1,6.95,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,2.15,6.6,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,2.25,6.65,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,2.35,6.7,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,2.65,6.65,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,2.75,6.6,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,2.8,6.55,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,2.65,6.45,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,2.6,6.35,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,2.6,6.25,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,2.6,6.15,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,2.6,6.05,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,2.65,5.95,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,2.7,5.85,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,2.7,5.75,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,2.75,5.7,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,2.9,5.65,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,3.05,5.65,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,3.1,5.7,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,3.2,5.7,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,3.3,5.7,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,3.3,5.65,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,3.3,5.6,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,3.3,5.55,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2018,12,4,7,15,1.0,4.5,3.4,5.7,4.5,4.61,0.0
2018,12,4,7,30,2.0,9.0,3.5,5.9,9.0,8.97,0.0
2018,12,4,7,45,1.0,15.5,3.6,6.15,15.5,14.18,5.81
2018,12,4,8,0,0.0,22.0,3.7,6.4,22.0,19.36,10.95
2018,12,4,8,15,0.0,29.0,3.75,6.8,29.0,25.54,16.59
2018,12,4,8,30,0.0,36.0,3.8,7.2,36.0,31.73,22.17
2018,12,4,8,45,0.0,44.0,3.8,7.65,44.0,38.81,28.44
2018,12,4,9,0,0.0,52.0,3.8,8.1,52.0,45.9,34.64
2018,12,4,9,15,0.0,66.0,3.85,8.65,66.0,58.5,45.53
2018,12,4,9,30,0.0,80.0,3.9,9.2,80.0,71.73,56.84
2018,12,4,9,45,0.0,85.5,3.9,9.75,85.5,76.58,60.81
2018,12,4,10,0,0.0,91.0,3.9,10.3,91.0,81.45,64.76
2018,12,4,10,15,0.0,78.0,3.85,10.7,78.0,69.01,53.9
2018,12,4,10,30,0.0,65.0,3.8,11.1,65.0,57.45,43.86
2018,12,4,10,45,0.0,68.5,3.7,11.45,68.5,60.57,46.4
2018,12,4,11,0,0.0,72.0,3.6,11.8,72.0,63.68,48.94
2018,12,4,11,15,0.0,74.5,3.45,12.05,74.5,65.91,50.74
2018,12,4,11,30,0.0,77.0,3.3,12.3,77.0,68.13,52.54
2018,12,4,11,45,0.0,75.0,3.15,12.5,75.0,66.36,50.97
2018,12,4,12,0,0.0,73.0,3.0,12.7,73.0,64.58,49.42
2018,12,4,12,15,0.0,66.5,2.8,12.75,66.5,58.8,44.53
2018,12,4,12,30,0.0,60.0,2.6,12.8,60.0,53.03,39.64
2018,12,4,12,45,0.0,58.0,2.4,12.85,58.0,51.25,38.16
2018,12,4,13,0,0.0,56.0,2.2,12.9,56.0,49.47,36.68
2018,12,4,13,15,0.0,53.0,2.15,12.75,53.0,46.81,34.47
2018,12,4,13,30,0.0,50.0,2.1,12.6,50.0,44.14,32.27
2018,12,4,13,45,16.0,69.5,2.05,12.45,76.0,62.79,47.56
2018,12,4,14,0,32.0,89.0,2.0,12.3,102.0,78.2,60.37
2018,12,4,14,15,16.0,90.5,2.1,11.95,97.0,78.73,61.96
2018,12,4,14,30,0.0,92.0,2.2,11.6,92.0,79.05,65.54
2018,12,4,14,45,0.0,78.0,2.3,11.25,78.0,67.66,55.5
2018,12,4,15,0,0.0,64.0,2.4,10.9,64.0,56.11,45.19
2018,12,4,15,15,0.0,54.0,2.4,10.9,54.0,47.6,37.46
2018,12,4,15,30,0.0,44.0,2.4,10.9,44.0,38.83,29.39
2018,12,4,15,45,0.0,35.0,2.35,10.15,35.0,30.86,22.04
2018,12,4,16,0,0.0,26.0,2.3,9.4,26.0,22.9,14.59
2018,12,4,16,15,11.0,18.0,2.25,9.05,18.5,16.17,7.55
2018,12,4,16,30,22.0,10.0,2.2,8.7,11.0,8.89,0.0
2018,12,4,16,45,11.0,5.0,2.15,8.4,5.5,4.55,0.0
2018,12,4,17,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,2.35,7.7,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,2.4,7.75,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,2.45,7.85,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,2.45,7.85,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,2.35,7.8,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.1,7.55,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,2.05,7.45,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,2.15,7.35,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,2.65,7.35,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,2.95,7.45,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,3.25,7.45,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,12,5,7,15,0.0,1.5,3.25,7.5,1.5,1.36,0.0
2018,12,5,7,30,0.0,3.0,3.3,7.6,3.0,2.63,0.0
2018,12,5,7,45,0.0,5.0,3.35,7.7,5.0,4.38,0.0
2018,12,5,8,0,0.0,7.0,3.4,7.8,7.0,6.14,0.0
2018,12,5,8,15,0.0,9.5,3.4,7.95,9.5,8.34,1.58
2018,12,5,8,30,0.0,12.0,3.4,8.1,12.0,10.54,3.57
2018,12,5,8,45,0.0,15.0,3.4,8.25,15.0,13.18,5.93
2018,12,5,9,0,0.0,18.0,3.4,8.4,18.0,15.83,8.27
2018,12,5,9,15,0.5,37.5,3.35,8.7,37.5,33.35,23.63
2018,12,5,9,30,1.0,57.0,3.3,9.0,57.0,50.95,38.9
2018,12,5,9,45,0.5,65.5,3.25,9.3,65.5,58.19,45.05
2018,12,5,10,0,0.0,74.0,3.2,9.6,74.0,65.45,51.17
2018,12,5,10,15,0.0,83.0,3.15,9.95,83.0,73.67,58.08
2018,12,5,10,30,0.0,92.0,3.1,10.3,92.0,81.88,64.93
2018,12,5,10,45,0.5,97.5,3.05,10.65,97.5,87.07,69.18
2018,12,5,11,0,1.0,103.0,3.0,11.0,103.0,92.2,73.36
2018,12,5,11,15,1.0,91.0,2.9,11.25,91.0,81.17,63.87
2018,12,5,11,30,1.0,79.0,2.8,11.5,79.0,70.39,54.63
2018,12,5,11,45,1.5,80.5,2.7,11.8,81.0,71.92,55.84
2018,12,5,12,0,2.0,82.0,2.6,12.1,83.0,73.41,57.02
2018,12,5,12,15,16.5,127.5,2.5,12.2,135.5,118.7,94.92
2018,12,5,12,30,31.0,173.0,2.4,12.3,188.0,161.94,130.41
2018,12,5,12,45,23.5,167.5,2.3,12.45,179.0,152.38,122.36
2018,12,5,13,0,16.0,162.0,2.2,12.6,170.0,143.85,115.41
2018,12,5,13,15,9.5,143.0,2.2,12.6,147.5,125.32,100.26
2018,12,5,13,30,3.0,124.0,2.2,12.6,125.0,107.65,85.85
2018,12,5,13,45,77.0,124.5,2.15,12.55,155.0,110.55,85.18
2018,12,5,14,0,151.0,125.0,2.1,12.5,185.0,109.48,82.57
2018,12,5,14,15,238.0,126.5,2.05,12.35,212.5,95.98,74.48
2018,12,5,14,30,325.0,128.0,2.0,12.2,240.0,94.35,78.95
2018,12,5,14,45,283.5,117.5,2.0,12.05,207.5,87.31,72.81
2018,12,5,15,0,242.0,107.0,2.0,11.9,175.0,80.12,66.45
2018,12,5,15,15,204.0,93.0,2.0,11.9,144.5,70.43,57.7
2018,12,5,15,30,166.0,79.0,2.0,11.9,114.0,60.51,48.6
2018,12,5,15,45,139.0,63.5,1.9,11.15,88.5,49.32,38.34
2018,12,5,16,0,112.0,48.0,1.8,10.4,63.0,37.84,27.6
2018,12,5,16,15,79.5,33.0,1.85,10.05,41.5,26.41,15.79
2018,12,5,16,30,47.0,18.0,1.9,9.7,20.0,14.72,0.0
2018,12,5,16,45,23.5,9.0,1.9,9.35,10.0,8.19,0.0
2018,12,5,17,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.0,6.65,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.0,6.55,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,2.0,6.55,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,2.0,6.65,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.95,6.75,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.95,6.75,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,2.0,6.65,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,2.0,6.55,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,2.0,6.15,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,2.0,5.85,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,2.05,5.65,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,12,6,7,15,112.0,10.0,2.25,5.8,15.5,66.03,0.0
2018,12,6,7,30,224.0,20.0,2.4,6.2,31.0,161.67,0.0
2018,12,6,7,45,294.5,30.0,2.6,6.6,59.5,232.2,176.77
2018,12,6,8,0,365.0,40.0,2.8,7.0,88.0,287.14,237.85
2018,12,6,8,15,395.5,49.0,2.8,7.45,118.0,319.3,269.14
2018,12,6,8,30,426.0,58.0,2.8,7.9,148.0,350.87,297.79
2018,12,6,8,45,472.0,67.5,2.8,8.3,185.5,391.33,332.47
2018,12,6,9,0,518.0,77.0,2.8,8.7,223.0,430.51,364.77
2018,12,6,9,15,647.0,68.5,2.75,9.2,275.0,498.1,419.59
2018,12,6,9,30,776.0,60.0,2.7,9.7,327.0,560.56,468.4
2018,12,6,9,45,800.0,61.0,2.7,10.25,358.0,570.07,473.64
2018,12,6,10,0,824.0,62.0,2.7,10.8,389.0,576.46,476.39
2018,12,6,10,15,838.0,63.5,2.6,11.2,414.0,570.75,469.38
2018,12,6,10,30,852.0,65.0,2.5,11.6,439.0,565.79,462.68
2018,12,6,10,45,860.5,66.5,2.45,12.0,457.5,554.53,451.03
2018,12,6,11,0,869.0,68.0,2.4,12.4,476.0,540.16,436.75
2018,12,6,11,15,874.5,68.5,2.3,12.65,487.0,520.11,417.88
2018,12,6,11,30,880.0,69.0,2.2,12.9,498.0,497.15,396.42
2018,12,6,11,45,881.5,69.5,2.15,13.2,502.0,469.55,371.03
2018,12,6,12,0,883.0,70.0,2.1,13.5,506.0,439.43,343.15
2018,12,6,12,15,881.5,69.5,2.05,13.6,502.0,404.79,311.45
2018,12,6,12,30,880.0,69.0,2.0,13.7,498.0,368.12,277.51
2018,12,6,12,45,875.5,68.0,2.0,13.85,487.0,328.21,240.53
2018,12,6,13,0,871.0,67.0,2.0,14.0,476.0,286.84,202.07
2018,12,6,13,15,862.5,66.0,1.95,14.05,458.0,243.32,162.32
2018,12,6,13,30,854.0,65.0,1.9,14.1,440.0,199.05,123.36
2018,12,6,13,45,840.5,64.0,1.9,14.1,415.5,148.74,83.02
2018,12,6,14,0,827.0,63.0,1.9,14.1,391.0,103.01,53.18
2018,12,6,14,15,807.5,60.5,1.8,14.0,360.0,56.4,35.42
2018,12,6,14,30,788.0,58.0,1.7,13.9,329.0,45.71,35.37
2018,12,6,14,45,759.5,55.5,1.6,13.8,293.5,44.33,34.19
2018,12,6,15,0,731.0,53.0,1.5,13.7,258.0,43.01,33.02
2018,12,6,15,15,687.5,49.5,1.5,13.7,219.5,40.81,30.99
2018,12,6,15,30,644.0,46.0,1.5,13.7,181.0,38.67,28.92
2018,12,6,15,45,576.0,40.5,1.2,12.6,141.5,34.66,25.19
2018,12,6,16,0,508.0,35.0,0.9,11.5,102.0,30.69,21.26
2018,12,6,16,15,383.5,27.5,0.9,11.2,67.0,22.52,12.57
2018,12,6,16,30,259.0,20.0,0.9,10.9,32.0,16.93,0.0
2018,12,6,16,45,129.5,10.0,0.95,10.6,16.0,9.1,0.0
2018,12,6,17,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.35,5.2,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.45,5.15,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,7,7,15,10.5,7.5,1.55,5.45,8.0,12.14,0.0
2018,12,7,7,30,21.0,15.0,1.6,5.8,16.0,31.29,0.0
2018,12,7,7,45,23.0,30.5,1.6,6.15,32.5,50.08,33.53
2018,12,7,8,0,25.0,46.0,1.6,6.5,49.0,68.45,52.92
2018,12,7,8,15,48.5,61.5,1.6,6.8,70.5,98.24,79.97
2018,12,7,8,30,72.0,77.0,1.6,7.1,92.0,137.84,115.01
2018,12,7,8,45,94.0,94.5,1.6,7.4,118.0,169.63,142.85
2018,12,7,9,0,116.0,112.0,1.6,7.7,144.0,200.82,169.61
2018,12,7,9,15,200.0,121.5,1.5,8.0,186.0,269.68,228.1
2018,12,7,9,30,284.0,131.0,1.4,8.3,228.0,327.31,275.56
2018,12,7,9,45,347.0,133.5,1.35,8.6,263.0,362.62,303.63
2018,12,7,10,0,410.0,136.0,1.3,8.9,298.0,407.2,338.27
2018,12,7,10,15,575.0,113.0,1.25,9.45,355.5,475.5,391.26
2018,12,7,10,30,740.0,90.0,1.2,10.0,413.0,532.96,433.6
2018,12,7,10,45,810.5,78.5,1.1,10.55,446.0,541.91,436.82
2018,12,7,11,0,881.0,67.0,1.0,11.1,479.0,544.76,435.26
2018,12,7,11,15,886.5,67.0,0.95,11.65,490.0,524.0,415.63
2018,12,7,11,30,892.0,67.0,0.9,12.2,501.0,500.33,393.67
2018,12,7,11,45,894.5,67.0,0.8,12.8,505.0,472.45,367.75
2018,12,7,12,0,897.0,67.0,0.7,13.4,509.0,441.96,339.43
2018,12,7,12,15,895.5,67.0,0.7,13.7,505.5,407.46,308.52
2018,12,7,12,30,894.0,67.0,0.7,14.0,502.0,370.87,275.32
2018,12,7,12,45,890.0,66.0,0.7,14.3,491.0,330.67,238.78
2018,12,7,13,0,886.0,65.0,0.7,14.6,480.0,288.94,200.66
2018,12,7,13,15,877.0,64.5,0.7,14.65,462.0,245.2,161.5
2018,12,7,13,30,868.0,64.0,0.7,14.7,444.0,200.71,122.99
2018,12,7,13,45,854.5,62.5,0.75,14.7,419.0,154.3,86.42
2018,12,7,14,0,841.0,61.0,0.8,14.7,394.0,108.01,56.55
2018,12,7,14,15,820.5,59.5,0.8,14.55,363.0,56.21,34.8
2018,12,7,14,30,800.0,58.0,0.8,14.4,332.0,45.81,35.4
2018,12,7,14,45,770.0,55.5,0.75,14.3,296.0,44.41,34.22
2018,12,7,15,0,740.0,53.0,0.7,14.2,260.0,43.07,33.03
2018,12,7,15,15,696.5,49.0,0.7,14.2,221.0,40.42,30.61
2018,12,7,15,30,653.0,45.0,0.7,14.2,182.0,37.81,28.11
2018,12,7,15,45,584.0,40.5,0.7,13.25,142.5,34.7,25.17
2018,12,7,16,0,515.0,36.0,0.7,12.3,103.0,29.01,19.74
2018,12,7,16,15,389.5,28.0,0.7,12.0,68.0,23.0,12.9
2018,12,7,16,30,264.0,20.0,0.7,11.7,33.0,16.93,0.0
2018,12,7,16,45,132.0,10.0,0.75,11.35,16.5,9.1,0.0
2018,12,7,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.55,10.05,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.5,9.85,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.55,9.1,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.6,8.85,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.65,8.75,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.65,5.15,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.75,4.85,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.85,4.4,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.9,4.25,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,12,8,7,15,106.0,9.5,1.9,4.7,14.0,62.14,0.0
2018,12,8,7,30,212.0,19.0,1.9,5.2,28.0,151.41,0.0
2018,12,8,7,45,348.5,28.0,1.95,5.7,63.0,257.77,190.51
2018,12,8,8,0,485.0,37.0,2.0,6.2,98.0,350.3,288.17
2018,12,8,8,15,558.0,42.5,2.05,6.6,137.5,404.58,338.62
2018,12,8,8,30,631.0,48.0,2.1,7.0,177.0,453.95,382.29
2018,12,8,8,45,677.5,52.0,2.15,7.45,216.5,490.88,413.73
2018,12,8,9,0,724.0,56.0,2.2,7.9,256.0,525.78,442.08
2018,12,8,9,15,757.0,58.0,2.25,8.55,292.0,547.75,458.7
2018,12,8,9,30,790.0,60.0,2.3,9.2,328.0,566.94,472.4
2018,12,8,9,45,815.0,61.0,2.35,9.8,360.0,577.1,478.53
2018,12,8,10,0,840.0,62.0,2.4,10.4,392.0,584.08,481.82
2018,12,8,10,15,851.0,64.0,2.45,10.85,416.5,577.16,474.32
2018,12,8,10,30,862.0,66.0,2.5,11.3,441.0,571.0,467.14
2018,12,8,10,45,874.0,67.0,2.5,11.8,460.5,561.07,456.53
2018,12,8,11,0,886.0,68.0,2.5,12.3,480.0,547.89,443.14
2018,12,8,11,15,891.5,68.5,2.45,12.5,491.5,527.59,424.27
2018,12,8,11,30,897.0,69.0,2.4,12.7,503.0,504.35,402.75
2018,12,8,11,45,868.5,76.5,2.35,12.95,499.5,470.26,372.42
2018,12,8,12,0,840.0,84.0,2.3,13.2,496.0,434.37,340.41
2018,12,8,12,15,843.0,83.0,2.25,13.3,494.0,401.68,310.32
2018,12,8,12,30,846.0,82.0,2.2,13.4,492.0,366.75,277.76
2018,12,8,12,45,752.0,99.5,2.15,13.45,458.0,314.77,233.66
2018,12,8,13,0,658.0,117.0,2.1,13.5,424.0,270.16,196.24
2018,12,8,13,15,736.0,97.5,2.05,13.5,428.5,236.88,162.55
2018,12,8,13,30,814.0,78.0,2.0,13.5,433.0,199.65,125.97
2018,12,8,13,45,821.0,72.5,1.95,13.45,413.5,154.15,88.57
2018,12,8,14,0,828.0,67.0,1.9,13.4,394.0,107.06,56.52
2018,12,8,14,15,807.5,65.0,1.75,13.25,363.0,60.81,38.76
2018,12,8,14,30,787.0,63.0,1.6,13.1,332.0,49.81,39.15
2018,12,8,14,45,756.5,60.0,1.5,12.9,296.0,48.1,37.7
2018,12,8,15,0,726.0,57.0,1.4,12.7,260.0,46.45,36.25
2018,12,8,15,15,681.0,53.0,1.4,12.7,221.0,43.92,33.9
2018,12,8,15,30,636.0,49.0,1.4,12.7,182.0,41.43,31.5
2018,12,8,15,45,564.5,43.5,1.4,11.6,142.0,34.32,24.98
2018,12,8,16,0,493.0,38.0,1.4,10.5,102.0,30.77,21.41
2018,12,8,16,15,362.5,29.5,1.45,10.1,67.0,24.37,14.11
2018,12,8,16,30,232.0,21.0,1.5,9.7,32.0,17.9,0.0
2018,12,8,16,45,116.0,10.5,1.6,9.3,16.0,9.55,0.0
2018,12,8,17,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.85,8.3,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.55,6.45,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.55,5.75,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,9,7,15,2.5,4.0,1.6,5.8,4.0,4.9,0.0
2018,12,9,7,30,5.0,8.0,1.6,5.9,8.0,9.89,0.0
2018,12,9,7,45,2.5,18.5,1.6,6.0,18.5,17.65,7.65
2018,12,9,8,0,0.0,29.0,1.6,6.1,29.0,25.57,16.12
2018,12,9,8,15,0.0,37.5,1.7,6.3,37.5,33.09,23.11
2018,12,9,8,30,0.0,46.0,1.8,6.5,46.0,40.81,30.14
2018,12,9,8,45,13.5,63.5,1.85,6.7,67.0,66.4,52.96
2018,12,9,9,0,27.0,81.0,1.9,6.9,88.0,97.79,80.62
2018,12,9,9,15,40.5,71.5,1.9,7.1,84.0,93.23,76.9
2018,12,9,9,30,54.0,62.0,1.9,7.3,80.0,97.45,80.75
2018,12,9,9,45,64.0,91.5,1.9,7.5,115.0,134.19,112.27
2018,12,9,10,0,74.0,121.0,1.9,7.7,150.0,161.21,134.97
2018,12,9,10,15,45.5,122.0,1.9,7.9,140.0,143.1,118.66
2018,12,9,10,30,17.0,123.0,1.9,8.1,130.0,120.9,99.05
2018,12,9,10,45,50.0,159.0,1.85,8.3,181.5,178.35,147.73
2018,12,9,11,0,83.0,195.0,1.8,8.5,233.0,228.52,189.05
2018,12,9,11,15,46.0,147.0,1.85,8.55,168.0,158.95,130.45
2018,12,9,11,30,9.0,99.0,1.9,8.6,103.0,92.1,73.76
2018,12,9,11,45,4.5,91.0,1.9,8.65,93.0,82.6,65.67
2018,12,9,12,0,0.0,83.0,1.9,8.7,83.0,73.47,57.86
2018,12,9,12,15,8.0,105.5,1.95,8.7,109.5,96.26,77.24
2018,12,9,12,30,16.0,128.0,2.0,8.7,136.0,117.97,95.46
2018,12,9,12,45,31.5,148.0,2.05,8.7,163.0,138.33,112.16
2018,12,9,13,0,47.0,168.0,2.1,8.7,190.0,155.56,125.95
2018,12,9,13,15,58.0,157.5,2.1,8.7,183.5,145.49,116.81
2018,12,9,13,30,69.0,147.0,2.1,8.7,177.0,134.56,107.0
2018,12,9,13,45,208.0,132.5,2.15,8.7,216.0,128.42,95.77
2018,12,9,14,0,347.0,118.0,2.2,8.7,255.0,109.43,76.65
2018,12,9,14,15,414.5,111.0,2.15,8.65,262.0,84.08,63.22
2018,12,9,14,30,482.0,104.0,2.1,8.6,269.0,74.3,62.03
2018,12,9,14,45,334.5,104.5,2.05,8.55,213.0,74.85,62.6
2018,12,9,15,0,187.0,105.0,2.0,8.5,157.0,78.5,65.89
2018,12,9,15,15,137.5,89.5,2.0,8.5,124.5,70.43,58.46
2018,12,9,15,30,88.0,74.0,2.0,8.5,92.0,58.9,47.8
2018,12,9,15,45,99.5,60.5,1.8,8.05,77.0,48.7,38.26
2018,12,9,16,0,111.0,47.0,1.6,7.6,62.0,37.11,27.29
2018,12,9,16,15,77.0,32.0,1.6,7.35,40.5,25.67,15.37
2018,12,9,16,30,43.0,17.0,1.6,7.1,19.0,13.95,0.0
2018,12,9,16,45,21.5,8.5,1.55,6.9,9.5,7.73,0.0
2018,12,9,17,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.35,5.1,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.5,5.1,0.0,0.0,0.0
