Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,10,2,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.45,5.15,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.45,5.2,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.45,5.45,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,10,7,15,0.0,1.0,1.6,5.9,1.0,0.91,0.0
2018,12,10,7,30,0.0,2.0,1.7,6.1,2.0,1.82,0.0
2018,12,10,7,45,12.5,11.5,1.8,6.35,13.0,20.29,9.4
2018,12,10,8,0,25.0,21.0,1.9,6.6,24.0,38.83,27.65
2018,12,10,8,15,33.5,31.5,2.0,6.95,37.0,55.8,43.22
2018,12,10,8,30,42.0,42.0,2.1,7.3,50.0,72.39,58.25
2018,12,10,8,45,21.0,42.0,2.25,7.6,46.0,51.37,39.83
2018,12,10,9,0,0.0,42.0,2.4,7.9,42.0,37.03,26.9
2018,12,10,9,15,0.0,60.0,2.45,8.4,60.0,53.01,40.82
2018,12,10,9,30,0.0,78.0,2.5,8.9,78.0,70.03,55.47
2018,12,10,9,45,0.0,83.0,2.6,9.35,83.0,74.37,59.03
2018,12,10,10,0,0.0,88.0,2.7,9.8,88.0,78.75,62.61
2018,12,10,10,15,0.5,109.0,2.7,10.25,109.0,98.77,79.51
2018,12,10,10,30,1.0,130.0,2.7,10.7,130.0,118.61,96.07
2018,12,10,10,45,18.0,133.5,2.65,11.1,141.5,130.5,106.0
2018,12,10,11,0,35.0,137.0,2.6,11.5,153.0,146.01,118.83
2018,12,10,11,15,22.0,148.5,2.55,11.8,158.5,144.33,116.93
2018,12,10,11,30,9.0,160.0,2.5,12.1,164.0,147.35,119.09
2018,12,10,11,45,46.0,179.5,2.4,12.35,202.0,183.45,148.66
2018,12,10,12,0,83.0,199.0,2.3,12.6,240.0,212.67,171.78
2018,12,10,12,15,308.0,170.5,2.3,12.75,319.5,271.99,216.29
2018,12,10,12,30,533.0,142.0,2.3,12.9,399.0,310.3,240.36
2018,12,10,12,45,713.5,102.5,2.3,13.05,438.5,306.33,228.76
2018,12,10,13,0,894.0,63.0,2.3,13.2,478.0,289.83,204.84
2018,12,10,13,15,887.0,61.5,2.35,13.25,460.5,245.58,164.09
2018,12,10,13,30,880.0,60.0,2.4,13.3,443.0,200.41,124.0
2018,12,10,13,45,868.0,59.0,2.4,13.3,419.0,154.31,86.75
2018,12,10,14,0,856.0,58.0,2.4,13.3,395.0,108.12,56.22
2018,12,10,14,15,837.5,56.0,2.3,13.2,364.5,61.13,37.98
2018,12,10,14,30,819.0,54.0,2.2,13.1,334.0,48.17,37.68
2018,12,10,14,45,791.0,52.0,2.15,12.95,298.5,41.69,31.94
2018,12,10,15,0,763.0,50.0,2.1,12.8,263.0,40.67,31.04
2018,12,10,15,15,720.5,46.0,2.1,12.8,223.5,37.94,28.52
2018,12,10,15,30,678.0,42.0,2.1,12.8,184.0,35.21,25.92
2018,12,10,15,45,611.0,38.0,1.75,11.55,144.5,32.44,23.31
2018,12,10,16,0,544.0,34.0,1.4,10.3,105.0,29.79,20.57
2018,12,10,16,15,416.0,27.0,1.5,9.9,69.5,24.15,13.98
2018,12,10,16,30,288.0,20.0,1.6,9.5,34.0,16.93,0.0
2018,12,10,16,45,144.0,10.0,1.65,9.1,17.0,9.1,0.0
2018,12,10,17,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.85,7.7,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.9,6.85,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.8,6.65,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.85,6.05,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.95,5.6,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,2.0,3.75,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,2.0,3.6,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,2.0,3.55,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.95,3.4,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.85,3.3,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.7,3.25,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.55,3.2,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.45,3.25,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,12,11,7,15,124.5,8.5,1.45,3.85,13.0,7.73,0.0
2018,12,11,7,30,249.0,17.0,1.5,4.4,26.0,144.91,0.0
2018,12,11,7,45,394.5,24.5,1.55,4.95,61.0,265.64,183.5
2018,12,11,8,0,540.0,32.0,1.6,5.5,96.0,365.89,298.72
2018,12,11,8,15,611.0,36.5,1.65,6.1,136.0,419.89,349.7
2018,12,11,8,30,682.0,41.0,1.7,6.7,176.0,473.14,396.23
2018,12,11,8,45,509.5,63.0,1.75,7.3,176.0,405.0,341.56
2018,12,11,9,0,337.0,85.0,1.8,7.9,176.0,322.86,273.45
2018,12,11,9,15,456.0,86.0,1.75,8.45,227.0,393.2,332.13
2018,12,11,9,30,575.0,87.0,1.7,9.0,278.0,468.29,391.6
2018,12,11,9,45,704.0,74.5,1.7,9.5,331.0,525.96,436.06
2018,12,11,10,0,833.0,62.0,1.7,10.0,384.0,577.7,474.59
2018,12,11,10,15,853.5,62.0,1.7,10.45,410.5,574.3,469.38
2018,12,11,10,30,874.0,62.0,1.7,10.9,437.0,571.51,464.72
2018,12,11,10,45,879.5,64.0,1.7,11.3,455.0,559.28,452.58
2018,12,11,11,0,885.0,66.0,1.7,11.7,473.0,543.98,437.89
2018,12,11,11,15,850.5,75.0,1.75,12.05,474.0,514.37,412.19
2018,12,11,11,30,816.0,84.0,1.8,12.4,475.0,481.4,383.74
2018,12,11,11,45,837.0,79.5,1.9,12.7,484.0,458.92,363.08
2018,12,11,12,0,858.0,75.0,2.0,13.0,493.0,432.96,338.87
2018,12,11,12,15,877.0,70.5,2.05,13.15,495.0,403.84,311.43
2018,12,11,12,30,896.0,66.0,2.1,13.3,497.0,370.98,280.19
2018,12,11,12,45,892.5,64.5,2.15,13.45,486.0,330.75,242.85
2018,12,11,13,0,889.0,63.0,2.2,13.6,475.0,288.94,203.88
2018,12,11,13,15,879.5,62.0,2.25,13.6,457.0,244.88,163.6
2018,12,11,13,30,870.0,61.0,2.3,13.6,439.0,200.11,124.05
2018,12,11,13,45,856.5,59.5,2.3,13.6,414.0,153.93,86.78
2018,12,11,14,0,843.0,58.0,2.3,13.6,389.0,107.84,56.19
2018,12,11,14,15,813.0,57.5,2.2,13.45,356.5,56.76,33.99
2018,12,11,14,30,783.0,57.0,2.1,13.3,324.0,44.95,34.77
2018,12,11,14,45,762.0,53.5,1.95,13.1,290.5,42.76,32.88
2018,12,11,15,0,741.0,50.0,1.8,12.9,257.0,40.56,30.93
2018,12,11,15,15,698.5,46.5,1.8,12.9,218.5,38.27,28.81
2018,12,11,15,30,656.0,43.0,1.8,12.9,180.0,36.02,26.64
2018,12,11,15,45,571.0,39.5,1.55,11.95,140.0,33.71,24.41
2018,12,11,16,0,486.0,36.0,1.3,11.0,100.0,28.93,19.76
2018,12,11,16,15,350.0,28.0,1.4,10.55,65.0,22.92,12.96
2018,12,11,16,30,214.0,20.0,1.5,10.1,30.0,16.85,0.0
2018,12,11,16,45,107.0,10.0,1.65,9.7,15.0,9.1,0.0
2018,12,11,17,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.85,7.7,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,2.25,7.3,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,2.2,7.15,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,2.25,7.05,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.5,6.85,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,12,12,7,15,45.5,7.5,3.0,6.65,9.0,0.0,0.0
2018,12,12,7,30,91.0,15.0,3.2,6.8,18.0,60.8,0.0
2018,12,12,7,45,178.5,27.0,3.4,6.95,44.0,157.87,103.95
2018,12,12,8,0,266.0,39.0,3.6,7.1,70.0,225.9,184.48
2018,12,12,8,15,325.0,50.0,3.6,7.4,103.0,273.71,229.98
2018,12,12,8,30,384.0,61.0,3.6,7.7,136.0,322.52,273.89
2018,12,12,8,45,553.0,57.0,3.6,8.0,191.0,423.29,360.29
2018,12,12,9,0,722.0,53.0,3.6,8.3,246.0,517.34,438.53
2018,12,12,9,15,716.0,60.5,3.6,8.75,274.5,522.29,441.49
2018,12,12,9,30,710.0,68.0,3.6,9.2,303.0,524.47,441.97
2018,12,12,9,45,717.0,75.0,3.6,9.7,331.5,533.81,447.64
2018,12,12,10,0,724.0,82.0,3.6,10.2,360.0,537.49,448.45
2018,12,12,10,15,809.0,71.0,3.6,10.6,401.0,561.82,466.23
2018,12,12,10,30,894.0,60.0,3.6,11.0,442.0,580.13,478.52
2018,12,12,10,45,905.5,60.0,3.6,11.45,461.5,568.74,466.56
2018,12,12,11,0,917.0,60.0,3.6,11.9,481.0,554.07,451.88
2018,12,12,11,15,924.0,60.5,3.65,12.2,493.5,534.36,433.27
2018,12,12,11,30,931.0,61.0,3.7,12.5,506.0,511.53,411.77
2018,12,12,11,45,934.0,60.5,3.75,12.8,510.5,482.8,385.16
2018,12,12,12,0,937.0,60.0,3.8,13.1,515.0,451.35,355.79
2018,12,12,12,15,933.5,60.5,3.8,13.25,511.5,415.79,322.69
2018,12,12,12,30,930.0,61.0,3.8,13.4,508.0,378.15,287.29
2018,12,12,12,45,922.0,62.0,3.85,13.6,497.0,337.71,249.18
2018,12,12,13,0,914.0,63.0,3.9,13.8,486.0,295.86,209.7
2018,12,12,13,15,871.0,68.0,3.85,13.8,459.0,248.77,167.75
2018,12,12,13,30,828.0,73.0,3.8,13.8,432.0,199.63,125.81
2018,12,12,13,45,805.5,70.0,3.75,13.8,403.0,152.38,87.79
2018,12,12,14,0,783.0,67.0,3.7,13.8,374.0,106.29,56.84
2018,12,12,14,15,726.0,69.0,3.4,13.6,336.5,64.95,41.45
2018,12,12,14,30,669.0,71.0,3.1,13.4,299.0,50.85,40.02
2018,12,12,14,45,659.0,65.0,2.85,13.2,269.5,47.32,36.94
2018,12,12,15,0,649.0,59.0,2.6,13.0,240.0,43.72,33.73
2018,12,12,15,15,642.0,53.5,2.6,13.0,210.5,44.2,34.09
2018,12,12,15,30,635.0,48.0,2.6,13.0,181.0,40.5,30.6
2018,12,12,15,45,521.5,42.5,2.15,11.55,136.0,33.31,24.08
2018,12,12,16,0,408.0,37.0,1.7,10.1,91.0,29.63,20.46
2018,12,12,16,15,338.5,28.5,1.75,9.6,62.0,23.35,13.41
2018,12,12,16,30,269.0,20.0,1.8,9.1,33.0,16.88,0.0
2018,12,12,16,45,134.5,10.0,1.8,8.6,16.5,9.1,0.0
2018,12,12,17,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.65,5.65,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.75,5.2,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.85,4.8,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.95,4.3,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,12,13,7,15,113.0,8.0,2.05,4.7,11.5,0.0,0.0
2018,12,13,7,30,226.0,16.0,2.1,5.2,23.0,131.34,0.0
2018,12,13,7,45,371.5,23.0,2.15,5.7,56.5,249.23,160.79
2018,12,13,8,0,517.0,30.0,2.2,6.2,90.0,349.58,284.51
2018,12,13,8,15,591.0,35.5,2.4,6.75,130.0,405.59,338.51
2018,12,13,8,30,665.0,41.0,2.6,7.3,170.0,461.42,388.18
2018,12,13,8,45,710.5,44.5,2.75,7.8,209.5,497.15,419.41
2018,12,13,9,0,756.0,48.0,2.9,8.3,249.0,530.98,447.6
2018,12,13,9,15,786.0,51.0,2.95,8.9,285.5,552.55,464.27
2018,12,13,9,30,816.0,54.0,3.0,9.5,322.0,571.4,477.95
2018,12,13,9,45,836.0,55.5,3.1,10.05,353.5,575.18,479.48
2018,12,13,10,0,856.0,57.0,3.2,10.6,385.0,580.38,481.67
2018,12,13,10,15,870.0,58.5,3.2,11.0,410.5,578.88,478.21
2018,12,13,10,30,884.0,60.0,3.2,11.4,436.0,574.16,471.96
2018,12,13,10,45,893.5,60.5,3.25,11.8,455.0,562.5,460.22
2018,12,13,11,0,903.0,61.0,3.3,12.2,474.0,547.66,445.71
2018,12,13,11,15,908.5,62.0,3.3,12.45,486.5,528.14,427.31
2018,12,13,11,30,914.0,63.0,3.3,12.7,499.0,505.6,406.14
2018,12,13,11,45,916.5,63.0,3.35,12.95,503.5,477.71,380.43
2018,12,13,12,0,919.0,63.0,3.4,13.2,508.0,447.16,352.01
2018,12,13,12,15,915.5,63.5,3.35,13.35,504.5,412.25,319.55
2018,12,13,12,30,912.0,64.0,3.3,13.5,501.0,375.29,284.85
2018,12,13,12,45,905.0,64.5,3.3,13.65,490.5,335.41,247.41
2018,12,13,13,0,898.0,65.0,3.3,13.8,480.0,294.1,208.56
2018,12,13,13,15,889.0,64.0,3.25,13.8,462.0,249.83,167.77
2018,12,13,13,30,880.0,63.0,3.2,13.8,444.0,204.77,127.7
2018,12,13,13,45,866.0,62.0,3.15,13.85,419.5,158.51,90.13
2018,12,13,14,0,852.0,61.0,3.1,13.9,395.0,112.32,59.2
2018,12,13,14,15,831.5,59.5,2.95,13.7,364.5,60.34,35.67
2018,12,13,14,30,811.0,58.0,2.8,13.5,334.0,45.93,35.61
2018,12,13,14,45,781.0,55.5,2.6,13.3,298.5,44.51,34.41
2018,12,13,15,0,751.0,53.0,2.4,13.1,263.0,43.15,33.21
2018,12,13,15,15,707.5,49.5,2.4,13.1,224.0,40.92,31.15
2018,12,13,15,30,664.0,46.0,2.4,13.1,185.0,38.76,29.04
2018,12,13,15,45,592.5,41.0,2.05,11.65,145.0,35.18,25.73
2018,12,13,16,0,521.0,36.0,1.7,10.2,105.0,31.67,22.25
2018,12,13,16,15,389.5,28.5,1.75,9.7,69.5,23.41,13.5
2018,12,13,16,30,258.0,21.0,1.8,9.2,34.0,17.83,0.0
2018,12,13,16,45,129.0,10.5,1.85,8.65,17.0,9.55,0.0
2018,12,13,17,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.95,7.6,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.05,7.25,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,2.25,6.8,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,2.35,6.65,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,2.4,6.55,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,2.35,6.4,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,2.25,6.2,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.95,5.9,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.9,5.85,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.85,5.8,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.8,5.85,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.75,6.35,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.1,7.65,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.4,8.35,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,12,14,7,15,0.0,2.5,2.65,8.9,2.5,0.0,0.0
2018,12,14,7,30,0.0,5.0,2.8,9.2,5.0,4.55,0.0
2018,12,14,7,45,0.0,11.0,2.95,9.55,11.0,9.66,0.47
2018,12,14,8,0,0.0,17.0,3.1,9.9,17.0,14.95,6.74
2018,12,14,8,15,0.0,23.0,3.3,10.3,23.0,20.24,11.62
2018,12,14,8,30,0.0,29.0,3.5,10.7,29.0,25.54,16.38
2018,12,14,8,45,0.0,35.5,3.7,11.1,35.5,31.28,21.45
2018,12,14,9,0,0.0,42.0,3.9,11.5,42.0,37.03,26.47
2018,12,14,9,15,0.0,30.0,4.05,11.8,30.0,26.41,17.27
2018,12,14,9,30,0.0,18.0,4.2,12.1,18.0,15.83,8.08
2018,12,14,9,45,0.0,24.5,4.35,12.4,24.5,21.57,13.01
2018,12,14,10,0,0.0,31.0,4.5,12.7,31.0,27.31,17.91
2018,12,14,10,15,0.0,51.0,4.55,12.8,51.0,45.02,33.07
2018,12,14,10,30,0.0,71.0,4.6,12.9,71.0,62.78,48.15
2018,12,14,10,45,13.0,84.0,4.65,13.05,90.0,81.57,64.18
2018,12,14,11,0,26.0,97.0,4.7,13.2,109.0,102.95,82.22
2018,12,14,11,15,197.0,131.0,4.75,13.25,224.5,230.81,189.53
2018,12,14,11,30,368.0,165.0,4.8,13.3,340.0,343.21,279.97
2018,12,14,11,45,521.0,140.5,4.85,13.35,391.0,373.13,301.54
2018,12,14,12,0,674.0,116.0,4.9,13.4,442.0,395.98,315.87
2018,12,14,12,15,647.0,122.0,4.85,13.45,433.5,363.66,286.46
2018,12,14,12,30,620.0,128.0,4.8,13.5,425.0,331.45,257.13
2018,12,14,12,45,369.5,135.5,4.8,13.55,311.5,231.31,178.27
2018,12,14,13,0,119.0,143.0,4.8,13.6,198.0,154.09,120.43
2018,12,14,13,15,59.5,117.0,4.7,13.55,144.5,113.91,88.65
2018,12,14,13,30,0.0,91.0,4.6,13.5,91.0,80.01,62.58
2018,12,14,13,45,19.0,94.0,4.5,13.45,101.5,83.16,64.51
2018,12,14,14,0,38.0,97.0,4.4,13.4,112.0,85.03,65.66
2018,12,14,14,15,38.0,90.0,4.25,13.25,104.0,76.73,59.61
2018,12,14,14,30,38.0,83.0,4.1,13.1,96.0,70.27,57.39
2018,12,14,14,45,76.0,70.0,3.95,12.95,92.5,57.48,46.05
2018,12,14,15,0,114.0,57.0,3.8,12.8,89.0,44.5,34.44
2018,12,14,15,15,140.0,63.5,3.8,12.8,97.0,49.5,38.85
2018,12,14,15,30,166.0,70.0,3.8,12.8,105.0,54.24,42.86
2018,12,14,15,45,149.0,59.5,3.35,12.25,85.5,46.53,35.7
2018,12,14,16,0,132.0,49.0,2.9,11.7,66.0,38.62,28.14
2018,12,14,16,15,83.5,31.5,2.85,11.5,41.0,25.33,14.97
2018,12,14,16,30,35.0,14.0,2.8,11.3,16.0,11.63,0.0
2018,12,14,16,45,17.5,7.0,2.7,11.1,8.0,6.37,0.0
2018,12,14,17,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,15,7,15,10.0,5.0,1.65,8.85,5.5,0.0,0.0
2018,12,15,7,30,20.0,10.0,1.7,9.1,11.0,19.37,0.0
2018,12,15,7,45,45.0,25.0,1.75,9.4,29.5,61.31,31.76
2018,12,15,8,0,70.0,40.0,1.8,9.7,48.0,96.4,74.51
2018,12,15,8,15,93.5,56.0,1.9,10.0,71.0,127.92,103.82
2018,12,15,8,30,117.0,72.0,2.0,10.3,94.0,159.08,131.69
2018,12,15,8,45,117.0,86.5,2.1,10.55,113.0,173.85,144.9
2018,12,15,9,0,117.0,101.0,2.2,10.8,132.0,188.08,157.17
2018,12,15,9,15,90.0,113.5,2.2,11.2,139.5,182.91,152.21
2018,12,15,9,30,63.0,126.0,2.2,11.6,147.0,167.58,138.57
2018,12,15,9,45,44.0,128.5,2.2,12.0,143.5,155.14,127.45
2018,12,15,10,0,25.0,131.0,2.2,12.4,140.0,143.52,117.01
2018,12,15,10,15,59.0,151.0,2.15,12.8,175.0,182.09,149.25
2018,12,15,10,30,93.0,171.0,2.1,13.2,210.0,219.03,179.38
2018,12,15,10,45,54.0,167.5,2.05,13.6,190.5,189.68,154.08
2018,12,15,11,0,15.0,164.0,2.0,14.0,171.0,156.86,126.25
2018,12,15,11,15,42.0,178.0,2.0,14.2,198.0,187.13,151.07
2018,12,15,11,30,69.0,192.0,2.0,14.4,225.0,209.99,169.26
2018,12,15,11,45,94.0,200.5,1.95,14.6,245.5,224.59,180.39
2018,12,15,12,0,119.0,209.0,1.9,14.8,266.0,240.42,192.2
2018,12,15,12,15,178.0,203.0,1.9,14.95,288.0,249.73,198.07
2018,12,15,12,30,237.0,197.0,1.9,15.1,310.0,256.18,200.9
2018,12,15,12,45,207.5,191.5,1.9,15.2,289.0,228.22,177.66
2018,12,15,13,0,178.0,186.0,1.9,15.3,268.0,203.95,157.77
2018,12,15,13,15,121.0,178.0,1.8,15.3,233.0,174.1,134.77
2018,12,15,13,30,64.0,170.0,1.7,15.3,198.0,151.32,118.25
2018,12,15,13,45,35.0,146.0,1.65,15.3,161.0,124.64,97.7
2018,12,15,14,0,6.0,122.0,1.6,15.3,124.0,104.1,82.13
2018,12,15,14,15,15.5,103.0,1.55,15.2,108.5,88.43,69.2
2018,12,15,14,30,25.0,84.0,1.5,15.1,93.0,70.94,57.48
2018,12,15,14,45,36.5,90.5,1.4,14.95,101.5,75.14,61.29
2018,12,15,15,0,48.0,97.0,1.3,14.8,110.0,78.7,64.44
2018,12,15,15,15,24.0,73.5,1.3,14.8,80.0,61.38,49.04
2018,12,15,15,30,0.0,50.0,1.3,14.8,50.0,43.84,33.34
2018,12,15,15,45,0.0,39.5,1.4,13.9,39.5,34.86,25.22
2018,12,15,16,0,0.0,29.0,1.5,13.0,29.0,25.57,16.68
2018,12,15,16,15,8.0,19.0,1.55,12.55,19.5,17.07,8.26
2018,12,15,16,30,16.0,9.0,1.6,12.1,10.0,8.06,0.0
2018,12,15,16,45,8.0,4.5,1.65,11.65,5.0,4.09,0.0
2018,12,15,17,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,2.15,9.85,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,2.85,10.3,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,12,16,7,15,0.0,2.0,2.75,10.55,2.0,0.0,0.0
2018,12,16,7,30,0.0,4.0,2.8,10.8,4.0,3.64,0.0
2018,12,16,7,45,0.0,10.0,2.85,11.1,10.0,8.78,0.0
2018,12,16,8,0,0.0,16.0,2.9,11.4,16.0,14.07,5.88
2018,12,16,8,15,0.0,23.0,3.05,11.6,23.0,20.24,11.51
2018,12,16,8,30,0.0,30.0,3.2,11.8,30.0,26.42,17.03
2018,12,16,8,45,0.0,33.5,3.4,12.05,33.5,29.51,19.83
2018,12,16,9,0,0.0,37.0,3.6,12.3,37.0,32.6,22.56
2018,12,16,9,15,0.0,36.0,3.65,12.5,36.0,31.72,21.8
2018,12,16,9,30,0.0,35.0,3.7,12.7,35.0,30.84,21.02
2018,12,16,9,45,0.0,28.5,3.7,12.9,28.5,25.1,16.03
2018,12,16,10,0,0.0,22.0,3.7,13.1,22.0,19.37,11.05
2018,12,16,10,15,0.0,32.5,3.8,13.2,32.5,28.64,19.0
2018,12,16,10,30,0.0,43.0,3.9,13.3,43.0,37.93,26.91
2018,12,16,10,45,0.0,59.0,4.0,13.45,59.0,52.12,38.94
2018,12,16,11,0,0.0,75.0,4.1,13.6,75.0,66.34,50.93
2018,12,16,11,15,0.0,67.0,4.05,13.6,67.0,59.23,44.85
2018,12,16,11,30,0.0,59.0,4.0,13.6,59.0,52.13,38.8
2018,12,16,11,45,2.0,65.5,3.95,13.6,66.5,58.8,44.44
2018,12,16,12,0,4.0,72.0,3.9,13.6,74.0,65.34,49.93
2018,12,16,12,15,2.0,68.0,3.85,13.6,69.0,60.89,46.17
2018,12,16,12,30,0.0,64.0,3.8,13.6,64.0,56.57,42.55
2018,12,16,12,45,0.0,54.5,3.75,13.6,54.5,48.14,35.43
2018,12,16,13,0,0.0,45.0,3.7,13.6,45.0,39.72,28.3
2018,12,16,13,15,0.0,44.0,3.7,13.6,44.0,38.83,27.57
2018,12,16,13,30,0.0,43.0,3.7,13.6,43.0,37.94,26.85
2018,12,16,13,45,0.0,42.0,3.75,13.6,42.0,37.05,26.13
2018,12,16,14,0,0.0,41.0,3.8,13.6,41.0,36.16,25.41
2018,12,16,14,15,0.0,33.5,3.8,13.5,33.5,29.52,19.76
2018,12,16,14,30,0.0,26.0,3.8,13.4,26.0,22.89,14.96
2018,12,16,14,45,0.0,25.5,3.75,13.35,25.5,22.44,14.58
2018,12,16,15,0,0.0,25.0,3.7,13.3,25.0,22.0,14.18
2018,12,16,15,15,0.0,22.5,3.7,13.3,22.5,19.79,12.16
2018,12,16,15,30,0.0,20.0,3.7,13.3,20.0,17.58,10.11
2018,12,16,15,45,0.0,16.5,3.6,13.0,16.5,14.5,7.24
2018,12,16,16,0,0.0,13.0,3.5,12.7,13.0,11.42,4.33
2018,12,16,16,15,0.0,9.5,3.45,12.6,9.5,8.34,1.16
2018,12,16,16,30,0.0,6.0,3.4,12.5,6.0,5.26,0.0
2018,12,16,16,45,0.0,3.0,3.35,12.45,3.0,2.73,0.0
2018,12,16,17,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,17,7,15,6.0,3.0,1.45,7.6,3.0,0.0,0.0
2018,12,17,7,30,12.0,6.0,1.4,8.1,6.0,11.6,0.0
2018,12,17,7,45,7.0,18.5,1.35,8.65,18.5,22.33,6.44
2018,12,17,8,0,2.0,31.0,1.3,9.2,31.0,30.54,19.54
2018,12,17,8,15,10.5,46.5,1.4,9.65,48.5,51.57,38.45
2018,12,17,8,30,19.0,62.0,1.5,10.1,66.0,78.12,61.8
2018,12,17,8,45,63.0,80.0,1.55,10.5,96.0,123.45,101.55
2018,12,17,9,0,107.0,98.0,1.6,10.9,126.0,178.43,148.73
2018,12,17,9,15,163.5,112.0,1.55,11.25,161.5,225.44,188.52
2018,12,17,9,30,220.0,126.0,1.5,11.6,197.0,282.23,235.22
2018,12,17,9,45,412.5,112.0,1.5,11.9,261.5,387.16,321.12
2018,12,17,10,0,605.0,98.0,1.5,12.2,326.0,483.93,396.91
2018,12,17,10,15,731.5,79.5,1.5,12.45,374.0,525.36,427.54
2018,12,17,10,30,858.0,61.0,1.5,12.7,422.0,560.31,452.64
2018,12,17,10,45,868.0,62.0,1.5,12.95,441.5,550.3,442.29
2018,12,17,11,0,878.0,63.0,1.5,13.2,461.0,537.14,429.65
2018,12,17,11,15,883.5,63.5,1.5,13.35,473.0,518.01,412.31
2018,12,17,11,30,889.0,64.0,1.5,13.5,485.0,495.95,392.36
2018,12,17,11,45,848.5,74.5,1.55,13.6,479.5,460.89,362.42
2018,12,17,12,0,808.0,85.0,1.6,13.7,474.0,424.44,331.1
2018,12,17,12,15,601.5,129.5,1.65,13.75,418.5,354.81,275.75
2018,12,17,12,30,395.0,174.0,1.7,13.8,363.0,293.47,228.09
2018,12,17,12,45,344.5,175.5,1.7,13.85,338.0,257.7,198.56
2018,12,17,13,0,294.0,177.0,1.7,13.9,313.0,227.26,173.59
2018,12,17,13,15,233.0,162.5,1.7,13.8,267.5,185.53,140.49
2018,12,17,13,30,172.0,148.0,1.7,13.7,222.0,151.9,114.75
2018,12,17,13,45,189.0,153.5,1.7,13.65,231.0,146.76,109.89
2018,12,17,14,0,206.0,159.0,1.7,13.6,240.0,138.74,104.14
2018,12,17,14,15,160.0,138.5,1.6,13.35,198.5,109.73,85.27
2018,12,17,14,30,114.0,118.0,1.5,13.1,157.0,91.21,75.86
2018,12,17,14,45,158.0,103.5,1.4,12.85,151.5,77.25,63.64
2018,12,17,15,0,202.0,89.0,1.3,12.6,146.0,67.7,55.22
2018,12,17,15,15,127.0,75.5,1.3,12.6,109.5,60.98,49.15
2018,12,17,15,30,52.0,62.0,1.3,12.6,73.0,50.53,39.63
2018,12,17,15,45,59.0,51.0,1.2,11.65,61.0,42.0,31.84
2018,12,17,16,0,66.0,40.0,1.1,10.7,49.0,33.28,23.68
2018,12,17,16,15,55.5,29.0,1.1,10.45,34.5,24.35,14.49
2018,12,17,16,30,45.0,18.0,1.1,10.2,20.0,14.76,0.0
2018,12,17,16,45,22.5,9.0,1.15,9.95,10.0,8.19,0.0
2018,12,17,17,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,18,7,15,22.0,4.5,1.55,7.7,5.0,0.0,0.0
2018,12,18,7,30,44.0,9.0,1.5,8.2,10.0,30.65,0.0
2018,12,18,7,45,149.5,22.5,1.5,8.7,36.5,130.47,59.86
2018,12,18,8,0,255.0,36.0,1.5,9.2,63.0,215.24,170.23
2018,12,18,8,15,361.0,41.5,1.55,9.65,98.0,284.77,234.46
2018,12,18,8,30,467.0,47.0,1.6,10.1,133.0,355.5,295.65
2018,12,18,8,45,348.5,70.5,1.65,10.5,143.0,312.11,260.93
2018,12,18,9,0,230.0,94.0,1.7,10.9,153.0,257.3,215.43
2018,12,18,9,15,430.0,85.0,1.7,11.25,215.5,374.8,313.8
2018,12,18,9,30,630.0,76.0,1.7,11.6,278.0,486.72,403.03
2018,12,18,9,45,672.0,77.0,1.65,11.9,312.0,507.73,417.52
2018,12,18,10,0,714.0,78.0,1.6,12.2,346.0,525.87,429.87
2018,12,18,10,15,621.0,102.0,1.55,12.5,346.5,488.06,397.67
2018,12,18,10,30,528.0,126.0,1.5,12.8,347.0,443.88,360.95
2018,12,18,10,45,649.5,106.0,1.45,13.1,390.5,482.01,389.39
2018,12,18,11,0,771.0,86.0,1.4,13.4,434.0,507.84,406.74
2018,12,18,11,15,822.5,76.5,1.4,13.6,457.0,503.09,400.29
2018,12,18,11,30,874.0,67.0,1.4,13.8,480.0,492.44,389.01
2018,12,18,11,45,877.0,67.5,1.35,13.95,485.5,466.83,365.67
2018,12,18,12,0,880.0,68.0,1.3,14.1,491.0,438.59,339.88
2018,12,18,12,15,879.5,67.5,1.35,14.2,488.5,405.51,310.22
2018,12,18,12,30,879.0,67.0,1.4,14.3,486.0,370.29,278.16
2018,12,18,12,45,792.5,85.0,1.4,14.4,457.0,321.66,236.92
2018,12,18,13,0,706.0,103.0,1.4,14.5,428.0,275.93,198.55
2018,12,18,13,15,549.5,131.0,1.4,14.5,378.5,229.06,162.94
2018,12,18,13,30,393.0,159.0,1.4,14.5,329.0,194.72,139.67
2018,12,18,13,45,321.5,158.0,1.45,14.55,292.0,163.92,117.62
2018,12,18,14,0,250.0,157.0,1.5,14.6,255.0,137.53,100.93
2018,12,18,14,15,175.0,148.5,1.5,14.45,214.5,116.79,90.39
2018,12,18,14,30,100.0,140.0,1.5,14.3,174.0,104.89,87.48
2018,12,18,14,45,128.5,125.5,1.45,14.15,164.5,95.31,79.21
2018,12,18,15,0,157.0,111.0,1.4,14.0,155.0,85.44,70.56
2018,12,18,15,15,234.5,89.5,1.4,14.0,144.5,68.19,55.23
2018,12,18,15,30,312.0,68.0,1.4,14.0,134.0,50.9,39.72
2018,12,18,15,45,397.5,51.5,1.2,13.0,117.5,40.68,30.5
2018,12,18,16,0,483.0,35.0,1.0,12.0,101.0,27.88,18.84
2018,12,18,16,15,379.0,28.0,1.05,11.65,68.5,22.77,13.19
2018,12,18,16,30,275.0,21.0,1.1,11.3,36.0,17.65,0.0
2018,12,18,16,45,137.5,10.5,1.15,10.95,18.0,9.55,0.0
2018,12,18,17,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,19,7,15,32.5,3.5,1.0,8.8,4.0,0.0,0.0
2018,12,19,7,30,65.0,7.0,1.0,9.1,8.0,39.49,0.0
2018,12,19,7,45,45.5,6.5,0.95,9.45,8.5,41.1,13.4
2018,12,19,8,0,26.0,6.0,0.9,9.8,9.0,29.12,18.55
2018,12,19,8,15,14.5,11.0,1.0,10.15,13.0,19.84,11.51
2018,12,19,8,30,3.0,16.0,1.1,10.5,17.0,15.79,8.06
2018,12,19,8,45,6.5,24.0,1.2,10.85,26.0,25.37,16.52
2018,12,19,9,0,10.0,32.0,1.3,11.2,35.0,34.71,24.75
2018,12,19,9,15,5.0,50.5,1.4,11.6,52.0,47.57,35.73
2018,12,19,9,30,0.0,69.0,1.5,12.0,69.0,61.42,47.45
2018,12,19,9,45,10.5,83.0,1.6,12.45,87.0,80.89,64.13
2018,12,19,10,0,21.0,97.0,1.7,12.9,105.0,104.99,84.5
2018,12,19,10,15,24.5,100.5,1.75,13.15,110.5,109.27,87.89
2018,12,19,10,30,28.0,104.0,1.8,13.4,116.0,113.46,91.19
2018,12,19,10,45,63.0,119.5,1.9,13.7,147.5,146.54,118.9
2018,12,19,11,0,98.0,135.0,2.0,14.0,179.0,184.19,149.75
2018,12,19,11,15,86.0,148.5,2.05,14.15,188.0,187.01,151.34
2018,12,19,11,30,74.0,162.0,2.1,14.3,197.0,184.42,148.65
2018,12,19,11,45,52.0,170.0,2.15,14.5,194.5,178.11,143.04
2018,12,19,12,0,30.0,178.0,2.2,14.7,192.0,172.71,138.38
2018,12,19,12,15,45.5,180.5,2.2,14.8,202.0,177.84,142.17
2018,12,19,12,30,61.0,183.0,2.2,14.9,212.0,181.58,144.61
2018,12,19,12,45,54.0,174.0,2.15,15.0,199.5,167.4,132.78
2018,12,19,13,0,47.0,165.0,2.1,15.1,187.0,153.95,121.67
2018,12,19,13,15,145.0,151.5,2.0,15.05,215.0,159.84,122.58
2018,12,19,13,30,243.0,138.0,1.9,15.0,243.0,154.77,113.62
2018,12,19,13,45,315.5,129.5,1.8,15.0,258.5,139.69,97.88
2018,12,19,14,0,388.0,121.0,1.7,15.0,274.0,119.54,80.66
2018,12,19,14,15,440.0,107.5,1.55,14.85,268.5,87.88,61.36
2018,12,19,14,30,492.0,94.0,1.4,14.7,263.0,67.76,54.76
2018,12,19,14,45,557.5,77.0,1.25,14.55,249.5,56.07,44.5
2018,12,19,15,0,623.0,60.0,1.1,14.4,236.0,44.26,34.04
2018,12,19,15,15,641.5,53.0,1.1,14.4,211.5,43.61,33.4
2018,12,19,15,30,660.0,46.0,1.1,14.4,187.0,38.6,28.8
2018,12,19,15,45,595.0,41.5,0.9,13.6,148.0,35.49,25.87
2018,12,19,16,0,530.0,37.0,0.7,12.8,109.0,32.48,22.82
2018,12,19,16,15,408.0,29.0,0.65,12.6,73.0,23.7,13.98
2018,12,19,16,30,286.0,21.0,0.6,12.4,37.0,17.62,0.0
2018,12,19,16,45,143.0,10.5,0.6,12.15,18.5,9.55,0.0
2018,12,19,17,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.65,6.05,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.55,6.2,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.1,6.15,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,20,7,15,9.0,2.0,2.1,6.2,2.0,0.0,0.0
2018,12,20,7,30,18.0,4.0,2.1,6.3,4.0,12.8,0.0
2018,12,20,7,45,9.0,6.5,2.1,6.35,6.5,11.76,0.0
2018,12,20,8,0,0.0,9.0,2.1,6.4,9.0,7.9,0.85
2018,12,20,8,15,0.0,13.5,2.05,6.6,13.5,11.86,4.56
2018,12,20,8,30,0.0,18.0,2.0,6.8,18.0,15.82,8.18
2018,12,20,8,45,0.0,23.5,1.95,6.95,23.5,20.67,12.54
