Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,20,9,0,0.0,29.0,1.9,7.1,29.0,25.53,16.88
2018,12,20,9,15,0.0,39.0,1.85,7.35,39.0,34.37,24.67
2018,12,20,9,30,0.0,49.0,1.8,7.6,49.0,43.23,32.41
2018,12,20,9,45,1.0,81.5,1.7,7.9,82.0,73.78,58.95
2018,12,20,10,0,2.0,114.0,1.6,8.2,115.0,105.94,86.46
2018,12,20,10,15,5.0,128.0,1.55,8.4,130.0,120.5,98.68
2018,12,20,10,30,8.0,142.0,1.5,8.6,145.0,134.8,110.58
2018,12,20,10,45,17.5,157.5,1.45,8.8,165.0,153.8,126.4
2018,12,20,11,0,27.0,173.0,1.4,9.0,185.0,178.03,146.37
2018,12,20,11,15,24.0,175.5,1.35,9.1,186.5,170.99,140.11
2018,12,20,11,30,21.0,178.0,1.3,9.2,188.0,170.03,139.04
2018,12,20,11,45,23.0,181.0,1.3,9.3,192.0,171.89,140.38
2018,12,20,12,0,25.0,184.0,1.3,9.4,196.0,173.52,141.5
2018,12,20,12,15,25.0,182.5,1.3,9.5,194.5,170.17,138.53
2018,12,20,12,30,25.0,181.0,1.3,9.6,193.0,166.78,135.54
2018,12,20,12,45,22.0,174.5,1.35,9.65,185.0,158.21,128.39
2018,12,20,13,0,19.0,168.0,1.4,9.7,177.0,149.93,121.55
2018,12,20,13,15,19.0,162.0,1.4,9.7,170.5,143.0,115.75
2018,12,20,13,30,19.0,156.0,1.4,9.7,164.0,136.03,109.96
2018,12,20,13,45,26.0,155.0,1.4,9.75,165.5,130.51,105.1
2018,12,20,14,0,33.0,154.0,1.4,9.8,167.0,126.12,101.43
2018,12,20,14,15,31.5,140.0,1.35,9.7,151.5,111.84,90.19
2018,12,20,14,30,30.0,126.0,1.3,9.6,136.0,99.91,84.62
2018,12,20,14,45,24.5,113.0,1.25,9.55,120.5,90.39,76.22
2018,12,20,15,0,19.0,100.0,1.2,9.5,105.0,83.27,69.87
2018,12,20,15,15,9.5,81.0,1.2,9.5,83.5,68.4,56.43
2018,12,20,15,30,0.0,62.0,1.2,9.5,62.0,53.23,42.58
2018,12,20,15,45,0.0,49.5,1.05,9.2,49.5,42.79,32.91
2018,12,20,16,0,0.0,37.0,0.9,8.9,37.0,32.26,23.03
2018,12,20,16,15,0.0,25.0,0.9,8.75,25.0,22.03,12.92
2018,12,20,16,30,0.0,13.0,0.9,8.6,13.0,11.44,0.0
2018,12,20,16,45,0.0,6.5,0.9,8.5,6.5,5.91,0.0
2018,12,20,17,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.45,9.1,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.3,9.2,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,21,7,15,23.5,3.0,1.05,9.2,3.5,0.0,0.0
2018,12,21,7,30,47.0,6.0,1.1,9.3,7.0,29.34,0.0
2018,12,21,7,45,234.0,17.5,1.2,9.45,39.5,168.67,55.96
2018,12,21,8,0,421.0,29.0,1.3,9.6,72.0,298.87,233.33
2018,12,21,8,15,355.5,30.5,1.35,9.8,78.0,266.8,218.73
2018,12,21,8,30,290.0,32.0,1.4,10.0,84.0,231.67,193.35
2018,12,21,8,45,145.0,36.0,1.5,10.25,62.0,143.87,119.97
2018,12,21,9,0,0.0,40.0,1.6,10.5,40.0,35.26,24.99
2018,12,21,9,15,0.0,49.5,1.65,10.75,49.5,43.68,32.38
2018,12,21,9,30,0.0,59.0,1.7,11.0,59.0,52.11,39.62
2018,12,21,9,45,3.5,83.5,1.75,11.25,85.0,77.26,61.21
2018,12,21,10,0,7.0,108.0,1.8,11.5,111.0,102.87,82.89
2018,12,21,10,15,11.0,128.0,1.85,11.75,132.5,124.02,100.56
2018,12,21,10,30,15.0,148.0,1.9,12.0,154.0,144.77,117.7
2018,12,21,10,45,8.5,130.0,1.9,12.25,133.5,122.31,98.51
2018,12,21,11,0,2.0,112.0,1.9,12.5,113.0,101.22,80.57
2018,12,21,11,15,16.0,136.0,1.95,12.7,143.5,130.07,104.71
2018,12,21,11,30,30.0,160.0,2.0,12.9,174.0,161.65,130.68
2018,12,21,11,45,70.0,174.5,2.0,13.1,208.0,190.6,154.04
2018,12,21,12,0,110.0,189.0,2.0,13.3,242.0,219.92,177.09
2018,12,21,12,15,142.5,196.5,2.0,13.35,265.0,232.03,185.74
2018,12,21,12,30,175.0,204.0,2.0,13.4,288.0,240.96,191.43
2018,12,21,12,45,343.5,175.0,2.05,13.5,335.0,259.05,200.72
2018,12,21,13,0,512.0,146.0,2.1,13.6,382.0,262.1,195.58
2018,12,21,13,15,391.0,148.5,2.1,13.6,325.0,210.48,155.23
2018,12,21,13,30,270.0,151.0,2.1,13.6,268.0,170.47,126.02
2018,12,21,13,45,289.0,148.5,2.05,13.55,268.0,154.54,111.93
2018,12,21,14,0,308.0,146.0,2.0,13.5,268.0,136.21,97.88
2018,12,21,14,15,342.0,129.0,1.95,13.3,255.0,101.73,74.48
2018,12,21,14,30,376.0,112.0,1.9,13.1,242.0,79.19,65.25
2018,12,21,14,45,499.5,86.5,1.9,12.95,240.0,63.39,51.31
2018,12,21,15,0,623.0,61.0,1.9,12.8,238.0,44.98,34.89
2018,12,21,15,15,588.0,58.0,1.9,12.8,206.0,43.64,33.64
2018,12,21,15,30,553.0,55.0,1.9,12.8,174.0,42.4,32.38
2018,12,21,15,45,487.5,47.0,1.7,11.6,136.0,36.83,27.28
2018,12,21,16,0,422.0,39.0,1.5,10.4,98.0,31.15,21.9
2018,12,21,16,15,329.0,30.5,1.55,10.1,67.0,24.85,15.25
2018,12,21,16,30,236.0,22.0,1.6,9.8,36.0,18.42,0.0
2018,12,21,16,45,118.0,11.0,1.65,9.5,18.0,10.01,0.0
2018,12,21,17,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.85,8.3,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.95,7.2,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.9,6.85,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.95,6.3,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,2.0,6.15,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,2.0,5.25,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.85,4.45,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.75,4.4,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.65,4.45,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.55,4.4,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.5,4.25,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.5,4.15,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.5,3.85,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,12,22,7,15,69.5,5.5,1.5,4.2,7.0,0.0,0.0
2018,12,22,7,30,139.0,11.0,1.5,4.6,14.0,80.55,0.0
2018,12,22,7,45,183.0,22.5,1.5,5.05,35.5,146.47,41.68
2018,12,22,8,0,227.0,34.0,1.5,5.5,57.0,197.18,155.51
2018,12,22,8,15,267.0,46.5,1.55,5.9,85.5,235.2,195.5
2018,12,22,8,30,307.0,59.0,1.6,6.3,114.0,273.93,231.06
2018,12,22,8,45,326.5,71.0,1.7,6.7,142.0,299.82,254.41
2018,12,22,9,0,346.0,83.0,1.8,7.1,170.0,324.76,275.95
2018,12,22,9,15,276.5,101.0,1.75,7.45,177.5,290.43,246.57
2018,12,22,9,30,207.0,119.0,1.7,7.8,185.0,266.59,225.41
2018,12,22,9,45,288.0,126.0,1.7,8.1,227.5,318.2,268.59
2018,12,22,10,0,369.0,133.0,1.7,8.4,270.0,378.82,317.42
2018,12,22,10,15,361.5,145.5,1.6,8.65,287.5,370.24,308.66
2018,12,22,10,30,354.0,158.0,1.5,8.9,305.0,370.88,307.53
2018,12,22,10,45,403.0,156.5,1.35,9.15,331.5,395.33,325.45
2018,12,22,11,0,452.0,155.0,1.2,9.4,358.0,407.57,333.03
2018,12,22,11,15,457.5,158.5,1.2,9.75,369.0,399.15,324.32
2018,12,22,11,30,463.0,162.0,1.2,10.1,380.0,388.89,314.14
2018,12,22,11,45,379.5,180.5,1.15,10.45,360.5,345.26,277.63
2018,12,22,12,0,296.0,199.0,1.1,10.8,341.0,311.09,249.11
2018,12,22,12,15,282.5,199.5,1.05,11.05,334.5,291.74,232.17
2018,12,22,12,30,269.0,200.0,1.0,11.3,328.0,272.57,215.26
2018,12,22,12,45,225.0,200.0,1.0,11.6,306.0,242.91,190.76
2018,12,22,13,0,181.0,200.0,1.0,11.9,284.0,217.97,170.54
2018,12,22,13,15,105.0,181.0,1.0,11.9,229.5,174.58,137.15
2018,12,22,13,30,29.0,162.0,1.0,11.9,175.0,140.23,111.86
2018,12,22,13,45,49.0,163.0,1.0,11.85,183.0,139.52,110.61
2018,12,22,14,0,69.0,164.0,1.0,11.8,191.0,136.14,107.46
2018,12,22,14,15,48.0,145.5,1.0,11.75,163.5,116.26,92.71
2018,12,22,14,30,27.0,127.0,1.0,11.7,136.0,100.6,84.49
2018,12,22,14,45,29.0,111.5,1.0,11.65,120.5,89.52,74.8
2018,12,22,15,0,31.0,96.0,1.0,11.6,105.0,78.15,64.73
2018,12,22,15,15,31.5,84.0,1.0,11.6,92.0,68.89,56.41
2018,12,22,15,30,32.0,72.0,1.0,11.6,79.0,59.45,47.79
2018,12,22,15,45,17.0,57.5,0.95,10.8,61.0,48.05,37.4
2018,12,22,16,0,2.0,43.0,0.9,10.0,43.0,36.93,27.08
2018,12,22,16,15,12.0,30.0,0.9,9.85,30.5,25.82,16.18
2018,12,22,16,30,22.0,17.0,0.9,9.7,18.0,14.61,0.0
2018,12,22,16,45,22.0,10.0,0.9,9.55,10.0,9.1,0.0
2018,12,22,17,0,22.0,3.0,0.9,9.4,2.0,0.0,0.0
2018,12,22,17,15,11.0,1.5,0.95,9.3,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.55,8.6,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.6,8.55,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,23,7,15,22.5,4.0,1.0,6.95,4.5,0.0,0.0
2018,12,23,7,30,45.0,8.0,0.9,7.2,9.0,30.09,0.0
2018,12,23,7,45,116.0,22.0,0.8,7.45,31.5,109.87,23.81
2018,12,23,8,0,187.0,36.0,0.7,7.7,54.0,178.77,138.56
2018,12,23,8,15,238.0,47.5,0.7,8.05,82.5,220.41,180.6
2018,12,23,8,30,289.0,59.0,0.7,8.4,111.0,263.61,219.16
2018,12,23,8,45,285.5,73.5,0.65,8.7,135.0,279.0,232.93
2018,12,23,9,0,282.0,88.0,0.6,9.0,159.0,280.92,235.01
2018,12,23,9,15,153.0,91.0,0.7,9.55,130.5,203.94,170.28
2018,12,23,9,30,24.0,94.0,0.8,10.1,102.0,107.4,87.28
2018,12,23,9,45,50.5,118.0,0.85,10.65,136.5,147.89,121.92
2018,12,23,10,0,77.0,142.0,0.9,11.2,171.0,187.38,154.56
2018,12,23,10,15,214.5,146.0,1.05,11.55,233.5,285.86,236.2
2018,12,23,10,30,352.0,150.0,1.2,11.9,296.0,361.48,296.6
2018,12,23,10,45,321.0,160.5,1.35,12.3,298.5,345.99,282.47
2018,12,23,11,0,290.0,171.0,1.5,12.7,301.0,330.19,268.65
2018,12,23,11,15,237.0,183.0,1.5,12.85,291.5,304.7,246.96
2018,12,23,11,30,184.0,195.0,1.5,13.0,282.0,274.8,221.99
2018,12,23,11,45,237.5,191.5,1.5,13.15,305.0,291.84,234.61
2018,12,23,12,0,291.0,188.0,1.5,13.3,328.0,299.47,238.89
2018,12,23,12,15,370.0,176.0,1.5,13.35,353.0,305.26,240.87
2018,12,23,12,30,449.0,164.0,1.5,13.4,378.0,307.41,238.91
2018,12,23,12,45,311.0,180.5,1.5,13.45,327.5,254.8,197.48
2018,12,23,13,0,173.0,197.0,1.5,13.5,277.0,213.87,166.96
2018,12,23,13,15,186.5,191.0,1.5,13.45,274.5,200.9,155.12
2018,12,23,13,30,200.0,185.0,1.5,13.4,272.0,186.41,142.02
2018,12,23,13,45,154.0,167.5,1.45,13.35,232.5,154.34,117.59
2018,12,23,14,0,108.0,150.0,1.4,13.3,193.0,127.0,97.76
2018,12,23,14,15,63.5,119.0,1.35,13.15,144.0,99.39,77.78
2018,12,23,14,30,19.0,88.0,1.3,13.0,95.0,73.92,60.58
2018,12,23,14,45,12.0,70.5,1.25,12.85,74.5,61.87,49.98
2018,12,23,15,0,5.0,53.0,1.2,12.7,54.0,46.82,36.57
2018,12,23,15,15,3.5,36.5,1.2,12.7,37.0,32.18,23.4
2018,12,23,15,30,2.0,20.0,1.2,12.7,20.0,17.59,10.2
2018,12,23,15,45,1.0,13.5,1.0,11.8,13.5,11.86,5.0
2018,12,23,16,0,0.0,7.0,0.8,10.9,7.0,6.14,0.0
2018,12,23,16,15,12.0,5.5,0.8,10.65,6.0,4.68,0.0
2018,12,23,16,30,24.0,4.0,0.8,10.4,5.0,3.08,0.0
2018,12,23,16,45,24.0,3.5,0.75,10.2,3.5,3.18,0.0
2018,12,23,17,0,24.0,3.0,0.7,10.0,2.0,0.0,0.0
2018,12,23,17,15,12.0,1.5,0.65,9.9,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.45,9.7,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.4,9.65,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.55,9.35,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,24,7,15,0.0,1.0,1.85,8.25,1.0,0.0,0.0
2018,12,24,7,30,0.0,2.0,1.9,8.6,2.0,1.82,0.0
2018,12,24,7,45,0.0,4.5,2.0,8.95,4.5,3.94,0.0
2018,12,24,8,0,0.0,7.0,2.1,9.3,7.0,6.14,0.0
2018,12,24,8,15,0.0,11.5,2.2,9.6,11.5,10.09,2.93
2018,12,24,8,30,0.0,16.0,2.3,9.9,16.0,14.06,6.48
2018,12,24,8,45,23.0,20.5,2.4,10.2,26.5,35.09,25.29
2018,12,24,9,0,46.0,25.0,2.5,10.5,37.0,58.71,46.31
2018,12,24,9,15,34.0,51.5,2.55,10.85,61.0,68.29,54.3
2018,12,24,9,30,22.0,78.0,2.6,11.2,85.0,88.41,71.22
2018,12,24,9,45,11.0,71.5,2.65,11.55,75.0,70.06,55.09
2018,12,24,10,0,0.0,65.0,2.7,11.9,65.0,57.44,43.93
2018,12,24,10,15,0.0,77.5,2.85,12.2,77.5,68.7,53.45
2018,12,24,10,30,0.0,90.0,3.0,12.5,90.0,80.23,63.1
2018,12,24,10,45,0.0,88.0,3.1,12.85,88.0,78.18,61.19
2018,12,24,11,0,0.0,86.0,3.2,13.2,86.0,76.24,59.39
2018,12,24,11,15,0.0,79.0,3.3,13.25,79.0,69.9,53.96
2018,12,24,11,30,0.0,72.0,3.4,13.3,72.0,63.68,48.65
2018,12,24,11,45,0.0,54.5,3.55,13.4,54.5,48.14,35.44
2018,12,24,12,0,0.0,37.0,3.7,13.5,37.0,32.64,22.24
2018,12,24,12,15,0.0,37.5,3.7,13.35,37.5,33.09,22.64
2018,12,24,12,30,0.0,38.0,3.7,13.2,38.0,33.53,23.03
2018,12,24,12,45,0.0,36.0,3.75,13.1,36.0,31.76,21.54
2018,12,24,13,0,0.0,34.0,3.8,13.0,34.0,29.99,20.06
2018,12,24,13,15,0.0,32.5,3.7,12.85,32.5,28.66,18.95
2018,12,24,13,30,0.0,31.0,3.6,12.7,31.0,27.33,17.85
2018,12,24,13,45,0.0,33.0,3.55,12.6,33.0,29.09,19.41
2018,12,24,14,0,0.0,35.0,3.5,12.5,35.0,30.85,20.96
2018,12,24,14,15,0.0,33.0,3.45,12.45,33.0,29.08,19.48
2018,12,24,14,30,0.0,31.0,3.4,12.4,31.0,27.3,19.02
2018,12,24,14,45,0.0,26.5,3.4,12.35,26.5,23.33,15.45
2018,12,24,15,0,0.0,22.0,3.4,12.3,22.0,19.35,11.87
2018,12,24,15,15,0.0,16.5,3.4,12.3,16.5,14.5,7.46
2018,12,24,15,30,0.0,11.0,3.4,12.3,11.0,9.66,3.05
2018,12,24,15,45,0.0,9.0,3.65,12.15,9.0,7.9,1.41
2018,12,24,16,0,0.0,7.0,3.9,12.0,7.0,6.14,0.0
2018,12,24,16,15,46.5,8.5,4.05,11.85,11.5,6.48,0.0
2018,12,24,16,30,93.0,10.0,4.2,11.7,16.0,7.5,0.0
2018,12,24,16,45,52.5,6.0,4.35,11.55,9.0,5.46,0.0
2018,12,24,17,0,12.0,2.0,4.5,11.4,2.0,0.0,0.0
2018,12,24,17,15,6.0,1.0,4.4,11.05,1.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,4.15,10.4,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,4.0,9.85,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,4.0,9.35,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.85,8.95,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.7,7.85,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,2.45,7.6,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,2.15,7.25,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,2.15,7.1,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,2.25,6.9,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,2.35,6.7,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,2.45,6.45,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,2.5,6.15,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,2.45,5.85,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,2.25,5.15,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,2.15,4.9,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,2.15,4.55,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,2.35,4.55,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,2.4,4.65,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,2.4,4.75,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,12,25,7,15,64.0,5.0,2.45,5.4,6.0,0.0,0.0
2018,12,25,7,30,128.0,10.0,2.5,6.0,12.0,73.88,0.0
2018,12,25,7,45,298.5,19.0,2.5,6.6,42.5,202.28,27.25
2018,12,25,8,0,469.0,28.0,2.5,7.2,73.0,315.51,246.23
2018,12,25,8,15,555.5,33.0,2.6,7.6,112.0,377.86,312.13
2018,12,25,8,30,642.0,38.0,2.7,8.0,151.0,440.16,368.27
2018,12,25,8,45,695.0,40.5,2.8,8.4,190.5,479.42,403.22
2018,12,25,9,0,748.0,43.0,2.9,8.8,230.0,517.05,435.15
2018,12,25,9,15,778.5,47.0,3.0,9.2,267.5,541.12,454.71
2018,12,25,9,30,809.0,51.0,3.1,9.6,305.0,558.09,467.8
2018,12,25,9,45,828.0,54.0,3.2,10.05,337.5,568.7,475.0
2018,12,25,10,0,847.0,57.0,3.3,10.5,370.0,576.33,479.36
2018,12,25,10,15,864.0,58.0,3.45,10.85,397.5,577.21,478.41
2018,12,25,10,30,881.0,59.0,3.6,11.2,425.0,574.88,474.63
2018,12,25,10,45,893.5,59.5,3.75,11.55,446.0,566.13,465.52
2018,12,25,11,0,906.0,60.0,3.9,11.9,467.0,554.1,453.5
2018,12,25,11,15,913.0,61.0,3.95,12.1,481.0,536.47,436.75
2018,12,25,11,30,920.0,62.0,4.0,12.3,495.0,515.7,417.13
2018,12,25,11,45,924.0,62.0,4.05,12.55,501.5,489.44,392.64
2018,12,25,12,0,928.0,62.0,4.1,12.8,508.0,460.37,365.38
2018,12,25,12,15,926.5,62.0,4.15,12.95,506.5,426.41,333.81
2018,12,25,12,30,925.0,62.0,4.2,13.1,505.0,390.21,299.76
2018,12,25,12,45,920.5,62.5,4.2,13.2,496.5,351.45,263.06
2018,12,25,13,0,916.0,63.0,4.2,13.3,488.0,310.95,224.57
2018,12,25,13,15,909.5,62.0,4.2,13.35,472.0,267.14,183.53
2018,12,25,13,30,903.0,61.0,4.2,13.4,456.0,222.21,142.51
2018,12,25,13,45,891.0,60.0,4.2,13.45,432.5,175.59,102.9
2018,12,25,14,0,879.0,59.0,4.2,13.5,409.0,128.74,68.49
2018,12,25,14,15,861.0,57.5,4.05,13.35,379.5,81.25,43.8
2018,12,25,14,30,843.0,56.0,3.9,13.2,350.0,49.82,39.1
2018,12,25,14,45,817.0,53.5,3.75,13.05,315.0,42.84,32.93
2018,12,25,15,0,791.0,51.0,3.6,12.9,280.0,41.4,31.66
2018,12,25,15,15,751.5,48.0,3.6,12.9,241.5,39.5,29.92
2018,12,25,15,30,712.0,45.0,3.6,12.9,203.0,37.67,28.15
2018,12,25,15,45,650.5,40.5,3.15,11.7,162.5,34.46,25.19
2018,12,25,16,0,589.0,36.0,2.7,10.5,122.0,31.32,22.11
2018,12,25,16,15,482.5,29.5,2.65,10.0,84.5,26.19,16.69
2018,12,25,16,30,376.0,23.0,2.6,9.5,47.0,21.1,5.1
2018,12,25,16,45,204.0,13.0,2.55,8.95,24.5,11.82,0.0
2018,12,25,17,0,32.0,3.0,2.5,8.4,2.0,0.0,0.0
2018,12,25,17,15,16.0,1.5,2.5,8.2,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.5,7.85,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.55,7.6,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.55,7.15,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.5,6.85,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,2.45,6.55,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,2.4,6.05,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,2.35,5.8,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,2.3,5.65,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.35,5.9,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.4,5.85,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,2.35,5.55,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,2.25,5.05,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,2.2,4.85,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,2.2,4.75,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,2.2,4.65,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,2.15,4.55,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,2.1,4.45,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,2.05,4.45,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,2.0,4.55,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,12,26,7,15,10.5,3.0,1.9,5.05,3.0,0.0,0.0
2018,12,26,7,30,21.0,6.0,1.8,5.5,6.0,16.08,0.0
2018,12,26,7,45,49.0,18.5,1.7,5.9,22.0,58.6,0.87
2018,12,26,8,0,77.0,31.0,1.6,6.3,38.0,97.55,73.46
2018,12,26,8,15,57.5,41.5,1.8,6.9,48.5,86.44,68.77
2018,12,26,8,30,38.0,52.0,2.0,7.5,59.0,76.49,61.13
2018,12,26,8,45,42.0,70.5,2.2,8.05,79.5,99.55,81.54
2018,12,26,9,0,46.0,89.0,2.4,8.6,100.0,121.76,100.86
2018,12,26,9,15,183.5,101.0,2.6,9.0,157.0,235.45,199.64
2018,12,26,9,30,321.0,113.0,2.8,9.4,214.0,328.54,278.32
2018,12,26,9,45,376.5,115.5,2.95,9.8,246.0,371.41,312.99
2018,12,26,10,0,432.0,118.0,3.1,10.2,278.0,401.05,336.53
2018,12,26,10,15,629.0,93.0,3.15,10.45,344.5,486.27,405.5
2018,12,26,10,30,826.0,68.0,3.2,10.7,411.0,558.06,461.43
2018,12,26,10,45,866.5,64.5,3.2,11.0,439.5,557.85,458.59
2018,12,26,11,0,907.0,61.0,3.2,11.3,468.0,556.86,455.09
2018,12,26,11,15,912.5,62.0,3.1,11.45,482.0,538.5,437.53
2018,12,26,11,30,918.0,63.0,3.0,11.6,496.0,517.09,417.29
2018,12,26,11,45,920.0,63.5,2.95,11.8,502.0,490.55,392.67
2018,12,26,12,0,922.0,64.0,2.9,12.0,508.0,461.29,365.39
2018,12,26,12,15,883.5,72.5,2.95,12.1,497.0,421.31,329.83
2018,12,26,12,30,845.0,81.0,3.0,12.2,486.0,380.05,292.91
2018,12,26,12,45,860.0,77.0,3.05,12.25,483.0,345.34,259.75
2018,12,26,13,0,875.0,73.0,3.1,12.3,480.0,307.67,223.51
2018,12,26,13,15,876.0,70.5,3.1,12.3,466.0,268.52,186.32
2018,12,26,13,30,877.0,68.0,3.1,12.3,452.0,225.05,146.36
2018,12,26,13,45,863.0,67.5,3.1,12.3,429.0,175.2,104.06
2018,12,26,14,0,849.0,67.0,3.1,12.3,406.0,129.32,70.08
2018,12,26,14,15,803.0,68.5,2.95,12.05,370.5,84.04,46.91
2018,12,26,14,30,757.0,70.0,2.8,11.8,335.0,55.12,44.09
2018,12,26,14,45,679.0,70.0,2.6,11.55,290.0,50.89,40.39
2018,12,26,15,0,601.0,70.0,2.4,11.3,245.0,51.76,41.23
2018,12,26,15,15,565.5,64.0,2.4,11.3,210.5,48.17,37.94
2018,12,26,15,30,530.0,58.0,2.4,11.3,176.0,44.55,34.55
2018,12,26,15,45,473.5,51.5,2.35,10.3,141.0,40.4,30.68
2018,12,26,16,0,417.0,45.0,2.3,9.3,106.0,36.24,26.62
2018,12,26,16,15,317.0,35.0,2.35,8.95,72.5,28.69,19.0
2018,12,26,16,30,217.0,25.0,2.4,8.6,39.0,20.95,5.98
2018,12,26,16,45,121.5,14.0,2.45,8.25,20.5,12.73,0.0
2018,12,26,17,0,26.0,3.0,2.5,7.9,2.0,0.0,0.0
2018,12,26,17,15,13.0,1.5,2.5,7.65,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,2.55,7.2,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,2.6,6.75,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,2.6,6.55,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,2.6,6.15,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,2.65,6.1,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,2.7,6.05,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,2.8,5.55,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,2.75,5.2,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,2.6,4.85,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,2.55,4.7,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,2.5,4.45,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,2.5,4.3,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,2.45,4.2,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,2.5,3.9,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,2.55,3.8,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,2.65,3.7,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.7,3.7,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.75,3.65,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.8,3.6,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.8,3.55,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.85,3.45,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.9,3.4,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.9,3.45,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.95,3.55,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,3.0,3.6,0.0,0.0,0.0
2018,12,27,7,15,71.5,5.0,3.15,4.2,6.0,0.0,0.0
2018,12,27,7,30,143.0,10.0,3.3,4.8,12.0,81.42,0.0
2018,12,27,7,45,322.5,18.0,3.5,5.45,43.0,207.54,6.74
2018,12,27,8,0,502.0,26.0,3.7,6.1,74.0,332.15,259.37
2018,12,27,8,15,585.0,30.5,3.85,6.65,113.0,391.91,325.82
2018,12,27,8,30,668.0,35.0,4.0,7.2,152.0,451.84,380.94
2018,12,27,8,45,718.0,38.0,4.15,7.75,192.0,485.62,412.1
2018,12,27,9,0,768.0,41.0,4.3,8.3,232.0,522.18,443.64
2018,12,27,9,15,798.0,44.0,4.55,8.75,269.5,544.98,462.96
2018,12,27,9,30,828.0,47.0,4.8,9.2,307.0,565.34,479.35
2018,12,27,9,45,847.0,50.0,5.05,9.7,340.0,576.27,487.27
2018,12,27,10,0,866.0,53.0,5.3,10.2,373.0,584.15,492.23
2018,12,27,10,15,883.5,54.0,5.4,10.5,401.0,585.47,491.54
2018,12,27,10,30,901.0,55.0,5.5,10.8,429.0,583.5,487.9
2018,12,27,10,45,912.0,55.5,5.6,11.1,450.0,573.92,477.85
2018,12,27,11,0,923.0,56.0,5.7,11.4,471.0,561.04,464.86
2018,12,27,11,15,930.5,56.5,5.75,11.55,485.5,543.03,447.55
2018,12,27,11,30,938.0,57.0,5.8,11.7,500.0,521.84,427.26
2018,12,27,11,45,941.5,56.5,5.85,11.9,506.0,494.61,401.59
2018,12,27,12,0,945.0,56.0,5.9,12.1,512.0,464.56,373.06
2018,12,27,12,15,944.5,56.5,5.9,12.15,511.0,431.21,341.39
2018,12,27,12,30,944.0,57.0,5.9,12.2,510.0,395.47,307.11
2018,12,27,12,45,940.0,57.0,5.85,12.25,501.5,355.89,269.14
2018,12,27,13,0,936.0,57.0,5.8,12.3,493.0,314.52,229.3
2018,12,27,13,15,929.5,57.0,5.8,12.25,477.5,270.96,187.88
2018,12,27,13,30,923.0,57.0,5.8,12.2,462.0,226.18,146.35
2018,12,27,13,45,911.5,56.0,5.75,12.15,439.0,178.84,105.41
2018,12,27,14,0,900.0,55.0,5.7,12.1,416.0,131.2,69.49
2018,12,27,14,15,883.5,53.5,5.6,11.9,386.5,82.85,43.1
2018,12,27,14,30,867.0,52.0,5.5,11.7,357.0,47.02,36.81
2018,12,27,14,45,842.5,49.5,5.4,11.55,322.0,44.9,34.97
2018,12,27,15,0,818.0,47.0,5.3,11.4,287.0,42.73,33.05
2018,12,27,15,15,780.5,44.5,5.3,11.4,248.0,40.43,30.93
2018,12,27,15,30,743.0,42.0,5.3,11.4,209.0,35.06,25.98
2018,12,27,15,45,682.5,38.0,4.85,10.5,168.0,32.19,23.29
2018,12,27,16,0,622.0,34.0,4.4,9.6,127.0,29.38,20.5
2018,12,27,16,15,519.5,28.5,4.3,9.15,89.0,25.12,15.98
2018,12,27,16,30,417.0,23.0,4.2,8.7,51.0,20.98,6.81
2018,12,27,16,45,228.0,13.5,4.1,8.25,27.0,12.28,0.0
2018,12,27,17,0,39.0,4.0,4.0,7.8,3.0,0.0,0.0
2018,12,27,17,15,19.5,2.0,4.0,7.6,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,4.0,7.4,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,4.0,7.25,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,4.0,7.1,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.95,6.9,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.9,6.7,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.8,6.55,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.7,6.4,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.7,6.3,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.7,6.2,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.7,6.1,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.65,5.9,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.6,5.8,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.6,5.7,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.6,5.6,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,3.5,5.4,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,3.45,5.25,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,3.4,5.1,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,3.4,4.9,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,3.45,4.8,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,3.5,4.7,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,3.45,4.6,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,3.4,4.35,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,3.4,4.2,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,3.45,4.15,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,3.5,4.1,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,3.5,3.9,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,3.5,3.85,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,3.5,3.8,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,3.5,3.7,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,3.5,3.6,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,3.45,3.5,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,3.4,3.4,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,3.35,3.35,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,3.3,3.3,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,3.3,3.2,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,3.3,3.1,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,3.3,3.05,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,3.3,2.95,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,3.3,2.9,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,3.3,2.85,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,3.3,2.8,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,3.3,2.75,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,3.3,2.7,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,3.3,2.65,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,3.3,2.6,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,3.25,2.6,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,3.2,2.6,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,3.15,2.55,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,3.1,2.5,0.0,0.0,0.0
2018,12,28,7,15,30.5,3.5,3.15,2.95,4.0,0.0,0.0
2018,12,28,7,30,61.0,7.0,3.2,3.4,8.0,37.22,0.0
2018,12,28,7,45,168.0,20.0,3.3,3.85,33.5,133.18,0.0
2018,12,28,8,0,275.0,33.0,3.4,4.3,59.0,222.24,173.63
2018,12,28,8,15,476.0,34.0,3.5,4.8,106.0,340.2,285.03
2018,12,28,8,30,677.0,35.0,3.6,5.3,153.0,457.3,387.56
2018,12,28,8,45,726.5,38.0,3.7,5.75,193.0,490.99,418.5
2018,12,28,9,0,776.0,41.0,3.8,6.2,233.0,527.41,449.99
2018,12,28,9,15,808.0,43.0,3.85,6.75,270.5,550.18,468.58
2018,12,28,9,30,840.0,45.0,3.9,7.3,308.0,570.59,484.23
2018,12,28,9,45,839.0,50.5,4.0,7.8,336.5,572.89,484.58
2018,12,28,10,0,838.0,56.0,4.1,8.3,365.0,572.1,482.19
2018,12,28,10,15,876.0,53.0,4.05,8.7,397.0,580.87,487.09
2018,12,28,10,30,914.0,50.0,4.0,9.1,429.0,586.11,488.72
2018,12,28,10,45,923.5,51.0,3.95,9.5,450.0,576.31,478.02
2018,12,28,11,0,933.0,52.0,3.9,9.9,471.0,563.2,464.49
2018,12,28,11,15,938.5,52.5,3.9,10.1,485.0,544.14,446.4
2018,12,28,11,30,944.0,53.0,3.9,10.3,499.0,521.97,425.46
2018,12,28,11,45,946.5,53.5,3.9,10.55,505.5,495.35,400.45
2018,12,28,12,0,949.0,54.0,3.9,10.8,512.0,465.9,372.63
2018,12,28,12,15,946.0,55.0,3.85,10.95,511.0,432.04,340.79
2018,12,28,12,30,943.0,56.0,3.8,11.1,510.0,395.94,306.51
2018,12,28,12,45,935.5,58.5,3.7,11.2,502.0,357.72,270.02
2018,12,28,13,0,928.0,61.0,3.6,11.3,494.0,317.85,231.82
2018,12,28,13,15,922.0,59.0,3.55,11.35,477.5,272.91,189.54
2018,12,28,13,30,916.0,57.0,3.5,11.4,461.0,226.82,147.08
2018,12,28,13,45,905.5,56.0,3.4,11.45,438.0,179.96,106.5
2018,12,28,14,0,895.0,55.0,3.3,11.5,415.0,132.7,70.63
2018,12,28,14,15,878.0,53.5,3.1,11.35,386.0,84.56,43.86
2018,12,28,14,30,861.0,52.0,2.9,11.2,357.0,46.98,36.86
2018,12,28,14,45,836.5,50.0,2.75,11.0,322.0,45.25,35.39
2018,12,28,15,0,812.0,48.0,2.6,10.8,287.0,43.46,33.82
2018,12,28,15,15,775.0,45.5,2.6,10.8,248.5,37.37,28.28
2018,12,28,15,30,738.0,43.0,2.6,10.8,210.0,35.87,26.82
2018,12,28,15,45,679.0,39.0,2.15,9.35,169.5,33.03,24.22
2018,12,28,16,0,620.0,35.0,1.7,7.9,129.0,30.26,21.52
2018,12,28,16,15,518.5,29.5,1.7,7.45,91.0,26.04,17.02
2018,12,28,16,30,417.0,24.0,1.7,7.0,53.0,21.95,8.29
2018,12,28,16,45,228.0,14.0,1.7,6.55,28.0,12.73,0.0
2018,12,28,17,0,39.0,4.0,1.7,6.1,3.0,0.0,0.0
2018,12,28,17,15,19.5,2.0,1.7,6.0,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.75,5.75,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.8,5.15,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.8,5.05,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.8,4.95,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.75,4.85,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.7,4.75,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.65,4.7,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.6,4.65,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.55,4.6,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.15,4.4,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.15,3.95,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,29,7,15,61.0,5.0,1.25,3.6,5.5,0.0,0.0
2018,12,29,7,30,122.0,10.0,1.3,4.1,11.0,70.8,0.0
2018,12,29,7,45,289.0,18.5,1.35,4.55,40.5,195.43,0.0
2018,12,29,8,0,456.0,27.0,1.4,5.0,70.0,307.67,237.86
2018,12,29,8,15,539.0,32.5,1.45,5.5,108.0,368.41,304.09
2018,12,29,8,30,622.0,38.0,1.5,6.0,146.0,429.37,358.82
2018,12,29,8,45,672.0,41.5,1.55,6.45,185.0,468.31,393.13
2018,12,29,9,0,722.0,45.0,1.6,6.9,224.0,505.71,424.47
2018,12,29,9,15,755.0,48.0,1.55,7.4,261.0,530.3,443.59
2018,12,29,9,30,788.0,51.0,1.5,7.9,298.0,552.42,459.73
2018,12,29,9,45,810.0,53.5,1.5,8.4,330.5,560.12,464.27
2018,12,29,10,0,832.0,56.0,1.5,8.9,363.0,569.47,469.59
2018,12,29,10,15,847.0,57.5,1.4,9.3,390.0,570.38,467.53
2018,12,29,10,30,862.0,59.0,1.3,9.7,417.0,568.14,462.81
2018,12,29,10,45,872.0,60.0,1.25,10.15,437.5,559.29,453.06
2018,12,29,11,0,882.0,61.0,1.2,10.6,458.0,547.29,440.71
2018,12,29,11,15,888.0,61.5,1.2,10.9,471.5,529.48,424.27
2018,12,29,11,30,894.0,62.0,1.2,11.2,485.0,508.69,405.22
2018,12,29,11,45,896.0,63.0,1.2,11.55,491.5,483.62,382.38
2018,12,29,12,0,898.0,64.0,1.2,11.9,498.0,455.86,356.98
2018,12,29,12,15,895.5,64.5,1.25,12.1,496.5,423.23,327.66
2018,12,29,12,30,893.0,65.0,1.3,12.3,495.0,388.46,295.95
2018,12,29,12,45,881.5,66.5,1.35,12.45,485.0,349.74,260.67
2018,12,29,13,0,870.0,68.0,1.4,12.6,475.0,309.85,223.97
2018,12,29,13,15,867.0,66.5,1.4,12.65,461.0,268.43,185.63
2018,12,29,13,30,864.0,65.0,1.4,12.7,447.0,225.66,146.74
2018,12,29,13,45,799.0,73.0,1.4,12.75,412.5,176.22,107.07
2018,12,29,14,0,734.0,81.0,1.4,12.8,378.0,131.09,75.04
2018,12,29,14,15,670.0,84.5,1.25,12.65,340.5,91.11,53.88
2018,12,29,14,30,606.0,88.0,1.1,12.5,303.0,62.91,50.89
2018,12,29,14,45,595.5,81.0,1.0,12.4,275.0,58.81,47.35
2018,12,29,15,0,585.0,74.0,0.9,12.3,247.0,54.67,43.69
2018,12,29,15,15,440.5,76.5,0.9,12.3,197.0,56.55,45.33
2018,12,29,15,30,296.0,79.0,0.9,12.3,147.0,58.68,47.07
2018,12,29,15,45,283.0,65.0,0.8,11.5,119.5,49.02,38.3
2018,12,29,16,0,270.0,51.0,0.7,10.7,92.0,39.07,29.1
2018,12,29,16,15,290.5,38.0,0.7,10.5,69.5,31.18,21.3
2018,12,29,16,30,311.0,25.0,0.7,10.3,47.0,20.8,8.1
2018,12,29,16,45,171.5,14.5,0.75,10.1,25.0,13.19,0.0
2018,12,29,17,0,32.0,4.0,0.8,9.9,3.0,0.0,0.0
2018,12,29,17,15,16.0,2.0,0.85,9.7,1.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.65,6.9,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.8,5.85,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.8,5.75,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.8,5.75,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.75,5.8,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.65,5.75,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.6,5.65,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.65,5.4,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,1.8,5.05,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,1.9,4.75,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,2.05,4.4,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,12,30,7,15,25.0,3.5,2.35,4.6,4.0,0.0,0.0
2018,12,30,7,30,50.0,7.0,2.4,4.8,8.0,31.66,0.0
2018,12,30,7,45,135.0,20.5,2.45,5.0,31.0,116.1,0.0
2018,12,30,8,0,220.0,34.0,2.5,5.2,54.0,195.16,150.5
2018,12,30,8,15,293.5,43.5,2.35,5.45,85.5,247.05,205.61
2018,12,30,8,30,367.0,53.0,2.2,5.7,117.0,304.34,257.59
2018,12,30,8,45,428.0,61.0,2.05,5.95,153.5,352.12,299.65
2018,12,30,9,0,489.0,69.0,1.9,6.2,190.0,399.23,339.53
2018,12,30,9,15,630.0,62.5,1.75,6.5,243.5,476.49,402.9
2018,12,30,9,30,771.0,56.0,1.6,6.8,297.0,549.11,459.83
2018,12,30,9,45,785.0,60.0,1.45,7.15,328.0,558.26,464.29
2018,12,30,10,0,799.0,64.0,1.3,7.5,359.0,564.46,466.41
2018,12,30,10,15,829.5,63.5,1.15,7.85,389.5,572.07,469.31
2018,12,30,10,30,860.0,63.0,1.0,8.2,420.0,572.86,466.57
2018,12,30,10,45,855.0,67.0,0.85,8.55,437.0,561.92,454.3
2018,12,30,11,0,850.0,71.0,0.7,8.9,454.0,544.85,437.37
2018,12,30,11,15,785.0,87.5,0.95,9.3,449.5,507.13,407.73
2018,12,30,11,30,720.0,104.0,1.2,9.7,445.0,469.16,377.2
2018,12,30,11,45,816.0,84.0,1.45,10.1,475.5,470.26,375.95
2018,12,30,12,0,912.0,64.0,1.7,10.5,506.0,463.67,367.08
2018,12,30,12,15,910.0,64.5,1.9,10.85,505.0,430.82,337.21
2018,12,30,12,30,908.0,65.0,2.1,11.2,504.0,395.77,304.87
2018,12,30,12,45,902.0,65.5,2.3,11.55,495.5,357.34,269.12
2018,12,30,13,0,896.0,66.0,2.5,11.9,487.0,317.33,231.49
2018,12,30,13,15,887.5,66.0,2.5,12.05,471.5,274.86,191.78
2018,12,30,13,30,879.0,66.0,2.5,12.2,456.0,231.41,151.93
2018,12,30,13,45,866.0,65.0,2.55,12.35,433.0,185.67,112.47
2018,12,30,14,0,853.0,64.0,2.6,12.5,410.0,134.9,73.24
2018,12,30,14,15,834.5,62.5,2.5,12.45,381.0,88.07,46.06
2018,12,30,14,30,816.0,61.0,2.4,12.4,352.0,47.92,37.52
2018,12,30,14,45,789.5,58.5,2.35,12.3,318.0,46.53,36.36
2018,12,30,15,0,763.0,56.0,2.3,12.2,284.0,45.2,35.19
2018,12,30,15,15,724.0,52.5,2.3,12.2,245.5,43.0,33.19
2018,12,30,15,30,685.0,49.0,2.3,12.2,207.0,40.85,31.15
2018,12,30,15,45,579.0,47.0,2.25,11.05,162.5,36.55,27.22
2018,12,30,16,0,473.0,45.0,2.2,9.9,118.0,36.01,26.48
2018,12,30,16,15,345.5,36.0,2.3,9.4,80.5,29.3,19.8
2018,12,30,16,30,218.0,27.0,2.4,8.9,43.0,21.29,9.08
2018,12,30,16,45,130.0,16.0,2.55,8.45,23.5,14.55,0.0
2018,12,30,17,0,42.0,5.0,2.7,8.0,4.0,0.0,0.0
2018,12,30,17,15,21.0,2.5,2.7,7.75,2.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,2.75,7.3,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,2.8,6.65,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,2.8,6.55,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,2.75,6.4,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,2.65,6.2,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,2.6,6.05,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,2.55,5.7,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,2.4,5.35,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,2.55,5.1,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,2.8,5.1,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,2.9,5.1,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,3.0,4.9,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,3.05,4.8,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,3.1,4.7,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,3.1,4.65,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,3.1,4.6,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,3.15,4.55,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,3.25,4.45,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,3.3,4.4,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,3.4,4.3,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,3.5,4.2,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,3.6,4.2,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,3.7,4.2,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,3.8,4.2,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,3.9,4.2,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,4.05,4.25,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,4.2,4.3,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,4.4,4.3,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,4.6,4.3,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,4.65,4.3,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,4.7,4.3,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,4.8,4.25,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,4.9,4.2,0.0,0.0,0.0
2018,12,31,7,15,77.0,5.0,5.0,4.45,6.0,0.0,0.0
2018,12,31,7,30,154.0,10.0,5.1,4.7,12.0,87.03,0.0
2018,12,31,7,45,343.0,17.5,5.15,4.95,43.0,217.23,0.0
2018,12,31,8,0,532.0,25.0,5.2,5.2,74.0,348.32,271.35
2018,12,31,8,15,615.5,29.5,5.3,5.65,114.5,408.97,342.57
2018,12,31,8,30,699.0,34.0,5.4,6.1,155.0,466.03,396.74
2018,12,31,8,45,750.5,37.0,5.55,6.5,196.5,505.2,433.18
2018,12,31,9,0,802.0,40.0,5.7,6.9,238.0,543.4,466.89
2018,12,31,9,15,832.5,42.5,5.85,7.3,276.5,566.45,486.53
2018,12,31,9,30,863.0,45.0,6.0,7.7,315.0,587.02,503.1
2018,12,31,9,45,883.0,47.5,6.15,8.15,349.5,598.36,511.22
2018,12,31,10,0,903.0,50.0,6.3,8.6,384.0,606.55,516.23
2018,12,31,10,15,917.5,51.5,6.3,8.85,412.5,606.93,514.54
2018,12,31,10,30,932.0,53.0,6.3,9.1,441.0,603.93,509.81
2018,12,31,10,45,942.0,54.0,6.3,9.4,462.5,594.35,499.38
2018,12,31,11,0,952.0,55.0,6.3,9.7,484.0,581.38,485.92
2018,12,31,11,15,957.5,55.5,6.25,9.9,498.5,562.1,467.15
2018,12,31,11,30,963.0,56.0,6.2,10.1,513.0,539.65,445.42
2018,12,31,11,45,964.0,56.0,6.15,10.25,519.0,511.43,418.7
2018,12,31,12,0,965.0,56.0,6.1,10.4,525.0,480.43,389.19
2018,12,31,12,15,961.5,57.5,6.05,10.5,524.0,446.46,356.76
2018,12,31,12,30,958.0,59.0,6.0,10.6,523.0,410.2,321.82
2018,12,31,12,45,950.5,60.0,5.95,10.7,514.0,370.02,283.19
2018,12,31,13,0,943.0,61.0,5.9,10.8,505.0,328.23,242.83
2018,12,31,13,15,935.5,60.5,5.9,10.8,489.0,283.7,200.29
2018,12,31,13,30,928.0,60.0,5.9,10.8,473.0,238.02,157.53
2018,12,31,13,45,917.0,59.0,5.85,10.8,450.0,190.47,115.51
2018,12,31,14,0,906.0,58.0,5.8,10.8,427.0,142.53,77.92
2018,12,31,14,15,889.0,56.5,5.7,10.7,397.5,93.7,48.84
2018,12,31,14,30,872.0,55.0,5.6,10.6,368.0,49.29,39.01
2018,12,31,14,45,835.5,54.0,5.45,10.45,330.5,48.25,38.15
2018,12,31,15,0,799.0,53.0,5.3,10.3,293.0,42.83,33.29
2018,12,31,15,15,748.5,51.0,5.3,10.3,252.0,41.76,32.3
2018,12,31,15,30,698.0,49.0,5.3,10.3,211.0,40.84,31.36
2018,12,31,15,45,387.5,49.0,2.95,10.55,136.0,37.5,28.13
2018,12,31,16,0,77.0,49.0,0.6,10.8,61.0,40.28,30.24
2018,12,31,16,15,57.5,37.5,0.6,10.55,45.0,31.06,21.35
2018,12,31,16,30,38.0,26.0,0.6,10.3,29.0,21.71,9.89
2018,12,31,16,45,39.0,15.5,0.65,10.05,16.5,14.1,0.0
2018,12,31,17,0,40.0,5.0,0.7,9.8,4.0,0.0,0.0
2018,12,31,17,15,20.0,2.5,0.7,9.7,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.55,9.4,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.45,9.4,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.45,9.3,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.55,9.1,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
